Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,45,239.0,14.0,1.35,5.5,38.5,11.92,1.12
2016,1,12,8,0,478.0,28.0,1.3,6.0,77.0,24.69,15.97
2016,1,12,8,15,562.0,34.0,1.15,6.5,119.0,29.28,20.84
2016,1,12,8,30,646.0,40.0,1.0,7.0,161.0,33.88,25.34
2016,1,12,8,45,695.0,44.5,0.9,7.5,203.5,37.0,28.34
2016,1,12,9,0,744.0,49.0,0.8,8.0,246.0,40.12,31.22
2016,1,12,9,15,776.5,52.0,0.7,8.5,285.5,41.9,32.78
2016,1,12,9,30,809.0,55.0,0.6,9.0,325.0,43.71,34.33
2016,1,12,9,45,832.0,57.0,0.5,9.5,360.0,50.51,40.35
2016,1,12,10,0,855.0,59.0,0.4,10.0,395.0,73.98,42.52
2016,1,12,10,15,726.0,90.5,0.45,10.0,390.5,124.16,72.38
2016,1,12,10,30,597.0,122.0,0.5,10.0,386.0,172.41,113.57
2016,1,12,10,45,595.5,129.5,0.55,10.5,404.0,211.3,145.72
2016,1,12,11,0,594.0,137.0,0.6,11.0,422.0,249.39,178.9
2016,1,12,11,15,568.5,150.0,0.6,11.0,429.5,282.39,209.43
2016,1,12,11,30,543.0,163.0,0.6,11.0,437.0,314.24,238.62
2016,1,12,11,45,568.5,158.0,0.6,11.5,448.5,346.0,265.68
2016,1,12,12,0,594.0,153.0,0.6,12.0,460.0,381.11,294.98
2016,1,12,12,15,501.0,178.5,0.6,12.0,438.0,386.92,302.73
2016,1,12,12,30,408.0,204.0,0.6,12.0,416.0,383.72,302.68
2016,1,12,12,45,661.5,136.0,0.6,12.0,473.0,472.28,372.13
2016,1,12,13,0,915.0,68.0,0.6,12.0,530.0,557.61,438.09
2016,1,12,13,15,591.0,139.0,0.6,12.0,434.0,479.75,380.01
2016,1,12,13,30,267.0,210.0,0.6,12.0,338.0,370.22,296.13
2016,1,12,13,45,304.0,194.0,0.6,12.0,334.0,385.15,310.12
2016,1,12,14,0,341.0,178.0,0.6,12.0,330.0,399.65,322.72
2016,1,12,14,15,404.5,155.0,0.6,11.5,323.5,432.64,350.43
2016,1,12,14,30,468.0,132.0,0.6,11.0,317.0,455.0,369.95
2016,1,12,14,45,453.0,122.5,0.65,11.0,289.0,441.05,360.25
2016,1,12,15,0,438.0,113.0,0.7,11.0,261.0,425.11,349.04
2016,1,12,15,15,421.5,101.0,0.75,10.5,229.5,403.49,333.58
2016,1,12,15,30,405.0,89.0,0.8,10.0,198.0,380.16,316.07
2016,1,12,15,45,370.0,77.0,0.85,9.5,164.0,344.0,287.1
2016,1,12,16,0,335.0,65.0,0.9,9.0,130.0,307.16,256.26
2016,1,12,16,15,291.0,50.5,0.9,8.5,96.5,261.38,216.32
2016,1,12,16,30,247.0,36.0,0.9,8.0,63.0,215.99,173.89
2016,1,12,16,45,123.5,23.0,0.95,8.0,36.5,121.17,71.72
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,222.0,15.0,1.4,8.5,38.0,11.82,1.19
2016,1,13,8,0,444.0,30.0,1.4,9.0,76.0,24.35,15.48
2016,1,13,8,15,532.5,36.5,1.4,9.0,118.0,31.56,22.65
2016,1,13,8,30,621.0,43.0,1.4,9.0,160.0,36.53,27.51
2016,1,13,8,45,669.0,48.5,1.45,9.5,202.0,40.42,31.17
2016,1,13,9,0,717.0,54.0,1.5,10.0,244.0,44.27,34.69
2016,1,13,9,15,752.0,57.5,1.55,10.0,284.0,46.32,36.55
2016,1,13,9,30,787.0,61.0,1.6,10.0,324.0,48.41,38.39
2016,1,13,9,45,552.0,108.5,1.7,10.5,302.5,78.47,65.21
2016,1,13,10,0,317.0,156.0,1.8,11.0,281.0,122.27,93.15
2016,1,13,10,15,579.0,116.5,1.85,11.0,365.0,132.97,85.3
2016,1,13,10,30,841.0,77.0,1.9,11.0,449.0,172.6,103.03
2016,1,13,10,45,645.0,126.5,1.95,11.0,420.5,217.99,149.94
2016,1,13,11,0,449.0,176.0,2.0,11.0,392.0,245.89,183.11
2016,1,13,11,15,444.5,185.0,2.0,11.0,404.5,277.32,211.4
2016,1,13,11,30,440.0,194.0,2.0,11.0,417.0,307.76,238.77
2016,1,13,11,45,220.0,115.0,2.05,11.0,226.5,182.31,143.82
2016,1,13,12,0,0.0,36.0,2.1,11.0,36.0,31.77,21.57
2016,1,13,12,15,0.0,54.5,2.1,11.0,54.5,48.16,35.63
2016,1,13,12,30,0.0,73.0,2.1,11.0,73.0,64.59,49.59
2016,1,13,12,45,0.0,82.0,2.1,11.0,82.0,72.59,56.38
2016,1,13,13,0,0.0,91.0,2.1,11.0,91.0,80.64,63.22
2016,1,13,13,15,0.0,97.0,2.05,10.5,97.0,86.13,68.04
2016,1,13,13,30,0.0,103.0,2.0,10.0,103.0,91.75,73.01
2016,1,13,13,45,105.5,150.0,2.0,10.0,197.0,213.13,176.59
2016,1,13,14,0,211.0,197.0,2.0,10.0,291.0,332.18,275.24
2016,1,13,14,15,196.0,185.0,1.95,9.5,268.0,316.71,263.17
2016,1,13,14,30,181.0,173.0,1.9,9.0,245.0,300.05,250.58
2016,1,13,14,45,477.5,119.0,1.85,9.0,286.5,453.52,379.83
2016,1,13,15,0,774.0,65.0,1.8,9.0,328.0,586.08,487.2
2016,1,13,15,15,739.5,61.5,1.6,8.5,289.0,560.77,466.51
2016,1,13,15,30,705.0,58.0,1.4,8.0,250.0,532.87,444.33
2016,1,13,15,45,662.5,52.0,1.25,8.0,208.5,494.96,412.73
2016,1,13,16,0,620.0,46.0,1.1,8.0,167.0,455.37,378.33
2016,1,13,16,15,534.0,39.5,1.05,7.0,125.0,394.63,326.51
2016,1,13,16,30,448.0,33.0,1.0,6.0,83.0,329.97,267.64
2016,1,13,16,45,295.0,22.5,1.0,5.5,49.0,218.49,142.32
2016,1,13,17,0,142.0,12.0,1.0,5.0,15.0,85.82,0.0
2016,1,13,17,15,71.0,6.0,1.05,5.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,181.5,16.0,0.6,5.5,35.0,12.63,2.0
2016,1,14,8,0,363.0,32.0,0.6,6.0,70.0,25.99,17.21
2016,1,14,8,15,428.0,41.5,0.6,6.5,107.0,33.01,24.26
2016,1,14,8,30,493.0,51.0,0.6,7.0,144.0,39.84,30.81
2016,1,14,8,45,534.5,58.0,0.65,7.5,181.5,44.28,35.01
2016,1,14,9,0,576.0,65.0,0.7,8.0,219.0,48.65,39.0
2016,1,14,9,15,598.5,72.5,0.75,8.0,254.0,53.24,43.17
2016,1,14,9,30,621.0,80.0,0.8,8.0,289.0,57.72,47.18
2016,1,14,9,45,617.5,91.0,0.9,8.0,317.0,64.68,53.38
2016,1,14,10,0,614.0,102.0,1.0,8.0,345.0,89.36,60.3
2016,1,14,10,15,497.0,137.0,1.05,8.0,343.0,140.62,95.82
2016,1,14,10,30,380.0,172.0,1.1,8.0,341.0,183.46,133.67
2016,1,14,10,45,445.5,167.5,1.15,8.5,375.5,212.71,155.01
2016,1,14,11,0,511.0,163.0,1.2,9.0,410.0,250.06,184.84
2016,1,14,11,15,495.5,173.0,1.2,9.0,418.5,281.89,214.11
2016,1,14,11,30,480.0,183.0,1.2,9.0,427.0,311.72,241.5
2016,1,14,11,45,476.5,187.0,1.25,9.0,432.5,338.76,266.08
2016,1,14,12,0,473.0,191.0,1.3,9.0,438.0,364.54,289.27
2016,1,14,12,15,324.5,217.0,1.35,9.0,386.5,341.72,274.59
2016,1,14,12,30,176.0,243.0,1.4,9.0,335.0,306.97,248.83
2016,1,14,12,45,227.5,234.0,1.45,9.0,351.5,334.17,271.89
2016,1,14,13,0,279.0,225.0,1.5,9.0,368.0,369.78,301.42
2016,1,14,13,15,276.5,218.5,1.5,9.0,356.5,373.97,305.63
2016,1,14,13,30,274.0,212.0,1.5,9.0,345.0,376.94,309.01
2016,1,14,13,45,169.5,202.5,1.55,9.0,283.5,306.06,252.19
2016,1,14,14,0,65.0,193.0,1.6,9.0,222.0,229.84,189.5
2016,1,14,14,15,47.5,175.5,1.6,8.5,196.0,204.21,169.07
2016,1,14,14,30,30.0,158.0,1.6,8.0,170.0,177.6,147.24
2016,1,14,14,45,26.0,145.0,1.6,8.0,154.5,164.07,136.17
2016,1,14,15,0,22.0,132.0,1.6,8.0,139.0,141.19,116.99
2016,1,14,15,15,17.5,117.0,1.55,8.0,122.0,124.78,103.1
2016,1,14,15,30,13.0,102.0,1.5,8.0,105.0,108.27,88.9
2016,1,14,15,45,6.5,85.0,1.5,8.0,86.5,87.96,71.16
2016,1,14,16,0,0.0,68.0,1.5,8.0,68.0,67.43,53.01
2016,1,14,16,15,0.0,50.5,1.5,8.0,50.5,49.76,37.28
2016,1,14,16,30,0.0,33.0,1.5,8.0,33.0,31.17,20.65
2016,1,14,16,45,0.0,19.5,1.55,8.0,19.5,17.19,6.55
2016,1,14,17,0,0.0,6.0,1.6,8.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,1.6,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,195.5,16.5,0.7,7.0,37.0,13.06,2.47
2016,1,15,8,0,391.0,33.0,0.7,7.0,74.0,26.92,17.98
2016,1,15,8,15,480.0,40.5,0.7,7.0,115.0,32.21,23.5
2016,1,15,8,30,569.0,48.0,0.7,7.0,156.0,37.46,28.64
2016,1,15,8,45,623.5,53.0,0.75,7.5,198.0,40.44,31.5
2016,1,15,9,0,678.0,58.0,0.8,8.0,240.0,47.51,37.96
2016,1,15,9,15,714.5,62.0,0.8,8.0,279.5,49.85,40.09
2016,1,15,9,30,751.0,66.0,0.8,8.0,319.0,52.23,42.19
2016,1,15,9,45,760.0,72.5,0.8,8.5,352.0,56.49,45.89
2016,1,15,10,0,769.0,79.0,0.8,9.0,385.0,82.1,50.71
2016,1,15,10,15,711.0,94.0,0.8,9.0,393.0,126.46,74.99
2016,1,15,10,30,653.0,109.0,0.8,9.0,401.0,169.98,109.58
2016,1,15,10,45,659.5,114.0,0.8,9.0,421.5,210.97,143.86
2016,1,15,11,0,666.0,119.0,0.8,9.0,442.0,251.75,179.92
2016,1,15,11,15,761.0,103.0,0.75,9.0,483.0,298.51,218.52
2016,1,15,11,30,856.0,87.0,0.7,9.0,524.0,354.03,264.8
2016,1,15,11,45,716.5,124.0,0.7,9.5,494.0,373.5,286.83
2016,1,15,12,0,577.0,161.0,0.7,10.0,464.0,380.36,297.1
2016,1,15,12,15,528.5,176.5,0.65,10.0,454.0,398.82,314.26
2016,1,15,12,30,480.0,192.0,0.6,10.0,444.0,412.91,327.08
2016,1,15,12,45,487.0,187.5,0.55,10.0,440.5,432.3,343.45
2016,1,15,13,0,494.0,183.0,0.5,10.0,437.0,450.44,358.54
2016,1,15,13,15,574.0,153.5,0.45,10.0,440.5,483.15,385.05
2016,1,15,13,30,654.0,124.0,0.4,10.0,444.0,521.22,415.21
2016,1,15,13,45,752.0,98.0,0.35,10.0,450.5,568.38,451.82
2016,1,15,14,0,850.0,72.0,0.3,10.0,457.0,613.04,486.09
2016,1,15,14,15,833.0,70.0,0.3,10.0,428.0,613.05,487.09
2016,1,15,14,30,816.0,68.0,0.3,10.0,399.0,609.75,486.12
2016,1,15,14,45,799.5,64.0,0.3,10.5,365.0,601.22,480.35
2016,1,15,15,0,783.0,60.0,0.3,11.0,331.0,589.62,472.1
2016,1,15,15,15,749.0,57.0,0.35,10.5,292.0,565.19,456.06
2016,1,15,15,30,715.0,54.0,0.4,10.0,253.0,538.23,437.38
2016,1,15,15,45,667.0,49.0,0.45,10.0,211.0,497.92,406.54
2016,1,15,16,0,619.0,44.0,0.5,10.0,169.0,456.1,372.89
2016,1,15,16,15,538.5,38.0,0.5,9.5,127.5,392.7,320.34
2016,1,15,16,30,458.0,32.0,0.5,9.0,86.0,336.93,270.21
2016,1,15,16,45,311.0,22.5,0.55,9.0,51.5,231.83,161.64
2016,1,15,17,0,164.0,13.0,0.6,9.0,17.0,99.21,0.0
2016,1,15,17,15,82.0,6.5,0.6,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,1.45,8.5,13.0,11.43,1.63
2016,1,16,8,0,0.0,26.0,1.5,9.0,26.0,22.92,14.34
2016,1,16,8,15,0.0,41.0,1.45,9.0,41.0,35.66,26.35
2016,1,16,8,30,0.0,56.0,1.4,9.0,56.0,48.13,38.0
2016,1,16,8,45,0.0,71.5,1.4,9.0,71.5,60.83,49.73
2016,1,16,9,0,0.0,87.0,1.4,9.0,87.0,73.38,61.16
2016,1,16,9,15,0.0,101.5,1.35,9.0,101.5,85.05,71.64
2016,1,16,9,30,0.0,116.0,1.3,9.0,116.0,96.58,81.85
2016,1,16,9,45,0.0,121.5,1.3,9.5,121.5,101.57,85.96
2016,1,16,10,0,0.0,127.0,1.3,10.0,127.0,106.87,86.26
2016,1,16,10,15,0.0,121.0,1.25,10.0,121.0,103.62,83.33
2016,1,16,10,30,0.0,115.0,1.2,10.0,115.0,99.67,79.84
2016,1,16,10,45,4.5,143.0,1.15,10.5,145.5,123.74,99.56
2016,1,16,11,0,9.0,171.0,1.1,11.0,176.0,148.48,119.55
2016,1,16,11,15,4.5,134.5,1.05,11.0,137.0,118.62,94.75
2016,1,16,11,30,0.0,98.0,1.0,11.0,98.0,86.57,68.06
2016,1,16,11,45,0.0,109.0,1.0,11.5,109.0,96.22,76.03
2016,1,16,12,0,0.0,120.0,1.0,12.0,120.0,105.98,83.96
2016,1,16,12,15,0.0,136.5,0.95,12.0,136.5,120.74,96.16
2016,1,16,12,30,0.0,153.0,0.9,12.0,153.0,135.8,108.55
2016,1,16,12,45,2.0,161.0,0.9,12.0,162.0,144.59,115.78
2016,1,16,13,0,4.0,169.0,0.9,12.0,171.0,153.77,123.38
2016,1,16,13,15,22.5,186.5,0.85,12.0,197.5,181.54,146.37
2016,1,16,13,30,41.0,204.0,0.8,12.0,224.0,218.49,176.62
2016,1,16,13,45,20.5,155.5,0.8,12.0,165.5,153.95,123.97
2016,1,16,14,0,0.0,107.0,0.8,12.0,107.0,95.95,75.88
2016,1,16,14,15,21.5,136.5,0.75,12.0,145.5,138.78,112.39
2016,1,16,14,30,43.0,166.0,0.7,12.0,184.0,194.6,158.85
2016,1,16,14,45,40.0,153.0,0.7,12.0,168.5,181.99,148.54
2016,1,16,15,0,37.0,140.0,0.7,12.0,153.0,169.16,138.28
2016,1,16,15,15,32.5,124.5,0.6,11.5,135.0,152.06,124.45
2016,1,16,15,30,28.0,109.0,0.5,11.0,117.0,134.71,110.16
2016,1,16,15,45,20.5,92.0,0.45,11.0,97.5,113.2,91.84
2016,1,16,16,0,13.0,75.0,0.4,11.0,78.0,83.77,66.5
2016,1,16,16,15,6.5,57.0,0.45,10.5,58.5,61.72,47.28
2016,1,16,16,30,0.0,39.0,0.5,10.0,39.0,38.95,27.17
2016,1,16,16,45,0.0,23.5,0.55,9.5,23.5,22.17,11.07
2016,1,16,17,0,0.0,8.0,0.6,9.0,8.0,7.28,0.0
2016,1,16,17,15,0.0,4.0,0.55,9.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.5,1.25,9.0,1.5,0.0,0.0
2016,1,17,7,30,0.0,3.0,1.3,9.0,3.0,2.73,0.0
2016,1,17,7,45,0.0,12.5,1.4,9.5,12.5,10.99,1.54
2016,1,17,8,0,0.0,22.0,1.5,10.0,22.0,19.37,11.21
2016,1,17,8,15,0.0,33.5,1.5,10.0,33.5,29.54,20.81
2016,1,17,8,30,0.0,45.0,1.5,10.0,45.0,39.6,30.19
2016,1,17,8,45,0.0,57.0,1.5,10.0,57.0,49.78,39.59
2016,1,17,9,0,0.0,69.0,1.5,10.0,69.0,59.86,48.77
2016,1,17,9,15,0.0,80.0,1.45,10.0,80.0,69.07,57.06
2016,1,17,9,30,0.0,91.0,1.4,10.0,91.0,78.2,65.15
2016,1,17,9,45,0.0,84.0,1.4,10.5,84.0,73.29,60.5
2016,1,17,10,0,0.0,77.0,1.4,11.0,77.0,68.0,52.98
2016,1,17,10,15,0.0,63.5,1.4,11.0,63.5,56.11,42.72
2016,1,17,10,30,0.0,50.0,1.4,11.0,50.0,44.14,32.41
2016,1,17,10,45,0.0,78.0,1.4,11.0,78.0,69.02,53.58
2016,1,17,11,0,0.0,106.0,1.4,11.0,106.0,93.09,73.81
2016,1,17,11,15,0.0,103.5,1.4,11.0,103.5,91.17,72.07
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,89.17,70.31
2016,1,17,11,45,0.0,99.5,1.45,11.5,99.5,87.96,69.12
2016,1,17,12,0,0.0,98.0,1.5,12.0,98.0,86.72,67.92
2016,1,17,12,15,0.0,94.5,1.5,12.0,94.5,83.69,65.36
2016,1,17,12,30,0.0,91.0,1.5,12.0,91.0,80.61,62.79
2016,1,17,12,45,0.0,99.0,1.55,12.0,99.0,87.77,68.83
2016,1,17,13,0,0.0,107.0,1.6,12.0,107.0,95.06,74.97
2016,1,17,13,15,0.0,128.0,1.55,12.0,128.0,114.42,91.21
2016,1,17,13,30,0.0,149.0,1.5,12.0,149.0,134.51,107.97
2016,1,17,13,45,0.0,135.5,1.5,12.0,135.5,122.43,98.03
2016,1,17,14,0,0.0,122.0,1.5,12.0,122.0,110.19,87.98
2016,1,17,14,15,0.0,72.0,1.45,11.5,72.0,63.67,48.99
2016,1,17,14,30,0.0,22.0,1.4,11.0,22.0,19.37,11.15
2016,1,17,14,45,0.0,23.5,1.35,11.0,23.5,20.69,12.34
2016,1,17,15,0,0.0,25.0,1.3,11.0,25.0,22.01,13.52
2016,1,17,15,15,0.0,22.0,1.2,10.5,22.0,19.36,11.27
2016,1,17,15,30,0.0,19.0,1.1,10.0,19.0,16.71,9.0
2016,1,17,15,45,0.0,16.0,1.05,10.0,16.0,14.06,6.67
2016,1,17,16,0,0.0,13.0,1.0,10.0,13.0,11.42,4.31
2016,1,17,16,15,0.0,9.5,1.0,10.0,9.5,8.34,1.56
2016,1,17,16,30,0.0,6.0,1.0,10.0,6.0,5.26,0.0
2016,1,17,16,45,0.0,3.5,1.0,10.0,3.5,3.07,0.0
2016,1,17,17,0,0.0,1.0,1.0,10.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,1.0,10.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,87.5,5.0,0.7,7.5,6.5,0.0,0.0
2016,1,18,7,30,175.0,10.0,0.7,8.0,13.0,9.1,0.0
2016,1,18,7,45,322.0,19.5,0.7,8.5,46.5,17.22,6.02
2016,1,18,8,0,469.0,29.0,0.7,9.0,80.0,25.41,16.61
2016,1,18,8,15,551.0,35.0,0.6,9.5,122.5,29.96,21.29
2016,1,18,8,30,633.0,41.0,0.5,10.0,165.0,34.51,25.67
2016,1,18,8,45,682.0,45.5,0.4,11.0,207.5,37.59,28.52
2016,1,18,9,0,731.0,50.0,0.3,12.0,250.0,40.66,31.24
2016,1,18,9,15,764.0,53.0,0.3,12.0,290.0,42.41,32.79
2016,1,18,9,30,797.0,56.0,0.3,12.0,330.0,44.18,34.33
2016,1,18,9,45,817.5,59.0,0.35,12.5,365.5,45.89,35.71
2016,1,18,10,0,838.0,62.0,0.4,13.0,401.0,72.29,39.3
2016,1,18,10,15,853.0,64.0,0.45,13.0,430.5,126.62,67.96
2016,1,18,10,30,868.0,66.0,0.5,13.0,460.0,175.37,102.56
2016,1,18,10,45,642.0,127.5,0.6,13.0,427.0,220.56,149.98
2016,1,18,11,0,416.0,189.0,0.7,13.0,394.0,250.24,185.02
2016,1,18,11,15,656.5,130.5,0.75,13.0,465.5,295.39,216.19
2016,1,18,11,30,897.0,72.0,0.8,13.0,537.0,359.4,264.94
2016,1,18,11,45,515.5,160.0,0.85,13.0,428.5,332.12,255.27
2016,1,18,12,0,134.0,248.0,0.9,13.0,320.0,273.89,216.68
2016,1,18,12,15,181.5,246.5,0.9,13.0,344.0,302.97,240.37
2016,1,18,12,30,229.0,245.0,0.9,13.0,368.0,334.82,265.9
2016,1,18,12,45,293.5,231.5,0.9,13.0,386.5,371.98,295.69
2016,1,18,13,0,358.0,218.0,0.9,13.0,405.0,406.97,323.88
2016,1,18,13,15,374.0,208.0,0.85,13.0,399.0,419.96,334.76
2016,1,18,13,30,390.0,198.0,0.8,13.0,393.0,432.12,345.11
2016,1,18,13,45,277.5,203.0,0.75,13.0,339.0,381.5,305.9
2016,1,18,14,0,165.0,208.0,0.7,13.0,285.0,316.92,255.26
2016,1,18,14,15,115.5,192.0,0.65,12.5,244.5,274.77,222.68
2016,1,18,14,30,66.0,176.0,0.6,12.0,204.0,220.44,179.33
2016,1,18,14,45,115.0,163.5,0.55,12.0,207.0,252.98,207.28
2016,1,18,15,0,164.0,151.0,0.5,12.0,210.0,275.16,226.19
2016,1,18,15,15,156.5,135.0,0.45,11.5,186.0,255.78,211.02
2016,1,18,15,30,149.0,119.0,0.4,11.0,162.0,235.65,195.18
2016,1,18,15,45,139.5,101.0,0.4,11.0,136.5,210.8,174.77
2016,1,18,16,0,130.0,83.0,0.4,11.0,111.0,185.18,153.11
2016,1,18,16,15,113.0,64.5,0.4,10.5,85.0,153.42,125.75
2016,1,18,16,30,96.0,46.0,0.4,10.0,59.0,131.69,105.64
2016,1,18,16,45,48.0,30.0,0.4,10.0,36.5,73.83,52.38
2016,1,18,17,0,0.0,14.0,0.4,10.0,14.0,12.73,0.0
2016,1,18,17,15,0.0,7.0,0.35,10.0,7.0,6.37,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,2.55,10.0,1.0,0.87,0.0
2016,1,19,8,0,0.0,2.0,2.6,10.0,2.0,1.75,0.0
2016,1,19,8,15,0.0,4.0,2.65,10.0,4.0,3.51,0.0
2016,1,19,8,30,0.0,6.0,2.7,10.0,6.0,5.26,0.0
2016,1,19,8,45,0.0,7.5,2.8,10.5,7.5,6.58,0.34
2016,1,19,9,0,0.0,9.0,2.9,11.0,9.0,7.9,1.54
2016,1,19,9,15,0.0,10.5,2.8,11.0,10.5,9.23,2.74
2016,1,19,9,30,0.0,12.0,2.7,11.0,12.0,10.55,3.94
2016,1,19,9,45,0.0,31.0,2.65,11.5,31.0,27.31,19.06
2016,1,19,10,0,0.0,50.0,2.6,12.0,50.0,44.13,32.38
2016,1,19,10,15,0.0,81.0,2.5,12.0,81.0,71.56,55.7
2016,1,19,10,30,0.0,112.0,2.4,12.0,112.0,97.34,77.35
2016,1,19,10,45,0.0,120.0,2.3,12.0,120.0,104.39,83.11
2016,1,19,11,0,0.0,128.0,2.2,12.0,128.0,111.51,88.92
2016,1,19,11,15,0.0,129.0,2.15,12.0,129.0,112.81,89.89
2016,1,19,11,30,0.0,130.0,2.1,12.0,130.0,114.06,90.83
2016,1,19,11,45,19.5,176.0,2.1,12.0,186.5,160.95,129.32
2016,1,19,12,0,39.0,222.0,2.1,12.0,243.0,211.26,170.24
2016,1,19,12,15,37.0,221.0,2.1,12.0,241.5,213.62,172.22
2016,1,19,12,30,35.0,220.0,2.1,12.0,240.0,215.67,174.08
2016,1,19,12,45,17.5,130.5,2.1,12.0,140.5,124.93,99.75
2016,1,19,13,0,0.0,41.0,2.1,12.0,41.0,36.2,25.25
2016,1,19,13,15,72.0,136.0,2.05,12.0,172.5,172.41,140.53
2016,1,19,13,30,144.0,231.0,2.0,12.0,304.0,314.07,256.13
2016,1,19,13,45,488.5,158.5,1.95,12.0,389.0,473.4,386.36
2016,1,19,14,0,833.0,86.0,1.9,12.0,474.0,625.84,506.94
2016,1,19,14,15,565.0,128.5,1.85,11.5,385.0,517.02,422.05
2016,1,19,14,30,297.0,171.0,1.8,11.0,296.0,384.2,316.74
2016,1,19,14,45,422.5,136.5,1.75,11.0,297.5,444.26,367.96
2016,1,19,15,0,548.0,102.0,1.7,11.0,299.0,496.37,411.15
2016,1,19,15,15,506.0,98.5,1.6,10.5,265.0,462.33,384.71
2016,1,19,15,30,464.0,95.0,1.5,10.0,231.0,432.3,361.22
2016,1,19,15,45,419.5,85.0,1.4,10.0,193.5,391.66,327.87
2016,1,19,16,0,375.0,75.0,1.3,10.0,156.0,350.46,292.98
2016,1,19,16,15,320.5,61.5,1.2,9.5,119.5,298.56,248.51
2016,1,19,16,30,266.0,48.0,1.1,9.0,83.0,247.58,202.96
2016,1,19,16,45,133.0,34.5,1.05,9.0,52.0,142.06,107.46
2016,1,19,17,0,0.0,21.0,1.0,9.0,21.0,23.84,0.0
2016,1,19,17,15,0.0,10.5,0.9,8.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,6.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,6.0,12.0,10.91,0.0
2016,1,20,7,45,139.0,25.0,0.65,6.5,40.5,19.62,8.5
2016,1,20,8,0,278.0,38.0,0.6,7.0,69.0,29.59,20.54
2016,1,20,8,15,326.0,51.0,0.6,7.5,104.0,39.14,29.78
2016,1,20,8,30,374.0,64.0,0.6,8.0,139.0,48.41,38.51
2016,1,20,8,45,403.0,76.5,0.6,8.5,173.5,56.97,46.4
2016,1,20,9,0,432.0,89.0,0.6,9.0,208.0,65.28,53.88
2016,1,20,9,15,450.5,99.5,0.55,9.5,240.5,71.85,59.64
2016,1,20,9,30,469.0,110.0,0.5,10.0,273.0,78.25,65.14
2016,1,20,9,45,578.5,99.0,0.45,11.0,321.0,69.96,57.37
2016,1,20,10,0,688.0,88.0,0.4,12.0,369.0,83.56,51.24
2016,1,20,10,15,650.5,106.0,0.4,12.0,387.0,133.37,81.41
2016,1,20,10,30,613.0,124.0,0.4,12.0,405.0,179.41,117.32
2016,1,20,10,45,563.0,146.5,0.4,12.0,415.0,220.99,153.88
2016,1,20,11,0,513.0,169.0,0.4,12.0,425.0,258.35,188.04
2016,1,20,11,15,551.0,163.0,0.35,12.0,445.5,292.65,216.75
2016,1,20,11,30,589.0,157.0,0.3,12.0,466.0,328.97,247.27
2016,1,20,11,45,594.5,158.0,0.3,12.5,474.5,363.62,276.63
2016,1,20,12,0,600.0,159.0,0.3,13.0,483.0,395.05,302.91
2016,1,20,12,15,595.0,161.0,0.25,13.0,482.5,421.68,325.28
2016,1,20,12,30,590.0,163.0,0.2,13.0,482.0,443.05,343.22
2016,1,20,12,45,756.0,116.0,0.15,13.5,519.0,509.96,393.93
2016,1,20,13,0,922.0,69.0,0.1,14.0,556.0,575.61,442.72
2016,1,20,13,15,915.5,68.0,0.1,14.0,541.5,596.5,459.31
2016,1,20,13,30,909.0,67.0,0.1,14.0,527.0,614.18,473.88
2016,1,20,13,45,899.0,66.0,0.15,14.0,505.0,626.51,484.92
2016,1,20,14,0,889.0,65.0,0.2,14.0,483.0,635.5,493.55
2016,1,20,14,15,765.5,84.0,0.2,13.5,428.5,596.0,466.51
2016,1,20,14,30,642.0,103.0,0.2,13.0,374.0,549.85,434.39
2016,1,20,14,45,655.0,91.0,0.25,13.0,348.0,551.63,438.41
2016,1,20,15,0,668.0,79.0,0.3,13.0,322.0,550.51,439.51
2016,1,20,15,15,640.0,74.5,0.3,12.5,286.5,528.83,424.83
2016,1,20,15,30,612.0,70.0,0.3,12.0,251.0,504.89,408.05
2016,1,20,15,45,576.5,62.5,0.35,12.0,212.5,470.53,382.23
2016,1,20,16,0,541.0,55.0,0.4,12.0,174.0,434.7,353.96
2016,1,20,16,15,480.5,47.0,0.4,11.5,134.5,381.93,310.79
2016,1,20,16,30,420.0,39.0,0.4,11.0,95.0,329.55,265.49
2016,1,20,16,45,210.0,32.5,0.4,11.0,60.5,194.58,147.99
2016,1,20,17,0,0.0,26.0,0.4,11.0,26.0,33.52,0.0
2016,1,20,17,15,0.0,13.0,0.4,10.5,13.0,11.82,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,7.0,15.0,13.64,0.0
2016,1,21,7,45,221.0,24.0,1.15,7.5,49.5,19.69,8.83
2016,1,21,8,0,442.0,33.0,1.1,8.0,84.0,26.67,17.9
2016,1,21,8,15,524.5,40.0,1.05,8.5,126.5,31.56,22.84
2016,1,21,8,30,607.0,47.0,1.0,9.0,169.0,39.76,30.53
2016,1,21,8,45,664.0,50.5,1.0,9.5,212.5,41.75,32.44
2016,1,21,9,0,721.0,54.0,1.0,10.0,256.0,43.85,34.33
2016,1,21,9,15,540.0,91.0,0.95,10.5,255.0,67.37,55.43
2016,1,21,9,30,359.0,128.0,0.9,11.0,254.0,90.21,75.54
2016,1,21,9,45,596.0,97.0,0.9,11.5,331.0,68.36,55.81
2016,1,21,10,0,833.0,66.0,0.9,12.0,408.0,77.65,42.7
2016,1,21,10,15,848.5,67.5,0.95,12.5,438.0,126.01,67.23
2016,1,21,10,30,864.0,69.0,1.0,13.0,468.0,180.26,106.95
2016,1,21,10,45,870.5,71.5,1.05,13.5,490.5,228.28,147.06
2016,1,21,11,0,877.0,74.0,1.1,14.0,513.0,275.62,188.85
2016,1,21,11,15,737.5,114.5,1.1,14.0,492.0,307.34,223.36
2016,1,21,11,30,598.0,155.0,1.1,14.0,471.0,333.45,251.5
2016,1,21,11,45,589.5,161.5,1.15,14.0,477.0,363.23,278.46
2016,1,21,12,0,581.0,168.0,1.2,14.0,483.0,393.46,305.14
2016,1,21,12,15,548.0,178.5,1.15,13.5,476.0,414.47,324.51
2016,1,21,12,30,515.0,189.0,1.1,13.0,469.0,432.0,340.58
2016,1,21,12,45,382.5,215.5,1.1,13.0,422.0,404.25,320.9
2016,1,21,13,0,250.0,242.0,1.1,13.0,375.0,367.07,292.95
2016,1,21,13,15,206.5,238.5,1.0,12.5,346.5,349.79,280.56
2016,1,21,13,30,163.0,235.0,0.9,12.0,318.0,329.75,265.5
2016,1,21,13,45,187.5,223.0,0.85,12.0,315.0,340.05,274.68
2016,1,21,14,0,212.0,211.0,0.8,12.0,312.0,350.24,283.6
2016,1,21,14,15,352.5,175.5,0.75,11.5,331.0,418.68,340.2
2016,1,21,14,30,493.0,140.0,0.7,11.0,350.0,489.83,397.53
2016,1,21,14,45,378.5,144.5,0.7,11.0,298.0,426.59,347.83
2016,1,21,15,0,264.0,149.0,0.7,11.0,246.0,350.24,287.86
2016,1,21,15,15,249.5,135.0,0.7,10.5,218.5,328.52,272.18
2016,1,21,15,30,235.0,121.0,0.7,10.0,191.0,305.79,254.74
2016,1,21,15,45,220.5,103.5,0.75,10.0,161.5,277.54,231.95
2016,1,21,16,0,206.0,86.0,0.8,10.0,132.0,248.31,207.55
2016,1,21,16,15,180.5,68.5,0.8,9.5,102.0,211.47,175.96
2016,1,21,16,30,155.0,51.0,0.8,9.0,72.0,174.25,142.82
2016,1,21,16,45,77.5,35.5,0.85,9.0,46.0,110.64,84.52
2016,1,21,17,0,0.0,20.0,0.9,9.0,20.0,20.73,0.0
2016,1,21,17,15,0.0,10.0,0.9,9.0,10.0,9.1,0.0
2016,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,2.0,9.0,4.0,3.64,0.0
