Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,3.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,3.0,11.0,9.67,0.0
2016,2,2,7,45,0.0,25.5,0.85,3.5,25.5,22.47,14.06
2016,2,2,8,0,0.0,40.0,0.9,4.0,40.0,34.75,26.03
2016,2,2,8,15,0.0,57.5,0.9,4.0,57.5,49.17,39.73
2016,2,2,8,30,0.0,75.0,0.9,4.0,75.0,63.41,53.09
2016,2,2,8,45,0.5,92.0,0.9,4.5,92.0,77.11,65.64
2016,2,2,9,0,1.0,109.0,0.9,5.0,109.0,90.66,77.79
2016,2,2,9,15,5.0,123.5,0.9,5.0,125.0,102.3,88.16
2016,2,2,9,30,9.0,138.0,0.9,5.0,141.0,113.81,98.28
2016,2,2,9,45,410.5,109.5,0.95,5.0,293.0,74.92,63.0
2016,2,2,10,0,812.0,81.0,1.0,5.0,445.0,105.41,60.38
2016,2,2,10,15,439.5,149.5,1.0,5.0,348.5,157.09,110.56
2016,2,2,10,30,67.0,218.0,1.0,5.0,252.0,184.97,149.82
2016,2,2,10,45,93.5,234.5,1.05,5.5,284.0,209.77,168.99
2016,2,2,11,0,120.0,251.0,1.1,6.0,316.0,235.16,188.96
2016,2,2,11,15,105.5,256.5,1.05,6.0,315.0,246.92,199.42
2016,2,2,11,30,91.0,262.0,1.0,6.0,314.0,254.76,206.5
2016,2,2,11,45,115.5,270.0,1.0,6.0,337.5,278.73,226.04
2016,2,2,12,0,140.0,278.0,1.0,6.0,361.0,306.58,248.71
2016,2,2,12,15,233.0,269.0,1.0,6.0,407.0,353.58,286.62
2016,2,2,12,30,326.0,260.0,1.0,6.0,453.0,410.68,332.52
2016,2,2,12,45,328.0,257.5,1.0,6.0,449.5,425.73,345.13
2016,2,2,13,0,330.0,255.0,1.0,6.0,446.0,439.83,357.2
2016,2,2,13,15,217.0,256.0,1.0,6.0,380.5,379.28,309.68
2016,2,2,13,30,104.0,257.0,1.0,6.0,315.0,310.93,254.87
2016,2,2,13,45,233.0,235.5,1.0,6.5,358.5,387.52,318.76
2016,2,2,14,0,362.0,214.0,1.0,7.0,402.0,469.27,384.42
2016,2,2,14,15,305.0,210.0,1.0,7.0,362.5,436.19,358.16
2016,2,2,14,30,248.0,206.0,1.0,7.0,323.0,400.8,330.64
2016,2,2,14,45,367.5,170.5,1.0,7.0,330.0,450.03,373.26
2016,2,2,15,0,487.0,135.0,1.0,7.0,337.0,511.3,423.82
2016,2,2,15,15,638.0,98.5,0.95,6.5,335.5,583.73,482.92
2016,2,2,15,30,789.0,62.0,0.9,6.0,334.0,641.11,528.89
2016,2,2,15,45,752.0,58.0,0.85,6.0,289.5,606.81,502.19
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,570.35,473.89
2016,2,2,16,15,656.0,49.0,0.85,5.5,199.0,516.41,431.74
2016,2,2,16,30,597.0,44.0,0.9,5.0,153.0,461.69,386.42
2016,2,2,16,45,499.5,36.0,1.0,4.5,109.0,387.14,321.82
2016,2,2,17,0,402.0,28.0,1.1,4.0,65.0,310.05,245.44
2016,2,2,17,15,201.0,14.0,1.1,3.5,32.5,152.49,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.5,17.0,8.64,0.0
2016,2,3,7,30,272.0,19.0,0.8,3.0,34.0,15.62,1.15
2016,2,3,7,45,396.0,28.5,0.8,3.5,74.0,22.99,14.63
2016,2,3,8,0,520.0,38.0,0.8,4.0,114.0,30.19,21.94
2016,2,3,8,15,591.0,44.0,0.8,4.5,160.0,37.22,28.73
2016,2,3,8,30,662.0,50.0,0.8,5.0,206.0,41.49,32.81
2016,2,3,8,45,705.5,55.0,0.85,5.5,251.0,44.72,35.78
2016,2,3,9,0,749.0,60.0,0.9,6.0,296.0,47.93,38.63
2016,2,3,9,15,779.5,63.0,0.9,6.5,338.5,49.4,39.82
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,50.9,41.02
2016,2,3,9,45,826.5,70.0,0.95,7.5,418.0,53.1,42.81
2016,2,3,10,0,843.0,74.0,1.0,8.0,455.0,103.66,56.48
2016,2,3,10,15,858.0,76.0,1.0,8.0,486.5,154.35,88.57
2016,2,3,10,30,873.0,78.0,1.0,8.0,518.0,205.73,129.62
2016,2,3,10,45,885.5,78.5,1.0,8.5,543.5,260.58,177.22
2016,2,3,11,0,898.0,79.0,1.0,9.0,569.0,309.89,221.55
2016,2,3,11,15,905.0,80.0,1.0,9.0,587.0,357.51,265.12
2016,2,3,11,30,912.0,81.0,1.0,9.0,605.0,404.02,307.19
2016,2,3,11,45,915.5,81.5,1.0,9.5,615.0,447.37,345.29
2016,2,3,12,0,919.0,82.0,1.0,10.0,625.0,488.91,380.87
2016,2,3,12,15,920.5,82.5,0.95,10.0,627.0,527.49,413.53
2016,2,3,12,30,922.0,83.0,0.9,10.0,629.0,563.76,443.51
2016,2,3,12,45,548.0,179.5,0.9,10.0,503.5,481.17,382.36
2016,2,3,13,0,174.0,276.0,0.9,10.0,378.0,363.73,291.0
2016,2,3,13,15,202.5,267.0,0.9,10.0,383.0,381.91,307.15
2016,2,3,13,30,231.0,258.0,0.9,10.0,388.0,400.56,322.71
2016,2,3,13,45,218.0,249.0,0.9,10.0,368.0,392.43,316.98
2016,2,3,14,0,205.0,240.0,0.9,10.0,348.0,382.89,310.3
2016,2,3,14,15,105.0,201.0,0.85,9.5,256.0,279.99,228.59
2016,2,3,14,30,5.0,162.0,0.8,9.0,164.0,153.65,124.61
2016,2,3,14,45,34.5,169.0,0.8,9.0,183.5,193.59,159.36
2016,2,3,15,0,64.0,176.0,0.8,9.0,203.0,226.89,187.73
2016,2,3,15,15,59.0,160.0,0.75,8.5,183.0,209.26,173.67
2016,2,3,15,30,54.0,144.0,0.7,8.0,163.0,191.34,159.41
2016,2,3,15,45,48.5,125.5,0.7,8.0,140.5,169.5,141.37
2016,2,3,16,0,43.0,107.0,0.7,8.0,118.0,147.29,122.65
2016,2,3,16,15,33.5,88.0,0.75,7.5,95.5,121.32,100.4
2016,2,3,16,30,24.0,69.0,0.8,7.0,73.0,94.96,77.25
2016,2,3,16,45,12.0,50.0,0.85,7.0,52.0,59.71,45.91
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,31.47,20.23
2016,2,3,17,15,0.0,15.5,0.9,6.5,15.5,13.66,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.5,9.5,0.8,3.5,18.0,8.64,0.0
2016,2,4,7,30,301.0,19.0,0.7,4.0,36.0,15.56,2.49
2016,2,4,7,45,423.5,28.0,0.65,5.0,77.5,24.54,15.99
2016,2,4,8,0,546.0,37.0,0.6,6.0,119.0,31.95,23.39
2016,2,4,8,15,615.0,43.0,0.55,6.0,165.5,36.27,27.73
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,40.58,31.88
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.5,43.42,34.49
2016,2,4,9,0,766.0,58.0,0.4,7.0,303.0,46.25,36.98
2016,2,4,9,15,707.5,74.5,0.4,7.5,324.5,53.1,43.06
2016,2,4,9,30,649.0,91.0,0.4,8.0,346.0,63.49,52.24
2016,2,4,9,45,752.0,81.5,0.4,8.5,403.5,62.57,51.15
2016,2,4,10,0,855.0,72.0,0.4,9.0,461.0,104.91,56.09
2016,2,4,10,15,869.5,74.0,0.4,9.0,493.0,156.26,88.81
2016,2,4,10,30,884.0,76.0,0.4,9.0,525.0,213.69,134.59
2016,2,4,10,45,893.5,77.5,0.4,9.5,550.0,263.93,177.98
2016,2,4,11,0,903.0,79.0,0.4,10.0,575.0,313.74,222.15
2016,2,4,11,15,909.5,79.5,0.35,10.0,592.5,361.1,264.5
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,407.27,305.1
2016,2,4,11,45,919.5,80.5,0.3,10.5,620.0,450.85,342.41
2016,2,4,12,0,923.0,81.0,0.3,11.0,630.0,492.61,377.18
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.5,530.43,408.22
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,565.84,436.58
2016,2,4,12,45,924.0,80.0,0.2,11.5,627.0,597.42,461.14
2016,2,4,13,0,924.0,79.0,0.2,12.0,621.0,626.25,483.1
2016,2,4,13,15,918.5,78.5,0.15,12.0,607.0,649.36,500.82
2016,2,4,13,30,913.0,78.0,0.1,12.0,593.0,669.27,516.03
2016,2,4,13,45,901.5,78.0,0.1,12.0,570.5,682.55,526.89
2016,2,4,14,0,890.0,78.0,0.1,12.0,548.0,692.39,535.29
2016,2,4,14,15,723.0,112.5,0.1,12.0,481.5,637.78,496.01
2016,2,4,14,30,556.0,147.0,0.1,12.0,415.0,563.9,442.84
2016,2,4,14,45,515.0,144.0,0.15,12.0,378.0,539.4,427.22
2016,2,4,15,0,474.0,141.0,0.2,12.0,341.0,512.56,408.85
2016,2,4,15,15,454.0,131.5,0.25,11.5,308.0,491.15,395.32
2016,2,4,15,30,434.0,122.0,0.3,11.0,275.0,467.94,379.88
2016,2,4,15,45,415.0,107.5,0.35,10.5,238.5,437.86,358.7
2016,2,4,16,0,396.0,93.0,0.4,10.0,202.0,406.23,335.41
2016,2,4,16,15,361.0,79.0,0.5,9.5,164.5,363.36,302.01
2016,2,4,16,30,326.0,65.0,0.6,9.0,127.0,320.21,266.55
2016,2,4,16,45,275.0,49.5,0.7,8.5,91.5,265.17,219.05
2016,2,4,17,0,224.0,34.0,0.8,8.0,56.0,211.68,168.18
2016,2,4,17,15,112.0,17.0,0.8,7.5,28.0,105.89,29.5
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,10.01,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,18.23,5.25
2016,2,5,7,45,384.0,32.5,1.2,4.0,79.0,26.39,17.77
2016,2,5,8,0,504.0,43.0,1.2,5.0,120.0,34.32,25.64
2016,2,5,8,15,577.5,50.0,1.15,5.5,167.0,38.9,30.17
2016,2,5,8,30,651.0,57.0,1.1,6.0,214.0,43.43,34.46
2016,2,5,8,45,701.5,61.0,1.05,6.5,261.0,49.69,40.18
2016,2,5,9,0,752.0,65.0,1.0,7.0,308.0,51.92,42.1
2016,2,5,9,15,783.5,68.5,0.95,7.5,351.5,53.66,43.52
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,55.44,44.93
2016,2,5,9,45,845.0,72.5,0.85,9.0,435.0,58.44,47.33
2016,2,5,10,0,875.0,73.0,0.8,10.0,475.0,109.17,58.09
2016,2,5,10,15,890.0,75.0,0.7,10.5,507.5,167.76,96.9
2016,2,5,10,30,905.0,77.0,0.6,11.0,540.0,220.48,138.49
2016,2,5,10,45,915.0,78.0,0.55,11.5,565.5,271.61,182.5
2016,2,5,11,0,925.0,79.0,0.5,12.0,591.0,322.31,227.11
2016,2,5,11,15,931.5,80.0,0.45,12.0,609.0,371.22,270.53
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,418.94,312.11
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,463.63,349.64
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,506.37,384.38
2016,2,5,12,15,943.5,83.0,0.25,13.0,649.0,545.07,415.72
2016,2,5,12,30,944.0,83.0,0.2,13.0,651.0,581.31,444.35
2016,2,5,12,45,782.0,128.0,0.2,13.0,595.5,569.95,437.85
2016,2,5,13,0,620.0,173.0,0.2,13.0,540.0,546.17,421.77
2016,2,5,13,15,770.5,128.0,0.2,13.0,573.0,616.11,475.51
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,682.93,525.3
2016,2,5,13,45,910.5,82.5,0.25,13.0,583.5,696.6,536.39
2016,2,5,14,0,900.0,82.0,0.3,13.0,561.0,706.81,545.78
2016,2,5,14,15,886.5,80.0,0.35,13.0,531.0,714.65,553.36
2016,2,5,14,30,873.0,78.0,0.4,13.0,501.0,714.58,555.07
2016,2,5,14,45,861.5,74.0,0.5,13.0,466.5,710.1,554.67
2016,2,5,15,0,850.0,70.0,0.6,13.0,432.0,702.23,551.93
2016,2,5,15,15,696.5,85.0,0.6,12.5,363.0,616.77,492.04
2016,2,5,15,30,543.0,100.0,0.6,12.0,294.0,525.66,425.28
2016,2,5,15,45,641.5,77.0,0.65,11.5,277.5,565.97,460.11
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,595.72,484.37
2016,2,5,16,15,686.5,49.0,0.75,10.5,214.0,544.52,445.57
2016,2,5,16,30,633.0,44.0,0.8,10.0,167.0,492.39,404.03
2016,2,5,16,45,540.5,37.0,0.85,9.5,121.5,413.06,337.95
2016,2,5,17,0,448.0,30.0,0.9,9.0,76.0,344.49,273.58
2016,2,5,17,15,224.0,15.0,0.9,8.5,38.0,172.81,71.76
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,166.0,10.5,1.1,3.5,21.0,9.55,0.0
2016,2,6,7,30,332.0,21.0,1.1,4.0,42.0,17.26,5.66
2016,2,6,7,45,447.5,29.5,1.1,5.0,84.5,25.84,17.3
2016,2,6,8,0,563.0,38.0,1.1,6.0,127.0,32.72,24.13
2016,2,6,8,15,629.5,44.0,1.05,6.5,173.5,37.02,28.36
2016,2,6,8,30,696.0,50.0,1.0,7.0,220.0,41.3,32.39
2016,2,6,8,45,739.0,53.5,1.0,7.5,266.5,43.29,34.18
2016,2,6,9,0,782.0,57.0,1.0,8.0,313.0,45.32,35.93
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.5,46.88,37.2
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,48.46,38.45
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.5,62.8,51.04
2016,2,6,10,0,871.0,69.0,0.8,11.0,473.0,114.71,61.91
2016,2,6,10,15,884.5,70.5,0.75,11.5,504.5,166.09,95.19
2016,2,6,10,30,898.0,72.0,0.7,12.0,536.0,217.86,136.39
2016,2,6,10,45,908.0,73.0,0.65,12.5,561.0,268.6,180.21
2016,2,6,11,0,918.0,74.0,0.6,13.0,586.0,318.92,224.58
2016,2,6,11,15,924.0,75.0,0.6,13.0,603.5,367.32,267.84
2016,2,6,11,30,930.0,76.0,0.6,13.0,621.0,414.49,309.38
2016,2,6,11,45,933.5,76.0,0.6,13.5,630.5,458.29,346.75
2016,2,6,12,0,937.0,76.0,0.6,14.0,640.0,500.2,381.53
2016,2,6,12,15,937.0,76.0,0.6,14.0,642.0,538.33,413.22
2016,2,6,12,30,937.0,76.0,0.6,14.0,644.0,573.98,442.25
2016,2,6,12,45,761.0,131.0,0.6,14.0,589.5,563.82,436.31
2016,2,6,13,0,585.0,186.0,0.6,14.0,535.0,536.28,416.96
2016,2,6,13,15,599.5,176.5,0.6,14.0,526.5,560.74,436.88
2016,2,6,13,30,614.0,167.0,0.6,14.0,518.0,580.01,452.37
2016,2,6,13,45,613.0,160.0,0.65,14.0,499.5,589.59,461.19
2016,2,6,14,0,612.0,153.0,0.7,14.0,481.0,596.65,468.25
2016,2,6,14,15,749.5,110.5,0.7,14.0,491.0,659.38,517.0
2016,2,6,14,30,887.0,68.0,0.7,14.0,501.0,710.8,555.46
2016,2,6,14,45,700.5,102.5,0.7,14.0,429.5,635.04,500.73
2016,2,6,15,0,514.0,137.0,0.7,14.0,358.0,540.11,430.66
2016,2,6,15,15,365.5,143.0,0.65,13.0,293.0,444.78,359.73
2016,2,6,15,30,217.0,149.0,0.6,12.0,228.0,337.08,276.01
2016,2,6,15,45,209.0,131.0,0.55,11.5,199.0,312.73,258.34
2016,2,6,16,0,201.0,113.0,0.5,11.0,170.0,287.33,238.56
2016,2,6,16,15,186.0,94.0,0.5,10.0,139.5,254.84,212.7
2016,2,6,16,30,171.0,75.0,0.5,9.0,109.0,221.6,185.06
2016,2,6,16,45,147.5,56.0,0.55,8.5,79.5,182.21,150.63
2016,2,6,17,0,124.0,37.0,0.6,8.0,50.0,142.11,113.44
2016,2,6,17,15,62.0,18.5,0.65,7.5,25.0,70.57,32.96
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,23.0,9.1,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,46.0,17.77,6.76
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.5,23.88,15.49
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,29.93,21.44
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,33.5,24.93
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,37.06,28.27
2016,2,7,8,45,781.0,48.0,0.95,9.5,276.0,38.84,29.86
2016,2,7,9,0,822.0,51.0,0.9,10.0,323.0,45.93,36.19
2016,2,7,9,15,848.5,53.5,0.85,10.5,366.0,48.04,37.93
2016,2,7,9,30,875.0,56.0,0.8,11.0,409.0,50.09,39.58
2016,2,7,9,45,892.5,58.5,0.8,12.0,447.5,60.34,39.21
2016,2,7,10,0,910.0,61.0,0.8,13.0,486.0,113.89,58.62
2016,2,7,10,15,923.5,62.0,0.8,13.0,518.5,166.84,93.38
2016,2,7,10,30,937.0,63.0,0.8,13.0,551.0,220.12,136.26
2016,2,7,10,45,944.5,65.0,0.8,13.5,576.5,272.99,182.21
2016,2,7,11,0,952.0,67.0,0.8,14.0,602.0,325.19,228.5
2016,2,7,11,15,958.0,67.5,0.8,14.0,620.0,374.69,272.85
2016,2,7,11,30,964.0,68.0,0.8,14.0,638.0,422.88,315.36
2016,2,7,11,45,966.0,69.0,0.8,14.5,647.5,468.36,354.14
2016,2,7,12,0,968.0,70.0,0.8,15.0,657.0,511.79,390.13
2016,2,7,12,15,969.0,70.0,0.8,15.0,659.0,551.54,423.07
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,588.78,453.31
2016,2,7,12,45,969.0,69.0,0.8,15.5,655.0,621.23,478.5
2016,2,7,13,0,968.0,68.0,0.8,16.0,649.0,650.71,500.94
2016,2,7,13,15,963.5,67.5,0.8,16.0,634.5,675.46,520.47
2016,2,7,13,30,959.0,67.0,0.8,16.0,620.0,696.9,537.37
2016,2,7,13,45,950.5,66.5,0.8,16.0,598.0,712.31,549.83
2016,2,7,14,0,942.0,66.0,0.8,16.0,576.0,724.18,559.17
2016,2,7,14,15,931.0,65.0,0.8,16.0,546.5,730.22,564.22
2016,2,7,14,30,920.0,64.0,0.8,16.0,517.0,732.72,567.01
2016,2,7,14,45,902.5,62.5,0.8,16.0,481.5,726.52,563.87
2016,2,7,15,0,885.0,61.0,0.8,16.0,446.0,716.94,558.51
2016,2,7,15,15,862.5,58.5,0.75,15.0,404.5,699.32,548.82
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,678.74,536.85
2016,2,7,15,45,805.0,53.5,0.7,13.5,317.5,652.79,520.23
2016,2,7,16,0,770.0,51.0,0.7,13.0,272.0,618.45,496.67
2016,2,7,16,15,718.5,46.5,0.7,12.0,224.5,568.45,460.93
2016,2,7,16,30,667.0,42.0,0.7,11.0,177.0,517.5,421.87
2016,2,7,16,45,576.5,36.0,0.75,10.5,130.0,439.43,357.88
2016,2,7,17,0,486.0,30.0,0.8,10.0,83.0,363.08,289.85
2016,2,7,17,15,243.0,15.0,0.8,9.5,41.5,184.21,105.73
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.0,1.15,7.5,22.5,10.91,0.0
2016,2,8,7,30,310.0,24.0,1.1,8.0,45.0,19.81,8.85
2016,2,8,7,45,429.0,33.5,1.1,9.0,88.5,27.01,18.16
2016,2,8,8,0,548.0,43.0,1.1,10.0,132.0,34.05,24.97
2016,2,8,8,15,617.5,49.0,1.05,10.5,180.0,37.83,28.64
2016,2,8,8,30,687.0,55.0,1.0,11.0,228.0,45.46,35.62
2016,2,8,8,45,729.5,59.0,0.95,11.5,275.0,47.7,37.58
2016,2,8,9,0,772.0,63.0,0.9,12.0,322.0,49.97,39.5
2016,2,8,9,15,801.5,66.5,0.85,12.5,365.0,51.77,40.93
2016,2,8,9,30,831.0,70.0,0.8,13.0,408.0,53.58,42.35
2016,2,8,9,45,866.0,68.0,0.8,13.5,449.5,69.14,44.86
2016,2,8,10,0,901.0,66.0,0.8,14.0,491.0,119.57,62.66
2016,2,8,10,15,914.5,67.5,0.75,14.5,523.5,172.67,97.76
2016,2,8,10,30,928.0,69.0,0.7,15.0,556.0,226.13,140.4
2016,2,8,10,45,937.0,70.0,0.7,15.5,581.0,278.29,185.32
2016,2,8,11,0,946.0,71.0,0.7,16.0,606.0,329.89,230.59
2016,2,8,11,15,951.5,72.0,0.65,16.0,624.0,379.56,274.33
2016,2,8,11,30,957.0,73.0,0.6,16.0,642.0,427.9,316.07
2016,2,8,11,45,958.5,74.0,0.6,16.5,651.5,473.04,353.93
2016,2,8,12,0,960.0,75.0,0.6,17.0,661.0,516.11,389.03
2016,2,8,12,15,960.0,75.0,0.55,17.0,662.5,555.23,420.46
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,591.79,449.08
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,624.43,473.85
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,654.19,495.97
2016,2,8,13,15,956.0,71.5,0.5,18.0,637.5,678.57,514.79
2016,2,8,13,30,951.0,71.0,0.5,18.0,623.0,699.63,531.05
2016,2,8,13,45,943.0,70.0,0.5,18.5,601.0,714.76,542.03
2016,2,8,14,0,935.0,69.0,0.5,19.0,579.0,726.36,549.89
2016,2,8,14,15,923.5,68.0,0.45,19.0,549.5,732.01,553.77
2016,2,8,14,30,912.0,67.0,0.4,19.0,520.0,734.13,555.44
2016,2,8,14,45,895.5,65.0,0.4,19.5,484.5,728.02,551.42
2016,2,8,15,0,879.0,63.0,0.4,20.0,449.0,718.53,545.26
2016,2,8,15,15,856.5,60.5,0.45,19.0,407.5,700.88,537.34
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,680.3,527.15
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,654.69,512.58
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,620.65,490.97
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,570.82,455.71
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,520.01,417.29
2016,2,8,16,45,578.5,36.5,0.9,16.0,133.0,443.58,355.4
2016,2,8,17,0,492.0,30.0,1.0,16.0,86.0,368.93,290.04
2016,2,8,17,15,246.0,15.0,1.0,15.5,43.0,187.97,115.24
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.0,11.5,0.65,8.5,25.0,10.46,0.0
2016,2,9,7,30,366.0,23.0,0.6,9.0,50.0,20.56,10.01
2016,2,9,7,45,478.0,32.0,0.6,10.0,94.5,27.99,19.04
2016,2,9,8,0,590.0,41.0,0.6,11.0,139.0,35.28,26.03
2016,2,9,8,15,656.0,46.5,0.6,11.5,188.0,39.05,29.66
2016,2,9,8,30,722.0,52.0,0.6,12.0,237.0,42.84,33.14
2016,2,9,8,45,763.5,56.0,0.6,12.5,284.5,45.2,35.21
2016,2,9,9,0,805.0,60.0,0.6,13.0,332.0,47.59,37.21
2016,2,9,9,15,833.0,63.0,0.6,13.5,376.0,49.08,38.37
2016,2,9,9,30,861.0,66.0,0.6,14.0,420.0,50.6,39.53
2016,2,9,9,45,675.0,114.5,0.6,14.5,408.0,89.46,62.1
2016,2,9,10,0,489.0,163.0,0.6,15.0,396.0,150.88,102.23
2016,2,9,10,15,561.0,153.0,0.55,15.5,437.0,184.12,121.51
2016,2,9,10,30,633.0,143.0,0.5,16.0,478.0,224.12,150.31
2016,2,9,10,45,534.0,183.5,0.5,16.5,475.0,268.42,191.1
2016,2,9,11,0,435.0,224.0,0.5,17.0,472.0,303.61,223.72
2016,2,9,11,15,698.5,150.0,0.5,17.0,562.5,358.97,262.91
2016,2,9,11,30,962.0,76.0,0.5,17.0,653.0,435.65,320.43
2016,2,9,11,45,963.5,77.0,0.5,17.5,662.5,481.14,357.91
2016,2,9,12,0,965.0,78.0,0.5,18.0,672.0,524.55,392.87
2016,2,9,12,15,964.5,78.0,0.5,18.0,673.0,563.74,424.49
2016,2,9,12,30,964.0,78.0,0.5,18.0,674.0,600.32,453.4
2016,2,9,12,45,961.0,78.0,0.5,18.0,667.0,632.73,478.67
2016,2,9,13,0,958.0,78.0,0.5,18.0,660.0,662.1,501.28
2016,2,9,13,15,952.5,77.5,0.5,18.0,645.5,686.26,519.87
2016,2,9,13,30,947.0,77.0,0.5,18.0,631.0,707.07,535.9
2016,2,9,13,45,936.0,76.5,0.55,18.0,607.5,720.8,547.62
2016,2,9,14,0,925.0,76.0,0.6,18.0,584.0,730.93,556.35
2016,2,9,14,15,757.0,111.0,0.6,17.5,512.5,673.96,517.55
2016,2,9,14,30,589.0,146.0,0.6,17.0,441.0,602.66,467.73
2016,2,9,14,45,522.5,150.0,0.65,17.0,398.5,561.46,439.93
2016,2,9,15,0,456.0,154.0,0.7,17.0,356.0,523.34,413.14
2016,2,9,15,15,328.0,155.5,0.65,16.0,294.0,422.77,338.61
2016,2,9,15,30,200.0,157.0,0.6,15.0,232.0,323.67,262.35
2016,2,9,15,45,189.0,139.0,0.6,14.5,203.0,297.51,243.43
2016,2,9,16,0,178.0,121.0,0.6,14.0,174.0,270.59,222.73
2016,2,9,16,15,165.0,101.5,0.65,13.0,144.0,239.5,198.38
2016,2,9,16,30,152.0,82.0,0.7,12.0,114.0,219.88,182.19
2016,2,9,16,45,128.0,62.5,0.8,11.5,84.5,180.01,147.83
2016,2,9,17,0,104.0,43.0,0.9,11.0,55.0,139.74,111.63
2016,2,9,17,15,52.0,26.0,0.9,11.0,32.0,71.61,44.55
2016,2,9,17,30,0.0,9.0,0.9,11.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.9,11.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,184.5,12.0,0.9,8.5,26.5,10.91,0.0
2016,2,10,7,30,369.0,24.0,0.8,9.0,53.0,19.65,9.8
2016,2,10,7,45,477.0,33.0,0.7,9.5,97.5,26.42,17.76
2016,2,10,8,0,585.0,42.0,0.6,10.0,142.0,36.08,26.9
2016,2,10,8,15,649.0,47.5,0.55,10.5,190.5,39.81,30.49
2016,2,10,8,30,713.0,53.0,0.5,11.0,239.0,43.55,33.93
2016,2,10,8,45,753.0,57.5,0.5,11.5,286.0,46.29,36.34
2016,2,10,9,0,793.0,62.0,0.5,12.0,333.0,49.03,38.66
2016,2,10,9,15,820.5,65.0,0.5,12.5,377.0,50.46,39.76
2016,2,10,9,30,848.0,68.0,0.5,13.0,421.0,51.91,40.85
2016,2,10,9,45,866.5,70.5,0.5,13.5,459.5,68.97,41.03
2016,2,10,10,0,885.0,73.0,0.5,14.0,498.0,128.87,69.45
2016,2,10,10,15,899.0,75.0,0.5,14.0,530.5,181.95,105.66
2016,2,10,10,30,913.0,77.0,0.5,14.0,563.0,235.47,148.98
2016,2,10,10,45,920.5,79.0,0.55,14.5,588.5,287.69,194.16
2016,2,10,11,0,928.0,81.0,0.6,15.0,614.0,339.27,239.48
2016,2,10,11,15,800.0,121.5,0.6,15.0,590.5,374.68,275.15
2016,2,10,11,30,672.0,162.0,0.6,15.0,567.0,398.29,299.6
2016,2,10,11,45,811.0,122.0,0.6,15.5,619.0,458.66,346.62
2016,2,10,12,0,950.0,82.0,0.6,16.0,671.0,524.68,397.35
2016,2,10,12,15,950.5,82.0,0.6,16.0,673.0,563.93,429.01
2016,2,10,12,30,951.0,82.0,0.6,16.0,675.0,600.69,458.29
2016,2,10,12,45,952.0,80.5,0.6,16.5,669.5,633.6,483.26
2016,2,10,13,0,953.0,79.0,0.6,17.0,664.0,663.68,505.62
2016,2,10,13,15,948.5,78.5,0.6,17.0,649.5,688.37,524.68
2016,2,10,13,30,944.0,78.0,0.6,17.0,635.0,709.78,541.21
2016,2,10,13,45,936.5,77.0,0.6,17.0,612.5,725.28,553.47
2016,2,10,14,0,929.0,76.0,0.6,17.0,590.0,737.29,562.57
2016,2,10,14,15,917.5,74.5,0.55,17.0,560.5,742.41,566.13
2016,2,10,14,30,906.0,73.0,0.5,17.0,531.0,744.0,567.47
2016,2,10,14,45,834.0,77.0,0.5,17.0,476.0,710.5,545.52
2016,2,10,15,0,762.0,81.0,0.5,17.0,421.0,667.86,517.37
2016,2,10,15,15,621.0,100.5,0.55,16.5,361.0,593.95,467.03
2016,2,10,15,30,480.0,120.0,0.6,16.0,301.0,508.77,405.69
2016,2,10,15,45,453.5,109.5,0.65,15.5,264.0,477.16,384.62
2016,2,10,16,0,427.0,99.0,0.7,15.0,227.0,444.22,361.03
2016,2,10,16,15,398.0,85.0,0.75,14.5,188.5,404.14,330.77
2016,2,10,16,30,369.0,71.0,0.8,14.0,150.0,363.39,298.38
2016,2,10,16,45,318.0,56.0,0.9,13.5,112.0,306.76,251.29
2016,2,10,17,0,267.0,41.0,1.0,13.0,74.0,251.51,202.45
2016,2,10,17,15,133.5,27.0,1.0,12.5,43.5,145.51,99.45
2016,2,10,17,30,0.0,13.0,1.0,12.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,67.0,14.0,0.7,8.5,19.5,12.73,0.0
2016,2,11,7,30,134.0,28.0,0.6,9.0,39.0,21.86,11.99
2016,2,11,7,45,173.0,46.5,0.55,10.0,70.5,36.89,27.01
2016,2,11,8,0,212.0,65.0,0.5,11.0,102.0,50.65,39.8
2016,2,11,8,15,237.0,82.5,0.45,11.5,135.5,63.26,51.36
2016,2,11,8,30,262.0,100.0,0.4,12.0,169.0,75.49,62.29
2016,2,11,8,45,276.0,117.0,0.35,12.5,202.0,86.94,72.26
2016,2,11,9,0,290.0,134.0,0.3,13.0,235.0,98.01,81.66
2016,2,11,9,15,572.5,100.0,0.25,13.5,330.0,70.39,57.08
2016,2,11,9,30,855.0,66.0,0.2,14.0,425.0,50.32,39.24
2016,2,11,9,45,710.5,105.5,0.2,14.5,422.0,87.61,57.21
2016,2,11,10,0,566.0,145.0,0.2,15.0,419.0,147.69,95.67
2016,2,11,10,15,730.5,113.0,0.25,15.0,490.5,180.4,110.84
2016,2,11,10,30,895.0,81.0,0.3,15.0,562.0,238.16,151.08
2016,2,11,10,45,898.5,84.5,0.35,15.5,586.0,289.88,195.61
2016,2,11,11,0,902.0,88.0,0.4,16.0,610.0,340.63,239.89
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.5,388.81,281.91
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,435.74,322.09
2016,2,11,11,45,911.0,92.5,0.45,16.0,654.0,479.33,359.2
2016,2,11,12,0,909.0,95.0,0.5,16.0,663.0,520.72,393.73
2016,2,11,12,15,635.0,184.5,0.5,16.0,582.0,500.57,381.86
2016,2,11,12,30,361.0,274.0,0.5,16.0,501.0,452.67,347.72
2016,2,11,12,45,333.0,277.5,0.5,16.0,485.0,457.57,352.84
2016,2,11,13,0,305.0,281.0,0.5,16.0,469.0,459.86,355.23
2016,2,11,13,15,338.0,267.0,0.5,15.5,471.0,481.54,373.28
2016,2,11,13,30,371.0,253.0,0.5,15.0,473.0,503.16,391.16
2016,2,11,13,45,358.5,245.5,0.5,15.0,452.0,500.09,389.66
2016,2,11,14,0,346.0,238.0,0.5,15.0,431.0,495.08,386.95
2016,2,11,14,15,215.5,233.0,0.5,14.5,351.0,395.39,312.41
2016,2,11,14,30,85.0,228.0,0.5,14.0,271.0,291.12,231.81
2016,2,11,14,45,114.0,214.5,0.5,14.0,268.5,314.5,252.16
2016,2,11,15,0,143.0,201.0,0.5,14.0,266.0,325.9,262.34
2016,2,11,15,15,283.0,166.5,0.5,13.5,279.5,405.39,328.31
2016,2,11,15,30,423.0,132.0,0.5,13.0,293.0,483.39,391.22
2016,2,11,15,45,388.5,122.0,0.55,12.5,256.5,447.24,364.26
2016,2,11,16,0,354.0,112.0,0.6,12.0,220.0,410.17,336.9
2016,2,11,16,15,323.0,96.0,0.65,11.5,181.5,367.66,304.23
2016,2,11,16,30,292.0,80.0,0.7,11.0,143.0,324.72,269.66
2016,2,11,16,45,242.0,62.5,0.75,11.0,106.0,267.37,220.94
2016,2,11,17,0,192.0,45.0,0.8,11.0,69.0,211.3,171.21
2016,2,11,17,15,96.0,28.5,0.8,10.5,40.5,114.05,80.38
2016,2,11,17,30,0.0,12.0,0.8,10.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,0.85,10.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,13.19,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,23.98,14.14
2016,2,12,7,45,422.5,39.0,0.75,8.5,99.0,31.41,22.38
2016,2,12,8,0,527.0,49.0,0.7,9.0,143.0,38.66,29.38
2016,2,12,8,15,592.0,56.0,0.65,9.0,191.0,43.04,33.64
