Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,30,657.0,63.0,0.6,9.0,239.0,47.36,37.68
2016,2,12,8,45,698.0,68.0,0.6,9.5,285.5,49.91,39.9
2016,2,12,9,0,739.0,73.0,0.6,10.0,332.0,57.54,46.62
2016,2,12,9,15,768.0,76.5,0.55,10.5,375.0,59.03,47.74
2016,2,12,9,30,797.0,80.0,0.5,11.0,418.0,60.57,48.87
2016,2,12,9,45,668.5,117.5,0.45,11.5,418.0,97.51,65.61
2016,2,12,10,0,540.0,155.0,0.4,12.0,418.0,154.35,102.94
2016,2,12,10,15,580.5,153.0,0.4,12.5,453.0,192.31,128.21
2016,2,12,10,30,621.0,151.0,0.4,13.0,488.0,234.24,160.66
2016,2,12,10,45,514.0,194.5,0.45,13.5,481.5,277.36,201.22
2016,2,12,11,0,407.0,238.0,0.5,14.0,475.0,312.47,234.17
2016,2,12,11,15,502.5,214.0,0.55,14.0,515.5,350.05,263.77
2016,2,12,11,30,598.0,190.0,0.6,14.0,556.0,396.16,300.68
2016,2,12,11,45,580.5,199.5,0.65,14.5,559.5,428.12,327.48
2016,2,12,12,0,563.0,209.0,0.7,15.0,563.0,457.59,351.67
2016,2,12,12,15,542.5,216.5,0.7,15.0,558.5,481.27,371.23
2016,2,12,12,30,522.0,224.0,0.7,15.0,554.0,502.19,388.23
2016,2,12,12,45,709.0,161.0,0.75,15.0,604.5,579.24,447.94
2016,2,12,13,0,896.0,98.0,0.8,15.0,655.0,657.52,507.66
2016,2,12,13,15,890.5,97.0,0.8,15.0,640.5,680.68,525.2
2016,2,12,13,30,885.0,96.0,0.8,15.0,626.0,700.61,540.84
2016,2,12,13,45,877.5,94.5,0.85,15.0,604.0,715.35,553.35
2016,2,12,14,0,870.0,93.0,0.9,15.0,582.0,726.69,563.35
2016,2,12,14,15,758.0,113.0,0.9,14.5,524.0,686.02,535.68
2016,2,12,14,30,646.0,133.0,0.9,14.0,466.0,637.97,502.5
2016,2,12,14,45,652.5,120.5,0.95,14.0,437.5,636.98,504.64
2016,2,12,15,0,659.0,108.0,1.0,14.0,409.0,633.0,504.02
2016,2,12,15,15,710.0,92.5,0.95,13.5,389.5,655.11,522.49
2016,2,12,15,30,761.0,77.0,0.9,13.0,370.0,669.54,534.51
2016,2,12,15,45,726.0,72.5,0.85,12.5,325.0,639.24,513.62
2016,2,12,16,0,691.0,68.0,0.8,12.0,280.0,603.11,488.23
2016,2,12,16,15,638.0,62.0,0.75,11.5,233.0,550.83,449.42
2016,2,12,16,30,585.0,56.0,0.7,11.0,186.0,497.91,407.82
2016,2,12,16,45,499.0,48.0,0.7,10.5,139.5,420.76,345.06
2016,2,12,17,0,413.0,40.0,0.7,10.0,93.0,345.72,280.44
2016,2,12,17,15,206.5,29.5,0.7,9.5,56.0,197.5,145.77
2016,2,12,17,30,0.0,19.0,0.7,9.0,19.0,17.28,0.0
2016,2,12,17,45,0.0,9.5,0.75,9.0,9.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,215.0,13.0,1.05,6.5,32.0,11.82,0.0
2016,2,13,7,30,430.0,26.0,1.1,7.0,64.0,23.15,13.83
2016,2,13,7,45,532.5,33.5,1.15,7.5,110.5,29.05,20.41
2016,2,13,8,0,635.0,41.0,1.2,8.0,157.0,34.9,26.12
2016,2,13,8,15,695.0,46.0,1.15,8.5,207.0,38.28,29.37
2016,2,13,8,30,755.0,51.0,1.1,9.0,257.0,41.67,32.48
2016,2,13,8,45,794.0,54.5,1.1,9.5,305.5,43.68,34.23
2016,2,13,9,0,833.0,58.0,1.1,10.0,354.0,45.72,35.93
2016,2,13,9,15,858.5,61.0,1.0,10.5,398.5,53.61,42.86
2016,2,13,9,30,884.0,64.0,0.9,11.0,443.0,55.9,44.68
2016,2,13,9,45,907.5,64.0,0.85,11.5,483.0,80.87,45.73
2016,2,13,10,0,931.0,64.0,0.8,12.0,523.0,134.7,71.1
2016,2,13,10,15,943.0,65.5,0.75,12.5,556.0,189.63,110.48
2016,2,13,10,30,955.0,67.0,0.7,13.0,589.0,244.76,156.13
2016,2,13,10,45,964.0,67.5,0.7,13.5,614.5,298.28,203.05
2016,2,13,11,0,973.0,68.0,0.7,14.0,640.0,351.19,249.82
2016,2,13,11,15,978.0,69.0,0.7,14.0,658.5,402.31,295.12
2016,2,13,11,30,983.0,70.0,0.7,14.0,677.0,452.0,338.28
2016,2,13,11,45,986.5,70.0,0.7,14.5,687.0,498.48,377.16
2016,2,13,12,0,990.0,70.0,0.7,15.0,697.0,542.94,413.27
2016,2,13,12,15,990.5,70.0,0.7,15.0,699.0,583.64,446.3
2016,2,13,12,30,991.0,70.0,0.7,15.0,701.0,621.72,476.57
2016,2,13,12,45,982.0,73.0,0.75,15.0,693.0,654.5,502.85
2016,2,13,13,0,973.0,76.0,0.8,15.0,685.0,683.91,526.26
2016,2,13,13,15,968.5,75.5,0.8,15.0,670.5,709.13,545.85
2016,2,13,13,30,964.0,75.0,0.8,15.0,656.0,730.99,562.81
2016,2,13,13,45,957.5,73.5,0.85,15.0,633.5,746.95,575.63
2016,2,13,14,0,951.0,72.0,0.9,15.0,611.0,759.34,585.6
2016,2,13,14,15,939.5,71.0,1.0,14.5,581.0,765.15,592.96
2016,2,13,14,30,928.0,70.0,1.1,14.0,551.0,767.34,598.01
2016,2,13,14,45,911.5,68.0,1.2,14.0,514.5,761.11,596.14
2016,2,13,15,0,895.0,66.0,1.3,14.0,478.0,751.41,591.89
2016,2,13,15,15,873.5,64.0,1.25,13.5,436.0,734.72,582.03
2016,2,13,15,30,852.0,62.0,1.2,13.0,394.0,721.35,574.53
2016,2,13,15,45,822.0,58.5,1.2,12.5,347.5,690.71,554.62
2016,2,13,16,0,792.0,55.0,1.2,12.0,301.0,657.58,532.3
2016,2,13,16,15,744.5,50.5,1.15,11.0,252.0,608.75,497.44
2016,2,13,16,30,697.0,46.0,1.1,10.0,203.0,558.72,459.77
2016,2,13,16,45,618.5,40.0,1.05,9.5,154.0,485.66,400.29
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,413.72,337.51
2016,2,13,17,15,391.0,24.5,1.05,8.5,64.0,298.16,226.84
2016,2,13,17,30,242.0,15.0,1.1,8.0,23.0,153.28,0.0
2016,2,13,17,45,121.0,7.5,1.15,8.0,11.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,12.5,1.2,7.5,32.5,10.79,0.0
2016,2,14,7,30,430.0,25.0,1.2,8.0,65.0,22.01,13.03
2016,2,14,7,45,531.0,32.0,1.3,8.5,111.0,27.49,18.98
2016,2,14,8,0,632.0,39.0,1.4,9.0,157.0,32.93,24.25
2016,2,14,8,15,688.0,43.5,1.3,9.5,205.5,35.95,27.14
2016,2,14,8,30,744.0,48.0,1.2,10.0,254.0,38.97,29.91
2016,2,14,8,45,739.5,55.5,1.15,10.5,290.5,44.08,34.45
2016,2,14,9,0,735.0,63.0,1.1,11.0,327.0,48.95,38.69
2016,2,14,9,15,799.5,61.5,1.15,11.5,380.5,47.12,36.85
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,52.87,41.79
2016,2,14,9,45,630.5,126.5,1.3,13.0,412.0,107.2,71.78
2016,2,14,10,0,397.0,193.0,1.4,14.0,390.0,176.82,125.86
2016,2,14,10,15,506.5,174.5,1.4,14.0,442.5,201.07,138.46
2016,2,14,10,30,616.0,156.0,1.4,14.0,495.0,241.42,167.57
2016,2,14,10,45,445.5,213.5,1.4,14.5,464.5,278.35,205.72
2016,2,14,11,0,275.0,271.0,1.4,15.0,434.0,300.82,230.19
2016,2,14,11,15,305.5,273.5,1.4,15.0,459.5,332.82,256.13
2016,2,14,11,30,336.0,276.0,1.4,15.0,485.0,367.05,283.82
2016,2,14,11,45,639.0,176.0,1.4,15.5,581.0,440.16,339.02
2016,2,14,12,0,942.0,76.0,1.4,16.0,677.0,529.23,407.38
2016,2,14,12,15,942.5,76.0,1.4,16.0,679.0,568.23,439.29
2016,2,14,12,30,943.0,76.0,1.4,16.0,681.0,604.74,468.95
2016,2,14,12,45,560.5,190.5,1.45,16.0,549.0,521.21,407.04
2016,2,14,13,0,178.0,305.0,1.5,16.0,417.0,400.44,313.74
2016,2,14,13,15,557.5,189.0,1.45,16.0,529.5,560.4,440.78
2016,2,14,13,30,937.0,73.0,1.4,16.0,642.0,714.51,557.61
2016,2,14,13,45,929.0,72.5,1.4,16.0,620.5,729.92,567.97
2016,2,14,14,0,921.0,72.0,1.4,16.0,599.0,741.84,577.1
2016,2,14,14,15,911.5,71.0,1.35,15.5,570.5,748.64,583.35
2016,2,14,14,30,902.0,70.0,1.3,15.0,542.0,751.97,587.33
2016,2,14,14,45,885.0,69.0,1.3,15.0,506.0,746.33,584.59
2016,2,14,15,0,868.0,68.0,1.3,15.0,470.0,737.36,579.66
2016,2,14,15,15,847.0,65.5,1.25,14.5,429.0,720.39,569.56
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,706.83,561.91
2016,2,14,15,45,790.0,60.5,1.2,14.0,342.0,673.16,538.76
2016,2,14,16,0,754.0,58.0,1.2,14.0,296.0,637.19,513.43
2016,2,14,16,15,706.0,53.5,1.15,13.5,248.0,588.33,477.81
2016,2,14,16,30,658.0,49.0,1.1,13.0,200.0,538.33,439.62
2016,2,14,16,45,571.0,43.0,1.1,12.5,151.5,459.91,376.7
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,391.03,317.13
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,223.42,170.34
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,21.83,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,10.74,0.0
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,22.0,13.09
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,27.07,18.48
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,32.12,23.34
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,34.79,25.89
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,41.78,32.19
2016,2,15,8,45,831.0,49.0,0.95,12.5,317.5,44.45,34.49
2016,2,15,9,0,866.0,52.0,0.9,13.0,366.0,47.03,36.65
2016,2,15,9,15,889.0,54.0,0.9,13.5,410.5,48.72,37.97
2016,2,15,9,30,912.0,56.0,0.9,14.0,455.0,50.35,39.21
2016,2,15,9,45,929.0,57.5,0.9,14.5,494.5,83.0,43.26
2016,2,15,10,0,946.0,59.0,0.9,15.0,534.0,138.59,71.68
2016,2,15,10,15,957.5,60.5,0.9,15.5,567.0,194.32,112.37
2016,2,15,10,30,969.0,62.0,0.9,16.0,600.0,250.19,158.87
2016,2,15,10,45,976.5,63.0,0.9,16.5,625.5,304.52,206.4
2016,2,15,11,0,984.0,64.0,0.9,17.0,651.0,358.1,253.49
2016,2,15,11,15,989.0,64.5,0.9,17.0,669.0,409.36,298.61
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,459.15,341.54
2016,2,15,11,45,996.5,65.5,0.9,17.5,697.0,506.14,380.49
2016,2,15,12,0,999.0,66.0,0.9,18.0,707.0,551.03,416.59
2016,2,15,12,15,999.0,66.0,0.9,18.0,709.0,591.81,449.42
2016,2,15,12,30,999.0,66.0,0.9,18.0,711.0,629.91,479.46
2016,2,15,12,45,993.5,68.0,0.9,18.0,704.0,663.95,505.86
2016,2,15,13,0,988.0,70.0,0.9,18.0,697.0,694.77,529.44
2016,2,15,13,15,983.5,69.5,0.9,18.0,682.5,720.28,548.98
2016,2,15,13,30,979.0,69.0,0.9,18.0,668.0,742.36,565.81
2016,2,15,13,45,970.5,68.5,0.95,18.0,645.0,758.18,577.79
2016,2,15,14,0,962.0,68.0,1.0,18.0,622.0,770.34,587.48
2016,2,15,14,15,951.5,66.5,0.95,17.5,592.0,776.26,592.85
2016,2,15,14,30,941.0,65.0,0.9,17.0,562.0,778.5,595.89
2016,2,15,14,45,925.0,64.0,0.9,17.0,525.5,773.67,593.85
2016,2,15,15,0,909.0,63.0,0.9,17.0,489.0,765.35,589.58
2016,2,15,15,15,888.5,61.0,0.85,16.5,446.5,749.1,580.25
2016,2,15,15,30,868.0,59.0,0.8,16.0,404.0,729.75,568.72
2016,2,15,15,45,836.0,56.5,0.8,15.5,357.0,698.48,549.13
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,671.28,531.91
2016,2,15,16,15,758.5,50.0,0.75,14.0,261.0,623.92,499.21
2016,2,15,16,30,713.0,46.0,0.7,13.0,212.0,575.29,463.86
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.5,504.3,408.6
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,434.37,349.62
2016,2,15,17,15,427.0,25.0,0.7,11.5,70.5,324.21,249.3
2016,2,15,17,30,289.0,16.0,0.7,11.0,28.0,205.32,0.0
2016,2,15,17,45,144.5,8.0,0.75,11.0,14.0,87.4,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.5,11.61,0.0
2016,2,16,7,30,475.0,27.0,0.9,10.0,75.0,23.81,14.81
2016,2,16,7,45,567.5,34.5,0.9,10.5,122.5,29.71,20.88
2016,2,16,8,0,660.0,42.0,0.9,11.0,170.0,35.53,26.44
2016,2,16,8,15,715.0,46.5,0.8,11.5,220.0,38.46,29.22
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,41.41,31.87
2016,2,16,8,45,805.0,54.5,0.65,13.0,318.0,43.43,33.51
2016,2,16,9,0,840.0,58.0,0.6,14.0,366.0,51.3,40.29
2016,2,16,9,15,863.5,60.5,0.55,14.5,410.5,53.27,41.83
2016,2,16,9,30,887.0,63.0,0.5,15.0,455.0,55.17,43.29
2016,2,16,9,45,908.0,63.5,0.5,16.0,494.5,89.67,47.46
2016,2,16,10,0,929.0,64.0,0.5,17.0,534.0,144.01,75.51
2016,2,16,10,15,940.0,65.0,0.45,17.5,566.5,198.57,115.23
2016,2,16,10,30,951.0,66.0,0.4,18.0,599.0,253.2,160.11
2016,2,16,10,45,958.0,67.5,0.4,18.5,624.5,307.07,206.4
2016,2,16,11,0,965.0,69.0,0.4,19.0,650.0,360.17,252.08
2016,2,16,11,15,970.0,69.5,0.35,19.0,667.5,410.7,295.24
2016,2,16,11,30,975.0,70.0,0.3,19.0,685.0,459.79,336.09
2016,2,16,11,45,977.0,71.0,0.25,19.5,695.0,506.35,373.07
2016,2,16,12,0,979.0,72.0,0.2,20.0,705.0,550.82,407.16
2016,2,16,12,15,979.0,72.0,0.2,20.0,706.5,591.0,438.38
2016,2,16,12,30,979.0,72.0,0.2,20.0,708.0,628.54,466.95
2016,2,16,12,45,978.5,71.0,0.2,20.0,702.0,661.99,492.05
2016,2,16,13,0,978.0,70.0,0.2,20.0,696.0,692.44,514.6
2016,2,16,13,15,974.0,69.5,0.2,20.0,681.0,718.01,533.45
2016,2,16,13,30,970.0,69.0,0.2,20.0,666.0,740.2,549.54
2016,2,16,13,45,962.5,68.0,0.2,20.0,643.5,755.96,560.37
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,768.09,569.01
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.5,774.79,574.25
2016,2,16,14,30,935.0,65.0,0.2,20.0,562.0,777.88,577.33
2016,2,16,14,45,921.5,63.0,0.25,20.0,526.0,773.58,576.5
2016,2,16,15,0,908.0,61.0,0.3,20.0,490.0,765.77,573.56
2016,2,16,15,15,888.0,59.0,0.3,19.5,448.0,749.72,565.41
2016,2,16,15,30,868.0,57.0,0.3,19.0,406.0,730.57,555.14
2016,2,16,15,45,841.0,53.5,0.35,18.5,360.0,701.4,538.44
2016,2,16,16,0,814.0,50.0,0.4,18.0,314.0,669.79,519.45
2016,2,16,16,15,771.0,46.5,0.5,17.5,264.5,631.13,494.98
2016,2,16,16,30,728.0,43.0,0.6,17.0,215.0,584.59,462.9
2016,2,16,16,45,658.5,37.5,0.7,16.5,166.0,516.74,412.19
2016,2,16,17,0,589.0,32.0,0.8,16.0,117.0,449.95,357.71
2016,2,16,17,15,294.5,31.5,0.8,15.5,74.0,259.02,198.36
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,46.65,0.0
2016,2,16,17,45,0.0,15.5,0.85,15.0,15.5,14.1,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,1.25,11.0,13.0,11.44,0.0
2016,2,17,7,30,0.0,26.0,1.3,11.0,26.0,22.93,14.1
2016,2,17,7,45,0.0,43.0,1.4,11.5,43.0,37.24,27.49
2016,2,17,8,0,0.0,60.0,1.5,12.0,60.0,51.33,40.44
2016,2,17,8,15,0.0,77.5,1.55,12.0,77.5,65.64,53.49
2016,2,17,8,30,0.0,95.0,1.6,12.0,95.0,79.8,66.18
2016,2,17,8,45,2.0,112.0,1.7,12.0,112.5,93.46,78.22
2016,2,17,9,0,4.0,129.0,1.8,12.0,130.0,106.96,89.95
2016,2,17,9,15,164.0,155.0,1.85,12.0,227.5,116.15,97.76
2016,2,17,9,30,324.0,181.0,1.9,12.0,325.0,126.74,106.72
2016,2,17,9,45,162.0,130.0,1.95,12.5,202.0,101.91,76.48
2016,2,17,10,0,0.0,79.0,2.0,13.0,79.0,69.92,53.67
2016,2,17,10,15,0.0,69.0,2.05,13.0,69.0,61.04,46.11
2016,2,17,10,30,0.0,59.0,2.1,13.0,59.0,52.18,38.56
2016,2,17,10,45,0.0,42.5,2.2,13.5,42.5,37.56,26.12
2016,2,17,11,0,0.0,26.0,2.3,14.0,26.0,22.96,13.74
2016,2,17,11,15,0.0,70.5,2.35,14.0,70.5,62.43,46.8
2016,2,17,11,30,0.0,115.0,2.4,14.0,115.0,101.61,79.18
2016,2,17,11,45,0.0,116.5,2.45,14.0,116.5,103.04,80.25
2016,2,17,12,0,0.0,118.0,2.5,14.0,118.0,104.47,81.39
2016,2,17,12,15,0.0,118.5,2.5,13.5,118.5,105.02,81.98
2016,2,17,12,30,0.0,119.0,2.5,13.0,119.0,105.57,82.59
2016,2,17,12,45,7.5,174.5,2.55,13.0,179.5,159.92,127.34
2016,2,17,13,0,15.0,230.0,2.6,13.0,240.0,216.09,172.96
2016,2,17,13,15,15.0,225.0,2.6,13.0,234.5,213.12,170.6
2016,2,17,13,30,15.0,220.0,2.6,13.0,229.0,210.07,168.36
2016,2,17,13,45,226.0,226.0,2.65,13.0,358.0,395.06,320.97
2016,2,17,14,0,437.0,232.0,2.7,13.0,487.0,573.53,462.14
2016,2,17,14,15,516.0,195.0,2.7,12.5,482.0,605.02,488.86
2016,2,17,14,30,595.0,158.0,2.7,12.0,477.0,639.68,518.96
2016,2,17,14,45,578.5,154.5,2.7,12.0,448.0,625.81,509.55
2016,2,17,15,0,562.0,151.0,2.7,12.0,419.0,615.14,502.72
2016,2,17,15,15,281.5,143.5,2.65,11.5,277.5,382.49,318.21
2016,2,17,15,30,1.0,136.0,2.6,11.0,136.0,129.54,104.75
2016,2,17,15,45,0.5,120.5,2.6,11.0,120.5,114.92,93.07
2016,2,17,16,0,0.0,105.0,2.6,11.0,105.0,100.21,80.76
2016,2,17,16,15,0.0,88.0,2.6,11.0,88.0,84.0,67.0
2016,2,17,16,30,0.0,71.0,2.6,11.0,71.0,67.55,52.8
2016,2,17,16,45,0.0,54.0,2.65,11.0,54.0,50.74,38.09
2016,2,17,17,0,0.0,37.0,2.7,11.0,37.0,33.39,22.78
2016,2,17,17,15,0.0,23.0,2.7,10.5,23.0,20.27,10.95
2016,2,17,17,30,0.0,9.0,2.7,10.0,9.0,7.91,0.0
2016,2,17,17,45,0.0,4.5,2.75,10.0,4.5,4.09,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.0,1.4,7.0,15.0,13.21,1.74
2016,2,18,7,30,0.0,30.0,1.4,7.0,30.0,26.2,17.37
2016,2,18,7,45,0.0,49.5,1.45,7.5,49.5,42.27,32.54
2016,2,18,8,0,0.0,69.0,1.5,8.0,69.0,58.09,47.25
2016,2,18,8,15,5.5,88.5,1.5,8.0,90.0,73.75,61.68
2016,2,18,8,30,11.0,108.0,1.5,8.0,111.0,89.24,75.71
2016,2,18,8,45,17.5,125.5,1.55,8.5,132.0,103.18,87.94
2016,2,18,9,0,24.0,143.0,1.6,9.0,153.0,116.98,99.82
2016,2,18,9,15,12.0,98.0,1.6,9.0,103.0,84.99,71.09
2016,2,18,9,30,0.0,53.0,1.6,9.0,53.0,46.8,36.74
2016,2,18,9,45,162.5,135.0,1.6,9.5,219.0,106.03,80.66
2016,2,18,10,0,325.0,217.0,1.6,10.0,385.0,191.39,141.87
2016,2,18,10,15,253.0,242.0,1.55,10.0,377.5,220.17,167.29
2016,2,18,10,30,181.0,267.0,1.5,10.0,370.0,245.94,191.61
2016,2,18,10,45,223.5,275.0,1.5,10.0,408.0,278.06,216.82
2016,2,18,11,0,266.0,283.0,1.5,10.0,446.0,311.71,243.8
2016,2,18,11,15,348.0,273.5,1.45,10.0,493.0,353.44,276.75
2016,2,18,11,30,430.0,264.0,1.4,10.0,540.0,401.66,315.24
2016,2,18,11,45,430.5,269.0,1.4,10.5,549.0,431.75,339.85
2016,2,18,12,0,431.0,274.0,1.4,11.0,558.0,461.03,363.38
2016,2,18,12,15,230.0,269.5,1.4,11.0,421.0,369.79,294.36
2016,2,18,12,30,29.0,265.0,1.4,11.0,284.0,255.63,204.11
2016,2,18,12,45,14.5,148.0,1.4,11.0,157.5,140.42,111.76
2016,2,18,13,0,0.0,31.0,1.4,11.0,31.0,27.4,17.63
2016,2,18,13,15,21.0,148.5,1.4,11.0,161.5,150.79,121.31
2016,2,18,13,30,42.0,266.0,1.4,11.0,292.0,281.54,226.95
2016,2,18,13,45,30.0,242.0,1.4,11.0,260.5,253.06,203.74
2016,2,18,14,0,18.0,218.0,1.4,11.0,229.0,213.87,172.41
2016,2,18,14,15,236.5,210.0,1.35,10.5,339.0,403.27,329.67
2016,2,18,14,30,455.0,202.0,1.3,10.0,449.0,578.78,468.01
2016,2,18,14,45,447.0,189.0,1.3,10.0,418.0,566.44,458.37
2016,2,18,15,0,439.0,176.0,1.3,10.0,387.0,551.82,448.79
2016,2,18,15,15,221.5,158.5,1.2,9.5,265.0,355.84,294.22
2016,2,18,15,30,4.0,141.0,1.1,9.0,143.0,137.04,111.4
2016,2,18,15,45,365.0,105.0,1.05,9.0,226.5,419.45,353.41
2016,2,18,16,0,726.0,69.0,1.0,9.0,310.0,642.07,527.35
2016,2,18,16,15,677.0,64.0,0.95,8.5,261.0,596.64,491.12
2016,2,18,16,30,628.0,59.0,0.9,8.0,212.0,545.74,452.28
2016,2,18,16,45,555.5,51.0,0.9,7.5,164.0,474.68,395.07
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,405.08,335.6
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,295.51,238.09
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,178.24,66.87
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,69.63,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,67.0,20.0,1.2,6.5,27.5,16.41,4.92
2016,2,19,7,30,134.0,40.0,1.2,7.0,55.0,31.91,22.51
2016,2,19,7,45,164.5,60.0,1.3,7.5,87.5,46.84,36.71
2016,2,19,8,0,195.0,80.0,1.4,8.0,120.0,61.29,50.18
2016,2,19,8,15,214.0,99.5,1.4,8.5,154.0,74.89,62.6
2016,2,19,8,30,233.0,119.0,1.4,9.0,188.0,88.02,74.31
2016,2,19,8,45,247.0,136.5,1.45,9.5,221.0,99.38,84.2
2016,2,19,9,0,261.0,154.0,1.5,10.0,254.0,110.35,93.54
2016,2,19,9,15,141.0,163.0,1.45,10.0,217.5,121.01,102.65
2016,2,19,9,30,21.0,172.0,1.4,10.0,181.0,140.09,119.02
2016,2,19,9,45,20.5,184.0,1.4,10.5,194.0,152.07,122.52
2016,2,19,10,0,20.0,196.0,1.4,11.0,207.0,164.42,131.87
2016,2,19,10,15,85.5,233.0,1.35,11.0,282.0,198.53,156.42
2016,2,19,10,30,151.0,270.0,1.3,11.0,357.0,242.45,189.16
2016,2,19,10,45,135.5,281.5,1.3,11.5,362.0,260.07,203.91
2016,2,19,11,0,120.0,293.0,1.3,12.0,367.0,276.09,217.27
2016,2,19,11,15,270.5,280.0,1.3,12.0,453.0,331.48,258.9
2016,2,19,11,30,421.0,267.0,1.3,12.0,539.0,402.07,313.3
2016,2,19,11,45,385.0,281.5,1.3,12.0,533.0,421.94,330.4
2016,2,19,12,0,349.0,296.0,1.3,12.0,527.0,438.39,344.49
2016,2,19,12,15,184.0,271.5,1.25,11.5,393.5,344.57,273.76
2016,2,19,12,30,19.0,247.0,1.2,11.0,260.0,230.36,183.7
2016,2,19,12,45,37.0,268.5,1.2,11.0,293.5,267.83,214.4
2016,2,19,13,0,55.0,290.0,1.2,11.0,327.0,304.03,243.23
2016,2,19,13,15,65.0,289.5,1.15,10.5,332.0,315.53,252.92
2016,2,19,13,30,75.0,289.0,1.1,10.0,337.0,327.54,263.23
2016,2,19,13,45,106.5,285.0,1.1,10.0,350.5,351.79,283.38
2016,2,19,14,0,138.0,281.0,1.1,10.0,364.0,387.99,312.66
2016,2,19,14,15,69.0,181.5,1.05,10.0,223.0,226.31,184.09
2016,2,19,14,30,0.0,82.0,1.0,10.0,82.0,72.61,56.18
2016,2,19,14,45,0.0,102.0,0.95,10.0,102.0,91.12,72.24
2016,2,19,15,0,0.0,122.0,0.9,10.0,122.0,110.93,89.07
2016,2,19,15,15,0.0,91.0,0.85,9.5,91.0,81.26,64.3
2016,2,19,15,30,0.0,60.0,0.8,9.0,60.0,53.0,40.42
2016,2,19,15,45,0.0,53.0,0.75,9.0,53.0,46.79,35.2
2016,2,19,16,0,0.0,46.0,0.7,9.0,46.0,40.58,29.9
2016,2,19,16,15,0.0,38.5,0.65,8.5,38.5,33.93,24.2
2016,2,19,16,30,0.0,31.0,0.6,8.0,31.0,27.3,18.42
2016,2,19,16,45,0.0,24.0,0.55,8.0,24.0,21.11,12.89
2016,2,19,17,0,0.0,17.0,0.5,8.0,17.0,14.94,7.32
2016,2,19,17,15,0.0,10.5,0.5,7.5,10.5,9.22,2.11
2016,2,19,17,30,0.0,4.0,0.5,7.0,4.0,3.5,0.0
2016,2,19,17,45,0.0,2.0,0.55,7.0,2.0,1.82,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,58.0,21.0,0.95,3.5,28.0,17.2,6.63
2016,2,20,7,30,116.0,42.0,0.9,4.0,56.0,33.37,24.26
2016,2,20,7,45,145.5,62.5,0.9,4.5,88.0,48.59,38.83
2016,2,20,8,0,175.0,83.0,0.9,5.0,120.0,63.3,52.66
2016,2,20,8,15,190.5,103.5,0.85,5.5,153.0,77.47,65.68
2016,2,20,8,30,206.0,124.0,0.8,6.0,186.0,91.14,77.94
2016,2,20,8,45,221.0,141.5,0.8,6.5,218.0,102.4,87.76
2016,2,20,9,0,236.0,159.0,0.8,7.0,250.0,113.27,97.05
2016,2,20,9,15,291.0,171.0,0.75,7.5,296.0,120.68,103.1
2016,2,20,9,30,346.0,183.0,0.7,8.0,342.0,127.91,108.92
2016,2,20,9,45,457.5,171.0,0.65,8.5,400.0,141.78,100.9
2016,2,20,10,0,569.0,159.0,0.6,9.0,458.0,176.26,118.24
2016,2,20,10,15,484.0,197.5,0.5,9.5,462.5,225.5,160.67
2016,2,20,10,30,399.0,236.0,0.4,10.0,467.0,269.99,200.46
2016,2,20,10,45,470.5,223.0,0.3,10.5,506.5,302.87,225.44
2016,2,20,11,0,542.0,210.0,0.2,11.0,546.0,345.37,258.68
2016,2,20,11,15,555.5,212.5,0.2,11.0,565.5,384.3,291.28
2016,2,20,11,30,569.0,215.0,0.2,11.0,585.0,423.51,323.56
2016,2,20,11,45,517.0,238.5,0.2,11.5,578.0,450.14,345.4
2016,2,20,12,0,465.0,262.0,0.2,12.0,571.0,471.8,362.55
2016,2,20,12,15,505.0,247.5,0.25,12.0,584.0,505.92,389.76
2016,2,20,12,30,545.0,233.0,0.3,12.0,597.0,541.0,417.39
2016,2,20,12,45,569.0,222.5,0.35,12.0,599.5,570.45,440.65
2016,2,20,13,0,593.0,212.0,0.4,12.0,602.0,599.19,463.33
2016,2,20,13,15,763.5,150.0,0.45,12.0,641.5,679.53,524.56
2016,2,20,13,30,934.0,88.0,0.5,12.0,681.0,751.46,578.53
2016,2,20,13,45,927.0,87.0,0.55,12.0,658.5,767.18,589.85
2016,2,20,14,0,920.0,86.0,0.6,12.0,636.0,779.42,599.77
2016,2,20,14,15,909.5,84.5,0.65,11.5,606.5,784.98,606.4
2016,2,20,14,30,899.0,83.0,0.7,11.0,577.0,787.0,610.85
2016,2,20,14,45,888.5,79.5,0.75,11.0,541.0,783.2,610.35
2016,2,20,15,0,878.0,76.0,0.8,11.0,505.0,782.41,612.14
2016,2,20,15,15,857.5,73.0,0.85,10.5,463.0,764.9,603.23
2016,2,20,15,30,837.0,70.0,0.9,10.0,421.0,744.2,592.09
2016,2,20,15,45,813.0,65.5,0.95,10.0,375.0,716.02,574.16
2016,2,20,16,0,789.0,61.0,1.0,10.0,329.0,685.19,553.76
2016,2,20,16,15,745.5,56.5,1.05,9.0,279.0,637.8,521.9
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,589.01,487.16
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,517.5,431.2
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,446.74,371.76
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,349.48,284.55
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,240.08,133.81
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,97.13,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,79.5,5.5,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,159.0,11.0,1.0,4.0,14.0,10.01,0.0
2016,2,21,7,15,324.5,22.0,1.0,4.5,53.5,17.91,7.91
2016,2,21,7,30,490.0,33.0,1.0,5.0,93.0,29.02,20.37
2016,2,21,7,45,578.5,40.5,1.05,6.0,142.5,34.71,26.06
2016,2,21,8,0,667.0,48.0,1.1,7.0,192.0,40.33,31.39
2016,2,21,8,15,719.5,53.0,1.1,7.5,243.5,43.51,34.36
2016,2,21,8,30,772.0,58.0,1.1,8.0,295.0,46.68,37.18
2016,2,21,8,45,809.5,61.0,1.15,8.5,344.5,48.1,38.33
2016,2,21,9,0,847.0,64.0,1.2,9.0,394.0,49.57,39.47
2016,2,21,9,15,871.0,66.5,1.2,9.0,439.0,57.57,46.55
2016,2,21,9,30,895.0,69.0,1.2,9.0,484.0,59.38,48.02
2016,2,21,9,45,913.0,70.5,1.2,9.5,524.5,111.68,60.23
2016,2,21,10,0,931.0,72.0,1.2,10.0,565.0,167.49,95.01
2016,2,21,10,15,942.5,73.5,1.2,10.5,598.5,223.25,139.36
2016,2,21,10,30,954.0,75.0,1.2,11.0,632.0,279.15,187.97
2016,2,21,10,45,963.0,76.0,1.2,11.5,658.0,333.86,236.96
2016,2,21,11,0,972.0,77.0,1.2,12.0,684.0,387.98,285.17
2016,2,21,11,15,977.0,78.0,1.15,12.0,702.5,439.75,330.99
2016,2,21,11,30,982.0,79.0,1.1,12.0,721.0,490.09,374.4
2016,2,21,11,45,985.0,79.5,1.1,12.0,731.5,537.38,414.49
2016,2,21,12,0,988.0,80.0,1.1,12.0,742.0,582.61,451.88
2016,2,21,12,15,988.5,80.0,1.05,12.0,743.5,623.74,484.81
2016,2,21,12,30,989.0,80.0,1.0,12.0,745.0,662.24,514.86
2016,2,21,12,45,987.5,79.5,1.0,12.5,738.5,696.21,540.44
2016,2,21,13,0,986.0,79.0,1.0,13.0,732.0,727.09,563.24
2016,2,21,13,15,982.0,78.5,1.05,12.5,717.0,753.07,584.89
2016,2,21,13,30,978.0,78.0,1.1,12.0,702.0,775.64,602.98
2016,2,21,13,45,969.0,77.5,1.15,12.0,678.5,791.11,614.93
2016,2,21,14,0,960.0,77.0,1.2,12.0,655.0,802.88,624.53
2016,2,21,14,15,950.0,76.0,1.2,12.0,625.0,809.66,630.2
2016,2,21,14,30,940.0,75.0,1.2,12.0,595.0,812.78,633.54
2016,2,21,14,45,923.0,73.5,1.3,12.0,557.0,806.32,631.67
2016,2,21,15,0,906.0,72.0,1.4,12.0,519.0,796.33,627.42
2016,2,21,15,15,885.5,70.0,1.4,11.5,476.0,779.66,618.4
2016,2,21,15,30,865.0,68.0,1.4,11.0,433.0,766.62,612.0
2016,2,21,15,45,834.5,65.0,1.45,10.5,385.5,735.01,592.33
2016,2,21,16,0,804.0,62.0,1.5,10.0,338.0,700.84,570.25
2016,2,21,16,15,760.5,57.5,1.45,9.0,287.5,653.0,536.92
2016,2,21,16,30,717.0,53.0,1.4,8.0,237.0,603.71,500.85
2016,2,21,16,45,649.0,46.5,1.4,7.5,186.0,534.08,445.93
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,465.06,387.85
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,359.28,294.41
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,259.73,160.23
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,105.54,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,5.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,6.0,17.0,15.46,0.0
2016,2,22,7,15,263.0,24.5,1.0,6.0,57.5,19.99,10.09
2016,2,22,7,30,526.0,32.0,1.0,6.0,98.0,27.95,19.41
2016,2,22,7,45,607.0,39.0,1.0,6.5,148.0,33.23,24.71
2016,2,22,8,0,688.0,46.0,1.0,7.0,198.0,38.46,29.71
2016,2,22,8,15,738.0,50.5,0.95,7.5,249.5,41.3,32.35
2016,2,22,8,30,788.0,55.0,0.9,8.0,301.0,44.13,34.87
2016,2,22,8,45,820.5,58.5,0.9,9.0,350.0,46.04,36.39
2016,2,22,9,0,853.0,62.0,0.9,10.0,399.0,54.29,43.55
2016,2,22,9,15,876.0,64.5,0.9,10.5,444.0,56.18,45.01
2016,2,22,9,30,899.0,67.0,0.9,11.0,489.0,59.22,47.48
2016,2,22,9,45,915.5,69.0,0.95,11.5,528.5,114.27,60.6
2016,2,22,10,0,932.0,71.0,1.0,12.0,568.0,170.47,96.3
2016,2,22,10,15,943.5,72.5,0.95,12.0,601.5,226.35,140.97
2016,2,22,10,30,955.0,74.0,0.9,12.0,635.0,282.36,189.69
2016,2,22,10,45,962.5,75.5,0.9,12.5,661.0,337.16,238.41
2016,2,22,11,0,970.0,77.0,0.9,13.0,687.0,391.24,286.11
2016,2,22,11,15,975.0,77.5,0.9,13.0,705.5,442.54,331.21
2016,2,22,11,30,980.0,78.0,0.9,13.0,724.0,492.37,373.99
2016,2,22,11,45,981.5,79.0,0.95,13.5,734.0,539.34,412.99
2016,2,22,12,0,983.0,80.0,1.0,14.0,744.0,584.14,449.19
2016,2,22,12,15,984.0,80.0,1.0,14.0,746.0,625.38,482.2
2016,2,22,12,30,985.0,80.0,1.0,14.0,748.0,664.03,512.51
2016,2,22,12,45,978.5,82.0,1.05,14.5,740.0,697.24,537.78
2016,2,22,13,0,972.0,84.0,1.1,15.0,732.0,727.17,560.21
2016,2,22,13,15,968.0,83.0,1.1,14.5,717.5,752.36,580.58
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,774.14,597.35
2016,2,22,13,45,958.0,81.0,1.1,14.0,680.0,791.0,609.53
2016,2,22,14,0,952.0,80.0,1.1,14.0,657.0,804.3,619.42
2016,2,22,14,15,942.5,78.5,1.1,14.0,627.5,810.79,624.81
2016,2,22,14,30,933.0,77.0,1.1,14.0,598.0,813.63,627.92
2016,2,22,14,45,920.0,75.0,1.1,14.0,561.0,809.59,626.47
2016,2,22,15,0,907.0,73.0,1.1,14.0,524.0,802.02,622.79
2016,2,22,15,15,815.0,78.0,1.05,13.5,458.0,745.06,584.77
