Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,30,723.0,83.0,1.0,13.0,392.0,682.45,542.42
2016,2,22,15,45,694.5,79.5,0.95,12.5,349.5,653.36,523.75
2016,2,22,16,0,666.0,76.0,0.9,12.0,307.0,622.16,502.62
2016,2,22,16,15,633.0,68.5,0.85,11.0,262.0,580.71,473.85
2016,2,22,16,30,600.0,61.0,0.8,10.0,217.0,537.98,442.74
2016,2,22,16,45,533.0,54.5,0.8,9.5,171.0,472.01,390.69
2016,2,22,17,0,466.0,48.0,0.8,9.0,125.0,407.06,336.2
2016,2,22,17,15,370.5,35.5,0.85,8.5,83.5,319.12,259.43
2016,2,22,17,30,275.0,23.0,0.9,8.0,42.0,228.34,149.24
2016,2,22,17,45,137.5,11.5,0.95,7.5,21.0,89.8,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,16.37,0.0
2016,2,23,7,15,219.5,28.5,0.35,8.0,57.0,22.39,12.47
2016,2,23,7,30,439.0,39.0,0.3,8.0,96.0,31.55,22.57
2016,2,23,7,45,531.0,45.0,0.3,8.5,143.5,35.21,26.37
2016,2,23,8,0,623.0,51.0,0.3,9.0,191.0,38.96,29.99
2016,2,23,8,15,674.0,55.0,0.3,9.5,239.5,44.73,35.26
2016,2,23,8,30,725.0,59.0,0.3,10.0,288.0,46.96,37.18
2016,2,23,8,45,767.0,59.0,0.35,10.5,335.0,45.97,36.12
2016,2,23,9,0,809.0,59.0,0.4,11.0,382.0,51.8,41.16
2016,2,23,9,15,794.0,71.0,0.4,11.5,417.0,53.09,42.08
2016,2,23,9,30,779.0,83.0,0.4,12.0,452.0,64.96,52.37
2016,2,23,9,45,866.5,78.5,0.4,12.5,520.0,114.02,60.56
2016,2,23,10,0,954.0,74.0,0.4,13.0,588.0,179.17,101.41
2016,2,23,10,15,965.0,75.5,0.4,13.5,621.5,236.3,146.59
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,293.5,195.34
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.5,349.11,243.79
2016,2,23,11,0,991.0,79.0,0.4,15.0,708.0,403.94,291.02
2016,2,23,11,15,995.0,80.0,0.35,15.0,726.0,456.4,335.56
2016,2,23,11,30,999.0,81.0,0.3,15.0,744.0,507.28,377.47
2016,2,23,11,45,1000.0,82.0,0.3,15.5,753.5,554.94,415.35
2016,2,23,12,0,1001.0,83.0,0.3,16.0,763.0,600.36,450.28
2016,2,23,12,15,1000.5,83.0,0.25,16.0,764.0,641.56,481.38
2016,2,23,12,30,1000.0,83.0,0.2,16.0,765.0,680.01,509.66
2016,2,23,12,45,997.0,83.0,0.2,16.5,758.0,713.98,533.82
2016,2,23,13,0,994.0,83.0,0.2,17.0,751.0,744.75,555.24
2016,2,23,13,15,989.0,82.0,0.15,17.0,735.0,769.82,572.69
2016,2,23,13,30,984.0,81.0,0.1,17.0,719.0,791.35,586.48
2016,2,23,13,45,975.0,80.5,0.1,17.0,695.0,806.93,597.1
2016,2,23,14,0,966.0,80.0,0.1,17.0,671.0,818.77,605.51
2016,2,23,14,15,955.5,78.5,0.15,17.0,639.5,824.64,610.9
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,826.78,614.2
2016,2,23,14,45,930.0,75.0,0.25,17.5,570.0,821.18,611.54
2016,2,23,15,0,915.0,73.0,0.3,18.0,532.0,811.98,606.77
2016,2,23,15,15,894.5,70.5,0.35,17.0,488.5,794.46,599.94
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,780.63,595.6
2016,2,23,15,45,844.5,65.0,0.5,15.5,396.5,749.4,578.73
2016,2,23,16,0,815.0,62.0,0.6,15.0,348.0,715.56,559.47
2016,2,23,16,15,772.5,57.5,0.7,14.0,297.0,667.89,530.07
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,618.74,497.65
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,545.59,443.91
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,473.15,386.62
2016,2,23,17,15,464.5,33.0,1.1,11.5,94.5,378.1,304.62
2016,2,23,17,30,346.0,24.0,1.1,11.0,48.0,275.72,187.84
2016,2,23,17,45,173.0,12.0,1.15,10.5,24.0,111.29,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,6.0,20.0,18.19,0.0
2016,2,24,7,15,231.5,28.5,0.85,6.5,60.0,23.34,13.77
2016,2,24,7,30,463.0,37.0,0.8,7.0,100.0,29.61,20.96
2016,2,24,7,45,548.0,45.0,0.8,8.0,149.0,35.1,26.32
2016,2,24,8,0,633.0,53.0,0.8,9.0,198.0,40.48,31.34
2016,2,24,8,15,684.0,58.0,0.7,9.5,248.5,47.24,37.49
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,50.22,40.09
2016,2,24,8,45,771.5,66.5,0.55,10.5,348.0,51.87,41.39
2016,2,24,9,0,808.0,70.0,0.5,11.0,397.0,53.54,42.68
2016,2,24,9,15,832.0,73.0,0.45,11.5,441.5,54.74,43.53
2016,2,24,9,30,856.0,76.0,0.4,12.0,486.0,64.11,42.51
2016,2,24,9,45,874.0,78.0,0.35,13.0,525.5,124.97,68.22
2016,2,24,10,0,892.0,80.0,0.3,14.0,565.0,179.48,103.58
2016,2,24,10,15,904.5,82.0,0.3,14.5,598.0,234.11,146.84
2016,2,24,10,30,917.0,84.0,0.3,15.0,631.0,289.04,193.39
2016,2,24,10,45,924.5,85.5,0.35,15.5,657.0,342.2,239.62
2016,2,24,11,0,932.0,87.0,0.4,16.0,683.0,394.68,284.84
2016,2,24,11,15,937.5,88.0,0.4,16.0,701.0,445.06,327.75
2016,2,24,11,30,943.0,89.0,0.4,16.0,719.0,494.12,368.46
2016,2,24,11,45,944.0,90.0,0.4,16.5,728.5,539.48,404.55
2016,2,24,12,0,945.0,91.0,0.4,17.0,738.0,582.72,437.89
2016,2,24,12,15,945.5,91.0,0.4,17.0,739.5,622.46,468.56
2016,2,24,12,30,946.0,91.0,0.4,17.0,741.0,659.67,496.7
2016,2,24,12,45,948.5,89.0,0.45,17.0,735.5,693.5,522.65
2016,2,24,13,0,951.0,87.0,0.5,17.0,730.0,724.54,546.32
2016,2,24,13,15,946.5,86.0,0.5,17.0,715.0,748.84,564.27
2016,2,24,13,30,942.0,85.0,0.5,17.0,700.0,769.76,578.61
2016,2,24,13,45,937.0,83.0,0.5,17.0,677.5,785.82,589.81
2016,2,24,14,0,932.0,81.0,0.5,17.0,655.0,798.36,598.84
2016,2,24,14,15,921.5,79.5,0.5,16.5,624.5,803.72,604.39
2016,2,24,14,30,911.0,78.0,0.5,16.0,594.0,805.47,607.8
2016,2,24,14,45,897.0,76.0,0.55,16.0,557.5,800.36,606.56
2016,2,24,15,0,883.0,74.0,0.6,16.0,521.0,791.79,603.17
2016,2,24,15,15,862.5,71.5,0.55,15.5,478.0,774.2,593.11
2016,2,24,15,30,842.0,69.0,0.5,15.0,435.0,760.46,585.79
2016,2,24,15,45,812.5,66.0,0.5,14.5,388.0,729.36,566.98
2016,2,24,16,0,783.0,63.0,0.5,14.0,341.0,695.74,546.08
2016,2,24,16,15,740.5,58.5,0.55,13.0,291.0,648.35,516.0
2016,2,24,16,30,698.0,54.0,0.6,12.0,241.0,599.59,483.22
2016,2,24,16,45,630.5,48.0,0.7,11.0,190.5,530.47,432.98
2016,2,24,17,0,563.0,42.0,0.8,10.0,140.0,461.98,379.4
2016,2,24,17,15,450.0,32.5,0.8,9.5,94.0,369.59,299.88
2016,2,24,17,30,337.0,23.0,0.8,9.0,48.0,272.09,193.51
2016,2,24,17,45,168.5,11.5,0.85,8.5,24.0,108.78,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.5,7.5,0.85,7.5,10.5,6.82,0.0
2016,2,25,7,0,161.0,15.0,0.8,8.0,21.0,13.64,0.0
2016,2,25,7,15,300.0,27.5,0.7,8.5,61.0,22.33,13.14
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,32.07,23.04
2016,2,25,7,45,513.5,49.0,0.5,9.5,149.0,38.25,29.05
2016,2,25,8,0,588.0,58.0,0.4,10.0,197.0,44.26,34.67
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.5,47.57,37.67
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,50.83,40.49
2016,2,25,8,45,726.0,75.5,0.25,11.5,343.5,53.53,42.73
2016,2,25,9,0,759.0,81.0,0.2,12.0,391.0,61.75,49.81
2016,2,25,9,15,784.0,84.5,0.15,12.5,435.0,63.01,50.64
2016,2,25,9,30,809.0,88.0,0.1,13.0,479.0,75.51,49.9
2016,2,25,9,45,827.0,90.5,0.1,14.0,517.5,126.98,70.16
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,180.02,105.19
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.5,232.95,147.08
2016,2,25,10,30,870.0,97.0,0.1,16.0,621.0,286.34,191.99
2016,2,25,10,45,883.0,96.5,0.1,16.5,647.0,342.69,239.58
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,393.61,282.44
2016,2,25,11,15,766.5,150.0,0.1,17.0,653.0,428.44,314.77
2016,2,25,11,30,637.0,204.0,0.1,17.0,633.0,458.04,340.83
2016,2,25,11,45,642.0,204.5,0.15,17.5,642.0,494.93,369.74
2016,2,25,12,0,647.0,205.0,0.2,18.0,651.0,530.81,397.13
2016,2,25,12,15,782.0,151.5,0.2,18.0,691.5,590.21,441.72
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,652.91,488.01
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,686.08,512.8
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,716.62,535.87
2016,2,25,13,15,680.0,180.5,0.3,18.0,638.5,668.22,500.34
2016,2,25,13,30,433.0,270.0,0.3,18.0,555.0,595.4,447.64
2016,2,25,13,45,668.0,179.0,0.35,18.0,601.0,698.63,526.04
2016,2,25,14,0,903.0,88.0,0.4,18.0,647.0,788.06,589.13
2016,2,25,14,15,892.5,86.0,0.4,18.0,617.5,792.57,591.78
2016,2,25,14,30,882.0,84.0,0.4,18.0,588.0,793.54,593.51
2016,2,25,14,45,864.0,83.0,0.45,18.0,551.0,792.87,595.25
2016,2,25,15,0,846.0,82.0,0.5,18.0,514.0,782.58,590.67
2016,2,25,15,15,825.0,79.5,0.55,17.5,472.0,764.83,582.26
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,743.98,571.68
2016,2,25,15,45,771.0,74.0,0.65,16.5,383.0,710.33,551.84
2016,2,25,16,0,738.0,71.0,0.7,16.0,336.0,674.28,529.75
2016,2,25,16,15,694.5,66.0,0.75,15.0,286.5,630.79,502.19
2016,2,25,16,30,651.0,61.0,0.8,14.0,237.0,582.03,469.09
2016,2,25,16,45,590.0,53.0,0.85,13.0,188.0,516.36,420.78
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,451.64,369.4
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,353.88,286.53
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,259.39,188.73
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,101.72,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.7,8.5,10.0,9.1,0.0
2016,2,26,7,0,0.0,20.0,0.7,9.0,20.0,17.01,0.0
2016,2,26,7,15,142.0,34.5,0.6,9.5,54.5,27.69,17.88
2016,2,26,7,30,284.0,49.0,0.5,10.0,89.0,37.71,28.02
2016,2,26,7,45,331.0,65.0,0.45,10.5,130.5,49.16,38.75
2016,2,26,8,0,378.0,81.0,0.4,11.0,172.0,60.19,48.83
2016,2,26,8,15,409.5,96.0,0.4,11.5,214.5,70.01,57.56
2016,2,26,8,30,441.0,111.0,0.4,12.0,257.0,79.44,65.73
2016,2,26,8,45,472.5,120.5,0.4,12.5,297.5,84.66,70.02
2016,2,26,9,0,504.0,130.0,0.4,13.0,338.0,89.7,74.07
2016,2,26,9,15,530.5,139.0,0.45,13.0,379.0,94.2,77.76
2016,2,26,9,30,557.0,148.0,0.5,13.0,420.0,109.7,79.34
2016,2,26,9,45,598.0,148.5,0.55,13.5,461.0,149.15,96.28
2016,2,26,10,0,639.0,149.0,0.6,14.0,502.0,192.29,124.77
2016,2,26,10,15,633.5,162.0,0.6,14.0,529.5,240.5,164.21
2016,2,26,10,30,628.0,175.0,0.6,14.0,557.0,287.86,204.77
2016,2,26,10,45,611.0,190.5,0.65,14.5,574.0,332.86,243.74
2016,2,26,11,0,594.0,206.0,0.7,15.0,591.0,374.24,279.2
2016,2,26,11,15,507.5,246.0,0.7,15.0,581.0,406.43,307.85
2016,2,26,11,30,421.0,286.0,0.7,15.0,571.0,430.55,328.77
2016,2,26,11,45,366.5,305.0,0.7,15.0,555.5,444.51,340.93
2016,2,26,12,0,312.0,324.0,0.7,15.0,540.0,453.66,348.8
2016,2,26,12,15,385.0,301.5,0.7,15.0,569.0,494.72,380.64
2016,2,26,12,30,458.0,279.0,0.7,15.0,598.0,543.88,417.92
2016,2,26,12,45,510.5,257.0,0.7,15.0,609.5,579.95,445.38
2016,2,26,13,0,563.0,235.0,0.7,15.0,621.0,616.67,473.3
2016,2,26,13,15,549.0,233.5,0.7,15.0,603.5,626.88,481.24
2016,2,26,13,30,535.0,232.0,0.7,15.0,586.0,634.38,487.47
2016,2,26,13,45,700.5,169.5,0.75,15.0,617.0,716.31,549.83
2016,2,26,14,0,866.0,107.0,0.8,15.0,648.0,790.06,603.25
2016,2,26,14,15,646.5,166.5,0.8,14.5,560.0,702.19,541.78
2016,2,26,14,30,427.0,226.0,0.8,14.0,472.0,598.06,466.54
2016,2,26,14,45,411.0,213.5,0.8,14.0,438.5,579.8,455.64
2016,2,26,15,0,395.0,201.0,0.8,14.0,405.0,545.4,432.1
2016,2,26,15,15,584.0,143.0,0.75,13.5,416.5,647.82,512.99
2016,2,26,15,30,773.0,85.0,0.7,13.0,428.0,732.34,574.97
2016,2,26,15,45,749.5,78.5,0.7,13.0,382.0,702.04,553.8
2016,2,26,16,0,726.0,72.0,0.7,13.0,336.0,669.2,531.94
2016,2,26,16,15,681.5,67.0,0.7,12.0,286.5,625.01,502.86
2016,2,26,16,30,637.0,62.0,0.7,11.0,237.0,575.55,468.42
2016,2,26,16,45,575.5,54.5,0.7,10.5,188.5,510.23,418.86
2016,2,26,17,0,514.0,47.0,0.7,10.0,140.0,445.87,366.62
2016,2,26,17,15,403.0,37.0,0.7,9.5,95.5,347.68,283.48
2016,2,26,17,30,292.0,27.0,0.7,9.0,51.0,254.53,190.31
2016,2,26,17,45,146.0,13.5,0.7,8.5,25.5,98.41,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,111.5,9.0,0.75,6.5,14.5,8.19,0.0
2016,2,27,7,0,223.0,18.0,0.6,7.0,29.0,14.83,0.0
2016,2,27,7,15,359.0,28.5,0.6,7.5,71.0,23.02,14.28
2016,2,27,7,30,495.0,39.0,0.6,8.0,113.0,30.96,22.27
2016,2,27,7,45,579.5,45.0,0.6,8.5,163.5,34.75,26.06
2016,2,27,8,0,664.0,51.0,0.6,9.0,214.0,42.08,32.85
2016,2,27,8,15,711.5,56.0,0.55,9.5,264.5,45.16,35.62
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,48.22,38.27
2016,2,27,8,45,795.0,63.5,0.5,10.5,364.0,49.17,38.94
2016,2,27,9,0,831.0,66.0,0.5,11.0,413.0,50.18,39.64
2016,2,27,9,15,852.5,68.5,0.5,11.5,457.5,58.72,47.01
2016,2,27,9,30,874.0,71.0,0.5,12.0,502.0,79.3,47.74
2016,2,27,9,45,889.5,73.0,0.5,12.5,541.0,133.42,71.98
2016,2,27,10,0,905.0,75.0,0.5,13.0,580.0,188.6,110.5
2016,2,27,10,15,916.5,76.5,0.5,13.0,613.0,243.46,155.7
2016,2,27,10,30,928.0,78.0,0.5,13.0,646.0,298.49,203.7
2016,2,27,10,45,934.0,80.0,0.55,13.5,671.5,352.22,251.09
2016,2,27,11,0,940.0,82.0,0.6,14.0,697.0,405.11,297.13
2016,2,27,11,15,945.0,83.0,0.6,14.0,715.0,455.71,340.59
2016,2,27,11,30,950.0,84.0,0.6,14.0,733.0,504.9,381.75
2016,2,27,11,45,951.0,85.0,0.6,14.5,742.0,550.53,418.3
2016,2,27,12,0,952.0,86.0,0.6,15.0,751.0,594.01,452.05
2016,2,27,12,15,952.0,86.0,0.6,14.5,752.5,633.65,483.79
2016,2,27,12,30,952.0,86.0,0.6,14.0,754.0,670.7,513.05
2016,2,27,12,45,946.5,87.5,0.65,14.0,746.5,702.94,538.07
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,732.02,560.53
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,757.23,578.83
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,779.16,594.09
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.5,795.59,606.54
2016,2,27,14,0,927.0,83.0,0.8,14.0,666.0,808.55,616.84
2016,2,27,14,15,777.0,123.0,0.8,14.0,596.0,760.08,584.32
2016,2,27,14,30,627.0,163.0,0.8,14.0,526.0,696.65,540.38
2016,2,27,14,45,754.5,119.5,0.85,14.0,529.5,758.58,587.96
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,804.2,621.08
2016,2,27,15,15,862.5,73.5,0.85,13.5,490.5,794.09,615.46
2016,2,27,15,30,843.0,71.0,0.8,13.0,448.0,773.96,603.61
2016,2,27,15,45,817.5,67.0,0.8,12.5,401.0,744.25,585.7
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,711.92,565.53
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,666.32,534.88
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,619.23,501.83
2016,2,27,16,45,653.0,49.0,0.8,10.5,202.5,555.02,453.74
2016,2,27,17,0,594.0,43.0,0.8,10.0,152.0,491.08,402.9
2016,2,27,17,15,486.0,34.5,0.85,9.5,105.0,400.51,326.6
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,309.84,235.84
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,123.94,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,11.37,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,20.92,2.4
2016,2,28,7,15,130.5,40.0,1.0,6.5,60.0,31.79,22.14
2016,2,28,7,30,261.0,55.0,1.0,7.0,95.0,42.12,32.44
2016,2,28,7,45,311.5,71.0,1.05,7.5,136.5,53.42,43.12
2016,2,28,8,0,362.0,87.0,1.1,8.0,178.0,64.31,53.15
2016,2,28,8,15,407.5,97.0,1.1,8.5,219.5,70.41,58.6
2016,2,28,8,30,453.0,107.0,1.1,9.0,261.0,76.31,63.7
2016,2,28,8,45,521.0,110.5,1.15,9.5,312.0,77.68,64.63
2016,2,28,9,0,589.0,114.0,1.2,10.0,363.0,78.75,65.26
2016,2,28,9,15,376.0,169.5,1.2,10.0,335.0,119.83,101.3
2016,2,28,9,30,163.0,225.0,1.2,10.0,307.0,165.1,130.94
2016,2,28,9,45,158.0,244.0,1.2,10.5,328.0,191.73,148.76
2016,2,28,10,0,153.0,263.0,1.2,11.0,349.0,218.08,168.76
2016,2,28,10,15,267.0,261.5,1.15,11.0,422.5,248.84,188.68
2016,2,28,10,30,381.0,260.0,1.1,11.0,496.0,297.18,224.29
2016,2,28,10,45,377.0,273.5,1.05,11.5,514.0,331.67,253.15
2016,2,28,11,0,373.0,287.0,1.0,12.0,532.0,365.62,281.14
2016,2,28,11,15,413.0,281.5,1.0,12.0,560.0,401.92,310.59
2016,2,28,11,30,453.0,276.0,1.0,12.0,588.0,440.83,341.91
2016,2,28,11,45,430.5,290.0,1.0,12.5,590.0,468.32,363.69
2016,2,28,12,0,408.0,304.0,1.0,13.0,592.0,491.32,381.48
2016,2,28,12,15,402.5,306.0,1.0,13.0,590.0,512.37,398.26
2016,2,28,12,30,397.0,308.0,1.0,13.0,588.0,531.95,413.67
2016,2,28,12,45,367.5,312.5,1.0,13.0,570.0,536.8,417.79
2016,2,28,13,0,338.0,317.0,1.0,13.0,552.0,538.81,419.74
2016,2,28,13,15,429.0,279.0,1.0,13.0,571.0,590.25,459.92
2016,2,28,13,30,520.0,241.0,1.0,13.0,590.0,637.09,496.16
2016,2,28,13,45,430.0,260.5,1.0,13.0,542.5,605.18,472.07
2016,2,28,14,0,340.0,280.0,1.0,13.0,495.0,558.75,437.91
2016,2,28,14,15,297.5,273.5,0.95,13.0,455.5,529.19,416.51
2016,2,28,14,30,255.0,267.0,0.9,13.0,416.0,497.41,393.04
2016,2,28,14,45,348.0,231.0,0.9,13.0,420.5,538.97,427.83
2016,2,28,15,0,441.0,195.0,0.9,13.0,425.0,593.17,470.7
2016,2,28,15,15,525.0,157.0,0.85,12.5,409.0,621.59,494.9
2016,2,28,15,30,609.0,119.0,0.8,12.0,393.0,652.49,520.74
2016,2,28,15,45,440.5,133.0,0.8,12.0,320.5,527.52,426.59
2016,2,28,16,0,272.0,147.0,0.8,12.0,248.0,397.78,325.98
2016,2,28,16,15,247.0,130.5,0.8,11.5,212.0,359.04,297.41
2016,2,28,16,30,222.0,114.0,0.8,11.0,176.0,320.21,266.93
2016,2,28,16,45,196.5,93.5,0.8,10.5,140.5,275.31,230.35
2016,2,28,17,0,171.0,73.0,0.8,10.0,105.0,230.38,192.24
2016,2,28,17,15,128.5,52.5,0.8,10.0,72.5,174.18,142.6
2016,2,28,17,30,86.0,32.0,0.8,10.0,40.0,118.41,89.5
2016,2,28,17,45,43.0,16.0,0.8,10.0,20.0,40.2,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,6.5,17.5,9.1,0.0
2016,2,29,7,0,266.0,20.0,0.9,7.0,35.0,16.29,4.6
2016,2,29,7,15,396.0,30.0,0.85,7.5,79.0,23.96,15.51
2016,2,29,7,30,526.0,40.0,0.8,8.0,123.0,31.43,22.83
2016,2,29,7,45,606.0,46.0,0.8,8.5,174.5,38.45,29.48
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,42.59,33.32
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,45.24,35.67
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,47.89,37.92
2016,2,29,8,45,811.5,63.5,0.7,11.0,378.5,48.86,38.53
2016,2,29,9,0,846.0,66.0,0.7,12.0,428.0,49.88,39.15
2016,2,29,9,15,867.0,68.5,0.65,12.5,473.0,58.76,46.79
2016,2,29,9,30,888.0,71.0,0.6,13.0,518.0,90.94,50.83
2016,2,29,9,45,902.5,73.0,0.55,13.5,557.0,146.0,79.25
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,202.0,120.15
2016,2,29,10,15,927.5,76.5,0.5,14.5,629.0,257.51,166.3
2016,2,29,10,30,938.0,78.0,0.5,15.0,662.0,313.06,214.38
2016,2,29,10,45,942.0,80.5,0.5,15.5,686.5,367.21,261.53
2016,2,29,11,0,946.0,83.0,0.5,16.0,711.0,420.33,306.86
2016,2,29,11,15,951.0,84.0,0.45,16.5,729.0,471.33,348.84
2016,2,29,11,30,956.0,85.0,0.4,17.0,747.0,520.92,388.17
2016,2,29,11,45,961.0,84.0,0.4,17.5,757.0,567.07,424.08
2016,2,29,12,0,966.0,83.0,0.4,18.0,767.0,611.31,457.42
2016,2,29,12,15,966.5,83.0,0.35,18.0,768.0,651.74,487.3
2016,2,29,12,30,967.0,83.0,0.3,18.0,769.0,689.55,514.52
2016,2,29,12,45,968.0,81.0,0.3,18.5,763.0,722.93,537.83
2016,2,29,13,0,969.0,79.0,0.3,19.0,757.0,753.34,558.46
2016,2,29,13,15,965.0,78.5,0.35,19.0,741.5,778.62,576.0
2016,2,29,13,30,961.0,78.0,0.4,19.0,726.0,800.5,591.48
2016,2,29,13,45,954.5,77.0,0.45,19.0,703.0,816.47,603.25
2016,2,29,14,0,948.0,76.0,0.5,19.0,680.0,828.82,612.91
2016,2,29,14,15,938.0,74.5,0.5,19.0,649.5,834.21,617.3
2016,2,29,14,30,928.0,73.0,0.5,19.0,619.0,835.92,619.55
2016,2,29,14,45,763.5,111.5,0.5,19.5,542.0,766.06,573.27
2016,2,29,15,0,599.0,150.0,0.5,20.0,465.0,681.24,516.16
2016,2,29,15,15,724.0,110.0,0.5,19.5,460.5,740.23,560.91
2016,2,29,15,30,849.0,70.0,0.5,19.0,456.0,787.58,594.96
2016,2,29,15,45,811.5,69.0,0.5,18.5,407.0,751.64,572.64
2016,2,29,16,0,774.0,68.0,0.5,18.0,358.0,713.35,549.32
2016,2,29,16,15,733.5,63.5,0.55,17.0,307.5,666.39,520.72
2016,2,29,16,30,693.0,59.0,0.6,16.0,257.0,618.0,489.53
2016,2,29,16,45,623.0,53.5,0.7,15.5,205.5,551.59,442.42
2016,2,29,17,0,553.0,48.0,0.8,15.0,154.0,481.75,389.47
2016,2,29,17,15,448.0,38.5,0.8,14.5,107.5,385.25,310.35
2016,2,29,17,30,343.0,29.0,0.8,14.0,61.0,294.56,227.72
2016,2,29,17,45,171.5,14.5,0.8,14.0,30.5,144.79,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,9.0,20.0,9.1,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,17.68,6.67
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,25.6,16.91
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,33.34,24.4
2016,3,1,7,45,646.0,45.0,0.55,11.0,185.0,37.54,28.39
2016,3,1,8,0,717.0,51.0,0.5,12.0,237.0,41.72,32.15
2016,3,1,8,15,761.0,55.5,0.5,12.0,289.0,44.43,34.59
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,47.12,36.92
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,48.14,37.63
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,56.45,44.8
2016,3,1,9,15,888.0,67.5,0.6,13.5,486.5,58.21,46.09
2016,3,1,9,30,908.0,70.0,0.6,14.0,532.0,94.97,51.61
2016,3,1,9,45,927.0,70.5,0.65,14.5,572.5,150.56,81.06
2016,3,1,10,0,946.0,71.0,0.7,15.0,613.0,207.51,123.07
2016,3,1,10,15,956.0,72.5,0.7,15.0,646.0,264.47,171.06
2016,3,1,10,30,966.0,74.0,0.7,15.0,679.0,321.4,220.97
2016,3,1,10,45,973.0,74.5,0.75,15.0,704.5,376.27,269.66
2016,3,1,11,0,980.0,75.0,0.8,15.0,730.0,430.28,316.94
2016,3,1,11,15,984.5,76.0,0.8,15.0,748.0,482.6,361.52
2016,3,1,11,30,989.0,77.0,0.8,15.0,766.0,533.38,403.6
2016,3,1,11,45,991.5,77.0,0.8,15.5,776.0,580.49,440.92
2016,3,1,12,0,994.0,77.0,0.8,16.0,786.0,625.42,475.41
2016,3,1,12,15,994.5,77.0,0.8,16.0,787.5,666.81,507.23
2016,3,1,12,30,995.0,77.0,0.8,16.0,789.0,705.51,536.4
2016,3,1,12,45,994.0,76.5,0.8,16.0,782.0,739.85,561.94
2016,3,1,13,0,993.0,76.0,0.8,16.0,775.0,771.09,584.31
2016,3,1,13,15,989.5,75.5,0.8,16.0,760.0,797.28,602.1
2016,3,1,13,30,986.0,75.0,0.8,16.0,745.0,820.0,617.65
2016,3,1,13,45,979.0,74.5,0.8,16.0,721.5,836.52,629.15
2016,3,1,14,0,972.0,74.0,0.8,16.0,698.0,849.34,638.4
2016,3,1,14,15,963.0,73.0,0.8,15.5,667.5,856.29,645.13
2016,3,1,14,30,954.0,72.0,0.8,15.0,637.0,859.52,649.65
2016,3,1,14,45,939.5,71.0,0.8,15.0,599.0,854.62,647.73
2016,3,1,15,0,925.0,70.0,0.8,15.0,561.0,846.12,643.66
2016,3,1,15,15,907.0,68.0,0.8,14.5,517.5,830.1,635.79
2016,3,1,15,30,889.0,66.0,0.8,14.0,474.0,810.83,625.77
2016,3,1,15,45,864.0,63.0,0.8,13.5,425.5,781.66,608.73
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,757.18,594.72
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,712.62,565.98
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,666.43,534.98
2016,3,1,16,45,705.5,48.0,0.7,10.5,221.5,601.73,487.95
2016,3,1,17,0,647.0,43.0,0.7,10.0,169.0,537.26,438.22
2016,3,1,17,15,546.0,35.0,0.75,9.5,119.5,441.47,360.72
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,350.2,277.12
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,172.23,28.33
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,173.5,10.5,0.8,7.5,22.5,9.55,0.0
2016,3,2,7,0,347.0,21.0,0.7,8.0,45.0,18.56,8.29
2016,3,2,7,15,467.5,30.0,0.65,8.5,91.0,25.97,17.41
2016,3,2,7,30,588.0,39.0,0.6,9.0,137.0,33.22,24.44
2016,3,2,7,45,654.0,45.0,0.55,9.5,189.0,37.43,28.49
2016,3,2,8,0,720.0,51.0,0.5,10.0,241.0,41.59,32.31
2016,3,2,8,15,531.0,90.5,0.5,10.5,246.0,66.95,55.08
2016,3,2,8,30,342.0,130.0,0.5,11.0,251.0,95.68,80.3
2016,3,2,8,45,600.0,98.0,0.5,12.0,346.5,67.9,55.18
2016,3,2,9,0,858.0,66.0,0.5,13.0,442.0,57.06,45.28
2016,3,2,9,15,878.0,68.5,0.5,13.0,486.5,58.79,46.68
2016,3,2,9,30,898.0,71.0,0.5,13.0,531.0,99.13,53.74
2016,3,2,9,45,912.0,73.0,0.55,13.5,570.5,154.85,84.87
2016,3,2,10,0,926.0,75.0,0.6,14.0,610.0,211.44,127.51
2016,3,2,10,15,936.5,76.5,0.6,14.0,643.0,267.56,175.06
2016,3,2,10,30,947.0,78.0,0.6,14.0,676.0,323.71,224.37
2016,3,2,10,45,953.5,79.0,0.65,14.5,701.0,377.96,272.0
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,431.35,318.01
2016,3,2,11,15,777.0,156.5,0.7,15.0,688.0,461.86,347.58
2016,3,2,11,30,594.0,233.0,0.7,15.0,650.0,480.43,365.37
2016,3,2,11,45,782.5,158.5,0.75,15.5,715.5,547.25,416.81
2016,3,2,12,0,971.0,84.0,0.8,16.0,781.0,623.5,474.55
2016,3,2,12,15,770.0,167.5,0.8,15.5,721.0,622.05,474.47
2016,3,2,12,30,569.0,251.0,0.8,15.0,661.0,602.01,460.5
2016,3,2,12,45,495.5,275.5,0.8,15.0,630.0,601.05,460.34
2016,3,2,13,0,422.0,300.0,0.8,15.0,599.0,587.45,450.63
2016,3,2,13,15,410.5,301.0,0.8,14.5,587.0,597.84,459.84
2016,3,2,13,30,399.0,302.0,0.8,14.0,575.0,606.34,467.39
2016,3,2,13,45,443.5,271.5,0.8,14.0,565.5,634.37,489.34
2016,3,2,14,0,488.0,241.0,0.8,14.0,556.0,652.51,504.26
2016,3,2,14,15,565.0,203.0,0.8,14.0,552.0,686.59,531.3
2016,3,2,14,30,642.0,165.0,0.8,14.0,548.0,724.72,560.8
2016,3,2,14,45,594.0,167.0,0.8,14.0,505.0,695.31,540.33
2016,3,2,15,0,546.0,169.0,0.8,14.0,462.0,657.69,514.75
2016,3,2,15,15,514.5,162.5,0.75,13.5,421.0,627.9,495.2
2016,3,2,15,30,483.0,156.0,0.7,13.0,380.0,596.15,473.81
2016,3,2,15,45,411.0,150.0,0.7,12.5,326.5,530.89,426.89
2016,3,2,16,0,339.0,144.0,0.7,12.0,273.0,450.03,367.12
2016,3,2,16,15,309.5,129.5,0.65,11.5,235.0,408.55,336.49
2016,3,2,16,30,280.0,115.0,0.6,11.0,197.0,367.07,304.43
2016,3,2,16,45,255.5,95.0,0.6,10.5,159.0,321.58,268.4
2016,3,2,17,0,231.0,75.0,0.6,10.0,121.0,275.85,230.51
2016,3,2,17,15,183.5,55.5,0.6,9.5,85.5,215.25,178.17
2016,3,2,17,30,136.0,36.0,0.6,9.0,50.0,155.81,123.83
2016,3,2,17,45,68.0,18.0,0.65,9.0,25.0,75.98,20.36
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,20.5,12.5,0.5,8.5,14.0,11.37,0.0
2016,3,3,7,0,41.0,25.0,0.4,9.0,28.0,21.04,10.89
2016,3,3,7,15,75.5,44.5,0.3,9.5,55.5,36.37,26.63
2016,3,3,7,30,110.0,64.0,0.2,10.0,83.0,51.33,40.65
2016,3,3,7,45,127.5,85.5,0.15,10.5,114.5,67.19,55.14
2016,3,3,8,0,145.0,107.0,0.1,11.0,146.0,82.6,68.83
2016,3,3,8,15,155.0,128.5,0.1,11.5,178.0,97.52,81.73
2016,3,3,8,30,165.0,150.0,0.1,12.0,210.0,111.99,93.93
2016,3,3,8,45,114.0,168.0,0.1,13.0,212.0,123.49,103.13
2016,3,3,9,0,63.0,186.0,0.1,14.0,214.0,141.21,117.43
2016,3,3,9,15,89.5,210.5,0.1,14.0,254.5,157.32,130.52
2016,3,3,9,30,116.0,235.0,0.1,14.0,295.0,174.33,134.57
2016,3,3,9,45,185.0,250.5,0.15,14.0,354.5,204.4,153.55
2016,3,3,10,0,254.0,266.0,0.2,14.0,414.0,235.79,174.48
2016,3,3,10,15,248.0,283.0,0.2,14.0,434.0,272.22,203.51
2016,3,3,10,30,242.0,300.0,0.2,14.0,454.0,301.62,227.28
2016,3,3,10,45,349.0,284.5,0.25,14.5,516.0,339.87,254.97
2016,3,3,11,0,456.0,269.0,0.3,15.0,578.0,390.08,292.63
2016,3,3,11,15,319.5,309.5,0.35,14.5,528.5,393.86,299.55
2016,3,3,11,30,183.0,350.0,0.4,14.0,479.0,383.58,294.51
2016,3,3,11,45,187.5,350.5,0.5,14.0,484.5,400.74,308.77
2016,3,3,12,0,192.0,351.0,0.6,14.0,490.0,417.72,322.56
2016,3,3,12,15,151.0,353.0,0.65,13.5,462.5,408.47,316.62
2016,3,3,12,30,110.0,355.0,0.7,13.0,435.0,391.03,304.41
2016,3,3,12,45,201.0,347.0,0.75,13.0,491.0,459.22,357.65
2016,3,3,13,0,292.0,339.0,0.8,13.0,547.0,535.23,415.24
2016,3,3,13,15,298.5,326.5,0.75,13.0,536.0,542.9,420.66
2016,3,3,13,30,305.0,314.0,0.7,13.0,525.0,549.3,425.89
2016,3,3,13,45,190.5,305.5,0.7,13.0,436.0,453.59,354.43
2016,3,3,14,0,76.0,297.0,0.7,13.0,347.0,350.8,275.87
2016,3,3,14,15,75.0,284.0,0.65,13.0,331.0,341.76,270.16
2016,3,3,14,30,74.0,271.0,0.6,13.0,315.0,332.25,263.38
2016,3,3,14,45,99.0,259.0,0.55,13.0,314.5,344.84,274.41
2016,3,3,15,0,124.0,247.0,0.5,13.0,314.0,371.67,296.06
2016,3,3,15,15,196.0,222.5,0.45,12.5,318.5,407.61,326.63
2016,3,3,15,30,268.0,198.0,0.4,12.0,323.0,456.75,366.65
2016,3,3,15,45,134.5,164.0,0.35,12.0,226.5,294.92,239.39
2016,3,3,16,0,1.0,130.0,0.3,12.0,130.0,125.21,99.87
2016,3,3,16,15,0.5,112.0,0.3,11.5,112.0,107.81,86.54
2016,3,3,16,30,0.0,94.0,0.3,11.0,94.0,90.22,72.06
2016,3,3,16,45,0.0,76.0,0.3,11.0,76.0,72.77,57.24
2016,3,3,17,0,0.0,58.0,0.3,11.0,58.0,54.94,41.8
2016,3,3,17,15,0.0,41.0,0.35,11.0,41.0,37.82,26.72
2016,3,3,17,30,0.0,24.0,0.4,11.0,24.0,21.15,11.9
2016,3,3,17,45,0.0,12.0,0.5,11.0,12.0,10.55,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
