Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,0.65,9.5,10.5,9.55,0.0
2016,3,4,7,0,0.0,21.0,0.6,10.0,21.0,18.51,9.34
2016,3,4,7,15,0.0,41.0,0.6,10.0,41.0,35.22,25.62
2016,3,4,7,30,0.0,61.0,0.6,10.0,61.0,51.55,40.86
2016,3,4,7,45,8.5,81.0,0.6,10.5,83.0,67.74,55.64
2016,3,4,8,0,17.0,101.0,0.6,11.0,105.0,83.78,69.94
2016,3,4,8,15,22.5,120.0,0.6,11.0,127.5,98.96,83.3
2016,3,4,8,30,28.0,139.0,0.6,11.0,150.0,109.15,92.02
2016,3,4,8,45,14.0,125.5,0.65,11.5,131.0,105.79,88.62
2016,3,4,9,0,0.0,112.0,0.7,12.0,112.0,96.38,79.97
2016,3,4,9,15,4.5,144.5,0.7,12.0,147.0,121.67,101.71
2016,3,4,9,30,9.0,177.0,0.7,12.0,182.0,147.73,117.95
2016,3,4,9,45,4.5,133.0,0.75,12.5,135.5,115.52,91.04
2016,3,4,10,0,0.0,89.0,0.8,13.0,89.0,78.87,60.68
2016,3,4,10,15,1.5,131.0,0.8,13.0,132.5,114.79,90.2
2016,3,4,10,30,3.0,173.0,0.8,13.0,176.0,150.41,118.86
2016,3,4,10,45,10.5,210.0,0.85,13.5,218.0,184.16,145.27
2016,3,4,11,0,18.0,247.0,0.9,14.0,260.0,218.99,172.25
2016,3,4,11,15,9.5,198.5,0.9,13.5,205.5,177.2,139.31
2016,3,4,11,30,1.0,150.0,0.9,13.0,151.0,132.68,103.89
2016,3,4,11,45,0.5,131.0,0.9,13.0,131.5,116.17,90.57
2016,3,4,12,0,0.0,112.0,0.9,13.0,112.0,99.34,76.84
2016,3,4,12,15,0.0,108.5,0.9,13.0,108.5,96.3,74.39
2016,3,4,12,30,0.0,105.0,0.9,13.0,105.0,93.24,71.89
2016,3,4,12,45,6.5,171.5,0.9,13.0,176.5,157.2,124.03
2016,3,4,13,0,13.0,238.0,0.9,13.0,248.0,222.94,176.36
2016,3,4,13,15,13.0,233.0,0.85,13.0,243.0,219.77,173.64
2016,3,4,13,30,13.0,228.0,0.8,13.0,238.0,216.52,171.22
2016,3,4,13,45,6.5,121.0,0.8,13.0,126.0,113.01,88.25
2016,3,4,14,0,0.0,14.0,0.8,13.0,14.0,12.37,4.8
2016,3,4,14,15,0.0,83.5,0.8,12.5,83.5,74.01,56.76
2016,3,4,14,30,0.0,153.0,0.8,12.0,153.0,138.82,110.45
2016,3,4,14,45,0.0,140.5,0.85,12.0,140.5,127.42,101.15
2016,3,4,15,0,0.0,128.0,0.9,12.0,128.0,115.94,91.99
2016,3,4,15,15,0.0,119.0,0.95,12.0,119.0,107.82,85.54
2016,3,4,15,30,0.0,110.0,1.0,12.0,110.0,99.68,79.04
2016,3,4,15,45,0.0,61.5,1.05,12.0,61.5,54.34,40.98
2016,3,4,16,0,0.0,13.0,1.1,12.0,13.0,11.44,4.25
2016,3,4,16,15,0.0,11.0,1.15,11.5,11.0,9.67,2.77
2016,3,4,16,30,0.0,9.0,1.2,11.0,9.0,7.91,1.25
2016,3,4,16,45,0.0,7.0,1.25,11.0,7.0,6.14,0.0
2016,3,4,17,0,0.0,5.0,1.3,11.0,5.0,4.39,0.0
2016,3,4,17,15,0.0,3.5,1.35,11.0,3.5,3.07,0.0
2016,3,4,17,30,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,3,4,17,45,0.0,1.0,1.45,11.0,1.0,0.87,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,1.15,10.5,3.5,3.18,0.0
2016,3,5,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,5,7,15,0.0,13.5,1.2,11.0,13.5,11.86,4.88
2016,3,5,7,30,0.0,20.0,1.2,11.0,20.0,17.58,10.24
2016,3,5,7,45,0.0,27.0,1.2,11.0,27.0,23.76,15.96
2016,3,5,8,0,0.0,34.0,1.2,11.0,34.0,29.95,21.62
2016,3,5,8,15,0.0,41.5,1.2,11.0,41.5,36.59,27.6
2016,3,5,8,30,0.0,49.0,1.2,11.0,49.0,43.24,33.51
2016,3,5,8,45,0.0,45.0,1.25,11.5,45.0,39.7,30.15
2016,3,5,9,0,0.0,41.0,1.3,12.0,41.0,36.18,26.83
2016,3,5,9,15,0.0,66.5,1.3,12.0,66.5,58.8,46.82
2016,3,5,9,30,0.0,92.0,1.3,12.0,92.0,81.28,63.38
2016,3,5,9,45,0.0,104.5,1.35,12.0,104.5,91.87,72.02
2016,3,5,10,0,0.0,117.0,1.4,12.0,117.0,102.52,80.68
2016,3,5,10,15,0.0,81.0,1.5,12.5,81.0,71.77,54.79
2016,3,5,10,30,0.0,45.0,1.6,13.0,45.0,39.81,27.92
2016,3,5,10,45,0.0,57.0,1.75,13.5,57.0,50.47,36.73
2016,3,5,11,0,0.0,69.0,1.9,14.0,69.0,61.16,45.46
2016,3,5,11,15,0.0,79.5,2.05,14.0,79.5,70.51,53.14
2016,3,5,11,30,0.0,90.0,2.2,14.0,90.0,79.88,60.81
2016,3,5,11,45,2.0,129.0,2.35,14.0,130.5,115.23,89.76
2016,3,5,12,0,4.0,168.0,2.5,14.0,171.0,150.84,118.66
2016,3,5,12,15,13.5,224.0,2.6,13.5,234.5,206.58,163.86
2016,3,5,12,30,23.0,280.0,2.7,13.0,298.0,264.04,210.03
2016,3,5,12,45,13.5,223.0,2.8,13.0,233.5,208.35,165.54
2016,3,5,13,0,4.0,166.0,2.9,13.0,169.0,151.08,119.34
2016,3,5,13,15,3.5,163.0,2.9,13.0,165.5,148.45,117.39
2016,3,5,13,30,3.0,160.0,2.9,13.0,162.0,145.77,115.31
2016,3,5,13,45,4.5,175.5,2.95,13.0,178.5,161.82,128.61
2016,3,5,14,0,6.0,191.0,3.0,13.0,195.0,178.41,142.33
2016,3,5,14,15,3.0,145.0,3.0,12.5,147.0,133.1,105.63
2016,3,5,14,30,0.0,99.0,3.0,12.0,99.0,87.98,68.52
2016,3,5,14,45,0.0,62.0,3.05,12.0,62.0,54.85,40.89
2016,3,5,15,0,0.0,25.0,3.1,12.0,25.0,22.06,13.18
2016,3,5,15,15,0.0,28.5,3.1,12.0,28.5,25.14,15.87
2016,3,5,15,30,0.0,32.0,3.1,12.0,32.0,28.22,18.58
2016,3,5,15,45,0.0,23.0,3.15,12.0,23.0,20.26,11.8
2016,3,5,16,0,0.0,14.0,3.2,12.0,14.0,12.32,5.0
2016,3,5,16,15,0.0,12.0,3.25,11.5,12.0,10.55,3.51
2016,3,5,16,30,0.0,10.0,3.3,11.0,10.0,8.79,2.0
2016,3,5,16,45,0.0,8.0,3.4,11.0,8.0,7.02,0.46
2016,3,5,17,0,0.0,6.0,3.5,11.0,6.0,5.26,0.0
2016,3,5,17,15,0.0,4.0,3.5,10.5,4.0,3.51,0.0
2016,3,5,17,30,0.0,2.0,3.5,10.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,3.5,10.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,7.5,26.5,13.44,0.0
2016,3,6,7,0,215.0,34.0,1.3,8.0,53.0,26.61,16.9
2016,3,6,7,15,335.5,46.5,1.3,8.0,99.0,35.93,26.59
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,46.68,36.85
2016,3,6,7,45,535.5,67.0,1.3,8.5,197.0,51.38,41.31
2016,3,6,8,0,615.0,75.0,1.3,9.0,249.0,56.03,45.51
2016,3,6,8,15,663.0,80.5,1.35,9.0,300.5,58.41,47.6
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,60.79,49.62
2016,3,6,8,45,521.0,134.5,1.45,9.5,343.5,92.49,77.67
2016,3,6,9,0,331.0,183.0,1.5,10.0,335.0,127.72,108.22
2016,3,6,9,15,330.0,203.5,1.5,10.0,367.5,139.74,118.27
2016,3,6,9,30,329.0,224.0,1.5,10.0,400.0,177.06,132.36
2016,3,6,9,45,249.5,253.0,1.5,10.5,392.0,210.4,158.9
2016,3,6,10,0,170.0,282.0,1.5,11.0,384.0,242.01,187.12
2016,3,6,10,15,163.5,298.5,1.5,11.0,400.5,267.13,207.84
2016,3,6,10,30,157.0,315.0,1.5,11.0,417.0,291.71,228.27
2016,3,6,10,45,531.5,212.0,1.5,11.0,577.0,349.13,266.66
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,451.2,344.06
2016,3,6,11,15,598.0,226.5,1.5,11.0,645.0,454.18,352.97
2016,3,6,11,30,290.0,344.0,1.5,11.0,553.0,433.61,340.19
2016,3,6,11,45,296.0,347.5,1.5,11.0,563.0,459.9,361.56
2016,3,6,12,0,302.0,351.0,1.5,11.0,573.0,486.12,382.28
2016,3,6,12,15,162.5,316.0,1.5,11.0,435.5,385.62,305.59
2016,3,6,12,30,23.0,281.0,1.5,11.0,298.0,265.07,210.54
2016,3,6,12,45,172.0,310.5,1.5,11.0,435.5,408.58,325.97
2016,3,6,13,0,321.0,340.0,1.5,11.0,573.0,561.04,442.69
2016,3,6,13,15,322.0,331.5,1.55,11.0,561.5,569.33,448.76
2016,3,6,13,30,323.0,323.0,1.6,11.0,550.0,576.2,455.05
2016,3,6,13,45,275.5,320.5,1.65,11.0,509.5,549.61,435.42
2016,3,6,14,0,228.0,318.0,1.7,11.0,469.0,507.87,404.49
2016,3,6,14,15,328.5,281.5,1.75,10.5,488.5,572.98,458.4
2016,3,6,14,30,429.0,245.0,1.8,10.0,508.0,638.57,511.53
2016,3,6,14,45,294.0,250.0,1.85,10.0,425.5,526.32,425.27
2016,3,6,15,0,159.0,255.0,1.9,10.0,343.0,411.08,334.74
2016,3,6,15,15,144.5,234.5,1.9,9.5,309.5,380.69,312.76
2016,3,6,15,30,130.0,214.0,1.9,9.0,276.0,349.37,289.14
2016,3,6,15,45,73.5,180.0,1.9,9.0,214.5,251.06,208.75
2016,3,6,16,0,17.0,146.0,1.9,9.0,153.0,155.53,128.22
2016,3,6,16,15,11.5,127.5,1.85,8.5,132.0,133.72,110.34
2016,3,6,16,30,6.0,109.0,1.8,8.0,111.0,111.92,91.94
2016,3,6,16,45,3.0,88.5,1.75,8.0,89.5,89.47,72.55
2016,3,6,17,0,0.0,68.0,1.7,8.0,68.0,66.66,52.51
2016,3,6,17,15,0.0,48.5,1.7,7.5,48.5,46.69,34.84
2016,3,6,17,30,0.0,29.0,1.7,7.0,29.0,25.65,16.11
2016,3,6,17,45,0.0,14.5,1.7,7.0,14.5,12.76,2.65
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,166.0,15.0,1.15,4.5,30.0,12.08,0.0
2016,3,7,7,0,332.0,30.0,1.1,5.0,60.0,24.42,15.55
2016,3,7,7,15,443.5,39.5,1.1,5.0,108.0,31.3,22.83
2016,3,7,7,30,555.0,49.0,1.1,5.0,156.0,38.02,29.42
2016,3,7,7,45,623.0,55.0,1.15,5.5,208.0,41.53,32.79
2016,3,7,8,0,691.0,61.0,1.2,6.0,260.0,49.24,39.84
2016,3,7,8,15,732.5,65.5,1.25,6.0,312.0,51.6,41.94
2016,3,7,8,30,774.0,70.0,1.3,6.0,364.0,53.96,43.97
2016,3,7,8,45,500.5,135.5,1.4,6.0,335.0,92.77,78.94
2016,3,7,9,0,227.0,201.0,1.5,6.0,306.0,144.9,125.03
2016,3,7,9,15,407.5,179.0,1.5,6.0,390.0,119.35,101.91
2016,3,7,9,30,588.0,157.0,1.5,6.0,474.0,145.57,98.2
2016,3,7,9,45,294.0,86.5,1.55,6.0,245.0,97.24,64.69
2016,3,7,10,0,0.0,16.0,1.6,6.0,16.0,14.12,6.62
2016,3,7,10,15,31.0,155.5,1.6,6.0,176.0,138.63,111.74
2016,3,7,10,30,62.0,295.0,1.6,6.0,336.0,256.18,207.29
2016,3,7,10,45,36.5,259.0,1.6,6.5,283.5,227.99,184.36
2016,3,7,11,0,11.0,223.0,1.6,7.0,231.0,197.13,159.42
2016,3,7,11,15,206.5,270.5,1.6,7.0,420.5,319.03,256.76
2016,3,7,11,30,402.0,318.0,1.6,7.0,610.0,469.25,374.07
2016,3,7,11,45,369.0,332.0,1.65,7.0,602.5,487.73,388.9
2016,3,7,12,0,336.0,346.0,1.7,7.0,595.0,503.05,401.71
2016,3,7,12,15,171.5,268.5,1.75,7.0,395.5,350.1,283.31
2016,3,7,12,30,7.0,191.0,1.8,7.0,196.0,174.41,140.45
2016,3,7,12,45,264.5,231.5,1.9,7.0,425.0,405.34,332.35
2016,3,7,13,0,522.0,272.0,2.0,7.0,654.0,650.42,522.96
2016,3,7,13,15,289.0,295.0,2.05,7.0,506.0,510.53,412.37
2016,3,7,13,30,56.0,318.0,2.1,7.0,358.0,346.32,280.24
2016,3,7,13,45,111.5,321.5,2.15,7.0,397.5,399.33,325.11
2016,3,7,14,0,167.0,325.0,2.2,7.0,437.0,466.87,379.81
2016,3,7,14,15,196.0,307.5,2.2,7.0,433.0,480.2,391.53
2016,3,7,14,30,225.0,290.0,2.2,7.0,429.0,492.92,403.23
2016,3,7,14,45,394.0,231.0,2.25,7.5,456.5,589.67,483.2
2016,3,7,15,0,563.0,172.0,2.3,8.0,484.0,686.42,560.84
2016,3,7,15,15,423.0,188.0,2.25,7.5,412.5,590.55,486.18
2016,3,7,15,30,283.0,204.0,2.2,7.0,341.0,479.98,399.28
2016,3,7,15,45,266.5,184.5,2.2,7.0,303.0,445.65,373.76
2016,3,7,16,0,250.0,165.0,2.2,7.0,265.0,410.19,346.36
2016,3,7,16,15,227.0,147.5,2.15,7.0,229.0,371.37,315.32
2016,3,7,16,30,204.0,130.0,2.1,7.0,193.0,332.39,283.45
2016,3,7,16,45,347.0,97.5,2.1,7.0,182.0,411.37,351.87
2016,3,7,17,0,490.0,65.0,2.1,7.0,171.0,470.22,400.36
2016,3,7,17,15,389.0,53.5,2.05,6.5,123.5,372.42,315.81
2016,3,7,17,30,288.0,42.0,2.0,6.0,76.0,280.6,233.22
2016,3,7,17,45,144.0,21.0,2.0,6.0,38.0,145.21,96.02
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,181.0,16.0,1.1,4.5,33.0,12.87,0.0
2016,3,8,7,0,362.0,32.0,1.1,5.0,66.0,26.13,17.26
2016,3,8,7,15,470.0,41.0,1.1,5.5,115.0,32.5,23.93
2016,3,8,7,30,578.0,50.0,1.1,6.0,164.0,38.76,30.01
2016,3,8,7,45,639.5,56.5,1.1,6.5,216.5,42.64,33.68
2016,3,8,8,0,701.0,63.0,1.1,7.0,269.0,50.84,41.14
2016,3,8,8,15,741.0,67.5,1.05,7.5,321.0,53.14,43.08
2016,3,8,8,30,781.0,72.0,1.0,8.0,373.0,55.43,44.94
2016,3,8,8,45,805.5,76.5,1.0,8.5,421.5,57.56,46.61
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,59.63,48.21
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,69.66,46.89
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,124.45,68.35
2016,3,8,9,45,873.5,92.5,0.9,9.5,595.0,181.16,107.5
2016,3,8,10,0,879.0,98.0,0.9,10.0,632.0,238.05,154.3
2016,3,8,10,15,714.5,161.0,0.9,10.0,610.0,292.86,208.7
2016,3,8,10,30,550.0,224.0,0.9,10.0,588.0,335.35,251.37
2016,3,8,10,45,533.0,240.5,0.9,10.0,603.5,376.55,287.29
2016,3,8,11,0,516.0,257.0,0.9,10.0,619.0,415.75,320.72
2016,3,8,11,15,718.0,181.0,0.95,10.0,698.0,476.92,369.21
2016,3,8,11,30,920.0,105.0,1.0,10.0,777.0,554.28,430.55
2016,3,8,11,45,709.0,195.5,1.05,10.5,717.5,560.96,436.95
2016,3,8,12,0,498.0,286.0,1.1,11.0,658.0,550.28,428.94
2016,3,8,12,15,360.5,328.5,1.05,10.5,598.0,525.05,410.7
2016,3,8,12,30,223.0,371.0,1.0,10.0,538.0,487.62,382.3
2016,3,8,12,45,119.0,311.0,0.95,10.0,400.0,373.99,296.0
2016,3,8,13,0,15.0,251.0,0.9,10.0,262.0,236.52,187.84
2016,3,8,13,15,50.0,294.0,0.95,10.0,329.5,313.27,250.08
2016,3,8,13,30,85.0,337.0,1.0,10.0,397.0,388.03,308.51
2016,3,8,13,45,106.0,331.0,1.05,10.0,403.5,405.13,322.33
2016,3,8,14,0,127.0,325.0,1.1,10.0,410.0,435.04,346.32
2016,3,8,14,15,122.5,309.0,1.15,9.5,388.5,421.89,337.58
2016,3,8,14,30,118.0,293.0,1.2,9.0,367.0,407.73,328.33
2016,3,8,14,45,164.0,274.5,1.3,9.0,370.5,432.25,350.16
2016,3,8,15,0,210.0,256.0,1.4,9.0,374.0,456.04,371.23
2016,3,8,15,15,181.0,237.0,1.35,8.5,333.0,414.99,339.98
2016,3,8,15,30,152.0,218.0,1.3,8.0,292.0,373.08,307.96
2016,3,8,15,45,168.0,195.0,1.3,8.0,269.5,362.79,301.72
2016,3,8,16,0,184.0,172.0,1.3,8.0,247.0,350.93,293.88
2016,3,8,16,15,175.0,150.5,1.2,7.5,214.0,319.46,269.4
2016,3,8,16,30,166.0,129.0,1.1,7.0,181.0,287.23,243.8
2016,3,8,16,45,153.5,107.0,1.05,7.0,148.5,250.91,213.61
2016,3,8,17,0,141.0,85.0,1.0,7.0,116.0,213.96,181.93
2016,3,8,17,15,116.5,63.5,0.95,6.5,84.5,168.69,142.09
2016,3,8,17,30,92.0,42.0,0.9,6.0,53.0,135.48,110.93
2016,3,8,17,45,46.0,21.0,0.85,6.0,26.5,59.87,38.44
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,174.0,16.0,1.05,6.5,33.5,12.74,0.29
2016,3,9,7,0,348.0,32.0,1.1,7.0,67.0,25.89,17.07
2016,3,9,7,15,450.0,41.0,1.05,7.5,114.5,32.26,23.56
2016,3,9,7,30,552.0,50.0,1.0,8.0,162.0,38.48,29.53
2016,3,9,7,45,311.5,85.5,1.0,8.5,152.0,62.75,51.68
2016,3,9,8,0,71.0,121.0,1.0,9.0,142.0,95.23,80.77
2016,3,9,8,15,78.5,142.5,0.95,9.0,169.5,110.73,94.34
2016,3,9,8,30,86.0,164.0,0.9,9.0,197.0,125.87,107.38
2016,3,9,8,45,74.0,182.0,0.85,9.5,213.0,138.47,117.77
2016,3,9,9,0,62.0,200.0,0.8,10.0,229.0,150.72,127.7
2016,3,9,9,15,31.0,165.0,0.8,10.0,179.5,131.25,105.14
2016,3,9,9,30,0.0,130.0,0.8,10.0,130.0,112.27,89.53
2016,3,9,9,45,3.5,160.0,0.8,10.5,162.5,137.29,109.7
2016,3,9,10,0,7.0,190.0,0.8,11.0,195.0,162.83,129.85
2016,3,9,10,15,58.5,254.0,0.75,11.0,293.5,219.71,173.35
2016,3,9,10,30,110.0,318.0,0.7,11.0,392.0,288.21,225.58
2016,3,9,10,45,72.0,305.0,0.7,11.5,354.0,275.98,216.5
2016,3,9,11,0,34.0,292.0,0.7,12.0,316.0,258.41,203.22
2016,3,9,11,15,33.0,297.0,0.7,12.5,321.0,267.21,209.83
2016,3,9,11,30,32.0,302.0,0.7,13.0,326.0,275.88,216.11
2016,3,9,11,45,55.0,329.5,0.7,13.5,371.0,316.44,246.91
2016,3,9,12,0,78.0,357.0,0.7,14.0,416.0,359.9,279.34
2016,3,9,12,15,73.0,354.5,0.7,14.0,409.5,362.21,280.92
2016,3,9,12,30,68.0,352.0,0.7,14.0,403.0,363.78,282.25
2016,3,9,12,45,59.5,341.0,0.75,14.0,385.5,354.35,275.49
2016,3,9,13,0,51.0,330.0,0.8,14.0,368.0,343.75,267.87
2016,3,9,13,15,89.5,340.5,0.75,14.0,405.0,388.61,302.79
2016,3,9,13,30,128.0,351.0,0.7,14.0,442.0,446.19,346.19
2016,3,9,13,45,151.0,340.0,0.7,14.5,444.5,462.14,357.98
2016,3,9,14,0,174.0,329.0,0.7,15.0,447.0,478.08,370.19
2016,3,9,14,15,110.5,298.0,0.7,14.5,372.0,387.17,302.75
2016,3,9,14,30,47.0,267.0,0.7,14.0,297.0,305.85,240.97
2016,3,9,14,45,30.5,232.5,0.7,14.0,251.5,258.34,204.78
2016,3,9,15,0,14.0,198.0,0.7,14.0,206.0,197.58,157.01
2016,3,9,15,15,12.0,184.5,0.65,13.5,191.0,184.08,147.09
2016,3,9,15,30,10.0,171.0,0.6,13.0,176.0,170.54,136.8
2016,3,9,15,45,20.5,164.5,0.6,13.0,173.5,175.15,141.49
2016,3,9,16,0,31.0,158.0,0.6,13.0,171.0,193.36,157.15
2016,3,9,16,15,25.5,138.5,0.55,12.5,148.5,169.53,138.07
2016,3,9,16,30,20.0,119.0,0.5,12.0,126.0,134.1,109.15
2016,3,9,16,45,13.5,99.0,0.5,11.5,103.5,109.64,88.8
2016,3,9,17,0,7.0,79.0,0.5,11.0,81.0,85.1,67.82
2016,3,9,17,15,3.5,58.0,0.5,10.5,59.0,60.98,46.83
2016,3,9,17,30,0.0,37.0,0.5,10.0,37.0,35.81,24.65
2016,3,9,17,45,0.0,21.0,0.5,10.0,21.0,18.67,8.17
2016,3,9,18,0,0.0,5.0,0.5,10.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,9.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,8.5,36.5,13.09,2.06
2016,3,10,7,0,382.0,33.0,1.1,9.0,73.0,26.68,17.74
2016,3,10,7,15,483.0,41.5,1.1,9.5,122.0,32.6,23.71
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,38.42,29.25
2016,3,10,7,45,646.0,55.5,1.1,10.5,224.0,45.39,35.64
2016,3,10,8,0,708.0,61.0,1.1,11.0,277.0,48.78,38.62
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.5,51.16,40.67
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,53.51,42.64
2016,3,10,8,45,515.5,138.0,1.15,11.5,352.0,93.86,78.16
2016,3,10,9,0,246.0,206.0,1.2,12.0,324.0,140.36,118.11
2016,3,10,9,15,212.0,230.5,1.2,12.5,338.5,168.36,131.89
2016,3,10,9,30,178.0,255.0,1.2,13.0,353.0,198.53,151.93
2016,3,10,9,45,374.5,225.5,1.25,13.5,451.0,216.01,155.49
2016,3,10,10,0,571.0,196.0,1.3,14.0,549.0,253.74,177.77
2016,3,10,10,15,409.0,257.5,1.3,14.0,517.0,294.03,218.09
2016,3,10,10,30,247.0,319.0,1.3,14.0,485.0,326.43,249.94
2016,3,10,10,45,334.5,309.0,1.3,14.0,542.5,365.34,279.71
2016,3,10,11,0,422.0,299.0,1.3,14.0,600.0,414.72,318.18
2016,3,10,11,15,443.0,297.5,1.25,14.0,619.5,451.07,347.26
2016,3,10,11,30,464.0,296.0,1.2,14.0,639.0,488.52,376.77
2016,3,10,11,45,470.5,294.0,1.2,14.5,646.0,518.43,399.75
2016,3,10,12,0,477.0,292.0,1.2,15.0,653.0,547.69,421.82
2016,3,10,12,15,702.5,197.5,1.15,15.0,728.5,634.46,488.25
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,724.77,555.85
2016,3,10,12,45,634.0,224.0,1.1,15.0,701.0,671.89,514.46
2016,3,10,13,0,340.0,345.0,1.1,15.0,598.0,585.68,449.07
2016,3,10,13,15,211.0,342.5,1.05,14.5,498.5,492.39,381.25
2016,3,10,13,30,82.0,340.0,1.0,14.0,399.0,389.3,303.39
2016,3,10,13,45,335.0,281.0,0.95,14.0,510.0,561.72,438.66
2016,3,10,14,0,588.0,222.0,0.9,14.0,621.0,732.26,563.76
2016,3,10,14,15,446.0,252.5,0.85,14.0,548.0,658.58,507.53
2016,3,10,14,30,304.0,283.0,0.8,14.0,475.0,568.41,441.3
2016,3,10,14,45,235.5,273.0,0.75,14.0,416.5,492.16,385.98
2016,3,10,15,0,167.0,263.0,0.7,14.0,358.0,428.88,338.54
2016,3,10,15,15,118.5,238.0,0.65,13.5,302.5,364.04,290.0
2016,3,10,15,30,70.0,213.0,0.6,13.0,247.0,283.18,227.59
2016,3,10,15,45,35.0,159.0,0.6,13.0,176.0,193.06,155.97
2016,3,10,16,0,0.0,105.0,0.6,13.0,105.0,96.27,75.94
2016,3,10,16,15,0.0,91.5,0.6,12.5,91.5,83.65,65.97
2016,3,10,16,30,0.0,78.0,0.6,12.0,78.0,70.96,55.51
2016,3,10,16,45,0.0,64.0,0.6,11.5,64.0,57.63,44.28
2016,3,10,17,0,0.0,50.0,0.6,11.0,50.0,44.16,32.69
2016,3,10,17,15,0.0,36.5,0.65,10.5,36.5,32.19,22.17
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,20.25,11.56
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,11.43,3.03
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,1.95,9.0,6.5,5.7,0.0
2016,3,11,7,0,0.0,13.0,2.0,9.0,13.0,11.42,4.41
2016,3,11,7,15,0.0,21.5,2.05,9.0,21.5,18.91,11.45
2016,3,11,7,30,0.0,30.0,2.1,9.0,30.0,26.41,18.46
2016,3,11,7,45,0.0,39.0,2.2,9.0,39.0,34.37,25.81
2016,3,11,8,0,0.0,48.0,2.3,9.0,48.0,42.35,33.06
2016,3,11,8,15,0.0,57.0,2.35,9.0,57.0,50.33,40.22
2016,3,11,8,30,0.0,66.0,2.4,9.0,66.0,58.33,47.3
2016,3,11,8,45,0.0,40.0,2.5,9.0,40.0,35.29,26.36
2016,3,11,9,0,0.0,14.0,2.6,9.0,14.0,12.33,5.52
2016,3,11,9,15,0.0,53.0,2.6,9.0,53.0,46.84,34.77
2016,3,11,9,30,0.0,92.0,2.6,9.0,92.0,81.43,64.12
2016,3,11,9,45,14.0,169.0,2.65,9.5,178.0,146.12,117.37
2016,3,11,10,0,28.0,246.0,2.7,10.0,264.0,201.93,162.08
2016,3,11,10,15,17.5,222.0,2.75,10.0,233.5,192.77,154.75
2016,3,11,10,30,7.0,198.0,2.8,10.0,203.0,172.67,138.51
2016,3,11,10,45,4.0,171.5,2.9,10.0,174.5,150.91,120.62
2016,3,11,11,0,1.0,145.0,3.0,10.0,146.0,127.89,101.6
2016,3,11,11,15,25.5,238.5,2.85,10.0,257.5,216.93,174.27
2016,3,11,11,30,50.0,332.0,2.7,10.0,369.0,310.22,248.59
2016,3,11,11,45,36.5,311.0,2.6,10.0,338.5,291.4,233.3
2016,3,11,12,0,23.0,290.0,2.5,10.0,308.0,268.87,215.31
2016,3,11,12,15,11.5,213.0,2.45,10.0,222.0,196.13,156.91
2016,3,11,12,30,0.0,136.0,2.4,10.0,136.0,120.88,95.4
2016,3,11,12,45,5.0,176.5,2.35,10.0,180.5,160.9,128.55
2016,3,11,13,0,10.0,217.0,2.3,10.0,225.0,201.96,162.06
2016,3,11,13,15,7.5,197.0,2.35,10.0,203.0,182.71,146.42
2016,3,11,13,30,5.0,177.0,2.4,10.0,181.0,163.05,130.52
2016,3,11,13,45,78.5,256.0,2.5,10.0,310.0,307.71,250.05
2016,3,11,14,0,152.0,335.0,2.6,10.0,439.0,467.6,376.97
2016,3,11,14,15,189.5,317.0,2.55,9.5,441.0,487.86,394.31
2016,3,11,14,30,227.0,299.0,2.5,9.0,443.0,507.69,412.22
2016,3,11,14,45,113.5,186.5,2.45,9.0,258.5,292.56,241.13
2016,3,11,15,0,0.0,74.0,2.4,9.0,74.0,65.51,50.31
2016,3,11,15,15,11.5,131.5,2.35,8.5,137.5,129.54,105.59
2016,3,11,15,30,23.0,189.0,2.3,8.0,201.0,200.73,166.09
2016,3,11,15,45,11.5,156.5,2.3,8.0,162.5,158.53,130.65
2016,3,11,16,0,0.0,124.0,2.3,8.0,124.0,116.24,94.82
2016,3,11,16,15,0.0,108.0,2.25,7.5,108.0,101.24,82.49
2016,3,11,16,30,0.0,92.0,2.2,7.0,92.0,86.11,69.78
2016,3,11,16,45,0.0,75.0,2.2,7.0,75.0,69.68,55.58
2016,3,11,17,0,0.0,58.0,2.2,7.0,58.0,53.01,40.93
2016,3,11,17,15,0.0,42.5,2.2,6.5,42.5,37.75,27.39
2016,3,11,17,30,0.0,27.0,2.2,6.0,27.0,23.79,14.85
2016,3,11,17,45,0.0,15.5,2.2,6.0,15.5,13.63,5.05
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,0.95,5.5,8.0,7.02,0.0
2016,3,12,7,0,0.0,16.0,1.0,6.0,16.0,14.06,6.95
2016,3,12,7,15,0.0,27.0,1.05,6.0,27.0,23.77,16.13
2016,3,12,7,30,0.0,38.0,1.1,6.0,38.0,33.5,25.28
2016,3,12,7,45,0.0,50.5,1.2,6.5,50.5,44.57,35.49
2016,3,12,8,0,0.0,63.0,1.3,7.0,63.0,55.67,45.53
2016,3,12,8,15,0.0,75.0,1.35,7.0,75.0,66.0,54.79
2016,3,12,8,30,0.0,87.0,1.4,7.0,87.0,76.15,63.77
2016,3,12,8,45,5.5,129.0,1.45,7.5,132.0,109.31,93.04
2016,3,12,9,0,11.0,171.0,1.5,8.0,177.0,140.79,120.2
2016,3,12,9,15,37.5,208.5,1.55,8.0,229.5,160.51,130.11
2016,3,12,9,30,64.0,246.0,1.6,8.0,282.0,193.24,154.9
2016,3,12,9,45,61.5,261.5,1.65,8.5,298.0,211.65,169.03
2016,3,12,10,0,59.0,277.0,1.7,9.0,314.0,229.87,183.4
2016,3,12,10,15,38.5,261.0,1.7,9.0,285.5,221.09,177.01
2016,3,12,10,30,18.0,245.0,1.7,9.0,257.0,213.91,171.79
2016,3,12,10,45,13.0,223.5,1.75,9.5,232.5,197.25,158.06
2016,3,12,11,0,8.0,202.0,1.8,10.0,208.0,179.06,143.07
2016,3,12,11,15,9.5,216.5,1.8,10.0,224.0,193.2,154.48
2016,3,12,11,30,11.0,231.0,1.8,10.0,240.0,207.65,166.04
2016,3,12,11,45,23.5,276.0,1.85,10.0,294.5,254.75,203.79
2016,3,12,12,0,36.0,321.0,1.9,10.0,349.0,305.08,243.6
2016,3,12,12,15,26.5,294.5,1.9,10.0,315.5,280.58,224.06
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,250.18,199.99
2016,3,12,12,45,16.5,263.5,1.95,10.0,277.0,247.6,198.2
2016,3,12,13,0,16.0,259.0,2.0,10.0,272.0,244.86,196.2
2016,3,12,13,15,13.5,243.5,2.0,10.0,254.0,230.25,184.63
2016,3,12,13,30,11.0,228.0,2.0,10.0,236.0,215.21,172.72
2016,3,12,13,45,5.5,188.0,2.0,10.0,192.0,174.34,139.68
2016,3,12,14,0,0.0,148.0,2.0,10.0,148.0,133.02,105.89
2016,3,12,14,15,1.0,158.0,1.95,10.0,158.5,143.63,114.94
2016,3,12,14,30,2.0,168.0,1.9,10.0,169.0,154.64,124.26
2016,3,12,14,45,8.0,185.5,1.9,10.0,190.0,177.91,143.91
2016,3,12,15,0,14.0,203.0,1.9,10.0,211.0,202.51,164.62
2016,3,12,15,15,7.0,177.5,1.85,10.0,181.5,172.2,139.78
2016,3,12,15,30,0.0,152.0,1.8,10.0,152.0,141.65,114.61
2016,3,12,15,45,0.0,129.0,1.75,10.0,129.0,119.47,96.44
2016,3,12,16,0,0.0,106.0,1.7,10.0,106.0,97.11,77.87
2016,3,12,16,15,0.0,92.0,1.65,9.5,92.0,83.96,67.07
2016,3,12,16,30,0.0,78.0,1.6,9.0,78.0,70.73,55.99
2016,3,12,16,45,0.0,64.0,1.6,9.0,64.0,57.4,44.52
2016,3,12,17,0,0.0,50.0,1.6,9.0,50.0,44.15,32.94
2016,3,12,17,15,0.0,37.0,1.55,8.5,37.0,32.63,22.76
2016,3,12,17,30,0.0,24.0,1.5,8.0,24.0,21.13,12.48
2016,3,12,17,45,0.0,14.0,1.5,8.0,14.0,12.31,4.11
2016,3,12,18,0,0.0,4.0,1.5,8.0,4.0,3.64,0.0
2016,3,12,18,15,0.0,2.0,1.5,8.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,9.0,2.5,2.19,0.0
2016,3,13,7,0,0.0,5.0,1.4,9.0,5.0,4.38,0.0
2016,3,13,7,15,0.0,8.5,1.4,9.0,8.5,7.46,1.12
2016,3,13,7,30,0.0,12.0,1.4,9.0,12.0,10.54,4.0
2016,3,13,7,45,0.0,15.5,1.45,9.5,15.5,13.62,6.84
2016,3,13,8,0,0.0,19.0,1.5,10.0,19.0,16.71,9.63
2016,3,13,8,15,0.0,22.5,1.5,10.0,22.5,19.81,12.41
2016,3,13,8,30,0.0,26.0,1.5,10.0,26.0,22.9,15.16
2016,3,13,8,45,0.0,36.0,1.55,10.5,36.0,31.75,23.03
2016,3,13,9,0,0.0,46.0,1.6,11.0,46.0,40.62,30.81
2016,3,13,9,15,0.0,83.0,1.6,11.0,83.0,73.49,57.07
2016,3,13,9,30,0.0,120.0,1.6,11.0,120.0,104.54,82.88
2016,3,13,9,45,0.5,141.0,1.6,11.0,142.0,122.16,97.21
2016,3,13,10,0,1.0,162.0,1.6,11.0,164.0,139.94,111.59
2016,3,13,10,15,1.5,162.5,1.6,11.0,164.5,141.27,112.4
2016,3,13,10,30,2.0,163.0,1.6,11.0,165.0,142.54,113.23
2016,3,13,10,45,1.0,131.0,1.65,11.0,132.0,115.68,91.06
2016,3,13,11,0,0.0,99.0,1.7,11.0,99.0,87.81,68.0
2016,3,13,11,15,0.5,121.0,1.7,11.0,121.5,107.25,84.05
2016,3,13,11,30,1.0,143.0,1.7,11.0,144.0,126.82,100.03
2016,3,13,11,45,0.5,132.0,1.7,11.0,132.5,117.18,92.02
2016,3,13,12,0,0.0,121.0,1.7,11.0,121.0,107.35,83.93
2016,3,13,12,15,1.0,134.5,1.7,11.0,135.0,120.05,94.39
2016,3,13,12,30,2.0,148.0,1.7,11.0,149.0,132.95,104.96
2016,3,13,12,45,3.0,158.0,1.75,11.0,160.0,142.92,113.15
2016,3,13,13,0,4.0,168.0,1.8,11.0,171.0,153.07,121.51
2016,3,13,13,15,2.0,139.0,1.75,11.0,140.5,125.62,99.08
2016,3,13,13,30,0.0,110.0,1.7,11.0,110.0,97.91,76.33
2016,3,13,13,45,0.0,109.5,1.65,11.0,109.5,97.49,76.12
2016,3,13,14,0,0.0,109.0,1.6,11.0,109.0,97.07,75.89
2016,3,13,14,15,1.0,138.5,1.55,10.5,139.5,125.3,99.6
2016,3,13,14,30,2.0,168.0,1.5,10.0,170.0,154.61,124.13
2016,3,13,14,45,1.0,157.0,1.5,10.0,158.0,143.88,115.45
2016,3,13,15,0,0.0,146.0,1.5,10.0,146.0,133.08,106.78
2016,3,13,15,15,0.0,146.5,1.45,10.0,146.5,134.52,108.3
2016,3,13,15,30,0.0,147.0,1.4,10.0,147.0,136.37,110.16
2016,3,13,15,45,0.0,100.5,1.4,10.0,100.5,90.51,71.93
2016,3,13,16,0,0.0,54.0,1.4,10.0,54.0,47.68,35.63
2016,3,13,16,15,0.0,47.0,1.35,10.0,47.0,41.47,30.43
2016,3,13,16,30,0.0,40.0,1.3,10.0,40.0,35.26,25.14
2016,3,13,16,45,0.0,33.0,1.3,10.0,33.0,29.06,19.78
2016,3,13,17,0,0.0,26.0,1.3,10.0,26.0,22.88,14.35
2016,3,13,17,15,0.0,19.0,1.25,10.0,19.0,16.7,8.86
2016,3,13,17,30,0.0,12.0,1.2,10.0,12.0,10.53,3.35
2016,3,13,17,45,0.0,7.0,1.2,10.0,7.0,6.14,0.0
2016,3,13,18,0,0.0,2.0,1.2,10.0,2.0,1.82,0.0
2016,3,13,18,15,0.0,1.0,1.15,10.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,6.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,6.0,8.0,7.28,0.0
2016,3,14,6,45,29.5,27.0,1.25,6.5,31.0,22.59,12.74
2016,3,14,7,0,59.0,46.0,1.3,7.0,54.0,37.51,27.95
2016,3,14,7,15,80.5,68.5,1.3,7.0,84.0,54.43,43.92
2016,3,14,7,30,102.0,91.0,1.3,7.0,114.0,70.86,59.23
2016,3,14,7,45,111.5,114.0,1.35,7.5,145.5,87.08,73.9
2016,3,14,8,0,121.0,137.0,1.4,8.0,177.0,102.8,87.78
2016,3,14,8,15,135.0,157.5,1.4,8.0,208.5,116.57,99.81
2016,3,14,8,30,149.0,178.0,1.4,8.0,240.0,129.92,111.27
2016,3,14,8,45,365.0,159.5,1.45,8.5,335.5,105.92,89.5
2016,3,14,9,0,581.0,141.0,1.5,9.0,431.0,92.69,77.39
2016,3,14,9,15,490.5,185.0,1.5,9.0,444.5,141.53,102.2
2016,3,14,9,30,400.0,229.0,1.5,9.0,458.0,202.2,147.36
2016,3,14,9,45,488.0,215.5,1.5,9.5,513.5,228.05,162.58
2016,3,14,10,0,576.0,202.0,1.5,10.0,569.0,270.18,194.4
2016,3,14,10,15,549.5,224.0,1.5,10.0,588.0,315.92,235.25
2016,3,14,10,30,523.0,246.0,1.5,10.0,607.0,358.92,273.44
2016,3,14,10,45,382.5,301.0,1.5,10.0,570.0,384.48,298.83
2016,3,14,11,0,242.0,356.0,1.5,10.0,533.0,395.14,310.24
2016,3,14,11,15,400.0,315.0,1.5,10.0,615.0,454.41,356.63
2016,3,14,11,30,558.0,274.0,1.5,10.0,697.0,528.77,414.71
