Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,45,539.5,283.5,1.5,10.5,696.5,557.88,437.05
2016,3,14,12,0,521.0,293.0,1.5,11.0,696.0,584.46,457.15
2016,3,14,12,15,527.5,291.5,1.5,11.0,700.0,615.14,480.96
2016,3,14,12,30,534.0,290.0,1.5,11.0,704.0,644.72,503.59
2016,3,14,12,45,534.5,286.0,1.55,11.0,696.5,666.44,520.66
2016,3,14,13,0,535.0,282.0,1.6,11.0,689.0,686.26,536.3
2016,3,14,13,15,542.0,272.0,1.6,11.0,677.5,703.37,549.77
2016,3,14,13,30,549.0,262.0,1.6,11.0,666.0,718.43,561.77
2016,3,14,13,45,540.5,254.0,1.6,11.0,641.0,720.63,564.31
2016,3,14,14,0,532.0,246.0,1.6,11.0,616.0,720.11,565.07
2016,3,14,14,15,669.5,191.5,1.6,11.0,636.0,797.73,624.95
2016,3,14,14,30,807.0,137.0,1.6,11.0,656.0,862.85,671.62
2016,3,14,14,45,795.5,131.5,1.65,11.0,619.0,859.86,670.79
2016,3,14,15,0,784.0,126.0,1.7,11.0,582.0,848.55,665.07
2016,3,14,15,15,761.5,122.0,1.7,10.5,538.0,826.25,652.36
2016,3,14,15,30,739.0,118.0,1.7,10.0,494.0,800.99,637.55
2016,3,14,15,45,584.5,132.5,1.75,10.0,412.0,682.12,552.84
2016,3,14,16,0,430.0,147.0,1.8,10.0,330.0,559.49,460.41
2016,3,14,16,15,387.0,138.5,1.7,9.5,287.5,510.45,424.18
2016,3,14,16,30,344.0,130.0,1.6,9.0,245.0,446.26,374.61
2016,3,14,16,45,315.0,110.5,1.55,8.5,202.5,395.38,334.68
2016,3,14,17,0,286.0,91.0,1.5,8.0,160.0,344.51,293.03
2016,3,14,17,15,232.0,72.0,1.45,7.5,119.0,276.86,235.12
2016,3,14,17,30,178.0,53.0,1.4,7.0,78.0,211.54,177.06
2016,3,14,17,45,89.0,34.0,1.4,6.5,46.5,126.09,97.81
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,13.88,0.0
2016,3,14,18,15,0.0,7.5,1.4,6.0,7.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,85.0,13.0,1.0,4.0,16.0,11.82,0.0
2016,3,15,6,45,237.0,27.5,1.05,5.0,54.5,22.36,13.14
2016,3,15,7,0,389.0,42.0,1.1,6.0,93.0,33.83,24.87
2016,3,15,7,15,480.0,51.0,1.1,6.5,143.0,39.85,30.83
2016,3,15,7,30,571.0,60.0,1.1,7.0,193.0,45.73,36.4
2016,3,15,7,45,635.0,65.5,1.15,7.5,247.0,48.5,38.93
2016,3,15,8,0,699.0,71.0,1.2,8.0,301.0,51.28,41.32
2016,3,15,8,15,736.5,75.5,1.2,8.5,353.0,58.31,47.48
2016,3,15,8,30,774.0,80.0,1.2,9.0,405.0,60.34,49.04
2016,3,15,8,45,805.0,82.0,1.2,9.5,455.0,60.38,48.8
2016,3,15,9,0,836.0,84.0,1.2,10.0,505.0,60.51,48.64
2016,3,15,9,15,854.5,86.5,1.2,10.5,549.5,99.22,55.29
2016,3,15,9,30,873.0,89.0,1.2,11.0,594.0,154.55,86.92
2016,3,15,9,45,889.0,90.5,1.25,11.5,633.0,217.89,135.76
2016,3,15,10,0,905.0,92.0,1.3,12.0,672.0,274.36,183.8
2016,3,15,10,15,914.5,93.5,1.25,12.0,704.5,329.88,233.29
2016,3,15,10,30,924.0,95.0,1.2,12.0,737.0,385.33,282.65
2016,3,15,10,45,931.5,95.5,1.15,12.5,761.5,438.89,329.03
2016,3,15,11,0,939.0,96.0,1.1,13.0,786.0,491.68,373.28
2016,3,15,11,15,943.0,96.5,1.1,13.0,803.0,541.78,415.04
2016,3,15,11,30,947.0,97.0,1.1,13.0,820.0,590.33,454.37
2016,3,15,11,45,949.5,97.0,1.1,13.0,828.5,635.83,490.34
2016,3,15,12,0,952.0,97.0,1.1,13.0,837.0,679.22,523.82
2016,3,15,12,15,952.0,97.0,1.1,13.0,837.5,718.68,553.71
2016,3,15,12,30,952.0,97.0,1.1,13.0,838.0,755.5,581.1
2016,3,15,12,45,953.5,95.0,1.15,13.5,830.5,788.66,603.86
2016,3,15,13,0,955.0,93.0,1.2,14.0,823.0,818.87,624.04
2016,3,15,13,15,951.0,92.5,1.2,14.0,807.0,843.24,640.73
2016,3,15,13,30,947.0,92.0,1.2,14.0,791.0,864.2,655.24
2016,3,15,13,45,942.0,90.0,1.2,14.0,767.0,879.27,665.9
2016,3,15,14,0,937.0,88.0,1.2,14.0,743.0,890.74,674.35
2016,3,15,14,15,927.5,87.0,1.2,13.5,711.5,895.87,680.0
2016,3,15,14,30,918.0,86.0,1.2,13.0,680.0,897.36,683.47
2016,3,15,14,45,906.5,83.5,1.25,13.0,642.5,891.79,681.91
2016,3,15,15,0,895.0,81.0,1.3,13.0,605.0,882.66,678.15
2016,3,15,15,15,878.5,78.5,1.3,12.5,561.0,865.8,669.72
2016,3,15,15,30,862.0,76.0,1.3,12.0,517.0,845.74,659.17
2016,3,15,15,45,839.5,73.0,1.3,12.0,468.5,825.07,646.97
2016,3,15,16,0,817.0,70.0,1.3,12.0,420.0,793.61,626.99
2016,3,15,16,15,784.0,66.0,1.25,11.5,368.5,749.81,598.31
2016,3,15,16,30,751.0,62.0,1.2,11.0,317.0,704.29,567.6
2016,3,15,16,45,703.0,57.0,1.2,10.5,264.0,644.47,525.37
2016,3,15,17,0,655.0,52.0,1.2,10.0,211.0,584.44,480.78
2016,3,15,17,15,575.0,44.5,1.2,9.0,159.5,498.68,413.81
2016,3,15,17,30,495.0,37.0,1.2,8.0,108.0,423.55,350.64
2016,3,15,17,45,351.5,26.0,1.3,7.5,66.0,301.18,239.04
2016,3,15,18,0,208.0,15.0,1.4,7.0,24.0,168.82,0.0
2016,3,15,18,15,104.0,7.5,1.4,6.5,12.0,66.5,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.0,7.0,1.05,4.5,10.0,6.37,0.0
2016,3,16,6,30,156.0,14.0,0.9,5.0,20.0,12.73,0.0
2016,3,16,6,45,313.0,26.0,0.8,6.0,61.5,20.92,12.21
2016,3,16,7,0,470.0,38.0,0.7,7.0,103.0,30.22,21.63
2016,3,16,7,15,556.5,46.0,0.7,7.5,155.0,35.62,26.93
2016,3,16,7,30,643.0,54.0,0.7,8.0,207.0,40.9,31.9
2016,3,16,7,45,696.0,59.0,0.7,8.5,261.0,47.6,37.98
2016,3,16,8,0,749.0,64.0,0.7,9.0,315.0,50.47,40.44
2016,3,16,8,15,784.5,68.0,0.75,9.5,368.0,52.39,41.96
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,54.29,43.42
2016,3,16,8,45,844.5,75.5,0.85,11.0,471.0,55.68,44.32
2016,3,16,9,0,869.0,79.0,0.9,12.0,521.0,57.04,45.18
2016,3,16,9,15,886.5,81.5,0.85,12.0,566.0,109.94,61.28
2016,3,16,9,30,904.0,84.0,0.8,12.0,611.0,166.54,94.46
2016,3,16,9,45,917.0,86.0,0.8,12.5,650.0,223.5,138.24
2016,3,16,10,0,930.0,88.0,0.8,13.0,689.0,281.19,187.18
2016,3,16,10,15,939.0,89.5,0.8,13.5,721.5,337.88,236.84
2016,3,16,10,30,948.0,91.0,0.8,14.0,754.0,394.41,286.0
2016,3,16,10,45,954.5,92.0,0.85,14.5,779.0,449.17,332.96
2016,3,16,11,0,961.0,93.0,0.9,15.0,804.0,503.03,377.84
2016,3,16,11,15,965.0,93.5,0.9,15.0,821.0,554.13,419.67
2016,3,16,11,30,969.0,94.0,0.9,15.0,838.0,603.62,459.02
2016,3,16,11,45,970.5,94.5,0.9,15.5,846.5,649.86,493.96
2016,3,16,12,0,972.0,95.0,0.9,16.0,855.0,693.88,526.21
2016,3,16,12,15,972.0,95.0,0.9,16.0,855.0,734.04,555.89
2016,3,16,12,30,972.0,95.0,0.9,16.0,855.0,771.49,583.07
2016,3,16,12,45,974.5,92.0,0.9,16.0,848.0,804.96,605.61
2016,3,16,13,0,977.0,89.0,0.9,16.0,841.0,835.43,625.92
2016,3,16,13,15,973.5,88.5,0.9,16.0,824.5,860.61,642.73
2016,3,16,13,30,970.0,88.0,0.9,16.0,808.0,882.33,657.36
2016,3,16,13,45,963.5,87.0,0.9,16.0,783.5,897.52,667.81
2016,3,16,14,0,957.0,86.0,0.9,16.0,759.0,909.01,676.07
2016,3,16,14,15,948.0,84.5,0.9,16.0,727.0,914.11,680.36
2016,3,16,14,30,939.0,83.0,0.9,16.0,695.0,915.47,682.46
2016,3,16,14,45,926.5,81.0,0.9,16.0,656.0,909.54,679.99
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,899.99,675.41
2016,3,16,15,15,897.0,77.0,0.85,15.5,572.5,883.08,666.43
2016,3,16,15,30,880.0,75.0,0.8,15.0,528.0,862.94,655.42
2016,3,16,15,45,856.0,72.0,0.8,15.0,478.5,832.55,637.13
2016,3,16,16,0,832.0,69.0,0.8,15.0,429.0,807.59,622.48
2016,3,16,16,15,799.0,65.0,0.8,14.0,376.5,763.36,596.18
2016,3,16,16,30,766.0,61.0,0.8,13.0,324.0,717.38,567.78
2016,3,16,16,45,716.5,56.5,0.8,12.5,270.0,656.51,526.0
2016,3,16,17,0,667.0,52.0,0.8,12.0,216.0,595.45,481.91
2016,3,16,17,15,587.5,44.5,0.8,11.5,164.0,509.44,415.7
2016,3,16,17,30,508.0,37.0,0.8,11.0,112.0,433.75,353.26
2016,3,16,17,45,364.5,26.5,0.8,10.5,68.5,311.04,244.51
2016,3,16,18,0,221.0,16.0,0.8,10.0,25.0,179.8,4.6
2016,3,16,18,15,110.5,8.0,0.8,9.5,12.5,70.92,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.5,7.5,1.25,6.5,12.0,6.82,0.0
2016,3,17,6,30,225.0,15.0,1.2,7.0,24.0,12.15,0.0
2016,3,17,6,45,374.0,25.5,1.2,8.0,67.5,20.42,11.89
2016,3,17,7,0,523.0,36.0,1.2,9.0,111.0,31.02,22.19
2016,3,17,7,15,604.0,43.0,1.1,9.5,164.0,36.13,27.17
2016,3,17,7,30,685.0,50.0,1.0,10.0,217.0,41.16,31.86
2016,3,17,7,45,733.5,55.0,0.95,10.5,271.5,44.23,34.6
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,47.25,37.19
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,48.92,38.5
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,50.58,39.76
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,59.79,47.58
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,61.76,48.93
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,111.33,59.43
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,169.06,93.84
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,226.9,138.19
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,285.31,187.05
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,342.41,235.97
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,399.25,284.02
2016,3,17,10,45,971.0,85.5,0.25,17.5,789.0,454.64,329.59
2016,3,17,11,0,976.0,87.0,0.2,18.0,814.0,508.96,372.65
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.5,560.4,413.2
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,610.15,451.24
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.5,656.85,485.69
2016,3,17,12,0,986.0,89.0,0.3,19.0,864.0,701.29,517.62
2016,3,17,12,15,985.5,89.0,0.35,19.0,864.0,741.48,546.95
2016,3,17,12,30,985.0,89.0,0.4,19.0,864.0,778.89,573.67
2016,3,17,12,45,982.5,89.0,0.45,19.0,855.5,811.89,595.8
2016,3,17,13,0,980.0,89.0,0.5,19.0,847.0,841.68,615.92
2016,3,17,13,15,976.0,88.0,0.5,19.0,830.0,865.96,631.62
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,886.72,645.17
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,901.83,656.27
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,913.24,665.26
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,918.23,670.63
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,919.48,673.88
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,913.57,671.49
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,904.06,667.05
2016,3,17,15,15,898.0,77.0,0.55,18.0,576.0,887.01,656.86
2016,3,17,15,30,881.0,75.0,0.5,18.0,531.0,866.74,644.76
2016,3,17,15,45,857.5,72.0,0.5,18.0,481.5,836.61,627.14
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,811.95,613.12
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,768.17,587.88
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,722.64,560.63
2016,3,17,16,45,718.5,57.0,0.55,15.5,273.0,660.86,520.04
2016,3,17,17,0,669.0,52.0,0.6,15.0,219.0,598.95,477.05
2016,3,17,17,15,590.5,45.0,0.65,14.0,166.5,513.93,414.23
2016,3,17,17,30,512.0,38.0,0.7,13.0,114.0,439.19,354.7
2016,3,17,17,45,370.0,27.5,0.8,12.5,70.5,316.79,248.66
2016,3,17,18,0,228.0,17.0,0.9,12.0,27.0,187.15,35.17
2016,3,17,18,15,114.0,8.5,0.85,11.5,13.5,73.63,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,107.5,8.5,0.95,6.5,13.0,7.73,0.0
2016,3,18,6,30,215.0,17.0,0.9,7.0,26.0,13.84,0.0
2016,3,18,6,45,357.5,28.0,0.85,7.5,69.5,22.47,13.89
2016,3,18,7,0,500.0,39.0,0.8,8.0,113.0,30.82,22.18
2016,3,18,7,15,580.5,46.0,0.8,8.5,165.5,35.38,26.65
2016,3,18,7,30,661.0,53.0,0.8,9.0,218.0,43.53,34.17
2016,3,18,7,45,434.5,96.0,0.8,9.5,214.5,69.6,57.68
2016,3,18,8,0,208.0,139.0,0.8,10.0,211.0,100.69,85.13
2016,3,18,8,15,515.5,105.5,0.75,10.5,321.0,73.51,60.54
2016,3,18,8,30,823.0,72.0,0.7,11.0,431.0,53.98,42.9
2016,3,18,8,45,845.5,75.5,0.7,11.5,480.0,55.35,43.91
2016,3,18,9,0,868.0,79.0,0.7,12.0,529.0,65.53,52.63
2016,3,18,9,15,885.0,81.5,0.7,12.0,574.0,118.23,65.02
2016,3,18,9,30,902.0,84.0,0.7,12.0,619.0,174.8,100.37
2016,3,18,9,45,775.0,136.0,0.7,12.5,616.0,230.66,150.17
2016,3,18,10,0,648.0,188.0,0.7,13.0,613.0,287.44,202.86
2016,3,18,10,15,794.5,140.5,0.7,13.0,686.5,338.89,242.81
2016,3,18,10,30,941.0,93.0,0.7,13.0,760.0,402.24,293.76
2016,3,18,10,45,947.0,94.0,0.7,13.5,784.5,456.46,339.77
2016,3,18,11,0,953.0,95.0,0.7,14.0,809.0,509.73,383.58
2016,3,18,11,15,957.0,96.0,0.7,14.0,826.0,560.85,425.04
2016,3,18,11,30,961.0,97.0,0.7,14.0,843.0,610.4,464.04
2016,3,18,11,45,963.0,97.0,0.7,14.5,851.5,656.11,498.26
2016,3,18,12,0,965.0,97.0,0.7,15.0,860.0,699.63,529.86
2016,3,18,12,15,783.5,187.0,0.7,15.0,806.5,703.92,531.55
2016,3,18,12,30,602.0,277.0,0.7,15.0,753.0,690.51,520.48
2016,3,18,12,45,766.5,195.0,0.75,15.0,794.5,764.79,576.71
2016,3,18,13,0,931.0,113.0,0.8,15.0,836.0,831.86,624.51
2016,3,18,13,15,768.5,182.5,0.8,15.0,771.5,809.06,608.27
2016,3,18,13,30,606.0,252.0,0.8,15.0,707.0,764.39,575.94
2016,3,18,13,45,755.5,181.0,0.8,15.0,730.0,840.42,631.99
2016,3,18,14,0,905.0,110.0,0.8,15.0,753.0,897.91,669.95
2016,3,18,14,15,772.5,151.0,0.8,14.5,683.0,854.48,642.56
2016,3,18,14,30,640.0,192.0,0.8,14.0,613.0,793.59,603.9
2016,3,18,14,45,749.0,146.5,0.85,14.0,613.0,847.93,644.29
2016,3,18,15,0,858.0,101.0,0.9,14.0,613.0,891.47,675.27
2016,3,18,15,15,760.0,113.5,0.95,13.5,542.5,825.51,633.69
2016,3,18,15,30,662.0,126.0,1.0,13.0,472.0,753.64,588.15
2016,3,18,15,45,717.5,106.5,1.05,12.5,449.0,774.53,607.49
2016,3,18,16,0,773.0,87.0,1.1,12.0,426.0,785.29,618.64
2016,3,18,16,15,737.0,82.0,1.1,11.5,374.0,743.28,591.47
2016,3,18,16,30,701.0,77.0,1.1,11.0,322.0,695.03,559.48
2016,3,18,16,45,649.5,70.5,1.1,10.5,268.5,631.63,514.78
2016,3,18,17,0,598.0,64.0,1.1,10.0,215.0,568.47,468.1
2016,3,18,17,15,515.0,55.5,1.05,9.5,163.5,480.61,398.82
2016,3,18,17,30,432.0,47.0,1.0,9.0,112.0,396.06,327.61
2016,3,18,17,45,297.0,33.5,1.0,8.5,70.0,276.76,222.44
2016,3,18,18,0,162.0,20.0,1.0,8.0,28.0,150.19,47.43
2016,3,18,18,15,81.0,10.0,0.95,7.5,14.0,56.1,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,15.76,1.46
2016,3,19,6,45,56.0,37.0,0.35,7.5,45.5,30.47,21.09
2016,3,19,7,0,112.0,56.0,0.3,8.0,73.0,43.83,33.98
2016,3,19,7,15,133.5,78.0,0.3,8.5,106.0,61.74,50.56
2016,3,19,7,30,155.0,100.0,0.3,9.0,139.0,77.72,65.02
2016,3,19,7,45,169.5,121.5,0.35,9.5,173.5,92.89,78.4
2016,3,19,8,0,184.0,143.0,0.4,10.0,208.0,107.62,91.06
2016,3,19,8,15,219.0,163.5,0.4,10.5,252.0,115.79,97.7
2016,3,19,8,30,254.0,184.0,0.4,11.0,296.0,128.01,107.76
2016,3,19,8,45,292.5,200.0,0.45,11.5,343.0,137.1,114.99
2016,3,19,9,0,331.0,216.0,0.5,12.0,390.0,146.82,122.69
2016,3,19,9,15,597.5,152.0,0.5,12.0,497.0,137.91,89.27
2016,3,19,9,30,864.0,88.0,0.5,12.0,604.0,177.09,103.35
2016,3,19,9,45,874.5,91.0,0.5,12.5,641.5,232.22,147.14
2016,3,19,10,0,885.0,94.0,0.5,13.0,679.0,287.86,194.66
2016,3,19,10,15,894.0,95.5,0.5,13.0,710.0,342.22,242.44
2016,3,19,10,30,903.0,97.0,0.5,13.0,741.0,396.46,289.69
2016,3,19,10,45,911.0,97.0,0.5,13.5,765.5,448.75,333.81
2016,3,19,11,0,919.0,97.0,0.5,14.0,790.0,500.31,375.94
2016,3,19,11,15,923.0,98.0,0.5,14.0,806.5,549.79,415.82
2016,3,19,11,30,927.0,99.0,0.5,14.0,823.0,597.76,453.36
2016,3,19,11,45,711.5,206.5,0.55,14.5,765.5,607.18,459.99
2016,3,19,12,0,496.0,314.0,0.6,15.0,708.0,598.69,452.49
2016,3,19,12,15,508.0,311.0,0.6,15.0,714.5,631.23,476.78
2016,3,19,12,30,520.0,308.0,0.6,15.0,721.0,663.07,499.76
2016,3,19,12,45,418.0,340.0,0.6,15.0,670.5,641.24,483.35
2016,3,19,13,0,316.0,372.0,0.6,15.0,620.0,606.78,458.31
2016,3,19,13,15,626.5,230.5,0.6,15.0,707.5,745.63,562.68
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,867.71,645.97
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.5,881.98,655.16
2016,3,19,14,0,924.0,87.0,0.7,15.0,748.0,892.68,663.84
2016,3,19,14,15,916.0,85.5,0.7,14.5,717.0,897.95,669.44
2016,3,19,14,30,908.0,84.0,0.7,14.0,686.0,899.61,672.95
2016,3,19,14,45,895.0,83.0,0.7,14.0,648.5,893.93,670.6
2016,3,19,15,0,882.0,82.0,0.7,14.0,611.0,884.8,666.24
2016,3,19,15,15,734.0,116.0,0.7,13.5,534.5,808.25,617.65
2016,3,19,15,30,586.0,150.0,0.7,13.0,458.0,716.4,557.7
2016,3,19,15,45,695.5,111.0,0.75,13.0,443.0,763.34,594.58
2016,3,19,16,0,805.0,72.0,0.8,13.0,428.0,796.42,619.82
2016,3,19,16,15,773.0,68.0,0.85,12.5,377.0,753.01,592.62
2016,3,19,16,30,741.0,64.0,0.9,12.0,326.0,707.89,564.19
2016,3,19,16,45,691.0,59.5,0.95,11.5,272.5,646.58,522.35
2016,3,19,17,0,641.0,55.0,1.0,11.0,219.0,585.18,478.19
2016,3,19,17,15,565.0,48.0,0.95,10.5,168.0,508.67,418.57
2016,3,19,17,30,489.0,41.0,0.9,10.0,117.0,429.84,353.34
2016,3,19,17,45,244.5,36.0,0.9,9.5,74.0,244.59,196.26
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,43.82,13.85
2016,3,19,18,15,0.0,15.5,0.9,9.0,15.5,14.1,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.0,9.5,0.75,7.5,11.0,8.64,0.0
2016,3,20,6,30,50.0,19.0,0.7,8.0,22.0,15.6,3.45
2016,3,20,6,45,101.5,38.0,0.7,9.0,51.5,30.37,20.99
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,44.7,34.5
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.5,59.89,48.5
2016,3,20,7,30,201.0,99.0,0.7,11.0,152.0,74.53,61.69
2016,3,20,7,45,215.0,120.5,0.75,11.5,187.5,88.89,74.31
2016,3,20,8,0,229.0,142.0,0.8,12.0,223.0,102.68,86.13
2016,3,20,8,15,265.0,160.5,0.8,12.0,268.5,114.19,95.89
2016,3,20,8,30,301.0,179.0,0.8,12.0,314.0,125.26,105.14
2016,3,20,8,45,329.0,196.5,0.85,12.5,358.0,135.22,113.14
2016,3,20,9,0,357.0,214.0,0.9,13.0,402.0,148.02,123.47
2016,3,20,9,15,344.5,237.0,0.9,13.0,431.0,187.5,137.43
2016,3,20,9,30,332.0,260.0,0.9,13.0,460.0,226.11,165.26
2016,3,20,9,45,322.0,281.0,0.95,13.5,485.0,262.97,194.34
2016,3,20,10,0,312.0,302.0,1.0,14.0,510.0,299.1,223.85
2016,3,20,10,15,433.5,276.0,1.0,14.0,579.5,335.25,250.29
2016,3,20,10,30,555.0,250.0,1.0,14.0,649.0,388.42,291.37
2016,3,20,10,45,432.5,304.5,1.05,14.0,621.5,415.43,316.5
2016,3,20,11,0,310.0,359.0,1.1,14.0,594.0,433.24,332.68
2016,3,20,11,15,340.5,360.0,1.1,14.0,623.0,471.91,362.71
2016,3,20,11,30,371.0,361.0,1.1,14.0,652.0,512.76,393.89
2016,3,20,11,45,206.0,353.5,1.15,14.0,515.5,431.68,334.15
2016,3,20,12,0,41.0,346.0,1.2,14.0,379.0,332.09,258.16
2016,3,20,12,15,42.5,348.5,1.2,14.0,383.0,340.94,265.63
2016,3,20,12,30,44.0,351.0,1.2,14.0,387.0,349.87,272.54
2016,3,20,12,45,26.5,281.5,1.2,14.0,303.5,277.8,217.33
2016,3,20,13,0,9.0,212.0,1.2,14.0,220.0,197.07,154.38
2016,3,20,13,15,9.0,209.5,1.2,14.0,217.0,195.68,153.73
2016,3,20,13,30,9.0,207.0,1.2,14.0,214.0,194.26,152.78
2016,3,20,13,45,4.5,167.5,1.2,14.0,171.0,154.52,121.13
2016,3,20,14,0,0.0,128.0,1.2,14.0,128.0,114.5,88.91
2016,3,20,14,15,5.0,168.5,1.2,13.5,172.0,156.93,123.96
2016,3,20,14,30,10.0,209.0,1.2,13.0,216.0,201.26,160.14
2016,3,20,14,45,5.0,123.0,1.2,13.0,126.5,114.79,90.15
2016,3,20,15,0,0.0,37.0,1.2,13.0,37.0,32.7,22.01
2016,3,20,15,15,21.5,127.0,1.15,12.5,138.5,141.69,114.16
2016,3,20,15,30,43.0,217.0,1.1,12.0,240.0,263.68,213.97
2016,3,20,15,45,21.5,160.5,1.1,12.0,172.0,170.33,137.83
2016,3,20,16,0,0.0,104.0,1.1,12.0,104.0,94.44,74.69
2016,3,20,16,15,0.0,91.5,1.05,11.5,91.5,82.77,65.38
2016,3,20,16,30,0.0,79.0,1.0,11.0,79.0,71.06,55.74
2016,3,20,16,45,0.0,66.0,0.95,11.0,66.0,58.77,45.33
2016,3,20,17,0,0.0,53.0,0.9,11.0,53.0,46.8,35.03
2016,3,20,17,15,0.0,40.5,0.9,10.5,40.5,35.72,25.38
2016,3,20,17,30,0.0,28.0,0.9,10.0,28.0,24.66,15.6
2016,3,20,17,45,0.0,17.5,0.9,10.0,17.5,15.39,7.22
2016,3,20,18,0,0.0,7.0,0.9,10.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,0.9,10.0,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,20.0,11.0,0.9,7.5,12.0,10.01,0.0
2016,3,21,6,30,40.0,22.0,0.9,8.0,24.0,18.58,6.86
2016,3,21,6,45,90.0,42.0,0.9,8.5,54.5,33.32,23.75
2016,3,21,7,0,140.0,62.0,0.9,9.0,85.0,48.25,37.87
2016,3,21,7,15,169.5,83.5,0.95,9.0,121.5,63.67,52.23
2016,3,21,7,30,199.0,105.0,1.0,9.0,158.0,78.55,65.8
2016,3,21,7,45,223.5,123.5,1.05,9.5,195.0,90.89,76.68
2016,3,21,8,0,248.0,142.0,1.1,10.0,232.0,102.77,86.89
2016,3,21,8,15,307.0,156.5,1.15,10.0,284.0,111.93,94.67
2016,3,21,8,30,366.0,171.0,1.2,10.0,336.0,120.78,102.1
2016,3,21,8,45,316.5,201.5,1.25,10.0,355.5,137.98,116.72
2016,3,21,9,0,267.0,232.0,1.3,10.0,375.0,158.76,125.67
2016,3,21,9,15,275.0,252.0,1.3,10.0,410.0,193.18,145.9
2016,3,21,9,30,283.0,272.0,1.3,10.0,445.0,228.95,171.84
2016,3,21,9,45,299.0,288.0,1.35,10.5,480.0,264.95,199.66
2016,3,21,10,0,315.0,304.0,1.4,11.0,515.0,302.94,230.12
2016,3,21,10,15,257.5,329.5,1.45,11.0,507.5,327.2,252.62
2016,3,21,10,30,200.0,355.0,1.5,11.0,500.0,351.2,273.96
2016,3,21,10,45,124.0,346.0,1.55,11.0,436.5,330.62,260.05
2016,3,21,11,0,48.0,337.0,1.6,11.0,373.0,304.25,240.58
2016,3,21,11,15,31.0,295.5,1.6,11.0,319.0,268.67,212.96
2016,3,21,11,30,14.0,254.0,1.6,11.0,265.0,229.91,182.41
2016,3,21,11,45,7.0,196.5,1.65,11.5,202.0,177.58,140.42
2016,3,21,12,0,0.0,139.0,1.7,12.0,139.0,123.31,96.33
2016,3,21,12,15,0.5,139.0,1.7,12.0,139.5,123.83,96.86
2016,3,21,12,30,1.0,139.0,1.7,12.0,140.0,124.37,97.33
2016,3,21,12,45,0.5,112.5,1.7,12.0,113.0,100.46,77.82
2016,3,21,13,0,0.0,86.0,1.7,12.0,86.0,76.41,58.08
2016,3,21,13,15,0.0,84.5,1.7,12.0,84.5,75.05,57.04
2016,3,21,13,30,0.0,83.0,1.7,12.0,83.0,73.7,55.97
2016,3,21,13,45,3.0,135.5,1.7,12.0,138.0,123.78,97.43
2016,3,21,14,0,6.0,188.0,1.7,12.0,193.0,175.57,139.69
2016,3,21,14,15,3.0,143.0,1.65,12.0,145.5,131.22,103.6
2016,3,21,14,30,0.0,98.0,1.6,12.0,98.0,87.06,67.37
2016,3,21,14,45,0.0,62.5,1.6,12.0,62.5,55.34,41.1
2016,3,21,15,0,0.0,27.0,1.6,12.0,27.0,23.85,14.63
2016,3,21,15,15,0.0,65.5,1.6,11.5,65.5,57.95,43.7
2016,3,21,15,30,0.0,104.0,1.6,11.0,104.0,93.14,73.61
2016,3,21,15,45,0.0,89.0,1.6,11.0,89.0,79.07,61.92
2016,3,21,16,0,0.0,74.0,1.6,11.0,74.0,65.45,50.59
2016,3,21,16,15,43.0,110.5,1.5,10.5,126.0,147.36,122.16
2016,3,21,16,30,86.0,147.0,1.4,10.0,178.0,233.11,195.38
2016,3,21,16,45,73.0,126.0,1.35,9.5,149.5,200.07,167.82
2016,3,21,17,0,60.0,105.0,1.3,9.0,121.0,167.17,140.15
2016,3,21,17,15,179.5,83.5,1.3,8.5,115.5,257.33,218.56
2016,3,21,17,30,299.0,62.0,1.3,8.0,110.0,324.64,273.05
2016,3,21,17,45,206.5,43.0,1.3,8.0,70.5,231.31,188.68
2016,3,21,18,0,114.0,24.0,1.3,8.0,31.0,131.23,72.41
2016,3,21,18,15,57.0,12.0,1.3,7.5,15.5,44.36,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.0,12.0,1.1,5.5,20.0,10.91,0.0
2016,3,22,6,30,242.0,24.0,1.1,6.0,40.0,19.71,8.95
2016,3,22,6,45,377.0,35.0,1.15,6.5,86.0,28.08,19.41
2016,3,22,7,0,512.0,46.0,1.2,7.0,132.0,36.2,27.33
2016,3,22,7,15,588.0,53.0,1.2,7.0,185.0,40.51,31.58
2016,3,22,7,30,664.0,60.0,1.2,7.0,238.0,44.76,35.58
2016,3,22,7,45,332.0,88.0,1.3,7.5,177.0,62.68,51.81
2016,3,22,8,0,0.0,116.0,1.4,8.0,116.0,97.57,82.96
2016,3,22,8,15,0.0,109.0,1.4,8.0,109.0,93.43,78.92
2016,3,22,8,30,0.0,102.0,1.4,8.0,102.0,88.68,74.41
2016,3,22,8,45,71.5,173.5,1.45,8.5,212.0,135.71,115.49
2016,3,22,9,0,143.0,245.0,1.5,9.0,322.0,173.96,139.49
2016,3,22,9,15,88.0,245.5,1.5,9.0,294.5,193.54,153.56
2016,3,22,9,30,33.0,246.0,1.5,9.0,267.0,196.19,157.11
2016,3,22,9,45,76.0,284.5,1.55,9.5,335.5,236.54,187.35
2016,3,22,10,0,119.0,323.0,1.6,10.0,404.0,275.08,216.21
2016,3,22,10,15,159.5,340.0,1.6,10.0,453.5,312.16,244.81
2016,3,22,10,30,200.0,357.0,1.6,10.0,503.0,353.87,277.39
2016,3,22,10,45,343.0,327.5,1.65,10.5,587.0,403.57,314.96
2016,3,22,11,0,486.0,298.0,1.7,11.0,671.0,468.43,365.15
2016,3,22,11,15,268.5,327.0,1.7,11.0,534.0,412.25,324.18
2016,3,22,11,30,51.0,356.0,1.7,11.0,397.0,334.85,264.22
2016,3,22,11,45,90.0,381.0,1.7,11.0,454.0,386.02,304.59
2016,3,22,12,0,129.0,406.0,1.7,11.0,511.0,443.37,348.65
2016,3,22,12,15,560.0,247.0,1.7,11.0,699.0,618.37,487.32
2016,3,22,12,30,991.0,88.0,1.7,11.0,887.0,802.39,625.55
2016,3,22,12,45,733.0,202.5,1.75,11.0,790.5,759.51,591.38
2016,3,22,13,0,475.0,317.0,1.8,11.0,694.0,690.78,538.36
2016,3,22,13,15,484.5,302.0,1.85,11.0,680.0,704.25,550.44
2016,3,22,13,30,494.0,287.0,1.9,11.0,666.0,715.72,560.35
2016,3,22,13,45,263.5,291.0,1.95,11.0,492.5,527.68,418.77
2016,3,22,14,0,33.0,295.0,2.0,11.0,319.0,315.4,251.1
2016,3,22,14,15,32.5,283.0,2.0,10.5,306.0,306.54,246.0
2016,3,22,14,30,32.0,271.0,2.0,10.0,293.0,297.38,239.74
2016,3,22,14,45,473.5,176.5,2.05,10.0,466.5,638.11,517.7
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,923.02,725.46
2016,3,22,15,15,496.0,158.5,2.1,10.0,458.0,644.59,520.98
2016,3,22,15,30,77.0,235.0,2.1,10.0,276.0,315.18,257.08
2016,3,22,15,45,456.5,153.5,2.1,10.0,363.5,603.47,497.12
2016,3,22,16,0,836.0,72.0,2.1,10.0,451.0,830.39,667.92
2016,3,22,16,15,805.0,68.5,2.0,9.5,398.0,787.46,636.56
2016,3,22,16,30,774.0,65.0,1.9,9.0,345.0,742.7,605.93
2016,3,22,16,45,728.0,60.0,1.85,8.5,290.5,682.57,562.94
2016,3,22,17,0,682.0,55.0,1.8,8.0,236.0,622.13,517.84
2016,3,22,17,15,607.5,48.5,1.7,7.5,183.0,538.92,451.83
2016,3,22,17,30,533.0,42.0,1.6,7.0,130.0,465.76,390.22
2016,3,22,17,45,402.0,32.0,1.55,7.0,84.5,348.11,286.33
2016,3,22,18,0,271.0,22.0,1.5,7.0,39.0,229.77,142.04
2016,3,22,18,15,135.5,11.0,1.45,6.5,19.5,89.81,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,12.0,1.0,4.5,18.0,10.91,0.0
2016,3,23,6,30,163.0,24.0,1.0,5.0,36.0,18.78,9.14
2016,3,23,6,45,237.5,41.0,1.0,5.5,74.0,31.64,22.79
2016,3,23,7,0,312.0,58.0,1.0,6.0,112.0,44.06,34.65
2016,3,23,7,15,357.5,74.0,1.0,6.5,156.0,55.16,45.06
2016,3,23,7,30,403.0,90.0,1.0,7.0,200.0,65.8,54.78
2016,3,23,7,45,439.5,101.5,1.0,7.5,245.0,72.74,60.88
2016,3,23,8,0,476.0,113.0,1.0,8.0,290.0,79.37,66.56
2016,3,23,8,15,349.5,155.0,1.0,8.5,295.0,111.18,94.51
2016,3,23,8,30,223.0,197.0,1.0,9.0,300.0,142.54,121.4
2016,3,23,8,45,222.0,220.0,1.05,10.0,332.0,156.35,132.38
2016,3,23,9,0,221.0,243.0,1.1,11.0,364.0,176.48,138.5
2016,3,23,9,15,371.5,226.0,1.05,11.0,447.5,188.92,137.23
2016,3,23,9,30,522.0,209.0,1.0,11.0,531.0,217.59,151.12
2016,3,23,9,45,528.0,222.0,0.95,11.5,564.5,262.56,187.38
2016,3,23,10,0,534.0,235.0,0.9,12.0,598.0,308.24,225.47
2016,3,23,10,15,582.5,232.0,0.85,12.0,644.5,356.09,264.66
2016,3,23,10,30,631.0,229.0,0.8,12.0,691.0,408.15,307.09
2016,3,23,10,45,801.5,161.0,0.8,12.5,767.0,467.44,353.21
2016,3,23,11,0,972.0,93.0,0.8,13.0,843.0,537.99,408.13
2016,3,23,11,15,677.5,226.5,0.8,13.0,754.5,542.55,414.4
2016,3,23,11,30,383.0,360.0,0.8,13.0,666.0,524.08,401.1
2016,3,23,11,45,683.0,227.5,0.8,13.5,779.0,620.36,474.57
2016,3,23,12,0,983.0,95.0,0.8,14.0,892.0,729.67,555.15
2016,3,23,12,15,765.0,201.5,0.8,14.0,821.5,721.1,546.17
2016,3,23,12,30,547.0,308.0,0.8,14.0,751.0,691.8,523.18
2016,3,23,12,45,757.0,204.0,0.85,14.0,810.5,782.06,591.74
2016,3,23,13,0,967.0,100.0,0.9,14.0,870.0,865.63,650.1
2016,3,23,13,15,962.5,99.0,0.95,14.0,853.0,888.93,665.71
2016,3,23,13,30,958.0,98.0,1.0,14.0,836.0,908.72,679.97
2016,3,23,13,45,739.5,181.5,1.05,14.0,740.5,841.93,636.62
2016,3,23,14,0,521.0,265.0,1.1,14.0,645.0,749.19,571.45
2016,3,23,14,15,596.0,225.5,1.1,13.5,642.5,786.04,602.45
2016,3,23,14,30,671.0,186.0,1.1,13.0,640.0,826.96,634.18
2016,3,23,14,45,684.5,167.0,1.1,13.0,608.0,826.11,634.4
2016,3,23,15,0,698.0,148.0,1.1,13.0,576.0,821.64,632.84
2016,3,23,15,15,775.0,119.0,1.1,12.5,562.5,858.17,660.95
2016,3,23,15,30,852.0,90.0,1.1,12.0,549.0,884.93,681.98
2016,3,23,15,45,826.5,87.0,1.1,12.0,499.0,852.67,661.52
2016,3,23,16,0,801.0,84.0,1.1,12.0,449.0,817.75,639.76
2016,3,23,16,15,767.5,79.5,1.1,11.5,396.0,771.89,610.94
2016,3,23,16,30,734.0,75.0,1.1,11.0,343.0,724.28,580.05
2016,3,23,16,45,685.5,69.0,1.1,10.5,288.5,667.42,541.01
2016,3,23,17,0,637.0,63.0,1.1,10.0,234.0,605.39,496.16
2016,3,23,17,15,560.5,55.5,1.1,9.0,181.5,521.23,432.22
2016,3,23,17,30,484.0,48.0,1.1,8.0,129.0,440.02,366.34
2016,3,23,17,45,353.0,36.0,1.15,7.5,83.5,321.0,263.56
2016,3,23,18,0,222.0,24.0,1.2,7.0,38.0,202.99,132.78
2016,3,23,18,15,111.0,12.0,1.2,6.5,19.0,76.53,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,118.5,13.0,1.05,5.5,22.0,11.82,0.0
2016,3,24,6,30,237.0,26.0,1.1,6.0,44.0,21.17,11.61
2016,3,24,6,45,355.5,38.0,1.15,7.0,89.0,30.32,21.55
2016,3,24,7,0,474.0,50.0,1.2,8.0,134.0,39.14,29.97
2016,3,24,7,15,546.0,58.0,1.2,8.5,186.5,44.1,34.69
2016,3,24,7,30,618.0,66.0,1.2,9.0,239.0,48.93,39.08
2016,3,24,7,45,661.5,72.5,1.25,9.5,291.5,52.27,41.97
2016,3,24,8,0,705.0,79.0,1.3,10.0,344.0,55.48,44.65
2016,3,24,8,15,738.0,84.0,1.25,10.5,396.0,63.21,51.31
2016,3,24,8,30,771.0,89.0,1.2,11.0,448.0,65.34,52.9
2016,3,24,8,45,789.5,94.5,1.2,11.5,495.5,67.63,54.62
2016,3,24,9,0,808.0,100.0,1.2,12.0,543.0,92.05,56.91
2016,3,24,9,15,826.0,103.5,1.15,12.0,587.0,145.26,82.97
2016,3,24,9,30,844.0,107.0,1.1,12.0,631.0,200.4,122.79
2016,3,24,9,45,840.5,117.5,1.1,12.5,666.0,258.18,171.28
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,315.23,221.09
2016,3,24,10,15,847.5,130.0,1.1,13.0,732.0,369.08,268.49
2016,3,24,10,30,858.0,132.0,1.1,13.0,763.0,423.15,315.42
2016,3,24,10,45,869.0,131.5,1.15,13.5,788.0,475.37,359.46
2016,3,24,11,0,880.0,131.0,1.2,14.0,813.0,527.32,401.99
2016,3,24,11,15,885.0,131.5,1.2,14.0,830.0,577.56,442.44
2016,3,24,11,30,890.0,132.0,1.2,14.0,847.0,624.36,479.27
2016,3,24,11,45,897.5,130.0,1.2,14.5,856.5,669.04,512.71
2016,3,24,12,0,905.0,128.0,1.2,15.0,866.0,712.09,544.03
2016,3,24,12,15,905.5,128.0,1.2,15.0,866.0,750.22,572.11
2016,3,24,12,30,906.0,128.0,1.2,15.0,866.0,785.87,597.85
2016,3,24,12,45,920.5,119.0,1.25,15.0,862.0,821.1,622.32
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,853.88,645.1
2016,3,24,13,15,931.5,109.0,1.3,15.0,841.5,877.3,660.93
2016,3,24,13,30,928.0,108.0,1.3,15.0,825.0,897.36,674.69
2016,3,24,13,45,924.0,106.0,1.35,15.0,801.0,912.54,686.07
2016,3,24,14,0,920.0,104.0,1.4,15.0,777.0,924.2,695.32
2016,3,24,14,15,910.5,102.0,1.4,14.5,745.0,927.45,699.75
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,927.06,702.04
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,921.08,700.23
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,911.59,696.24
2016,3,24,15,15,863.0,91.5,1.5,13.5,591.5,902.19,693.07
2016,3,24,15,30,846.0,89.0,1.5,13.0,547.0,880.97,681.86
