Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,15,45,810.0,89.5,1.5,13.0,496.0,843.67,658.26
2016,3,24,16,0,774.0,90.0,1.5,13.0,445.0,803.92,632.79
2016,3,24,16,15,740.0,85.0,1.5,12.5,392.5,762.65,606.85
2016,3,24,16,30,706.0,80.0,1.5,12.0,340.0,715.05,575.46
2016,3,24,16,45,653.0,74.5,1.5,11.5,286.0,650.44,530.12
2016,3,24,17,0,600.0,69.0,1.5,11.0,232.0,586.12,483.0
2016,3,24,17,15,525.5,60.0,1.45,10.5,180.0,502.26,417.54
2016,3,24,17,30,451.0,51.0,1.4,10.0,128.0,421.27,350.38
2016,3,24,17,45,339.0,37.5,1.4,9.5,84.0,314.09,257.42
2016,3,24,18,0,227.0,24.0,1.4,9.0,40.0,208.37,141.98
2016,3,24,18,15,113.5,12.0,1.35,8.5,20.0,78.24,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,135.5,14.5,1.1,5.5,25.5,13.19,0.0
2016,3,25,6,30,271.0,29.0,1.1,6.0,51.0,23.83,14.29
2016,3,25,6,45,385.5,40.5,1.1,6.5,97.5,32.44,23.58
2016,3,25,7,0,500.0,52.0,1.1,7.0,144.0,40.76,31.61
2016,3,25,7,15,570.5,60.0,1.1,7.5,197.0,45.67,36.28
2016,3,25,7,30,641.0,68.0,1.1,8.0,250.0,50.44,40.62
2016,3,25,7,45,683.5,74.5,1.15,8.5,303.5,53.73,43.46
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,56.89,46.09
2016,3,25,8,15,757.5,85.5,1.2,9.5,409.0,64.33,52.5
2016,3,25,8,30,789.0,90.0,1.2,10.0,461.0,66.03,53.7
2016,3,25,8,45,817.0,91.5,1.3,10.5,510.5,65.43,52.87
2016,3,25,9,0,845.0,93.0,1.4,11.0,560.0,92.22,54.38
2016,3,25,9,15,861.0,95.5,1.4,11.0,603.5,146.63,82.31
2016,3,25,9,30,877.0,98.0,1.4,11.0,647.0,202.69,123.82
2016,3,25,9,45,891.0,99.0,1.4,11.5,685.5,265.87,176.74
2016,3,25,10,0,905.0,100.0,1.4,12.0,724.0,322.05,226.09
2016,3,25,10,15,913.5,101.5,1.35,12.5,755.0,377.43,275.03
2016,3,25,10,30,922.0,103.0,1.3,13.0,786.0,432.59,322.78
2016,3,25,10,45,928.0,104.0,1.3,13.5,810.0,485.84,367.87
2016,3,25,11,0,934.0,105.0,1.3,14.0,834.0,538.16,410.73
2016,3,25,11,15,938.0,106.0,1.25,14.0,850.0,588.28,451.0
2016,3,25,11,30,942.0,107.0,1.2,14.0,866.0,636.86,488.79
2016,3,25,11,45,944.5,107.0,1.2,14.0,874.0,681.9,523.37
2016,3,25,12,0,947.0,107.0,1.2,14.0,882.0,724.84,555.6
2016,3,25,12,15,946.5,106.5,1.2,14.0,881.5,762.94,583.73
2016,3,25,12,30,946.0,106.0,1.2,14.0,881.0,798.33,608.35
2016,3,25,12,45,951.5,101.5,1.2,14.5,874.0,831.6,629.68
2016,3,25,13,0,957.0,97.0,1.2,15.0,867.0,862.03,648.95
2016,3,25,13,15,953.0,96.5,1.2,15.0,850.0,885.73,664.89
2016,3,25,13,30,949.0,96.0,1.2,15.0,833.0,906.0,678.69
2016,3,25,13,45,945.5,93.5,1.25,15.0,808.5,921.1,689.99
2016,3,25,14,0,942.0,91.0,1.3,15.0,784.0,932.58,699.13
2016,3,25,14,15,933.5,89.5,1.3,14.5,752.0,937.11,704.4
2016,3,25,14,30,925.0,88.0,1.3,14.0,720.0,937.97,707.52
2016,3,25,14,45,914.5,85.5,1.35,14.0,681.5,932.26,705.95
2016,3,25,15,0,904.0,83.0,1.4,14.0,643.0,922.98,702.21
2016,3,25,15,15,888.0,81.0,1.45,13.5,598.5,905.92,694.61
2016,3,25,15,30,872.0,79.0,1.5,13.0,554.0,885.67,684.89
2016,3,25,15,45,849.5,76.0,1.55,13.0,504.5,864.0,672.88
2016,3,25,16,0,827.0,73.0,1.6,13.0,455.0,831.09,652.81
2016,3,25,16,15,797.0,69.5,1.6,12.5,403.0,788.73,626.27
2016,3,25,16,30,767.0,66.0,1.6,12.0,351.0,744.54,597.69
2016,3,25,16,45,714.5,62.5,1.6,11.5,296.0,680.73,553.33
2016,3,25,17,0,662.0,59.0,1.6,11.0,241.0,622.52,511.31
2016,3,25,17,15,590.5,52.0,1.55,10.0,188.0,541.62,449.54
2016,3,25,17,30,519.0,45.0,1.5,9.0,135.0,463.55,386.25
2016,3,25,17,45,382.0,35.0,1.5,8.5,88.5,341.04,281.07
2016,3,25,18,0,245.0,25.0,1.5,8.0,42.0,222.99,158.29
2016,3,25,18,15,122.5,12.5,1.45,7.5,21.0,84.29,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,12.5,0.9,6.5,28.5,11.37,0.0
2016,3,26,6,30,366.0,25.0,0.9,7.0,57.0,20.11,11.45
2016,3,26,6,45,476.5,33.5,0.9,7.5,105.0,28.68,20.19
2016,3,26,7,0,587.0,42.0,0.9,8.0,153.0,35.3,26.57
2016,3,26,7,15,649.5,47.5,0.95,8.5,206.0,38.93,30.02
2016,3,26,7,30,712.0,53.0,1.0,9.0,259.0,42.52,33.27
2016,3,26,7,45,753.0,57.0,1.1,9.5,313.0,44.71,35.12
2016,3,26,8,0,794.0,61.0,1.2,10.0,367.0,46.87,36.88
2016,3,26,8,15,821.5,64.0,1.15,10.5,419.0,55.38,44.29
2016,3,26,8,30,849.0,67.0,1.1,11.0,471.0,57.51,45.91
2016,3,26,8,45,868.5,69.5,1.1,11.5,519.0,59.11,47.06
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,92.4,51.27
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,148.06,80.59
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,205.04,122.92
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,262.31,171.31
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,319.87,221.81
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,376.37,271.96
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,432.57,320.99
2016,3,26,10,45,952.5,87.0,1.1,14.5,815.0,486.66,366.5
2016,3,26,11,0,954.0,90.0,1.1,15.0,838.0,539.38,409.35
2016,3,26,11,15,957.5,90.5,1.05,15.0,853.5,589.46,449.2
2016,3,26,11,30,961.0,91.0,1.0,15.0,869.0,637.88,486.49
2016,3,26,11,45,962.0,91.0,1.0,15.0,876.5,682.45,520.38
2016,3,26,12,0,963.0,91.0,1.0,15.0,884.0,724.72,551.81
2016,3,26,12,15,962.5,91.0,1.0,15.0,883.0,763.49,579.96
2016,3,26,12,30,962.0,91.0,1.0,15.0,882.0,799.51,604.14
2016,3,26,12,45,956.5,92.5,1.05,15.5,872.0,830.29,624.23
2016,3,26,13,0,951.0,94.0,1.1,16.0,862.0,857.81,642.15
2016,3,26,13,15,946.5,93.5,1.1,15.5,845.0,880.78,658.76
2016,3,26,13,30,942.0,93.0,1.1,15.0,828.0,900.33,673.27
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,912.6,681.89
2016,3,26,14,0,923.0,93.0,1.1,15.0,776.0,921.24,688.36
2016,3,26,14,15,914.0,92.0,1.1,15.0,744.0,925.59,692.21
2016,3,26,14,30,905.0,91.0,1.1,15.0,712.0,926.37,693.94
2016,3,26,14,45,885.0,92.0,1.1,15.0,671.5,915.99,688.5
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,902.27,681.12
2016,3,26,15,15,848.0,90.5,1.1,14.5,587.0,892.7,677.93
2016,3,26,15,30,831.0,88.0,1.1,14.0,543.0,871.34,666.79
2016,3,26,15,45,800.0,87.0,1.1,14.0,493.0,836.47,645.24
2016,3,26,16,0,769.0,86.0,1.1,14.0,443.0,799.19,621.89
2016,3,26,16,15,646.0,96.0,1.1,13.5,372.5,700.6,555.23
2016,3,26,16,30,523.0,106.0,1.1,13.0,302.0,598.17,483.44
2016,3,26,16,45,555.5,87.5,1.1,12.5,267.0,591.22,481.38
2016,3,26,17,0,588.0,69.0,1.1,12.0,232.0,579.82,474.09
2016,3,26,17,15,514.0,60.5,1.1,11.5,181.0,496.91,410.13
2016,3,26,17,30,440.0,52.0,1.1,11.0,130.0,416.88,344.95
2016,3,26,17,45,319.0,39.5,1.15,10.5,86.0,304.38,249.12
2016,3,26,18,0,198.0,27.0,1.2,10.0,42.0,196.19,141.54
2016,3,26,18,15,99.0,13.5,1.15,9.5,21.0,71.41,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,148.0,15.0,1.0,7.0,28.5,12.09,0.0
2016,3,27,6,30,296.0,30.0,1.0,7.0,57.0,24.38,15.35
2016,3,27,6,45,410.5,40.0,1.05,7.5,104.5,31.63,22.89
2016,3,27,7,0,525.0,50.0,1.1,8.0,152.0,38.69,29.67
2016,3,27,7,15,592.5,57.0,1.05,8.5,205.0,42.89,33.63
2016,3,27,7,30,660.0,64.0,1.0,9.0,258.0,46.98,37.32
2016,3,27,7,45,710.0,68.0,0.95,9.5,313.0,53.26,42.84
2016,3,27,8,0,760.0,72.0,0.9,10.0,368.0,55.08,44.25
2016,3,27,8,15,790.0,76.0,0.9,10.0,420.5,56.74,45.57
2016,3,27,8,30,820.0,80.0,0.9,10.0,473.0,58.36,46.84
2016,3,27,8,45,839.5,84.0,0.9,10.5,522.0,59.81,47.86
2016,3,27,9,0,859.0,88.0,0.9,11.0,571.0,97.27,54.28
2016,3,27,9,15,875.5,90.5,0.9,11.0,615.0,161.04,92.18
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,217.5,134.9
2016,3,27,9,45,902.0,95.5,0.95,11.5,697.0,273.88,182.8
2016,3,27,10,0,912.0,98.0,1.0,12.0,735.0,330.65,232.76
2016,3,27,10,15,921.0,99.5,1.05,12.0,766.5,386.51,282.47
2016,3,27,10,30,930.0,101.0,1.1,12.0,798.0,442.18,331.24
2016,3,27,10,45,934.5,103.0,1.2,12.5,822.0,495.89,376.94
2016,3,27,11,0,939.0,105.0,1.3,13.0,846.0,548.54,420.46
2016,3,27,11,15,943.5,106.0,1.35,13.0,862.5,599.08,461.63
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,648.1,500.59
2016,3,27,11,45,948.5,108.0,1.45,13.0,886.5,692.92,535.56
2016,3,27,12,0,949.0,109.0,1.5,13.0,894.0,735.48,568.17
2016,3,27,12,15,949.5,109.0,1.5,13.0,894.0,774.72,597.33
2016,3,27,12,30,950.0,109.0,1.5,13.0,894.0,811.34,622.73
2016,3,27,12,45,666.0,238.0,1.55,13.0,785.5,755.57,580.74
2016,3,27,13,0,382.0,367.0,1.6,13.0,677.0,665.66,512.47
2016,3,27,13,15,669.5,232.5,1.6,12.5,762.5,803.19,619.45
2016,3,27,13,30,957.0,98.0,1.6,12.0,848.0,921.56,703.24
2016,3,27,13,45,950.0,98.0,1.65,12.0,823.5,936.3,713.21
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,947.42,722.19
2016,3,27,14,15,935.5,96.5,1.7,12.0,767.0,952.82,726.86
2016,3,27,14,30,928.0,95.0,1.7,12.0,735.0,954.56,729.3
2016,3,27,14,45,913.0,95.0,1.75,12.0,696.0,947.62,726.76
2016,3,27,15,0,898.0,95.0,1.8,12.0,657.0,937.2,722.09
2016,3,27,15,15,882.0,92.0,1.8,11.5,612.0,927.85,718.99
2016,3,27,15,30,866.0,89.0,1.8,11.0,567.0,906.44,707.62
2016,3,27,15,45,843.0,86.5,1.85,10.5,517.5,876.31,690.76
2016,3,27,16,0,820.0,84.0,1.9,10.0,468.0,843.46,671.71
2016,3,27,16,15,535.0,117.0,1.85,9.5,356.5,632.32,518.35
2016,3,27,16,30,250.0,150.0,1.8,9.0,245.0,404.04,337.93
2016,3,27,16,45,222.0,131.5,1.8,9.0,206.5,356.64,301.22
2016,3,27,17,0,194.0,113.0,1.8,9.0,168.0,309.8,262.7
2016,3,27,17,15,169.5,91.0,1.7,8.5,131.5,261.11,221.78
2016,3,27,17,30,145.0,69.0,1.6,8.0,95.0,212.67,179.56
2016,3,27,17,45,95.0,48.0,1.55,7.5,63.0,135.95,111.71
2016,3,27,18,0,45.0,27.0,1.5,7.0,31.0,72.05,50.77
2016,3,27,18,15,22.5,13.5,1.5,7.0,15.5,25.77,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,15.5,2.15,5.0,33.0,12.45,0.0
2016,3,28,6,30,364.0,31.0,2.2,5.0,66.0,25.22,16.41
2016,3,28,6,45,483.5,39.5,2.3,5.5,117.0,31.21,22.72
2016,3,28,7,0,603.0,48.0,2.4,6.0,168.0,37.11,28.46
2016,3,28,7,15,667.0,54.0,2.4,6.0,223.5,44.4,35.35
2016,3,28,7,30,731.0,60.0,2.4,6.0,279.0,48.22,38.87
2016,3,28,7,45,775.5,63.5,2.45,6.5,335.0,49.8,40.15
2016,3,28,8,0,820.0,67.0,2.5,7.0,391.0,51.41,41.41
2016,3,28,8,15,847.0,70.5,2.5,7.0,444.5,52.88,42.58
2016,3,28,8,30,874.0,74.0,2.5,7.0,498.0,62.5,51.1
2016,3,28,8,45,894.0,76.5,2.5,7.5,547.5,64.02,52.16
2016,3,28,9,0,914.0,79.0,2.5,8.0,597.0,106.95,59.86
2016,3,28,9,15,928.0,81.0,2.45,8.0,641.5,164.24,93.43
2016,3,28,9,30,942.0,83.0,2.4,8.0,686.0,222.76,139.48
2016,3,28,9,45,546.0,212.5,2.4,8.0,567.0,272.83,199.9
2016,3,28,10,0,150.0,342.0,2.4,8.0,448.0,301.99,239.09
2016,3,28,10,15,282.5,330.5,2.4,8.0,540.5,346.39,272.23
2016,3,28,10,30,415.0,319.0,2.4,8.0,633.0,411.18,322.99
2016,3,28,10,45,443.0,318.0,2.45,8.5,662.0,446.88,352.39
2016,3,28,11,0,471.0,317.0,2.5,9.0,691.0,489.43,386.81
2016,3,28,11,15,425.5,344.5,2.5,9.0,687.0,516.91,409.37
2016,3,28,11,30,380.0,372.0,2.5,9.0,683.0,541.06,428.55
2016,3,28,11,45,465.5,346.5,2.5,9.0,731.0,598.3,473.83
2016,3,28,12,0,551.0,321.0,2.5,9.0,779.0,661.38,522.9
2016,3,28,12,15,404.0,368.0,2.5,9.0,704.0,624.09,493.46
2016,3,28,12,30,257.0,415.0,2.5,9.0,629.0,579.44,458.03
2016,3,28,12,45,606.5,263.5,2.5,9.0,760.0,735.18,582.69
2016,3,28,13,0,956.0,112.0,2.5,9.0,891.0,886.47,695.39
2016,3,28,13,15,951.0,111.0,2.45,9.0,873.0,908.89,709.74
2016,3,28,13,30,946.0,110.0,2.4,9.0,855.0,927.82,722.97
2016,3,28,13,45,940.5,108.0,2.4,9.0,829.5,941.74,733.3
2016,3,28,14,0,935.0,106.0,2.4,9.0,804.0,952.02,741.31
2016,3,28,14,15,556.0,221.5,2.35,9.0,632.0,756.24,600.3
2016,3,28,14,30,177.0,337.0,2.3,9.0,460.0,516.46,413.38
2016,3,28,14,45,534.0,217.5,2.3,9.0,559.0,748.46,600.45
2016,3,28,15,0,891.0,98.0,2.3,9.0,658.0,936.97,737.69
2016,3,28,15,15,873.5,95.0,2.25,8.5,612.5,926.35,730.85
2016,3,28,15,30,856.0,92.0,2.2,8.0,567.0,903.57,717.67
2016,3,28,15,45,546.0,146.5,2.2,8.0,440.0,682.57,557.49
2016,3,28,16,0,236.0,201.0,2.2,8.0,313.0,455.9,377.97
2016,3,28,16,15,377.0,155.5,2.1,7.5,310.0,537.86,449.93
2016,3,28,16,30,518.0,110.0,2.0,7.0,307.0,594.71,498.92
2016,3,28,16,45,473.5,101.0,1.95,7.0,260.5,537.63,454.19
2016,3,28,17,0,429.0,92.0,1.9,7.0,214.0,481.39,409.04
2016,3,28,17,15,469.5,71.0,1.8,6.5,178.5,477.98,406.82
2016,3,28,17,30,510.0,50.0,1.7,6.0,143.0,467.03,395.43
2016,3,28,17,45,392.5,39.0,1.6,5.5,96.5,355.55,297.88
2016,3,28,18,0,275.0,28.0,1.5,5.0,50.0,252.0,193.69
2016,3,28,18,15,137.5,14.0,1.45,5.0,25.0,95.44,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,17.0,0.8,5.0,33.5,13.65,0.35
2016,3,29,6,30,326.0,34.0,0.8,5.0,67.0,27.72,18.85
2016,3,29,6,45,440.0,43.5,0.85,5.5,116.5,34.41,25.74
2016,3,29,7,0,554.0,53.0,0.9,6.0,166.0,40.96,32.07
2016,3,29,7,15,619.0,59.5,0.85,6.5,220.0,44.67,35.57
2016,3,29,7,30,684.0,66.0,0.8,7.0,274.0,48.31,38.84
2016,3,29,7,45,738.0,68.5,0.8,7.5,331.0,53.48,43.37
2016,3,29,8,0,792.0,71.0,0.8,8.0,388.0,54.17,43.76
2016,3,29,8,15,820.5,74.5,0.75,8.5,441.0,55.51,44.71
2016,3,29,8,30,849.0,78.0,0.7,9.0,494.0,56.81,45.61
2016,3,29,8,45,874.0,79.0,0.65,9.5,544.0,65.45,53.03
2016,3,29,9,0,899.0,80.0,0.6,10.0,594.0,111.03,61.38
2016,3,29,9,15,914.0,82.0,0.55,10.0,638.5,167.61,95.06
2016,3,29,9,30,929.0,84.0,0.5,10.0,683.0,225.54,140.03
2016,3,29,9,45,941.0,85.5,0.5,10.5,722.0,283.54,189.51
2016,3,29,10,0,953.0,87.0,0.5,11.0,761.0,342.09,240.68
2016,3,29,10,15,961.5,88.0,0.5,11.0,792.5,399.4,291.05
2016,3,29,10,30,970.0,89.0,0.5,11.0,824.0,456.39,340.06
2016,3,29,10,45,975.5,90.0,0.5,11.5,848.0,511.52,385.54
2016,3,29,11,0,981.0,91.0,0.5,12.0,872.0,565.57,428.53
2016,3,29,11,15,984.0,92.0,0.5,12.0,888.5,616.96,468.87
2016,3,29,11,30,987.0,93.0,0.5,12.0,905.0,666.61,506.69
2016,3,29,11,45,988.5,93.5,0.55,12.0,912.5,712.91,541.81
2016,3,29,12,0,990.0,94.0,0.6,12.0,920.0,756.91,574.57
2016,3,29,12,15,636.5,253.0,0.6,12.0,784.0,694.32,526.6
2016,3,29,12,30,283.0,412.0,0.6,12.0,648.0,597.26,453.13
2016,3,29,12,45,208.5,413.5,0.65,12.0,586.0,551.24,421.28
2016,3,29,13,0,134.0,415.0,0.7,12.0,524.0,505.54,388.02
2016,3,29,13,15,82.0,367.0,0.7,12.0,433.5,415.36,321.87
2016,3,29,13,30,30.0,319.0,0.7,12.0,343.0,329.35,257.0
2016,3,29,13,45,494.0,205.5,0.75,12.0,576.5,667.73,520.54
2016,3,29,14,0,958.0,92.0,0.8,12.0,810.0,960.4,719.65
2016,3,29,14,15,949.0,90.5,0.8,11.5,777.0,964.27,719.95
2016,3,29,14,30,940.0,89.0,0.8,11.0,744.0,964.41,722.6
2016,3,29,14,45,726.0,154.0,0.85,11.0,643.5,863.15,657.57
2016,3,29,15,0,512.0,219.0,0.9,11.0,543.0,736.49,571.33
2016,3,29,15,15,695.0,151.0,0.9,11.0,558.0,836.8,646.97
2016,3,29,15,30,878.0,83.0,0.9,11.0,573.0,905.89,694.63
2016,3,29,15,45,854.0,80.5,0.9,11.0,522.5,883.24,680.35
2016,3,29,16,0,830.0,78.0,0.9,11.0,472.0,849.12,659.47
2016,3,29,16,15,799.5,74.5,0.9,10.5,419.0,805.73,633.04
2016,3,29,16,30,769.0,71.0,0.9,10.0,366.0,760.52,604.61
2016,3,29,16,45,726.0,65.5,0.95,9.5,311.0,701.1,565.34
2016,3,29,17,0,683.0,60.0,1.0,9.0,256.0,641.25,523.82
2016,3,29,17,15,615.0,53.5,1.0,8.0,202.0,567.55,469.35
2016,3,29,17,30,547.0,47.0,1.0,7.0,148.0,490.99,408.95
2016,3,29,17,45,433.5,37.0,1.05,6.5,100.5,381.98,317.02
2016,3,29,18,0,320.0,27.0,1.1,6.0,53.0,281.59,218.06
2016,3,29,18,15,160.0,13.5,1.1,5.5,26.5,108.84,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,13.53,2.19
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,27.54,18.86
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,34.66,26.04
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,41.57,32.68
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,45.64,36.49
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,49.61,40.03
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,56.45,46.07
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,58.5,47.65
2016,3,30,8,15,789.0,81.0,0.7,8.5,437.5,60.01,48.72
2016,3,30,8,30,818.0,85.0,0.7,9.0,490.0,61.46,49.74
2016,3,30,8,45,840.5,87.5,0.7,9.5,539.0,61.74,49.7
2016,3,30,9,0,863.0,90.0,0.7,10.0,588.0,110.96,60.86
2016,3,30,9,15,878.5,92.5,0.75,10.0,631.5,174.94,102.31
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,231.5,146.88
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,287.84,195.38
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,344.81,245.62
2016,3,30,10,15,927.0,99.5,0.9,11.0,783.0,400.64,295.09
2016,3,30,10,30,935.0,101.0,0.9,11.0,814.0,456.17,343.25
2016,3,30,10,45,941.5,102.0,0.95,11.5,837.5,510.1,388.47
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,563.11,431.52
2016,3,30,11,15,629.5,251.0,1.0,12.0,758.5,556.78,428.5
2016,3,30,11,30,311.0,399.0,1.0,12.0,656.0,525.66,404.45
2016,3,30,11,45,634.0,252.0,1.05,12.0,781.5,630.06,486.42
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,748.32,576.27
2016,3,30,12,15,956.5,105.0,1.1,12.0,906.0,786.85,603.08
2016,3,30,12,30,956.0,105.0,1.1,12.0,905.0,822.67,627.29
2016,3,30,12,45,956.0,103.5,1.1,12.5,896.5,854.57,647.55
2016,3,30,13,0,956.0,102.0,1.1,13.0,888.0,883.42,665.67
2016,3,30,13,15,952.0,101.0,1.1,12.5,870.5,906.26,682.25
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,925.65,696.72
2016,3,30,13,45,941.5,99.0,1.15,12.0,827.5,939.34,707.19
2016,3,30,14,0,935.0,98.0,1.2,12.0,802.0,949.42,715.5
2016,3,30,14,15,926.0,96.5,1.2,12.0,769.0,953.06,718.91
2016,3,30,14,30,917.0,95.0,1.2,12.0,736.0,953.06,720.17
2016,3,30,14,45,904.5,93.0,1.25,12.0,697.0,945.7,717.59
2016,3,30,15,0,892.0,91.0,1.3,12.0,658.0,934.83,712.89
2016,3,30,15,15,876.0,88.5,1.3,11.5,613.0,916.8,703.96
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,904.52,699.11
2016,3,30,15,45,837.5,83.0,1.35,11.0,518.5,873.88,681.0
2016,3,30,16,0,815.0,80.0,1.4,11.0,469.0,840.57,660.97
2016,3,30,16,15,784.0,76.0,1.4,10.5,416.0,796.26,633.21
2016,3,30,16,30,753.0,72.0,1.4,10.0,363.0,750.19,603.48
2016,3,30,16,45,708.5,67.0,1.45,9.5,308.5,690.41,562.89
2016,3,30,17,0,664.0,62.0,1.5,9.0,254.0,635.98,524.52
2016,3,30,17,15,596.0,55.0,1.45,8.5,201.0,556.56,463.53
2016,3,30,17,30,528.0,48.0,1.4,8.0,148.0,479.72,401.31
2016,3,30,17,45,413.0,38.0,1.35,7.5,101.0,370.05,307.89
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,269.02,210.46
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,102.95,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.0,0.6,6.0,37.0,14.3,3.92
2016,3,31,6,30,347.0,36.0,0.6,6.0,74.0,29.17,20.34
2016,3,31,6,45,442.5,46.5,0.6,6.5,123.0,36.65,27.79
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,43.88,34.68
2016,3,31,7,15,600.5,64.0,0.6,7.0,226.0,47.84,38.43
2016,3,31,7,30,663.0,71.0,0.6,7.0,280.0,51.69,41.92
2016,3,31,7,45,710.0,75.0,0.6,7.5,335.0,53.08,42.99
2016,3,31,8,0,757.0,79.0,0.6,8.0,390.0,59.88,48.89
2016,3,31,8,15,786.0,83.0,0.6,8.5,442.0,61.32,49.88
2016,3,31,8,30,815.0,87.0,0.6,9.0,494.0,62.71,50.83
2016,3,31,8,45,843.5,87.5,0.6,9.5,544.0,61.57,49.54
2016,3,31,9,0,872.0,88.0,0.6,10.0,594.0,123.03,69.25
2016,3,31,9,15,887.5,90.0,0.6,10.5,638.0,178.32,104.01
2016,3,31,9,30,903.0,92.0,0.6,11.0,682.0,235.0,148.67
2016,3,31,9,45,918.0,92.0,0.65,11.5,721.0,291.27,196.93
2016,3,31,10,0,933.0,92.0,0.7,12.0,760.0,348.39,246.96
2016,3,31,10,15,941.0,93.5,0.7,12.0,791.0,404.85,296.54
2016,3,31,10,30,949.0,95.0,0.7,12.0,822.0,460.99,344.71
2016,3,31,10,45,956.5,95.0,0.75,12.5,846.0,515.14,389.66
2016,3,31,11,0,964.0,95.0,0.8,13.0,870.0,568.41,432.48
2016,3,31,11,15,967.5,95.5,0.8,13.0,886.0,618.79,472.2
2016,3,31,11,30,971.0,96.0,0.8,13.0,902.0,667.48,509.49
2016,3,31,11,45,974.0,95.5,0.85,13.0,909.5,713.07,544.22
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,756.5,576.7
2016,3,31,12,15,976.5,95.0,0.95,13.0,916.0,795.51,604.55
2016,3,31,12,30,976.0,95.0,1.0,13.0,915.0,831.73,629.47
2016,3,31,12,45,977.5,92.5,1.05,13.5,906.5,864.16,650.62
2016,3,31,13,0,979.0,90.0,1.1,14.0,898.0,893.51,669.69
2016,3,31,13,15,975.0,89.5,1.15,13.5,880.5,917.08,687.47
2016,3,31,13,30,971.0,89.0,1.2,13.0,863.0,937.14,703.18
2016,3,31,13,45,965.0,88.0,1.25,13.0,837.5,951.34,713.92
2016,3,31,14,0,959.0,87.0,1.3,13.0,812.0,961.86,722.48
2016,3,31,14,15,951.0,85.5,1.35,12.5,779.5,966.32,728.58
2016,3,31,14,30,943.0,84.0,1.4,12.0,747.0,967.05,732.48
2016,3,31,14,45,931.5,82.5,1.45,12.0,707.5,960.92,730.67
2016,3,31,15,0,920.0,81.0,1.5,12.0,668.0,951.21,726.68
2016,3,31,15,15,905.5,79.0,1.5,11.5,623.5,934.7,718.81
2016,3,31,15,30,891.0,77.0,1.5,11.0,579.0,914.94,708.83
2016,3,31,15,45,869.5,74.5,1.55,11.0,529.0,885.2,691.34
2016,3,31,16,0,848.0,72.0,1.6,11.0,479.0,852.83,671.86
2016,3,31,16,15,820.0,68.5,1.55,10.5,426.5,819.68,651.51
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,775.94,622.98
2016,3,31,16,45,748.5,61.5,1.5,9.5,319.0,717.9,583.53
2016,3,31,17,0,705.0,58.0,1.5,9.0,264.0,659.43,542.08
2016,3,31,17,15,641.5,51.5,1.4,8.5,210.0,581.97,482.83
2016,3,31,17,30,578.0,45.0,1.3,8.0,156.0,512.96,427.02
2016,3,31,17,45,467.5,36.5,1.25,7.5,107.5,406.37,337.31
2016,3,31,18,0,357.0,28.0,1.2,7.0,59.0,307.85,242.72
2016,3,31,18,15,178.5,14.0,1.15,6.5,29.5,147.91,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,196.0,17.5,0.9,6.0,40.5,13.77,4.44
2016,4,1,6,30,392.0,35.0,0.9,6.0,81.0,28.14,19.52
2016,4,1,6,45,487.5,44.0,0.9,6.5,131.0,34.41,25.77
2016,4,1,7,0,583.0,53.0,0.9,7.0,181.0,40.5,31.59
2016,4,1,7,15,641.5,59.5,0.9,7.0,235.0,44.24,35.12
2016,4,1,7,30,700.0,66.0,0.9,7.0,289.0,52.44,42.59
2016,4,1,7,45,742.5,69.5,0.9,7.5,343.5,53.79,43.61
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,55.18,44.61
2016,4,1,8,15,811.5,76.5,0.9,8.5,450.0,56.44,45.48
2016,4,1,8,30,838.0,80.0,0.9,9.0,502.0,57.65,46.3
2016,4,1,8,45,859.5,82.0,0.9,9.5,551.0,70.72,57.63
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,124.95,69.27
2016,4,1,9,15,895.5,86.5,0.9,10.5,643.5,180.91,105.68
2016,4,1,9,30,910.0,89.0,0.9,11.0,687.0,238.16,151.53
2016,4,1,9,45,921.5,90.0,0.9,11.5,724.5,294.67,200.47
2016,4,1,10,0,933.0,91.0,0.9,12.0,762.0,351.67,250.64
2016,4,1,10,15,940.5,92.5,0.85,12.0,793.0,407.91,300.04
2016,4,1,10,30,948.0,94.0,0.8,12.0,824.0,463.76,347.84
2016,4,1,10,45,953.5,94.5,0.8,12.5,847.5,517.29,392.0
2016,4,1,11,0,959.0,95.0,0.8,13.0,871.0,569.76,433.78
2016,4,1,11,15,962.5,95.5,0.75,13.0,886.5,619.84,472.67
2016,4,1,11,30,966.0,96.0,0.7,13.0,902.0,668.24,509.01
2016,4,1,11,45,968.0,96.0,0.7,13.0,909.5,713.36,542.55
2016,4,1,12,0,970.0,96.0,0.7,13.0,917.0,756.25,573.72
2016,4,1,12,15,969.5,96.0,0.7,13.0,915.5,794.94,600.24
2016,4,1,12,30,969.0,96.0,0.7,13.0,914.0,830.86,623.93
2016,4,1,12,45,968.5,95.0,0.7,13.5,905.0,862.9,643.76
2016,4,1,13,0,968.0,94.0,0.7,14.0,896.0,891.84,661.46
2016,4,1,13,15,964.5,93.0,0.7,14.0,878.5,915.04,676.63
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,934.77,689.69
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,949.2,699.48
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,960.0,707.15
2016,4,1,14,15,941.5,88.5,0.7,14.0,778.5,963.87,710.58
2016,4,1,14,30,933.0,87.0,0.7,14.0,746.0,964.05,711.92
2016,4,1,14,45,922.0,85.0,0.75,14.0,706.5,957.71,710.37
2016,4,1,15,0,911.0,83.0,0.8,14.0,667.0,947.82,706.72
2016,4,1,15,15,895.5,81.0,0.8,13.5,622.5,930.36,698.53
2016,4,1,15,30,880.0,79.0,0.8,13.0,578.0,909.7,688.36
2016,4,1,15,45,859.5,76.5,0.85,12.5,528.5,880.92,673.64
2016,4,1,16,0,839.0,74.0,0.9,12.0,479.0,858.24,662.93
2016,4,1,16,15,810.5,70.5,0.95,11.5,426.5,816.03,638.21
2016,4,1,16,30,782.0,67.0,1.0,11.0,374.0,771.95,611.55
2016,4,1,16,45,740.5,62.5,1.05,10.5,319.5,714.34,573.87
2016,4,1,17,0,699.0,58.0,1.1,10.0,265.0,656.26,534.04
2016,4,1,17,15,636.5,52.0,1.1,9.5,211.0,580.2,477.51
2016,4,1,17,30,574.0,46.0,1.1,9.0,157.0,512.6,424.19
2016,4,1,17,45,466.5,37.0,1.15,8.5,109.0,407.21,336.83
2016,4,1,18,0,359.0,28.0,1.2,8.0,61.0,309.74,245.33
2016,4,1,18,15,179.5,14.0,1.2,7.5,30.5,149.82,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.0,18.5,0.6,5.0,41.5,14.52,5.7
2016,4,2,6,30,382.0,37.0,0.6,5.0,83.0,29.74,21.15
2016,4,2,6,45,462.0,48.5,0.6,5.5,132.0,38.05,29.27
2016,4,2,7,0,542.0,60.0,0.6,6.0,181.0,46.02,36.82
2016,4,2,7,15,601.5,67.0,0.55,6.5,234.5,49.87,40.37
2016,4,2,7,30,661.0,74.0,0.5,7.0,288.0,53.61,43.66
2016,4,2,7,45,693.0,82.0,0.5,8.0,341.0,57.78,47.14
2016,4,2,8,0,725.0,90.0,0.5,9.0,394.0,61.72,50.3
2016,4,2,8,15,754.5,94.5,0.4,9.5,445.5,62.94,51.1
2016,4,2,8,30,784.0,99.0,0.3,10.0,497.0,70.95,57.89
2016,4,2,8,45,795.0,106.5,0.25,11.0,543.5,81.69,66.82
2016,4,2,9,0,806.0,114.0,0.2,12.0,590.0,136.0,79.04
2016,4,2,9,15,823.0,117.5,0.15,12.5,633.5,189.48,113.94
2016,4,2,9,30,840.0,121.0,0.1,13.0,677.0,244.76,157.2
2016,4,2,9,45,847.0,126.0,0.1,13.5,713.0,300.32,203.96
2016,4,2,10,0,854.0,131.0,0.1,14.0,749.0,356.16,251.34
2016,4,2,10,15,863.5,133.0,0.15,14.5,779.5,410.59,297.12
2016,4,2,10,30,873.0,135.0,0.2,15.0,810.0,465.09,341.79
2016,4,2,10,45,880.0,135.5,0.3,15.5,833.5,517.04,383.77
2016,4,2,11,0,887.0,136.0,0.4,16.0,857.0,569.85,425.13
2016,4,2,11,15,891.0,137.0,0.45,16.0,872.0,617.84,462.26
2016,4,2,11,30,895.0,138.0,0.5,16.0,887.0,664.4,497.46
2016,4,2,11,45,721.5,235.0,0.55,16.5,842.0,679.76,506.76
2016,4,2,12,0,548.0,332.0,0.6,17.0,797.0,680.04,504.81
2016,4,2,12,15,536.0,335.5,0.6,17.0,790.0,703.38,521.5
2016,4,2,12,30,524.0,339.0,0.6,17.0,783.0,724.38,536.06
2016,4,2,12,45,726.0,227.0,0.65,17.0,835.5,808.02,598.01
2016,4,2,13,0,928.0,115.0,0.7,17.0,888.0,882.86,649.02
2016,4,2,13,15,923.5,114.5,0.75,17.0,870.0,905.09,663.71
2016,4,2,13,30,919.0,114.0,0.8,17.0,852.0,923.97,677.13
2016,4,2,13,45,906.5,115.5,0.85,17.0,825.5,934.41,685.3
2016,4,2,14,0,894.0,117.0,0.9,17.0,799.0,941.25,691.43
2016,4,2,14,15,884.5,115.0,0.9,16.5,766.5,943.57,695.21
2016,4,2,14,30,875.0,113.0,0.9,16.0,734.0,951.45,702.84
2016,4,2,14,45,852.5,115.0,0.9,16.0,693.0,939.56,696.45
2016,4,2,15,0,830.0,117.0,0.9,16.0,652.0,924.24,688.23
2016,4,2,15,15,812.0,113.5,0.9,15.5,607.0,903.54,677.85
2016,4,2,15,30,794.0,110.0,0.9,15.0,562.0,879.73,665.45
2016,4,2,15,45,695.5,119.5,0.9,14.5,490.5,801.71,615.92
2016,4,2,16,0,597.0,129.0,0.9,14.0,419.0,717.61,561.12
2016,4,2,16,15,585.0,116.0,0.85,13.5,374.0,683.19,539.81
2016,4,2,16,30,573.0,103.0,0.8,13.0,329.0,646.71,515.86
2016,4,2,16,45,577.5,91.0,0.8,12.5,291.0,623.18,501.38
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,597.13,483.99
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,516.71,423.26
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,438.62,361.24
2016,4,2,17,45,332.0,48.5,0.7,10.5,102.5,326.84,268.42
2016,4,2,18,0,218.0,36.0,0.7,10.0,56.0,227.99,179.54
2016,4,2,18,15,109.0,18.0,0.7,9.5,28.0,111.38,1.55
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,4.5,6.0,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,5.0,12.0,10.01,0.0
2016,4,3,6,15,209.0,26.0,0.6,5.5,49.0,21.18,11.54
2016,4,3,6,30,353.0,41.0,0.6,6.0,86.0,33.12,24.17
2016,4,3,6,45,445.0,51.5,0.6,6.5,135.5,40.42,31.34
2016,4,3,7,0,537.0,62.0,0.6,7.0,185.0,47.48,38.02
2016,4,3,7,15,596.5,69.5,0.6,7.5,239.0,51.66,41.83
2016,4,3,7,30,656.0,77.0,0.6,8.0,293.0,55.71,45.37
2016,4,3,7,45,698.5,82.0,0.6,8.5,347.0,57.61,46.86
2016,4,3,8,0,741.0,87.0,0.6,9.0,401.0,59.47,48.26
2016,4,3,8,15,770.0,91.5,0.55,9.5,453.0,67.1,54.78
2016,4,3,8,30,799.0,96.0,0.5,10.0,505.0,68.6,55.78
2016,4,3,8,45,819.5,99.5,0.5,11.0,553.5,80.75,54.04
2016,4,3,9,0,840.0,103.0,0.5,12.0,602.0,134.25,75.5
2016,4,3,9,15,855.5,106.0,0.5,12.0,645.5,189.07,112.69
2016,4,3,9,30,871.0,109.0,0.5,12.0,689.0,245.47,158.24
2016,4,3,9,45,880.0,112.5,0.55,12.5,726.0,301.97,206.84
2016,4,3,10,0,889.0,116.0,0.6,13.0,763.0,364.84,260.74
2016,4,3,10,15,898.0,117.5,0.6,13.5,794.0,419.57,307.4
2016,4,3,10,30,907.0,119.0,0.6,14.0,825.0,474.13,352.65
2016,4,3,10,45,909.5,122.5,0.6,14.5,847.5,526.83,395.04
2016,4,3,11,0,912.0,126.0,0.6,15.0,870.0,578.34,434.99
2016,4,3,11,15,915.5,127.0,0.6,15.0,885.5,627.01,472.4
2016,4,3,11,30,919.0,128.0,0.6,15.0,901.0,674.14,507.61
2016,4,3,11,45,916.0,131.0,0.65,15.0,907.0,716.99,539.56
2016,4,3,12,0,913.0,134.0,0.7,15.0,913.0,757.46,569.23
2016,4,3,12,15,727.0,235.0,0.7,15.0,854.5,756.62,565.88
2016,4,3,12,30,541.0,336.0,0.7,15.0,796.0,736.71,549.38
2016,4,3,12,45,723.5,235.0,0.75,15.0,844.0,816.03,609.01
2016,4,3,13,0,906.0,134.0,0.8,15.0,892.0,885.9,657.45
2016,4,3,13,15,901.5,133.0,0.85,15.0,874.0,907.41,671.89
2016,4,3,13,30,897.0,132.0,0.9,15.0,856.0,925.63,685.0
2016,4,3,13,45,892.0,129.5,0.95,15.0,831.0,938.53,694.83
2016,4,3,14,0,887.0,127.0,1.0,15.0,806.0,956.88,708.45
2016,4,3,14,15,877.5,125.0,1.0,14.5,773.5,959.61,712.38
2016,4,3,14,30,868.0,123.0,1.0,14.0,741.0,958.73,714.37
2016,4,3,14,45,863.0,116.5,1.05,14.0,703.0,953.39,713.28
2016,4,3,15,0,858.0,110.0,1.1,14.0,665.0,944.43,710.01
2016,4,3,15,15,841.0,107.0,1.1,13.5,620.0,924.97,700.31
2016,4,3,15,30,824.0,104.0,1.1,13.0,575.0,902.31,688.62
2016,4,3,15,45,812.5,96.0,1.15,12.5,527.5,875.72,675.0
2016,4,3,16,0,801.0,88.0,1.2,12.0,480.0,846.09,659.07
2016,4,3,16,15,771.0,84.0,1.2,11.5,427.5,802.39,632.13
2016,4,3,16,30,741.0,80.0,1.2,11.0,375.0,756.88,603.3
2016,4,3,16,45,702.5,73.5,1.3,10.5,321.0,705.52,570.22
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,648.54,531.11
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,571.37,473.37
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,496.39,414.16
2016,4,3,17,45,426.0,43.0,1.2,7.5,112.5,388.54,323.85
2016,4,3,18,0,316.0,33.0,1.2,7.0,64.0,288.24,232.14
2016,4,3,18,15,158.0,16.5,1.15,6.5,32.0,142.94,26.64
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
