Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,8.0,15.0,13.64,0.0
2016,4,4,6,15,197.5,27.0,1.2,8.0,53.0,21.12,11.78
2016,4,4,6,30,395.0,39.0,1.2,8.0,91.0,31.17,22.26
2016,4,4,6,45,487.5,48.5,1.25,8.5,142.0,37.73,28.65
2016,4,4,7,0,580.0,58.0,1.3,9.0,193.0,44.08,34.61
2016,4,4,7,15,639.5,64.0,1.25,9.5,248.5,47.27,37.49
2016,4,4,7,30,699.0,70.0,1.2,10.0,304.0,50.39,40.18
2016,4,4,7,45,742.0,74.5,1.2,10.5,360.0,57.31,46.19
2016,4,4,8,0,785.0,79.0,1.2,11.0,416.0,59.33,47.71
2016,4,4,8,15,813.5,83.0,1.2,11.0,469.0,60.79,48.83
2016,4,4,8,30,842.0,87.0,1.2,11.0,522.0,62.19,49.88
2016,4,4,8,45,865.0,89.5,1.2,11.5,572.5,78.59,48.81
2016,4,4,9,0,888.0,92.0,1.2,12.0,623.0,143.0,80.15
2016,4,4,9,15,903.0,94.0,1.2,12.0,667.5,199.24,119.2
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,256.8,166.56
2016,4,4,9,45,929.0,98.0,1.25,12.5,750.0,314.44,216.86
2016,4,4,10,0,940.0,100.0,1.3,13.0,788.0,372.53,268.02
2016,4,4,10,15,787.5,175.5,1.3,13.0,768.0,418.33,312.2
2016,4,4,10,30,635.0,251.0,1.3,13.0,748.0,460.0,349.84
2016,4,4,10,45,800.5,178.5,1.35,13.5,823.0,521.82,398.41
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,593.77,454.57
2016,4,4,11,15,969.5,106.5,1.4,14.0,914.0,644.19,494.23
2016,4,4,11,30,973.0,107.0,1.4,14.0,930.0,692.92,531.68
2016,4,4,11,45,974.5,108.0,1.4,14.0,937.0,738.88,566.16
2016,4,4,12,0,976.0,109.0,1.4,14.0,944.0,782.61,598.25
2016,4,4,12,15,975.5,108.5,1.4,14.0,943.0,821.09,624.86
2016,4,4,12,30,975.0,108.0,1.4,14.0,942.0,856.79,648.82
2016,4,4,12,45,976.0,106.0,1.4,14.0,933.0,889.3,670.55
2016,4,4,13,0,977.0,104.0,1.4,14.0,924.0,918.73,690.19
2016,4,4,13,15,973.5,103.5,1.4,14.0,906.0,942.63,706.19
2016,4,4,13,30,970.0,103.0,1.4,14.0,888.0,963.05,720.02
2016,4,4,13,45,964.0,102.0,1.4,14.0,862.5,977.18,729.86
2016,4,4,14,0,958.0,101.0,1.4,14.0,837.0,987.63,737.51
2016,4,4,14,15,949.5,99.0,1.4,14.0,803.5,991.01,740.73
2016,4,4,14,30,941.0,97.0,1.4,14.0,770.0,990.64,741.78
2016,4,4,14,45,927.0,96.0,1.45,14.0,729.5,982.63,738.83
2016,4,4,15,0,913.0,95.0,1.5,14.0,689.0,971.07,733.75
2016,4,4,15,15,896.5,92.5,1.55,13.5,642.5,952.04,725.13
2016,4,4,15,30,880.0,90.0,1.6,13.0,596.0,938.98,720.63
2016,4,4,15,45,854.0,88.0,1.65,12.5,544.5,905.64,702.11
2016,4,4,16,0,828.0,86.0,1.7,12.0,493.0,869.67,681.62
2016,4,4,16,15,797.0,82.0,1.7,11.5,439.0,824.5,653.52
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,777.5,623.41
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,718.88,583.62
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,655.52,538.64
2016,4,4,17,15,598.0,63.0,1.6,9.5,218.5,574.97,477.34
2016,4,4,17,30,530.0,56.0,1.5,9.0,164.0,496.77,414.8
2016,4,4,17,45,413.5,45.5,1.4,8.5,114.5,383.55,319.64
2016,4,4,18,0,297.0,35.0,1.3,8.0,65.0,278.22,224.58
2016,4,4,18,15,148.5,17.5,1.2,7.5,32.5,139.82,43.05
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,12.73,0.0
2016,4,5,6,15,335.0,25.0,0.85,6.5,60.5,20.11,11.39
2016,4,5,6,30,493.0,36.0,0.8,7.0,102.0,28.58,20.12
2016,4,5,6,45,572.0,43.5,0.8,8.0,154.5,36.68,27.82
2016,4,5,7,0,651.0,51.0,0.8,9.0,207.0,42.06,32.81
2016,4,5,7,15,704.0,56.5,0.7,9.5,262.5,45.46,35.88
2016,4,5,7,30,757.0,62.0,0.6,10.0,318.0,48.78,38.75
2016,4,5,7,45,791.0,66.5,0.55,10.5,373.0,51.1,40.63
2016,4,5,8,0,825.0,71.0,0.5,11.0,428.0,53.34,42.39
2016,4,5,8,15,850.0,74.0,0.5,11.5,481.0,54.31,43.0
2016,4,5,8,30,875.0,77.0,0.5,12.0,534.0,64.23,51.48
2016,4,5,8,45,894.5,79.0,0.55,12.5,583.0,85.57,51.51
2016,4,5,9,0,914.0,81.0,0.6,13.0,632.0,141.7,76.7
2016,4,5,9,15,927.5,83.0,0.6,13.5,676.0,199.0,116.75
2016,4,5,9,30,941.0,85.0,0.6,14.0,720.0,257.44,164.37
2016,4,5,9,45,950.5,87.0,0.65,15.0,757.5,315.78,214.32
2016,4,5,10,0,960.0,89.0,0.7,16.0,795.0,374.38,264.58
2016,4,5,10,15,967.0,90.0,0.7,16.0,826.0,431.31,313.53
2016,4,5,10,30,974.0,91.0,0.7,16.0,857.0,487.75,360.79
2016,4,5,10,45,978.5,92.0,0.75,16.5,880.0,542.29,404.83
2016,4,5,11,0,983.0,93.0,0.8,17.0,903.0,595.63,446.5
2016,4,5,11,15,986.0,93.5,0.8,17.0,918.0,646.27,485.28
2016,4,5,11,30,989.0,94.0,0.8,17.0,933.0,695.13,521.64
2016,4,5,11,45,990.0,94.0,0.85,17.5,940.0,740.25,554.06
2016,4,5,12,0,991.0,94.0,0.9,18.0,947.0,783.0,584.04
2016,4,5,12,15,990.5,94.0,0.9,18.0,945.5,822.11,609.54
2016,4,5,12,30,990.0,94.0,0.9,18.0,944.0,858.39,633.03
2016,4,5,12,45,987.5,94.0,0.95,18.5,933.5,890.1,653.05
2016,4,5,13,0,985.0,94.0,1.0,19.0,923.0,918.58,670.98
2016,4,5,13,15,981.5,93.5,1.0,19.0,905.0,942.35,686.34
2016,4,5,13,30,978.0,93.0,1.0,19.0,887.0,962.63,699.58
2016,4,5,13,45,972.5,91.5,1.0,19.0,861.5,976.48,708.88
2016,4,5,14,0,967.0,90.0,1.0,19.0,836.0,986.62,716.06
2016,4,5,14,15,959.0,88.5,0.95,19.0,803.0,990.74,718.66
2016,4,5,14,30,951.0,87.0,0.9,19.0,770.0,991.12,719.12
2016,4,5,14,45,940.0,85.5,0.9,19.0,730.0,985.02,716.73
2016,4,5,15,0,929.0,84.0,0.9,19.0,690.0,975.34,712.3
2016,4,5,15,15,914.0,82.0,0.9,18.5,645.0,957.86,704.41
2016,4,5,15,30,899.0,80.0,0.9,18.0,600.0,937.13,694.55
2016,4,5,15,45,878.5,77.5,0.9,18.0,549.5,907.7,677.71
2016,4,5,16,0,858.0,75.0,0.9,18.0,499.0,884.47,664.98
2016,4,5,16,15,830.5,71.5,0.85,17.0,445.5,842.32,640.84
2016,4,5,16,30,803.0,68.0,0.8,16.0,392.0,798.22,614.92
2016,4,5,16,45,762.5,63.5,0.8,15.5,336.5,740.39,578.05
2016,4,5,17,0,722.0,59.0,0.8,15.0,281.0,682.0,539.27
2016,4,5,17,15,661.5,53.5,0.8,14.0,226.5,606.76,486.74
2016,4,5,17,30,601.0,48.0,0.8,13.0,172.0,539.61,436.91
2016,4,5,17,45,498.5,39.5,0.8,12.0,122.0,436.29,355.0
2016,4,5,18,0,396.0,31.0,0.8,11.0,72.0,340.1,270.55
2016,4,5,18,15,198.0,15.5,0.75,10.5,36.0,168.77,68.25
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,7.5,0.95,9.5,10.5,6.82,0.0
2016,4,6,6,0,153.0,15.0,1.0,10.0,21.0,12.14,0.0
2016,4,6,6,15,306.0,27.0,1.0,10.5,62.5,21.71,12.74
2016,4,6,6,30,459.0,39.0,1.0,11.0,104.0,30.96,21.91
2016,4,6,6,45,544.0,47.5,1.0,12.0,156.5,36.71,27.39
2016,4,6,7,0,629.0,56.0,1.0,13.0,209.0,42.3,32.48
2016,4,6,7,15,682.5,61.5,0.95,13.5,264.5,49.47,38.85
2016,4,6,7,30,736.0,67.0,0.9,14.0,320.0,52.61,41.49
2016,4,6,7,45,770.5,72.0,0.9,15.0,374.5,55.15,43.41
2016,4,6,8,0,805.0,77.0,0.9,16.0,429.0,57.59,45.2
2016,4,6,8,15,830.5,80.5,0.9,16.5,482.0,58.73,45.92
2016,4,6,8,30,856.0,84.0,0.9,17.0,535.0,59.83,46.6
2016,4,6,8,45,873.5,87.5,0.9,17.5,583.0,85.27,48.34
2016,4,6,9,0,891.0,91.0,0.9,18.0,631.0,150.49,82.44
2016,4,6,9,15,904.5,93.0,0.85,18.5,674.5,206.66,121.67
2016,4,6,9,30,918.0,95.0,0.8,19.0,718.0,263.96,167.8
2016,4,6,9,45,925.0,98.5,0.75,20.0,754.5,321.59,216.15
2016,4,6,10,0,932.0,102.0,0.7,21.0,791.0,379.27,264.27
2016,4,6,10,15,939.0,103.5,0.65,21.5,821.5,435.24,310.42
2016,4,6,10,30,946.0,105.0,0.6,22.0,852.0,490.77,354.66
2016,4,6,10,45,947.0,108.0,0.6,22.5,873.5,543.97,395.95
2016,4,6,11,0,948.0,111.0,0.6,23.0,895.0,595.74,434.66
2016,4,6,11,15,950.5,111.5,0.55,23.0,909.5,644.68,470.36
2016,4,6,11,30,953.0,112.0,0.5,23.0,924.0,691.88,503.65
2016,4,6,11,45,952.0,113.5,0.45,23.5,930.0,735.7,532.54
2016,4,6,12,0,951.0,115.0,0.4,24.0,936.0,777.16,558.89
2016,4,6,12,15,786.5,209.0,0.4,24.0,887.0,785.05,561.47
2016,4,6,12,30,622.0,303.0,0.4,24.0,838.0,775.72,552.86
2016,4,6,12,45,775.5,212.5,0.4,24.0,872.5,844.34,601.12
2016,4,6,13,0,929.0,122.0,0.4,24.0,907.0,902.29,637.4
2016,4,6,13,15,733.5,217.5,0.4,24.0,829.5,867.18,614.88
2016,4,6,13,30,538.0,313.0,0.4,24.0,752.0,807.22,573.71
2016,4,6,13,45,435.5,336.0,0.4,24.0,684.5,754.28,539.36
2016,4,6,14,0,333.0,359.0,0.4,24.0,617.0,685.92,494.2
2016,4,6,14,15,316.0,346.5,0.4,24.0,583.5,667.42,483.6
2016,4,6,14,30,299.0,334.0,0.4,24.0,550.0,646.94,470.98
2016,4,6,14,45,355.5,301.0,0.4,24.5,544.5,670.62,488.97
2016,4,6,15,0,412.0,268.0,0.4,25.0,539.0,691.81,504.77
2016,4,6,15,15,469.0,228.5,0.4,25.0,517.0,720.73,526.5
2016,4,6,15,30,526.0,189.0,0.4,25.0,495.0,729.17,535.13
2016,4,6,15,45,498.5,179.0,0.4,25.0,449.5,690.2,510.46
2016,4,6,16,0,471.0,169.0,0.4,25.0,404.0,649.8,485.04
2016,4,6,16,15,545.0,132.0,0.45,24.0,375.5,664.55,501.33
2016,4,6,16,30,619.0,95.0,0.5,23.0,347.0,681.57,517.26
2016,4,6,16,45,557.5,94.0,0.6,22.0,297.0,615.16,475.25
2016,4,6,17,0,496.0,93.0,0.7,21.0,247.0,543.81,428.17
2016,4,6,17,15,443.5,80.0,0.8,20.0,198.0,473.76,378.8
2016,4,6,17,30,391.0,67.0,0.9,19.0,149.0,405.9,327.36
2016,4,6,17,45,308.0,52.0,1.0,18.0,105.0,316.55,255.27
2016,4,6,18,0,225.0,37.0,1.1,17.0,61.0,233.34,183.41
2016,4,6,18,15,112.5,18.5,1.05,16.5,30.5,117.61,53.76
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,8.19,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,15.61,0.0
2016,4,7,6,15,101.0,35.5,0.8,10.0,50.0,28.41,18.71
2016,4,7,6,30,202.0,53.0,0.8,10.0,82.0,40.46,30.54
2016,4,7,6,45,250.0,72.0,0.8,10.5,123.5,55.91,44.85
2016,4,7,7,0,298.0,91.0,0.8,11.0,165.0,66.88,54.84
2016,4,7,7,15,345.0,103.5,0.85,11.0,208.5,74.52,61.69
2016,4,7,7,30,392.0,116.0,0.9,11.0,252.0,81.83,68.07
2016,4,7,7,45,316.0,150.0,0.95,11.5,271.0,108.02,90.8
2016,4,7,8,0,240.0,184.0,1.0,12.0,290.0,127.88,107.53
2016,4,7,8,15,317.0,194.0,1.0,12.0,351.5,133.65,112.06
2016,4,7,8,30,394.0,204.0,1.0,12.0,413.0,139.21,116.42
2016,4,7,8,45,373.0,230.5,1.0,12.5,443.0,168.29,126.25
2016,4,7,9,0,352.0,257.0,1.0,13.0,473.0,209.37,152.36
2016,4,7,9,15,373.5,272.0,0.95,13.0,514.5,248.06,180.08
2016,4,7,9,30,395.0,287.0,0.9,13.0,556.0,289.39,212.2
2016,4,7,9,45,468.0,276.0,0.9,13.5,612.0,321.87,236.68
2016,4,7,10,0,541.0,265.0,0.9,14.0,668.0,369.31,273.82
2016,4,7,10,15,522.0,286.0,0.9,14.0,687.0,412.74,310.2
2016,4,7,10,30,503.0,307.0,0.9,14.0,706.0,454.25,344.07
2016,4,7,10,45,501.5,320.0,0.9,14.0,727.5,496.15,377.13
2016,4,7,11,0,500.0,333.0,0.9,14.0,749.0,537.63,409.0
2016,4,7,11,15,695.0,233.0,0.85,14.0,821.5,599.8,456.69
2016,4,7,11,30,890.0,133.0,0.8,14.0,894.0,673.59,512.33
2016,4,7,11,45,888.5,135.0,0.8,14.0,900.0,715.08,542.49
2016,4,7,12,0,887.0,137.0,0.8,14.0,906.0,754.35,570.76
2016,4,7,12,15,655.5,255.0,0.8,14.0,823.0,731.54,551.35
2016,4,7,12,30,424.0,373.0,0.8,14.0,740.0,686.42,516.27
2016,4,7,12,45,433.0,365.0,0.85,14.0,736.5,708.76,533.8
2016,4,7,13,0,442.0,357.0,0.9,14.0,733.0,729.75,549.56
2016,4,7,13,15,363.5,378.0,0.9,14.0,683.0,692.84,522.9
2016,4,7,13,30,285.0,399.0,0.9,14.0,633.0,659.78,498.99
2016,4,7,13,45,318.0,377.0,0.9,14.0,631.0,680.04,515.33
2016,4,7,14,0,351.0,355.0,0.9,14.0,629.0,699.19,530.34
2016,4,7,14,15,295.0,351.5,0.9,14.0,575.0,654.15,498.38
2016,4,7,14,30,239.0,348.0,0.9,14.0,521.0,590.81,453.88
2016,4,7,14,45,213.5,330.5,0.9,14.0,479.0,554.43,428.94
2016,4,7,15,0,188.0,313.0,0.9,14.0,437.0,516.76,402.41
2016,4,7,15,15,153.5,290.5,0.9,13.5,387.5,463.81,364.63
2016,4,7,15,30,119.0,268.0,0.9,13.0,338.0,410.13,325.49
2016,4,7,15,45,112.5,244.0,0.9,13.0,305.5,362.86,290.9
2016,4,7,16,0,106.0,220.0,0.9,13.0,273.0,332.17,268.33
2016,4,7,16,15,59.0,182.0,0.85,12.5,211.0,247.02,200.84
2016,4,7,16,30,12.0,144.0,0.8,12.0,149.0,150.1,121.46
2016,4,7,16,45,6.5,125.0,0.8,12.0,127.5,127.35,103.05
2016,4,7,17,0,1.0,106.0,0.8,12.0,106.0,104.71,84.11
2016,4,7,17,15,0.5,85.0,0.75,11.5,85.0,83.52,66.35
2016,4,7,17,30,0.0,64.0,0.7,11.0,64.0,61.83,47.74
2016,4,7,17,45,0.0,45.0,0.7,11.0,45.0,42.39,30.67
2016,4,7,18,0,0.0,26.0,0.7,11.0,26.0,22.92,13.48
2016,4,7,18,15,0.0,13.0,0.65,10.5,13.0,11.44,0.92
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,8.5,6.5,5.91,0.0
2016,4,8,6,0,0.0,13.0,0.5,9.0,13.0,11.44,0.0
2016,4,8,6,15,12.5,33.0,0.5,9.5,35.0,28.16,18.78
2016,4,8,6,30,25.0,53.0,0.5,10.0,57.0,44.11,33.88
2016,4,8,6,45,39.5,75.5,0.5,10.5,84.5,61.44,49.85
2016,4,8,7,0,54.0,98.0,0.5,11.0,112.0,78.42,65.14
2016,4,8,7,15,68.0,120.0,0.5,11.0,141.5,94.75,79.62
2016,4,8,7,30,82.0,142.0,0.5,11.0,171.0,110.76,93.49
2016,4,8,7,45,61.0,159.0,0.5,11.5,183.0,123.16,103.77
2016,4,8,8,0,40.0,176.0,0.5,12.0,195.0,135.24,113.57
2016,4,8,8,15,79.0,208.0,0.45,12.0,249.0,156.26,131.03
2016,4,8,8,30,118.0,240.0,0.4,12.0,303.0,166.82,139.34
2016,4,8,8,45,59.0,186.5,0.4,12.0,218.0,149.17,117.03
2016,4,8,9,0,0.0,133.0,0.4,12.0,133.0,115.36,90.68
2016,4,8,9,15,39.5,224.5,0.4,12.0,251.5,184.69,144.78
2016,4,8,9,30,79.0,316.0,0.4,12.0,370.0,260.58,202.22
2016,4,8,9,45,131.0,342.5,0.4,12.0,438.0,293.5,225.51
2016,4,8,10,0,183.0,369.0,0.4,12.0,506.0,342.02,261.54
2016,4,8,10,15,224.5,379.0,0.4,12.0,554.0,381.47,291.1
2016,4,8,10,30,266.0,389.0,0.4,12.0,602.0,419.13,319.55
2016,4,8,10,45,208.5,406.5,0.45,12.0,576.0,430.7,329.35
2016,4,8,11,0,151.0,424.0,0.5,12.0,550.0,430.69,330.08
2016,4,8,11,15,82.0,334.5,0.5,12.0,403.5,334.89,259.24
2016,4,8,11,30,13.0,245.0,0.5,12.0,257.0,223.5,174.13
2016,4,8,11,45,13.5,246.0,0.5,12.0,258.5,226.15,176.87
2016,4,8,12,0,14.0,247.0,0.5,12.0,260.0,228.79,178.94
2016,4,8,12,15,11.0,215.5,0.5,12.0,226.0,199.93,156.39
2016,4,8,12,30,8.0,184.0,0.5,12.0,192.0,170.34,133.22
2016,4,8,12,45,13.5,242.0,0.55,12.0,254.5,227.86,178.87
2016,4,8,13,0,19.0,300.0,0.6,12.0,317.0,286.96,224.52
2016,4,8,13,15,10.5,221.5,0.6,12.0,231.0,208.72,163.51
2016,4,8,13,30,2.0,143.0,0.6,12.0,145.0,129.82,101.07
2016,4,8,13,45,7.0,187.5,0.65,12.0,193.5,175.61,138.45
2016,4,8,14,0,12.0,232.0,0.7,12.0,242.0,222.87,176.09
2016,4,8,14,15,11.0,223.0,0.7,12.0,232.0,214.44,169.44
2016,4,8,14,30,10.0,214.0,0.7,12.0,222.0,205.9,163.02
2016,4,8,14,45,5.0,113.5,0.7,12.0,117.5,106.1,82.82
2016,4,8,15,0,0.0,13.0,0.7,12.0,13.0,11.48,4.09
2016,4,8,15,15,0.0,12.0,0.65,12.0,12.0,10.59,3.38
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,9.7,2.65
2016,4,8,15,45,0.0,12.5,0.6,12.0,12.5,11.02,3.81
2016,4,8,16,0,0.0,14.0,0.6,12.0,14.0,12.34,4.97
2016,4,8,16,15,0.0,36.5,0.55,11.5,36.5,32.2,22.16
2016,4,8,16,30,0.0,59.0,0.5,11.0,59.0,52.12,39.43
2016,4,8,16,45,0.0,50.5,0.5,11.0,50.5,44.57,33.04
2016,4,8,17,0,0.0,42.0,0.5,11.0,42.0,37.03,26.62
2016,4,8,17,15,0.0,33.5,0.45,10.5,33.5,29.51,20.16
2016,4,8,17,30,0.0,25.0,0.4,10.0,25.0,22.0,13.58
2016,4,8,17,45,0.0,18.0,0.4,10.0,18.0,15.82,8.05
2016,4,8,18,0,0.0,11.0,0.4,10.0,11.0,9.66,2.49
2016,4,8,18,15,0.0,5.5,0.4,9.5,5.5,4.82,0.0
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,8.5,4.5,4.09,0.0
2016,4,9,6,0,0.0,9.0,0.4,9.0,9.0,7.9,0.0
2016,4,9,6,15,0.0,23.0,0.4,9.0,23.0,20.26,12.1
2016,4,9,6,30,0.0,37.0,0.4,9.0,37.0,32.65,23.84
2016,4,9,6,45,0.0,54.5,0.4,9.5,54.5,47.4,37.48
2016,4,9,7,0,0.0,72.0,0.4,10.0,72.0,61.97,50.7
2016,4,9,7,15,0.0,90.5,0.4,10.0,90.5,77.15,64.27
2016,4,9,7,30,0.0,109.0,0.4,10.0,109.0,92.17,77.44
2016,4,9,7,45,0.0,96.0,0.45,10.5,96.0,83.25,69.11
2016,4,9,8,0,0.0,83.0,0.5,11.0,83.0,73.35,60.01
2016,4,9,8,15,0.0,73.5,0.5,11.0,73.5,65.02,52.46
2016,4,9,8,30,0.0,64.0,0.5,11.0,64.0,56.6,44.86
2016,4,9,8,45,0.0,71.5,0.5,11.5,71.5,63.29,48.14
2016,4,9,9,0,0.0,79.0,0.5,12.0,79.0,69.99,53.47
2016,4,9,9,15,11.0,168.0,0.5,12.0,176.0,145.87,115.13
2016,4,9,9,30,22.0,257.0,0.5,12.0,273.0,218.87,172.34
2016,4,9,9,45,29.5,285.5,0.5,12.0,307.5,236.28,185.06
2016,4,9,10,0,37.0,314.0,0.5,12.0,342.0,264.69,206.72
2016,4,9,10,15,49.5,342.0,0.5,12.0,381.0,296.14,230.44
2016,4,9,10,30,62.0,370.0,0.5,12.0,420.0,329.61,255.56
2016,4,9,10,45,69.5,386.5,0.5,12.0,444.0,353.94,273.67
2016,4,9,11,0,77.0,403.0,0.5,12.0,468.0,379.36,292.57
2016,4,9,11,15,52.0,371.5,0.5,12.0,416.0,348.07,269.01
2016,4,9,11,30,27.0,340.0,0.5,12.0,364.0,312.62,242.34
2016,4,9,11,45,17.0,255.0,0.5,12.5,270.5,236.43,183.98
2016,4,9,12,0,7.0,170.0,0.5,13.0,177.0,155.93,121.05
2016,4,9,12,15,9.0,192.0,0.5,13.0,200.5,177.58,138.61
2016,4,9,12,30,11.0,214.0,0.5,13.0,224.0,199.61,155.89
2016,4,9,12,45,11.5,221.5,0.5,13.0,232.0,207.73,162.19
2016,4,9,13,0,12.0,229.0,0.5,13.0,240.0,215.95,168.68
2016,4,9,13,15,28.0,295.5,0.5,12.5,319.0,301.88,235.78
2016,4,9,13,30,44.0,362.0,0.5,12.0,398.0,385.64,299.15
2016,4,9,13,45,31.5,320.5,0.5,12.0,346.5,337.21,262.23
2016,4,9,14,0,19.0,279.0,0.5,12.0,295.0,274.53,214.9
2016,4,9,14,15,27.0,289.0,0.5,12.0,309.5,308.26,241.89
2016,4,9,14,30,35.0,299.0,0.5,12.0,324.0,330.28,259.15
2016,4,9,14,45,33.0,281.5,0.55,12.0,304.5,313.5,246.89
2016,4,9,15,0,31.0,264.0,0.6,12.0,285.0,296.28,234.51
2016,4,9,15,15,33.5,250.5,0.6,11.5,271.5,287.5,229.02
2016,4,9,15,30,36.0,237.0,0.6,11.0,258.0,278.56,223.31
2016,4,9,15,45,27.5,211.0,0.6,11.0,226.5,244.39,196.78
2016,4,9,16,0,19.0,185.0,0.6,11.0,195.0,195.26,157.87
2016,4,9,16,15,9.5,118.0,0.6,11.0,123.0,116.98,93.95
2016,4,9,16,30,0.0,51.0,0.6,11.0,51.0,45.02,33.2
2016,4,9,16,45,0.0,44.0,0.6,11.0,44.0,38.81,28.07
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,32.61,22.78
2016,4,9,17,15,0.0,29.5,0.55,10.5,29.5,25.97,17.07
2016,4,9,17,30,0.0,22.0,0.5,10.0,22.0,19.35,11.27
2016,4,9,17,45,0.0,16.0,0.5,10.0,16.0,14.06,6.53
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,8.78,1.76
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,4.38,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.0,0.7,8.0,7.0,6.37,0.0
2016,4,10,6,0,0.0,14.0,0.7,8.0,14.0,12.32,1.95
2016,4,10,6,15,0.0,33.0,0.7,8.0,33.0,28.64,19.61
2016,4,10,6,30,0.0,52.0,0.7,8.0,52.0,44.37,34.51
2016,4,10,6,45,8.0,73.0,0.75,8.5,75.0,61.44,50.31
2016,4,10,7,0,16.0,94.0,0.8,9.0,98.0,78.36,65.63
2016,4,10,7,15,23.0,115.0,0.8,9.0,122.5,91.73,77.56
2016,4,10,7,30,30.0,136.0,0.8,9.0,147.0,107.1,91.01
2016,4,10,7,45,15.0,91.0,0.8,9.0,96.5,79.48,66.14
2016,4,10,8,0,0.0,46.0,0.8,9.0,46.0,40.6,31.15
2016,4,10,8,15,0.0,41.0,0.8,9.0,41.0,36.19,27.1
2016,4,10,8,30,0.0,36.0,0.8,9.0,36.0,31.79,23.03
2016,4,10,8,45,0.0,50.0,0.85,9.5,50.0,44.21,32.31
2016,4,10,9,0,0.0,64.0,0.9,10.0,64.0,56.66,42.67
2016,4,10,9,15,0.0,55.5,0.9,10.0,55.5,49.14,36.17
2016,4,10,9,30,0.0,47.0,0.9,10.0,47.0,41.62,29.74
2016,4,10,9,45,0.0,52.0,0.95,10.0,52.0,46.08,33.43
2016,4,10,10,0,0.0,57.0,1.0,10.0,57.0,50.55,37.11
2016,4,10,10,15,0.0,66.5,1.0,10.0,66.5,59.02,44.13
2016,4,10,10,30,0.0,76.0,1.0,10.0,76.0,67.52,51.13
2016,4,10,10,45,0.0,93.5,1.05,10.5,93.5,83.05,63.82
2016,4,10,11,0,0.0,111.0,1.1,11.0,111.0,98.41,76.23
2016,4,10,11,15,0.0,102.5,1.1,11.0,102.5,91.02,70.07
2016,4,10,11,30,0.0,94.0,1.1,11.0,94.0,83.57,63.92
2016,4,10,11,45,0.0,108.0,1.15,11.0,108.0,95.98,74.11
2016,4,10,12,0,0.0,122.0,1.2,11.0,122.0,108.47,84.28
2016,4,10,12,15,0.0,112.0,1.2,11.0,112.0,99.67,77.07
2016,4,10,12,30,0.0,102.0,1.2,11.0,102.0,90.81,69.84
2016,4,10,12,45,0.0,111.0,1.3,11.0,111.0,98.9,76.53
2016,4,10,13,0,0.0,120.0,1.4,11.0,120.0,107.04,83.23
2016,4,10,13,15,0.0,119.0,1.4,10.5,119.0,106.19,82.74
2016,4,10,13,30,0.0,118.0,1.4,10.0,118.0,105.34,82.28
2016,4,10,13,45,0.0,124.5,1.45,10.0,124.5,111.29,87.28
2016,4,10,14,0,0.0,131.0,1.5,10.0,131.0,117.31,92.36
2016,4,10,14,15,0.0,119.0,1.5,10.0,119.0,106.36,83.47
2016,4,10,14,30,0.0,107.0,1.5,10.0,107.0,95.37,74.53
2016,4,10,14,45,0.0,92.5,1.5,10.0,92.5,82.09,63.65
2016,4,10,15,0,0.0,78.0,1.5,10.0,78.0,69.14,52.97
2016,4,10,15,15,0.0,58.5,1.45,9.5,58.5,51.78,38.55
2016,4,10,15,30,0.0,39.0,1.4,9.0,39.0,34.46,23.98
2016,4,10,15,45,0.0,51.0,1.4,9.0,51.0,45.08,33.19
2016,4,10,16,0,0.0,63.0,1.4,9.0,63.0,55.7,42.43
2016,4,10,16,15,0.0,51.5,1.3,9.0,51.5,45.48,33.79
2016,4,10,16,30,0.0,40.0,1.2,9.0,40.0,35.28,25.1
2016,4,10,16,45,0.0,34.0,1.15,9.0,34.0,29.96,20.58
2016,4,10,17,0,0.0,28.0,1.1,9.0,28.0,24.65,16.0
2016,4,10,17,15,0.0,22.5,1.0,8.5,22.5,19.79,11.79
2016,4,10,17,30,0.0,17.0,0.9,8.0,17.0,14.94,7.51
2016,4,10,17,45,0.0,12.0,0.85,8.0,12.0,10.53,3.54
2016,4,10,18,0,0.0,7.0,0.8,8.0,7.0,6.14,0.0
2016,4,10,18,15,0.0,3.5,0.75,8.0,3.5,3.07,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.65,6.5,15.5,10.91,0.0
2016,4,11,6,0,107.0,24.0,0.6,7.0,31.0,18.8,7.39
2016,4,11,6,15,217.0,41.0,0.55,7.5,71.0,31.74,22.51
2016,4,11,6,30,327.0,58.0,0.5,8.0,111.0,44.3,34.52
2016,4,11,6,45,410.5,68.5,0.5,8.5,161.0,51.48,41.35
2016,4,11,7,0,494.0,79.0,0.5,9.0,211.0,59.82,48.96
2016,4,11,7,15,247.0,84.5,0.5,9.0,150.5,59.77,48.87
2016,4,11,7,30,0.0,90.0,0.5,9.0,90.0,77.95,65.07
2016,4,11,7,45,0.0,103.0,0.5,9.5,103.0,88.84,74.34
2016,4,11,8,0,0.0,116.0,0.5,10.0,116.0,99.63,83.39
2016,4,11,8,15,34.0,176.0,0.5,10.0,194.5,137.09,115.61
2016,4,11,8,30,68.0,236.0,0.5,10.0,273.0,174.41,146.93
2016,4,11,8,45,45.5,236.0,0.55,10.5,262.0,181.31,143.84
2016,4,11,9,0,23.0,236.0,0.6,11.0,251.0,196.41,155.68
2016,4,11,9,15,23.0,249.5,0.6,11.0,265.0,210.27,166.2
2016,4,11,9,30,23.0,263.0,0.6,11.0,279.0,224.14,176.82
2016,4,11,9,45,18.0,252.5,0.6,11.5,265.5,218.2,171.71
2016,4,11,10,0,13.0,242.0,0.6,12.0,252.0,210.89,165.64
2016,4,11,10,15,22.0,284.5,0.6,12.0,302.0,250.59,196.4
2016,4,11,10,30,31.0,327.0,0.6,12.0,352.0,284.4,222.03
2016,4,11,10,45,211.5,351.0,0.65,12.5,529.0,393.56,304.2
2016,4,11,11,0,392.0,375.0,0.7,13.0,706.0,522.44,398.78
2016,4,11,11,15,241.5,402.0,0.7,13.0,607.5,480.93,367.48
2016,4,11,11,30,91.0,429.0,0.7,13.0,509.0,428.04,327.7
2016,4,11,11,45,57.0,380.5,0.75,13.0,431.0,372.91,287.5
2016,4,11,12,0,23.0,332.0,0.8,13.0,353.0,310.25,240.48
2016,4,11,12,15,231.0,353.0,0.8,13.0,556.0,501.6,388.13
2016,4,11,12,30,439.0,374.0,0.8,13.0,759.0,705.13,534.12
2016,4,11,12,45,255.0,392.5,0.8,13.0,616.0,587.66,446.6
2016,4,11,13,0,71.0,411.0,0.8,13.0,473.0,445.61,341.19
2016,4,11,13,15,74.0,400.5,0.8,13.0,463.5,444.78,342.36
2016,4,11,13,30,77.0,390.0,0.8,13.0,454.0,443.53,342.02
2016,4,11,13,45,478.5,255.0,0.8,13.0,634.0,718.99,551.47
2016,4,11,14,0,880.0,120.0,0.8,13.0,814.0,953.29,709.9
2016,4,11,14,15,870.5,118.0,0.8,13.0,781.5,954.66,708.2
2016,4,11,14,30,861.0,116.0,0.8,13.0,749.0,952.58,708.07
2016,4,11,14,45,630.5,197.5,0.8,13.0,648.0,845.67,638.72
2016,4,11,15,0,400.0,279.0,0.8,13.0,547.0,697.51,534.49
2016,4,11,15,15,338.0,271.0,0.8,12.5,487.0,633.61,492.19
2016,4,11,15,30,276.0,263.0,0.8,12.0,427.0,569.17,447.14
2016,4,11,15,45,203.5,245.0,0.8,12.0,360.5,465.33,370.73
2016,4,11,16,0,131.0,227.0,0.8,12.0,294.0,380.35,305.99
2016,4,11,16,15,67.5,183.0,0.75,11.5,217.5,255.1,207.73
2016,4,11,16,30,4.0,139.0,0.7,11.0,141.0,136.73,110.28
2016,4,11,16,45,2.0,120.5,0.7,11.0,121.5,117.46,94.88
2016,4,11,17,0,0.0,102.0,0.7,11.0,102.0,98.11,78.77
2016,4,11,17,15,257.0,80.5,0.65,10.5,138.0,331.54,280.11
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,495.46,410.08
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,401.44,331.05
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,313.2,254.67
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,187.59,129.85
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,39.23,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,12.5,1.0,6.5,17.5,11.37,0.0
2016,4,12,6,0,145.0,25.0,1.0,7.0,35.0,19.6,8.95
2016,4,12,6,15,256.0,40.0,1.05,7.0,76.0,30.98,21.95
2016,4,12,6,30,367.0,55.0,1.1,7.0,117.0,42.04,32.62
2016,4,12,6,45,448.5,64.5,1.15,7.5,167.5,49.73,39.92
2016,4,12,7,0,530.0,74.0,1.2,8.0,218.0,55.48,45.19
2016,4,12,7,15,303.5,112.0,1.2,8.0,198.5,83.74,70.72
2016,4,12,7,30,77.0,150.0,1.2,8.0,179.0,116.42,99.7
2016,4,12,7,45,38.5,94.5,1.2,8.5,109.0,79.78,66.5
2016,4,12,8,0,0.0,39.0,1.2,9.0,39.0,34.41,25.53
2016,4,12,8,15,0.0,75.5,1.2,9.0,75.5,66.81,54.48
2016,4,12,8,30,0.0,112.0,1.2,9.0,112.0,97.61,81.45
2016,4,12,8,45,6.0,161.0,1.2,9.5,165.0,137.04,109.97
2016,4,12,9,0,12.0,210.0,1.2,10.0,218.0,176.54,141.34
2016,4,12,9,15,7.5,188.0,1.2,10.0,193.0,161.36,128.68
2016,4,12,9,30,3.0,166.0,1.2,10.0,168.0,144.18,114.62
2016,4,12,9,45,18.5,239.0,1.2,10.5,253.0,208.03,165.34
2016,4,12,10,0,34.0,312.0,1.2,11.0,338.0,263.39,208.04
2016,4,12,10,15,27.0,302.0,1.2,11.0,323.0,258.88,204.29
2016,4,12,10,30,20.0,292.0,1.2,11.0,308.0,258.88,204.3
2016,4,12,10,45,25.0,317.0,1.25,11.0,338.0,279.14,220.08
2016,4,12,11,0,30.0,342.0,1.3,11.0,368.0,306.62,241.33
2016,4,12,11,15,20.5,279.5,1.35,10.5,297.0,256.21,202.41
2016,4,12,11,30,11.0,217.0,1.4,10.0,226.0,198.3,157.07
2016,4,12,11,45,7.5,186.0,1.45,10.0,193.0,169.84,134.41
2016,4,12,12,0,4.0,155.0,1.5,10.0,160.0,140.6,110.79
2016,4,12,12,15,11.0,228.0,1.5,10.0,238.5,211.27,167.94
2016,4,12,12,30,18.0,301.0,1.5,10.0,317.0,283.51,224.9
2016,4,12,12,45,23.5,324.5,1.55,10.0,345.5,311.4,246.62
2016,4,12,13,0,29.0,348.0,1.6,10.0,374.0,349.57,276.39
2016,4,12,13,15,20.5,292.5,1.55,10.0,310.5,283.42,224.83
2016,4,12,13,30,12.0,237.0,1.5,10.0,247.0,225.52,179.37
2016,4,12,13,45,11.5,230.5,1.5,10.5,240.0,220.0,175.09
2016,4,12,14,0,11.0,224.0,1.5,11.0,233.0,214.39,170.55
2016,4,12,14,15,44.0,283.0,1.5,11.0,316.5,318.02,253.88
2016,4,12,14,30,77.0,342.0,1.5,11.0,400.0,416.83,330.89
2016,4,12,14,45,77.5,324.0,1.55,11.0,379.5,402.84,320.52
2016,4,12,15,0,78.0,306.0,1.6,11.0,359.0,388.28,310.44
2016,4,12,15,15,76.0,286.5,1.6,10.5,335.5,369.09,297.06
2016,4,12,15,30,74.0,267.0,1.6,10.0,312.0,349.41,283.17
2016,4,12,15,45,165.5,243.0,1.65,10.0,331.5,427.81,349.18
2016,4,12,16,0,257.0,219.0,1.7,10.0,351.0,502.8,410.97
2016,4,12,16,15,259.5,194.5,1.7,9.5,316.0,475.1,391.45
2016,4,12,16,30,262.0,170.0,1.7,9.0,281.0,445.68,370.94
2016,4,12,16,45,233.5,153.0,1.7,9.0,242.0,398.47,334.01
2016,4,12,17,0,205.0,136.0,1.7,9.0,203.0,352.03,296.83
2016,4,12,17,15,180.5,113.5,1.6,8.5,164.5,287.14,244.0
2016,4,12,17,30,156.0,91.0,1.5,8.0,126.0,238.15,202.59
2016,4,12,17,45,118.0,69.0,1.4,8.0,91.5,180.81,152.01
2016,4,12,18,0,80.0,47.0,1.3,8.0,57.0,124.57,101.29
2016,4,12,18,15,40.0,27.0,1.25,7.5,32.0,68.73,46.32
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,14.5,0.9,6.5,18.5,13.19,0.0
2016,4,13,6,0,114.0,29.0,0.9,7.0,37.0,23.37,12.63
2016,4,13,6,15,225.0,45.5,0.9,7.0,79.0,35.13,25.75
2016,4,13,6,30,336.0,62.0,0.9,7.0,121.0,47.2,37.35
2016,4,13,6,45,436.5,70.0,0.95,7.5,173.5,52.51,42.47
2016,4,13,7,0,537.0,78.0,1.0,8.0,226.0,58.64,48.07
2016,4,13,7,15,590.0,85.5,0.95,8.5,280.0,62.28,51.21
2016,4,13,7,30,643.0,93.0,0.9,9.0,334.0,65.78,54.11
2016,4,13,7,45,693.5,95.0,0.9,9.5,389.5,65.03,53.13
2016,4,13,8,0,744.0,97.0,0.9,10.0,445.0,64.46,52.32
2016,4,13,8,15,770.0,101.0,0.9,10.0,496.5,72.13,58.92
2016,4,13,8,30,796.0,105.0,0.9,10.0,548.0,72.95,59.41
2016,4,13,8,45,816.5,108.5,0.9,10.5,595.5,122.92,71.21
2016,4,13,9,0,837.0,112.0,0.9,11.0,643.0,176.66,104.79
2016,4,13,9,15,851.0,114.5,0.85,11.5,685.5,230.83,147.22
2016,4,13,9,30,865.0,117.0,0.8,12.0,728.0,286.36,194.36
2016,4,13,9,45,886.5,114.0,0.8,12.5,767.0,347.64,246.79
2016,4,13,10,0,908.0,111.0,0.8,13.0,806.0,403.26,294.48
2016,4,13,10,15,915.0,112.5,0.8,13.0,835.5,457.7,341.12
2016,4,13,10,30,922.0,114.0,0.8,13.0,865.0,511.71,386.08
2016,4,13,10,45,924.5,116.5,0.8,13.0,886.5,563.61,428.08
2016,4,13,11,0,927.0,119.0,0.8,13.0,908.0,614.24,467.81
2016,4,13,11,15,930.0,119.5,0.8,13.0,922.5,662.09,504.37
2016,4,13,11,30,933.0,120.0,0.8,13.0,937.0,708.3,538.74
2016,4,13,11,45,935.0,120.0,0.85,13.5,943.0,751.57,569.85
2016,4,13,12,0,937.0,120.0,0.9,14.0,949.0,792.72,598.45
2016,4,13,12,15,593.5,282.5,0.9,14.0,807.5,721.12,543.84
2016,4,13,12,30,250.0,445.0,0.9,14.0,666.0,617.3,465.12
2016,4,13,12,45,592.5,280.5,0.95,14.0,796.0,772.43,583.52
2016,4,13,13,0,935.0,116.0,1.0,14.0,926.0,920.26,685.55
2016,4,13,13,15,931.0,115.5,1.0,14.0,908.0,942.14,698.22
2016,4,13,13,30,927.0,115.0,1.0,14.0,890.0,960.69,710.6
2016,4,13,13,45,916.0,116.5,1.05,14.0,863.0,971.48,719.05
2016,4,13,14,0,905.0,118.0,1.1,14.0,836.0,978.72,725.46
2016,4,13,14,15,896.0,116.0,1.1,13.5,803.5,980.61,729.04
2016,4,13,14,30,887.0,114.0,1.1,13.0,771.0,978.96,730.56
2016,4,13,14,45,870.5,114.0,1.15,13.0,730.5,978.83,732.88
2016,4,13,15,0,854.0,114.0,1.2,13.0,690.0,965.69,726.77
2016,4,13,15,15,641.5,172.0,1.2,12.5,588.5,835.72,642.2
2016,4,13,15,30,429.0,230.0,1.2,12.0,487.0,692.49,541.83
2016,4,13,15,45,311.0,229.0,1.2,12.0,407.5,563.97,448.87
2016,4,13,16,0,193.0,228.0,1.2,12.0,328.0,438.22,353.45
2016,4,13,16,15,453.5,160.5,1.2,11.5,362.5,624.92,504.94
2016,4,13,16,30,714.0,93.0,1.2,11.0,397.0,770.28,614.02
2016,4,13,16,45,673.5,87.0,1.2,10.5,343.0,712.25,573.03
2016,4,13,17,0,633.0,81.0,1.2,10.0,289.0,653.92,532.83
2016,4,13,17,15,573.0,73.0,1.15,9.5,236.0,577.87,476.66
2016,4,13,17,30,513.0,65.0,1.1,9.0,183.0,503.67,419.22
2016,4,13,17,45,412.0,54.5,1.05,8.5,133.5,399.69,333.81
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,302.08,249.18
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.0,183.33,134.73
2016,4,13,18,30,45.0,11.0,1.0,7.0,12.0,36.51,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
