Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,12.73,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,21.98,12.14
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,32.62,23.57
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,41.83,32.51
2016,4,14,6,45,540.5,62.0,1.4,7.5,189.5,47.5,37.91
2016,4,14,7,0,614.0,71.0,1.5,8.0,243.0,52.97,42.91
2016,4,14,7,15,514.0,98.0,1.5,8.0,262.5,70.52,58.77
2016,4,14,7,30,414.0,125.0,1.5,8.0,282.0,86.99,73.4
2016,4,14,7,45,595.0,110.5,1.55,8.5,372.0,75.63,62.81
2016,4,14,8,0,776.0,96.0,1.6,9.0,462.0,70.55,57.93
2016,4,14,8,15,732.0,111.5,1.6,9.0,487.0,71.62,58.67
2016,4,14,8,30,688.0,127.0,1.6,9.0,512.0,80.92,66.69
2016,4,14,8,45,769.5,121.0,1.65,9.5,585.5,132.25,79.84
2016,4,14,9,0,851.0,115.0,1.7,10.0,659.0,184.03,110.64
2016,4,14,9,15,864.5,118.0,1.7,10.0,701.5,239.27,155.15
2016,4,14,9,30,878.0,121.0,1.7,10.0,744.0,295.83,204.53
2016,4,14,9,45,898.5,117.5,1.7,10.5,782.5,357.05,258.09
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,412.68,306.97
2016,4,14,10,15,925.0,115.5,1.7,11.0,850.0,467.29,354.93
2016,4,14,10,30,931.0,117.0,1.7,11.0,879.0,521.35,401.15
2016,4,14,10,45,929.5,121.5,1.75,11.5,899.0,573.21,443.77
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,623.45,483.76
2016,4,14,11,15,930.5,126.5,1.8,12.0,932.5,671.09,521.3
2016,4,14,11,30,933.0,127.0,1.8,12.0,946.0,717.04,556.63
2016,4,14,11,45,919.0,137.0,1.8,12.0,948.0,757.76,587.07
2016,4,14,12,0,905.0,147.0,1.8,12.0,950.0,795.37,614.62
2016,4,14,12,15,904.0,146.5,1.85,12.0,947.5,830.79,639.88
2016,4,14,12,30,903.0,146.0,1.9,12.0,945.0,863.62,662.89
2016,4,14,12,45,919.5,133.5,2.0,12.0,939.5,897.3,687.0
2016,4,14,13,0,936.0,121.0,2.1,12.0,934.0,928.37,709.34
2016,4,14,13,15,932.0,120.5,2.1,12.0,916.0,950.31,724.45
2016,4,14,13,30,928.0,120.0,2.1,12.0,898.0,968.9,737.47
2016,4,14,13,45,914.0,123.0,2.15,12.0,870.0,978.48,745.13
2016,4,14,14,0,900.0,126.0,2.2,12.0,842.0,984.46,750.63
2016,4,14,14,15,891.0,124.0,2.2,11.5,809.5,986.4,754.4
2016,4,14,14,30,882.0,122.0,2.2,11.0,777.0,994.81,762.81
2016,4,14,14,45,863.5,122.5,2.2,11.0,736.0,983.71,756.66
2016,4,14,15,0,845.0,123.0,2.2,11.0,695.0,969.19,748.53
2016,4,14,15,15,828.0,119.5,2.2,10.5,650.0,948.27,737.46
2016,4,14,15,30,811.0,116.0,2.2,10.0,605.0,924.23,724.28
2016,4,14,15,45,797.0,109.0,2.2,10.0,556.5,896.01,706.82
2016,4,14,16,0,783.0,102.0,2.2,10.0,508.0,864.96,687.26
2016,4,14,16,15,753.0,97.5,2.15,9.5,455.0,825.65,662.29
2016,4,14,16,30,723.0,93.0,2.1,9.0,402.0,779.39,631.76
2016,4,14,16,45,685.0,86.0,2.1,9.0,348.0,721.87,591.29
2016,4,14,17,0,647.0,79.0,2.1,9.0,294.0,663.94,549.26
2016,4,14,17,15,586.5,72.0,2.0,8.5,240.5,588.25,491.97
2016,4,14,17,30,526.0,65.0,1.9,8.0,187.0,514.37,433.53
2016,4,14,17,45,428.0,54.5,1.85,8.0,137.0,411.94,347.58
2016,4,14,18,0,330.0,44.0,1.8,8.0,87.0,315.53,262.42
2016,4,14,18,15,191.0,28.5,1.75,7.5,50.5,194.64,146.54
2016,4,14,18,30,52.0,13.0,1.7,7.0,14.0,42.53,0.0
2016,4,14,18,45,26.0,6.5,1.7,7.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,134.5,14.0,1.2,4.5,24.5,12.73,0.0
2016,4,15,6,0,269.0,28.0,1.2,5.0,49.0,22.94,13.5
2016,4,15,6,15,389.5,39.0,1.2,5.5,96.0,31.17,22.5
2016,4,15,6,30,510.0,50.0,1.2,6.0,143.0,39.13,30.23
2016,4,15,6,45,585.0,57.0,1.3,6.5,197.5,43.3,34.25
2016,4,15,7,0,660.0,64.0,1.4,7.0,252.0,47.4,37.99
2016,4,15,7,15,707.0,69.5,1.45,7.5,308.0,50.07,40.29
2016,4,15,7,30,754.0,75.0,1.5,8.0,364.0,57.79,47.08
2016,4,15,7,45,783.5,80.5,1.55,8.5,418.5,60.45,49.2
2016,4,15,8,0,813.0,86.0,1.6,9.0,473.0,62.98,51.16
2016,4,15,8,15,837.0,89.5,1.6,9.5,525.5,63.85,51.64
2016,4,15,8,30,861.0,93.0,1.6,10.0,578.0,70.9,57.58
2016,4,15,8,45,875.0,97.5,1.6,10.5,625.5,126.02,69.65
2016,4,15,9,0,889.0,102.0,1.6,11.0,673.0,182.92,107.41
2016,4,15,9,15,902.5,104.0,1.55,11.0,716.0,247.54,159.73
2016,4,15,9,30,916.0,106.0,1.5,11.0,759.0,304.71,209.55
2016,4,15,9,45,928.5,106.5,1.45,11.5,796.5,361.38,259.61
2016,4,15,10,0,941.0,107.0,1.4,12.0,834.0,418.58,309.5
2016,4,15,10,15,948.0,108.5,1.35,12.0,864.0,474.6,357.9
2016,4,15,10,30,955.0,110.0,1.3,12.0,894.0,530.14,404.42
2016,4,15,10,45,960.5,110.0,1.3,12.5,916.5,583.03,446.97
2016,4,15,11,0,966.0,110.0,1.3,13.0,939.0,634.82,487.2
2016,4,15,11,15,969.0,110.5,1.35,13.0,953.5,684.18,525.73
2016,4,15,11,30,972.0,111.0,1.4,13.0,968.0,731.81,562.07
2016,4,15,11,45,975.5,110.0,1.45,13.5,974.5,776.56,594.53
2016,4,15,12,0,979.0,109.0,1.5,14.0,981.0,819.17,623.66
2016,4,15,12,15,978.0,109.0,1.5,14.0,978.5,856.89,648.92
2016,4,15,12,30,977.0,109.0,1.5,14.0,976.0,891.82,672.18
2016,4,15,12,45,978.0,106.5,1.55,14.0,966.0,923.08,693.6
2016,4,15,13,0,979.0,104.0,1.6,14.0,956.0,951.25,713.02
2016,4,15,13,15,974.5,103.0,1.65,14.0,937.0,972.83,728.17
2016,4,15,13,30,970.0,102.0,1.7,14.0,918.0,990.87,741.18
2016,4,15,13,45,967.0,99.0,1.75,14.0,892.5,1004.62,751.54
2016,4,15,14,0,964.0,96.0,1.8,14.0,867.0,1014.7,759.7
2016,4,15,14,15,955.5,94.5,1.8,14.0,832.5,1017.53,762.6
2016,4,15,14,30,947.0,93.0,1.8,14.0,798.0,1016.65,763.32
2016,4,15,14,45,936.0,91.0,1.8,14.0,758.0,1009.18,759.89
2016,4,15,15,0,925.0,89.0,1.8,14.0,718.0,998.13,754.34
2016,4,15,15,15,910.0,86.5,1.75,13.5,672.0,979.25,744.41
2016,4,15,15,30,895.0,84.0,1.7,13.0,626.0,957.13,732.44
2016,4,15,15,45,873.5,82.0,1.65,13.0,575.0,926.56,713.4
2016,4,15,16,0,852.0,80.0,1.6,13.0,524.0,902.64,698.99
2016,4,15,16,15,825.5,76.5,1.55,12.5,470.5,860.57,673.0
2016,4,15,16,30,799.0,73.0,1.5,12.0,417.0,816.56,645.31
2016,4,15,16,45,761.5,68.5,1.45,12.0,362.0,760.29,606.89
2016,4,15,17,0,724.0,64.0,1.4,12.0,307.0,703.36,566.93
2016,4,15,17,15,670.0,58.5,1.3,11.5,252.0,631.84,514.9
2016,4,15,17,30,616.0,53.0,1.2,11.0,197.0,567.79,466.13
2016,4,15,17,45,532.0,44.5,1.2,10.5,146.5,474.93,392.33
2016,4,15,18,0,448.0,36.0,1.2,10.0,96.0,387.46,317.71
2016,4,15,18,15,297.5,24.5,1.2,9.5,56.5,260.59,197.89
2016,4,15,18,30,147.0,13.0,1.2,9.0,17.0,98.84,0.0
2016,4,15,18,45,73.5,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,153.5,14.0,0.7,6.5,26.5,12.73,0.0
2016,4,16,6,0,307.0,28.0,0.6,7.0,53.0,22.82,13.64
2016,4,16,6,15,419.0,38.5,0.5,7.5,100.5,30.62,21.92
2016,4,16,6,30,531.0,49.0,0.4,8.0,148.0,38.16,29.19
2016,4,16,6,45,600.0,56.0,0.35,8.5,202.0,42.38,33.21
2016,4,16,7,0,669.0,63.0,0.3,9.0,256.0,46.5,36.94
2016,4,16,7,15,713.5,68.5,0.25,9.5,311.5,53.93,43.52
2016,4,16,7,30,758.0,74.0,0.2,10.0,367.0,56.85,45.9
2016,4,16,7,45,788.5,78.0,0.15,11.0,421.5,58.39,46.91
2016,4,16,8,0,819.0,82.0,0.1,12.0,476.0,59.87,47.84
2016,4,16,8,15,842.0,85.5,0.15,12.5,527.5,60.86,48.41
2016,4,16,8,30,865.0,89.0,0.2,13.0,579.0,71.72,46.93
2016,4,16,8,45,881.5,92.0,0.3,14.0,627.0,135.37,74.88
2016,4,16,9,0,898.0,95.0,0.4,15.0,675.0,191.39,111.28
2016,4,16,9,15,910.5,97.0,0.4,15.5,718.0,247.62,155.52
2016,4,16,9,30,923.0,99.0,0.4,16.0,761.0,304.85,203.59
2016,4,16,9,45,935.0,99.5,0.45,16.5,798.0,361.6,252.16
2016,4,16,10,0,947.0,100.0,0.5,17.0,835.0,418.81,300.49
2016,4,16,10,15,953.5,101.5,0.5,17.0,864.5,474.78,347.07
2016,4,16,10,30,960.0,103.0,0.5,17.0,894.0,530.21,391.78
2016,4,16,10,45,962.5,105.0,0.55,17.5,916.0,583.23,433.02
2016,4,16,11,0,965.0,107.0,0.6,18.0,938.0,634.9,471.92
2016,4,16,11,15,967.5,107.5,0.6,18.0,952.0,683.78,507.99
2016,4,16,11,30,970.0,108.0,0.6,18.0,966.0,730.89,541.81
2016,4,16,11,45,972.5,107.5,0.65,18.5,972.0,775.15,572.58
2016,4,16,12,0,975.0,107.0,0.7,19.0,978.0,817.22,599.95
2016,4,16,12,15,974.5,106.5,0.7,19.0,975.5,854.6,623.71
2016,4,16,12,30,974.0,106.0,0.7,19.0,973.0,889.21,645.57
2016,4,16,12,45,975.0,103.5,0.75,19.0,963.5,920.22,666.04
2016,4,16,13,0,976.0,101.0,0.8,19.0,954.0,948.16,684.62
2016,4,16,13,15,972.0,100.0,0.8,19.0,935.0,969.94,698.43
2016,4,16,13,30,968.0,99.0,0.8,19.0,916.0,988.23,710.2
2016,4,16,13,45,961.5,98.5,0.85,19.0,889.5,1001.19,719.85
2016,4,16,14,0,955.0,98.0,0.9,19.0,863.0,1010.52,727.47
2016,4,16,14,15,946.5,96.5,0.9,18.5,829.5,1013.22,731.5
2016,4,16,14,30,938.0,95.0,0.9,18.0,796.0,1012.25,733.51
2016,4,16,14,45,926.5,93.5,0.9,18.0,756.0,1004.8,730.28
2016,4,16,15,0,915.0,92.0,0.9,18.0,716.0,993.86,725.08
2016,4,16,15,15,901.0,89.5,0.9,17.5,671.0,975.96,716.98
2016,4,16,15,30,887.0,87.0,0.9,17.0,626.0,954.86,706.94
2016,4,16,15,45,868.5,84.0,0.9,17.0,576.0,925.92,690.49
2016,4,16,16,0,850.0,81.0,0.9,17.0,526.0,903.57,678.41
2016,4,16,16,15,824.5,77.5,0.9,16.5,473.0,862.36,654.72
2016,4,16,16,30,799.0,74.0,0.9,16.0,420.0,819.18,629.36
2016,4,16,16,45,764.0,69.0,0.9,15.5,365.0,764.31,595.01
2016,4,16,17,0,729.0,64.0,0.9,15.0,310.0,708.65,558.86
2016,4,16,17,15,676.5,58.5,0.85,14.0,255.5,638.08,510.34
2016,4,16,17,30,624.0,53.0,0.8,13.0,201.0,574.74,464.57
2016,4,16,17,45,539.0,45.0,0.8,12.0,150.0,481.4,392.8
2016,4,16,18,0,454.0,37.0,0.8,11.0,99.0,393.44,319.93
2016,4,16,18,15,310.5,25.0,0.85,10.5,59.0,269.89,206.04
2016,4,16,18,30,167.0,13.0,0.9,10.0,19.0,110.94,0.0
2016,4,16,18,45,83.5,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.5,14.0,0.9,9.5,28.0,11.23,0.0
2016,4,17,6,0,313.0,28.0,0.8,10.0,56.0,22.66,13.55
2016,4,17,6,15,420.5,38.5,0.75,10.5,103.0,30.46,21.52
2016,4,17,6,30,528.0,49.0,0.7,11.0,150.0,37.98,28.66
2016,4,17,6,45,590.0,57.0,0.65,12.0,202.5,43.0,33.26
2016,4,17,7,0,652.0,65.0,0.6,13.0,255.0,47.83,37.48
2016,4,17,7,15,696.5,70.5,0.6,13.5,310.0,50.46,39.67
2016,4,17,7,30,741.0,76.0,0.6,14.0,365.0,58.18,46.3
2016,4,17,7,45,769.5,81.0,0.6,14.5,419.0,60.4,47.96
2016,4,17,8,0,798.0,86.0,0.6,15.0,473.0,62.51,49.51
2016,4,17,8,15,821.5,89.5,0.6,15.5,524.5,63.36,49.96
2016,4,17,8,30,845.0,93.0,0.6,16.0,576.0,77.51,48.89
2016,4,17,8,45,860.0,97.0,0.6,17.0,623.0,131.44,70.76
2016,4,17,9,0,875.0,101.0,0.6,18.0,670.0,195.84,114.54
2016,4,17,9,15,888.0,103.5,0.6,18.5,712.0,251.28,158.06
2016,4,17,9,30,901.0,106.0,0.6,19.0,754.0,307.8,205.21
2016,4,17,9,45,914.0,106.0,0.6,19.5,791.5,363.34,252.16
2016,4,17,10,0,927.0,106.0,0.6,20.0,829.0,419.46,298.86
2016,4,17,10,15,934.0,107.0,0.6,20.0,858.0,474.21,344.01
2016,4,17,10,30,941.0,108.0,0.6,20.0,887.0,528.48,387.42
2016,4,17,10,45,947.5,108.0,0.6,20.5,909.5,581.0,427.38
2016,4,17,11,0,954.0,108.0,0.6,21.0,932.0,632.53,465.19
2016,4,17,11,15,957.0,108.5,0.6,21.0,946.5,681.14,500.62
2016,4,17,11,30,960.0,109.0,0.6,21.0,961.0,728.04,533.9
2016,4,17,11,45,962.5,108.5,0.6,21.5,967.0,771.82,563.2
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,813.44,589.03
2016,4,17,12,15,965.0,107.5,0.6,22.0,971.0,850.78,612.4
2016,4,17,12,30,965.0,107.0,0.6,22.0,969.0,885.4,633.95
2016,4,17,12,45,965.0,105.5,0.65,22.0,959.0,916.21,654.0
2016,4,17,13,0,965.0,104.0,0.7,22.0,949.0,943.96,672.23
2016,4,17,13,15,961.5,103.0,0.7,22.0,931.0,965.91,685.93
2016,4,17,13,30,958.0,102.0,0.7,22.0,913.0,984.43,697.65
2016,4,17,13,45,954.0,100.0,0.75,22.0,887.5,997.94,707.53
2016,4,17,14,0,950.0,98.0,0.8,22.0,862.0,1007.85,715.42
2016,4,17,14,15,942.5,96.5,0.8,21.5,829.0,1011.36,719.89
2016,4,17,14,30,935.0,95.0,0.8,21.0,796.0,1011.25,722.4
2016,4,17,14,45,926.5,92.5,0.85,21.0,757.0,1005.44,721.29
2016,4,17,15,0,918.0,90.0,0.9,21.0,718.0,996.1,718.19
2016,4,17,15,15,904.5,87.5,0.85,20.5,673.0,978.55,709.38
2016,4,17,15,30,891.0,85.0,0.8,20.0,628.0,957.77,698.71
2016,4,17,15,45,874.5,81.5,0.8,20.0,579.0,929.9,683.24
2016,4,17,16,0,858.0,78.0,0.8,20.0,530.0,899.27,665.97
2016,4,17,16,15,833.5,75.0,0.75,19.0,477.0,868.6,650.06
2016,4,17,16,30,809.0,72.0,0.7,18.0,424.0,826.69,626.23
2016,4,17,16,45,775.5,67.5,0.7,17.5,369.5,773.42,593.68
2016,4,17,17,0,742.0,63.0,0.7,17.0,315.0,719.27,559.34
2016,4,17,17,15,691.5,57.5,0.7,16.0,260.5,649.82,513.2
2016,4,17,17,30,641.0,52.0,0.7,15.0,206.0,581.35,465.02
2016,4,17,17,45,559.5,44.0,0.75,14.0,154.5,495.49,400.45
2016,4,17,18,0,478.0,36.0,0.8,13.0,103.0,409.03,330.21
2016,4,17,18,15,336.0,25.0,0.8,12.5,62.0,286.35,219.03
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,128.16,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,170.5,14.5,0.45,11.5,30.5,11.59,0.0
2016,4,18,6,0,341.0,29.0,0.5,12.0,61.0,23.47,14.32
2016,4,18,6,15,447.0,39.0,0.45,12.5,109.0,30.81,21.71
2016,4,18,6,30,553.0,49.0,0.4,13.0,157.0,37.92,28.41
2016,4,18,6,45,620.5,55.5,0.35,13.5,211.5,41.77,31.99
2016,4,18,7,0,688.0,62.0,0.3,14.0,266.0,49.84,39.14
2016,4,18,7,15,730.5,67.0,0.3,14.0,321.5,52.48,41.4
2016,4,18,7,30,773.0,72.0,0.3,14.0,377.0,55.06,43.53
2016,4,18,7,45,802.5,76.5,0.3,14.5,431.5,57.05,45.02
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,58.95,46.4
2016,4,18,8,15,853.5,84.0,0.35,15.5,538.0,59.61,46.69
2016,4,18,8,30,875.0,87.0,0.4,16.0,590.0,87.15,54.08
2016,4,18,8,45,890.5,90.0,0.45,17.0,637.5,141.73,77.06
2016,4,18,9,0,906.0,93.0,0.5,18.0,685.0,198.05,114.72
2016,4,18,9,15,917.5,95.0,0.5,18.5,727.0,254.43,159.35
2016,4,18,9,30,929.0,97.0,0.5,19.0,769.0,311.69,207.29
2016,4,18,9,45,941.0,97.0,0.55,19.5,806.0,368.27,255.33
2016,4,18,10,0,953.0,97.0,0.6,20.0,843.0,425.3,303.03
2016,4,18,10,15,959.0,98.0,0.6,20.5,872.0,480.81,348.12
2016,4,18,10,30,965.0,99.0,0.6,21.0,901.0,535.71,391.15
2016,4,18,10,45,969.5,100.0,0.6,21.5,922.5,588.98,431.44
2016,4,18,11,0,974.0,101.0,0.6,22.0,944.0,641.07,469.39
2016,4,18,11,15,976.0,101.5,0.6,22.0,958.0,689.79,504.69
2016,4,18,11,30,978.0,102.0,0.6,22.0,972.0,736.67,537.75
2016,4,18,11,45,978.5,102.0,0.6,22.0,977.5,780.03,567.64
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,821.03,593.73
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,858.35,617.04
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,892.87,638.46
2016,4,18,12,45,971.0,104.0,0.6,22.5,966.0,922.17,655.29
2016,4,18,13,0,965.0,106.0,0.6,23.0,954.0,948.2,670.06
2016,4,18,13,15,961.0,105.0,0.6,22.5,935.5,969.67,684.65
2016,4,18,13,30,957.0,104.0,0.6,22.0,917.0,987.69,697.32
2016,4,18,13,45,947.0,105.0,0.65,22.0,889.5,998.72,705.67
2016,4,18,14,0,937.0,106.0,0.7,22.0,862.0,1006.12,712.07
2016,4,18,14,15,928.5,104.5,0.7,22.0,828.5,1008.66,714.59
2016,4,18,14,30,920.0,103.0,0.7,22.0,795.0,1007.61,715.14
2016,4,18,14,45,901.5,104.5,0.75,22.0,753.5,996.78,710.98
2016,4,18,15,0,883.0,106.0,0.8,22.0,712.0,982.65,705.0
2016,4,18,15,15,867.5,103.0,0.8,22.0,667.0,973.0,700.91
2016,4,18,15,30,852.0,100.0,0.8,22.0,622.0,950.24,688.6
2016,4,18,15,45,824.5,99.5,0.8,22.0,571.0,916.26,669.3
2016,4,18,16,0,797.0,99.0,0.8,22.0,520.0,879.81,648.35
2016,4,18,16,15,591.5,128.0,0.8,21.0,423.5,721.99,547.48
2016,4,18,16,30,386.0,157.0,0.8,20.0,327.0,557.75,434.26
2016,4,18,16,45,353.5,143.5,0.8,19.5,284.0,489.1,387.65
2016,4,18,17,0,321.0,130.0,0.8,19.0,241.0,439.56,352.23
2016,4,18,17,15,295.0,110.0,0.8,17.5,198.5,387.06,314.44
2016,4,18,17,30,269.0,90.0,0.8,16.0,156.0,334.98,274.95
2016,4,18,17,45,224.5,70.5,0.8,14.5,116.5,270.92,223.19
2016,4,18,18,0,180.0,51.0,0.8,13.0,77.0,209.04,170.68
2016,4,18,18,15,90.0,33.5,0.75,12.5,46.5,124.15,94.27
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,15.16,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.5,30.5,12.82,0.0
2016,4,19,6,0,296.0,32.0,0.7,12.0,61.0,25.99,16.61
2016,4,19,6,15,399.5,43.0,0.6,12.5,107.5,34.06,24.61
2016,4,19,6,30,503.0,54.0,0.5,13.0,154.0,41.84,31.92
2016,4,19,6,45,580.5,59.5,0.45,13.5,208.5,44.68,34.58
2016,4,19,7,0,658.0,65.0,0.4,14.0,263.0,47.56,37.09
2016,4,19,7,15,701.5,70.5,0.35,14.0,318.0,55.05,43.67
2016,4,19,7,30,745.0,76.0,0.3,14.0,373.0,57.9,46.02
2016,4,19,7,45,778.0,79.5,0.3,14.5,427.0,59.0,46.71
2016,4,19,8,0,811.0,83.0,0.3,15.0,481.0,60.09,47.38
2016,4,19,8,15,833.0,86.5,0.3,15.5,532.5,61.03,47.91
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,82.45,48.44
2016,4,19,8,45,867.5,94.0,0.3,17.0,630.5,145.83,80.4
2016,4,19,9,0,880.0,98.0,0.3,18.0,677.0,201.15,117.92
2016,4,19,9,15,892.5,100.5,0.35,18.5,719.0,256.66,161.96
2016,4,19,9,30,905.0,103.0,0.4,19.0,761.0,313.18,209.23
2016,4,19,9,45,904.0,110.5,0.45,20.0,794.5,369.93,256.89
2016,4,19,10,0,903.0,118.0,0.5,21.0,828.0,425.91,302.87
2016,4,19,10,15,910.0,119.5,0.55,21.0,857.0,479.81,347.1
2016,4,19,10,30,917.0,121.0,0.6,21.0,886.0,533.27,389.8
2016,4,19,10,45,916.5,125.0,0.65,21.0,906.0,584.13,429.44
2016,4,19,11,0,916.0,129.0,0.7,21.0,926.0,633.48,466.88
2016,4,19,11,15,919.0,130.0,0.75,21.0,939.5,680.92,502.06
2016,4,19,11,30,922.0,131.0,0.8,21.0,953.0,726.76,535.31
2016,4,19,11,45,654.5,269.0,0.85,21.0,855.0,702.68,516.4
2016,4,19,12,0,387.0,407.0,0.9,21.0,757.0,654.96,480.57
2016,4,19,12,15,422.5,397.5,0.9,20.5,778.0,699.54,513.4
2016,4,19,12,30,458.0,388.0,0.9,20.0,799.0,743.67,544.71
2016,4,19,12,45,679.5,264.0,0.9,20.0,866.5,840.53,614.36
2016,4,19,13,0,901.0,140.0,0.9,20.0,934.0,927.21,671.53
2016,4,19,13,15,682.0,245.5,0.9,19.5,840.0,874.41,637.17
2016,4,19,13,30,463.0,351.0,0.9,19.0,746.0,794.93,582.09
2016,4,19,13,45,435.5,348.0,0.95,19.0,711.0,781.69,575.36
2016,4,19,14,0,408.0,345.0,1.0,19.0,676.0,752.84,557.53
2016,4,19,14,15,289.0,358.0,1.0,18.5,587.5,663.46,496.05
2016,4,19,14,30,170.0,371.0,1.0,18.0,499.0,555.07,419.75
2016,4,19,14,45,158.0,350.5,1.0,17.5,465.0,527.49,402.61
2016,4,19,15,0,146.0,330.0,1.0,17.0,431.0,498.73,383.61
2016,4,19,15,15,103.0,298.0,0.95,16.5,366.5,407.97,317.47
2016,4,19,15,30,60.0,266.0,0.9,16.0,302.0,334.17,262.34
2016,4,19,15,45,205.0,239.0,0.85,15.5,350.0,460.64,364.76
2016,4,19,16,0,350.0,212.0,0.8,15.0,398.0,581.99,458.49
2016,4,19,16,15,276.0,199.0,0.75,14.5,336.5,497.39,395.13
2016,4,19,16,30,202.0,186.0,0.7,14.0,275.0,397.83,320.69
2016,4,19,16,45,427.5,134.5,0.65,14.0,292.0,559.43,450.15
2016,4,19,17,0,653.0,83.0,0.6,14.0,309.0,679.05,538.16
2016,4,19,17,15,598.0,75.0,0.6,13.5,255.0,605.71,484.81
2016,4,19,17,30,543.0,67.0,0.6,13.0,201.0,533.93,432.47
2016,4,19,17,45,476.0,55.5,0.6,12.5,152.0,451.46,368.42
2016,4,19,18,0,409.0,44.0,0.6,12.0,103.0,372.9,302.77
2016,4,19,18,15,273.0,30.0,0.6,11.5,62.5,252.7,196.73
2016,4,19,18,30,137.0,16.0,0.6,11.0,22.0,125.09,0.0
2016,4,19,18,45,68.5,8.0,0.65,10.5,11.0,45.35,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,165.0,16.5,0.7,8.5,33.0,13.18,0.48
2016,4,20,6,0,330.0,33.0,0.7,9.0,66.0,26.8,17.71
2016,4,20,6,15,432.0,43.0,0.6,9.5,114.0,33.98,24.92
2016,4,20,6,30,534.0,53.0,0.5,10.0,162.0,40.93,31.53
2016,4,20,6,45,610.0,58.0,0.45,10.5,217.0,43.45,33.92
2016,4,20,7,0,686.0,63.0,0.4,11.0,272.0,50.39,40.11
2016,4,20,7,15,727.5,68.0,0.4,11.5,327.5,53.0,42.27
2016,4,20,7,30,769.0,73.0,0.4,12.0,383.0,55.54,44.29
2016,4,20,7,45,801.0,76.0,0.4,13.0,437.5,56.39,44.68
2016,4,20,8,0,833.0,79.0,0.4,14.0,492.0,57.23,45.06
2016,4,20,8,15,853.5,82.5,0.4,14.5,543.0,58.29,45.71
2016,4,20,8,30,874.0,86.0,0.4,15.0,594.0,93.3,55.39
2016,4,20,8,45,888.0,89.0,0.45,15.5,640.5,147.62,80.9
2016,4,20,9,0,902.0,92.0,0.5,16.0,687.0,203.52,119.97
2016,4,20,9,15,913.5,94.0,0.5,16.0,729.0,259.57,165.53
2016,4,20,9,30,925.0,96.0,0.5,16.0,771.0,316.49,214.22
2016,4,20,9,45,934.0,97.0,0.55,16.5,806.5,372.55,262.43
2016,4,20,10,0,943.0,98.0,0.6,17.0,842.0,428.74,309.95
2016,4,20,10,15,949.0,99.5,0.6,17.0,871.0,483.99,355.81
2016,4,20,10,30,955.0,101.0,0.6,17.0,900.0,538.63,399.77
2016,4,20,10,45,951.5,106.5,0.65,17.5,919.5,590.69,440.09
2016,4,20,11,0,948.0,112.0,0.7,18.0,939.0,640.91,477.73
2016,4,20,11,15,950.5,113.0,0.7,18.0,953.0,689.17,513.24
2016,4,20,11,30,953.0,114.0,0.7,18.0,967.0,735.7,546.57
2016,4,20,11,45,949.5,117.0,0.75,18.5,971.0,777.83,575.71
2016,4,20,12,0,946.0,120.0,0.8,19.0,975.0,817.47,601.36
2016,4,20,12,15,945.0,119.5,0.8,18.5,972.5,853.34,625.45
2016,4,20,12,30,944.0,119.0,0.8,18.0,970.0,886.51,647.77
2016,4,20,12,45,943.5,117.0,0.85,18.0,959.5,915.84,667.32
2016,4,20,13,0,943.0,115.0,0.9,18.0,949.0,942.13,685.01
2016,4,20,13,15,938.5,114.5,0.9,18.0,930.5,963.17,698.5
2016,4,20,13,30,934.0,114.0,0.9,18.0,912.0,980.84,710.0
2016,4,20,13,45,927.0,113.0,0.9,18.0,885.0,992.23,717.71
2016,4,20,14,0,920.0,112.0,0.9,18.0,858.0,1000.09,723.41
2016,4,20,14,15,719.0,194.5,0.9,17.5,763.5,924.62,677.56
2016,4,20,14,30,518.0,277.0,0.9,17.0,669.0,821.63,609.93
2016,4,20,14,45,696.5,191.5,0.95,17.0,690.5,915.08,678.59
2016,4,20,15,0,875.0,106.0,1.0,17.0,712.0,977.99,720.51
2016,4,20,15,15,859.5,103.5,0.95,16.5,667.0,968.88,715.86
2016,4,20,15,30,844.0,101.0,0.9,16.0,622.0,946.67,703.85
2016,4,20,15,45,822.5,98.0,0.9,16.0,572.5,915.25,685.65
2016,4,20,16,0,801.0,95.0,0.9,16.0,523.0,881.26,665.7
2016,4,20,16,15,774.0,91.0,0.85,15.5,470.5,838.73,640.09
2016,4,20,16,30,747.0,87.0,0.8,15.0,418.0,794.38,612.82
2016,4,20,16,45,709.5,81.5,0.8,14.5,364.0,743.32,580.88
2016,4,20,17,0,672.0,76.0,0.8,14.0,310.0,686.66,543.76
2016,4,20,17,15,618.0,69.5,0.75,13.0,256.5,615.5,494.59
2016,4,20,17,30,564.0,63.0,0.7,12.0,203.0,545.86,444.03
2016,4,20,17,45,483.0,53.5,0.65,11.5,153.0,454.87,372.98
2016,4,20,18,0,402.0,44.0,0.6,11.0,103.0,368.76,300.95
2016,4,20,18,15,271.5,30.5,0.6,10.5,63.0,252.62,198.67
2016,4,20,18,30,141.0,17.0,0.6,10.0,23.0,127.04,14.69
2016,4,20,18,45,70.5,8.5,0.6,9.5,11.5,47.01,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,46.5,19.0,0.35,9.5,24.0,15.6,3.27
2016,4,21,6,0,93.0,38.0,0.3,10.0,48.0,30.34,20.87
2016,4,21,6,15,135.0,59.0,0.25,10.5,82.5,46.05,35.66
2016,4,21,6,30,177.0,80.0,0.2,11.0,117.0,61.25,49.65
2016,4,21,6,45,203.5,101.5,0.2,11.5,155.5,76.21,63.05
2016,4,21,7,0,230.0,123.0,0.2,12.0,194.0,90.61,75.59
2016,4,21,7,15,257.5,140.5,0.25,12.0,234.0,101.9,85.27
2016,4,21,7,30,285.0,158.0,0.3,12.0,274.0,112.73,94.39
2016,4,21,7,45,214.5,188.5,0.35,12.5,283.0,137.41,115.1
2016,4,21,8,0,144.0,219.0,0.4,13.0,292.0,154.97,129.31
2016,4,21,8,15,188.5,240.5,0.45,13.0,345.5,167.91,139.72
2016,4,21,8,30,233.0,262.0,0.5,13.0,399.0,190.85,146.52
2016,4,21,8,45,190.0,288.0,0.55,13.5,405.5,221.25,167.13
2016,4,21,9,0,147.0,314.0,0.6,14.0,412.0,247.41,187.78
2016,4,21,9,15,157.5,335.5,0.65,14.0,446.5,277.74,210.8
2016,4,21,9,30,168.0,357.0,0.7,14.0,481.0,309.63,235.42
2016,4,21,9,45,193.0,374.0,0.75,14.5,522.5,344.78,261.79
2016,4,21,10,0,218.0,391.0,0.8,15.0,564.0,382.87,290.37
2016,4,21,10,15,144.5,394.5,0.8,15.0,511.0,372.4,284.15
2016,4,21,10,30,71.0,398.0,0.8,15.0,458.0,360.12,275.79
2016,4,21,10,45,107.5,422.5,0.85,15.0,515.5,406.9,310.93
2016,4,21,11,0,144.0,447.0,0.9,15.0,573.0,453.74,345.57
2016,4,21,11,15,227.5,443.0,0.9,15.0,646.0,516.67,392.02
2016,4,21,11,30,311.0,439.0,0.9,15.0,719.0,585.21,441.86
2016,4,21,11,45,325.5,430.0,0.9,15.0,724.5,609.73,459.38
2016,4,21,12,0,340.0,421.0,0.9,15.0,730.0,634.23,477.21
2016,4,21,12,15,206.0,429.0,0.9,15.0,616.5,553.31,418.09
2016,4,21,12,30,72.0,437.0,0.9,15.0,503.0,458.68,348.02
2016,4,21,12,45,52.0,401.5,0.95,15.0,449.0,415.82,317.7
2016,4,21,13,0,32.0,366.0,1.0,15.0,395.0,370.28,284.33
2016,4,21,13,15,95.5,401.0,1.0,15.0,483.5,466.41,357.67
2016,4,21,13,30,159.0,436.0,1.0,15.0,572.0,579.46,439.89
2016,4,21,13,45,89.5,363.5,1.05,15.5,440.0,435.75,334.14
2016,4,21,14,0,20.0,291.0,1.1,16.0,308.0,287.23,222.08
2016,4,21,14,15,33.5,310.5,1.1,15.5,337.0,337.02,262.02
2016,4,21,14,30,47.0,330.0,1.1,15.0,366.0,375.07,291.83
2016,4,21,14,45,54.0,319.0,1.15,15.0,358.5,374.52,292.26
2016,4,21,15,0,61.0,308.0,1.2,15.0,351.0,373.83,292.9
2016,4,21,15,15,30.5,210.5,1.2,15.0,232.0,239.23,189.1
2016,4,21,15,30,0.0,113.0,1.2,15.0,113.0,101.25,78.23
2016,4,21,15,45,7.0,150.0,1.2,15.0,154.0,144.53,114.45
2016,4,21,16,0,14.0,187.0,1.2,15.0,195.0,191.33,152.87
2016,4,21,16,15,7.0,123.5,1.15,14.5,127.5,119.75,94.88
2016,4,21,16,30,0.0,60.0,1.1,14.0,60.0,53.01,39.45
2016,4,21,16,45,0.0,52.0,1.1,13.5,52.0,45.9,33.71
2016,4,21,17,0,0.0,44.0,1.1,13.0,44.0,38.81,27.83
2016,4,21,17,15,0.0,36.5,1.0,12.5,36.5,32.16,22.23
2016,4,21,17,30,0.0,29.0,0.9,12.0,29.0,25.53,16.53
2016,4,21,17,45,0.0,22.0,0.85,11.5,22.0,19.35,11.12
2016,4,21,18,0,0.0,15.0,0.8,11.0,15.0,13.18,5.64
2016,4,21,18,15,0.0,9.0,0.8,10.5,9.0,7.9,0.86
2016,4,21,18,30,0.0,3.0,0.8,10.0,3.0,2.63,0.0
2016,4,21,18,45,0.0,1.5,0.8,9.5,1.5,1.36,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,1.4,9.0,3.5,3.07,0.0
2016,4,22,6,0,0.0,7.0,1.5,9.0,7.0,6.14,0.0
2016,4,22,6,15,0.0,12.5,1.5,9.0,12.5,10.97,4.28
2016,4,22,6,30,0.0,18.0,1.5,9.0,18.0,15.82,8.81
2016,4,22,6,45,0.0,23.5,1.55,9.5,23.5,20.67,13.28
2016,4,22,7,0,0.0,29.0,1.6,10.0,29.0,25.53,17.67
2016,4,22,7,15,0.0,35.0,1.6,10.0,35.0,30.84,22.44
2016,4,22,7,30,0.0,41.0,1.6,10.0,41.0,36.16,27.15
2016,4,22,7,45,0.0,30.5,1.65,10.5,30.5,26.89,18.64
2016,4,22,8,0,0.0,20.0,1.7,11.0,20.0,17.63,10.2
2016,4,22,8,15,0.0,26.0,1.7,11.0,26.0,22.94,14.9
2016,4,22,8,30,0.0,32.0,1.7,11.0,32.0,28.26,18.51
2016,4,22,8,45,3.0,108.5,1.7,11.0,110.5,95.73,75.12
2016,4,22,9,0,6.0,185.0,1.7,11.0,189.0,158.32,126.22
2016,4,22,9,15,3.0,128.0,1.7,11.0,130.0,112.77,88.57
2016,4,22,9,30,0.0,71.0,1.7,11.0,71.0,62.98,47.32
2016,4,22,9,45,0.0,81.5,1.75,11.0,81.5,72.37,55.09
2016,4,22,10,0,0.0,92.0,1.8,11.0,92.0,81.72,62.74
2016,4,22,10,15,0.0,69.5,1.85,11.0,69.5,61.74,46.06
2016,4,22,10,30,0.0,47.0,1.9,11.0,47.0,41.74,29.36
2016,4,22,10,45,11.0,185.0,1.95,11.5,194.5,168.14,132.92
2016,4,22,11,0,22.0,323.0,2.0,12.0,342.0,292.53,230.68
2016,4,22,11,15,18.5,296.0,2.05,12.0,312.0,270.15,212.72
2016,4,22,11,30,15.0,269.0,2.1,12.0,282.0,246.66,194.37
2016,4,22,11,45,15.5,278.0,2.15,12.0,292.0,256.54,202.25
2016,4,22,12,0,16.0,287.0,2.2,12.0,302.0,266.55,210.12
2016,4,22,12,15,14.0,254.5,2.25,11.5,268.0,237.74,187.88
2016,4,22,12,30,12.0,222.0,2.3,11.0,234.0,208.21,164.92
2016,4,22,12,45,6.0,164.5,2.35,11.0,170.5,152.15,119.87
2016,4,22,13,0,0.0,107.0,2.4,11.0,107.0,95.44,73.58
2016,4,22,13,15,4.0,148.0,2.4,10.5,152.0,136.14,107.39
2016,4,22,13,30,8.0,189.0,2.4,10.0,197.0,177.64,141.55
2016,4,22,13,45,16.5,250.5,2.4,10.0,265.0,243.72,195.07
2016,4,22,14,0,25.0,312.0,2.4,10.0,333.0,312.41,249.79
2016,4,22,14,15,24.0,298.5,2.3,10.0,317.5,300.37,240.32
2016,4,22,14,30,23.0,285.0,2.2,10.0,302.0,288.12,231.01
2016,4,22,14,45,120.0,308.0,2.15,10.0,392.0,443.57,356.65
2016,4,22,15,0,217.0,331.0,2.1,10.0,482.0,569.01,454.64
2016,4,22,15,15,271.0,299.0,2.1,10.0,475.5,607.2,485.28
2016,4,22,15,30,325.0,267.0,2.1,10.0,469.0,624.78,501.51
2016,4,22,15,45,162.5,147.5,2.1,10.0,248.5,329.11,271.68
2016,4,22,16,0,0.0,28.0,2.1,10.0,28.0,24.71,15.51
2016,4,22,16,15,384.0,55.5,2.1,10.0,228.0,440.18,371.46
2016,4,22,16,30,768.0,83.0,2.1,10.0,428.0,810.38,655.27
2016,4,22,16,45,736.5,77.5,2.1,10.0,374.5,758.25,615.21
2016,4,22,17,0,705.0,72.0,2.1,10.0,321.0,710.57,581.82
2016,4,22,17,15,653.0,66.0,1.95,9.5,267.0,640.51,529.93
2016,4,22,17,30,601.0,60.0,1.8,9.0,213.0,571.85,477.05
2016,4,22,17,45,515.5,52.5,1.7,8.5,161.5,478.65,402.02
2016,4,22,18,0,430.0,45.0,1.6,8.0,110.0,390.41,326.4
2016,4,22,18,15,215.0,36.5,1.5,7.5,69.0,223.07,180.18
2016,4,22,18,30,0.0,28.0,1.4,7.0,28.0,36.6,8.86
2016,4,22,18,45,0.0,14.0,1.35,7.0,14.0,12.73,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,19.0,1.05,6.5,37.5,15.09,5.09
2016,4,23,6,0,323.0,38.0,1.1,7.0,75.0,30.89,21.78
2016,4,23,6,15,422.0,48.0,1.15,7.0,123.0,37.87,28.8
2016,4,23,6,30,521.0,58.0,1.2,7.0,171.0,44.64,35.33
2016,4,23,6,45,580.5,66.0,1.3,7.5,223.5,49.35,39.69
2016,4,23,7,0,640.0,74.0,1.4,8.0,276.0,53.87,43.7
2016,4,23,7,15,682.5,79.5,1.35,8.5,330.0,56.2,45.6
2016,4,23,7,30,725.0,85.0,1.3,9.0,384.0,58.43,47.35
2016,4,23,7,45,534.0,142.0,1.3,9.5,378.0,95.66,80.22
2016,4,23,8,0,343.0,199.0,1.3,10.0,372.0,136.45,115.37
2016,4,23,8,15,587.5,149.0,1.3,10.0,482.0,93.97,77.83
2016,4,23,8,30,832.0,99.0,1.3,10.0,592.0,100.6,58.58
2016,4,23,8,45,852.0,100.5,1.3,10.5,639.0,152.51,86.54
2016,4,23,9,0,872.0,102.0,1.3,11.0,686.0,215.32,133.82
2016,4,23,9,15,536.5,230.0,1.25,11.5,596.5,272.84,195.53
2016,4,23,9,30,201.0,358.0,1.2,12.0,507.0,321.0,246.26
2016,4,23,9,45,263.0,364.0,1.2,12.5,568.0,353.81,270.43
2016,4,23,10,0,325.0,370.0,1.2,13.0,629.0,402.6,307.36
2016,4,23,10,15,635.0,236.0,1.2,13.0,764.5,453.61,345.36
2016,4,23,10,30,945.0,102.0,1.2,13.0,900.0,543.13,414.57
2016,4,23,10,45,568.5,275.5,1.25,13.0,759.0,526.47,404.5
2016,4,23,11,0,192.0,449.0,1.3,13.0,618.0,484.37,372.06
2016,4,23,11,15,172.0,456.5,1.3,13.0,609.5,494.12,379.77
2016,4,23,11,30,152.0,464.0,1.3,13.0,601.0,501.99,385.46
2016,4,23,11,45,258.5,443.0,1.3,13.5,678.0,574.8,439.79
2016,4,23,12,0,365.0,422.0,1.3,14.0,755.0,655.75,498.37
2016,4,23,12,15,201.0,405.0,1.3,14.0,588.5,529.13,405.07
2016,4,23,12,30,37.0,388.0,1.3,14.0,422.0,385.21,296.45
2016,4,23,12,45,196.0,402.0,1.3,14.0,577.0,547.52,421.42
2016,4,23,13,0,355.0,416.0,1.3,14.0,732.0,721.51,546.84
2016,4,23,13,15,401.5,387.0,1.3,14.0,737.5,751.57,567.83
2016,4,23,13,30,448.0,358.0,1.3,14.0,743.0,791.96,597.18
2016,4,23,13,45,401.0,367.0,1.35,14.0,704.5,760.21,575.37
2016,4,23,14,0,354.0,376.0,1.4,14.0,666.0,736.97,559.74
2016,4,23,14,15,358.0,357.5,1.45,13.5,641.0,731.42,559.01
2016,4,23,14,30,362.0,339.0,1.5,13.0,616.0,723.85,556.72
2016,4,23,14,45,387.0,312.0,1.6,13.0,594.5,725.22,560.94
2016,4,23,15,0,412.0,285.0,1.7,13.0,573.0,724.16,563.45
2016,4,23,15,15,368.0,276.0,1.7,12.5,521.0,674.61,529.39
2016,4,23,15,30,324.0,267.0,1.7,12.0,469.0,624.18,494.43
2016,4,23,15,45,552.5,183.5,1.75,12.0,495.5,761.76,603.59
2016,4,23,16,0,781.0,100.0,1.8,12.0,522.0,872.25,683.7
2016,4,23,16,15,753.5,96.0,1.8,11.5,470.5,829.46,655.64
2016,4,23,16,30,726.0,92.0,1.8,11.0,419.0,790.63,631.61
2016,4,23,16,45,687.0,87.0,1.8,11.0,365.5,734.09,592.73
2016,4,23,17,0,648.0,82.0,1.8,11.0,312.0,677.24,552.6
2016,4,23,17,15,594.5,75.0,1.75,10.5,259.0,606.25,500.69
2016,4,23,17,30,541.0,68.0,1.7,10.0,206.0,536.74,447.65
2016,4,23,17,45,453.0,59.0,1.65,9.5,156.5,441.52,370.79
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,351.33,293.57
2016,4,23,18,15,242.0,35.5,1.55,8.5,67.5,238.46,193.24
2016,4,23,18,30,119.0,21.0,1.5,8.0,28.0,123.8,54.33
2016,4,23,18,45,59.5,10.5,1.45,8.0,14.0,42.93,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,90.5,24.0,1.7,7.5,34.5,19.56,9.01
2016,4,24,6,0,181.0,48.0,1.8,8.0,69.0,37.9,27.94
2016,4,24,6,15,272.0,64.0,1.8,8.0,114.5,48.66,38.41
2016,4,24,6,30,363.0,80.0,1.8,8.0,160.0,59.83,48.97
