Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,6,45,412.5,94.5,1.85,8.0,208.5,69.31,57.73
2016,4,24,7,0,462.0,109.0,1.9,8.0,257.0,78.38,65.88
2016,4,24,7,15,560.5,97.5,1.85,8.0,309.0,69.1,57.32
2016,4,24,7,30,659.0,86.0,1.8,8.0,361.0,58.49,47.56
2016,4,24,7,45,678.0,106.0,1.8,8.5,421.0,70.54,58.1
2016,4,24,8,0,697.0,126.0,1.8,9.0,481.0,81.98,67.92
2016,4,24,8,15,533.0,183.5,1.8,9.0,470.5,116.98,98.48
2016,4,24,8,30,369.0,241.0,1.8,9.0,460.0,178.41,134.68
2016,4,24,8,45,379.0,260.0,1.8,9.5,500.5,217.11,159.28
2016,4,24,9,0,389.0,279.0,1.8,10.0,541.0,257.38,189.5
2016,4,24,9,15,626.0,204.5,1.75,10.5,655.5,274.87,194.95
2016,4,24,9,30,863.0,130.0,1.7,11.0,770.0,329.69,234.59
2016,4,24,9,45,890.0,123.0,1.7,11.5,810.0,389.2,286.16
2016,4,24,10,0,917.0,116.0,1.7,12.0,850.0,444.16,333.58
2016,4,24,10,15,924.0,117.0,1.65,12.0,878.5,498.05,379.76
2016,4,24,10,30,931.0,118.0,1.6,12.0,907.0,551.46,424.14
2016,4,24,10,45,738.0,234.0,1.6,12.5,869.0,584.21,450.0
2016,4,24,11,0,545.0,350.0,1.6,13.0,831.0,606.73,465.68
2016,4,24,11,15,494.5,370.5,1.65,13.0,812.0,624.26,479.46
2016,4,24,11,30,444.0,391.0,1.7,13.0,793.0,637.04,489.23
2016,4,24,11,45,441.5,394.5,1.8,13.5,796.5,665.71,510.18
2016,4,24,12,0,439.0,398.0,1.9,14.0,800.0,693.3,529.92
2016,4,24,12,15,440.0,396.5,1.95,13.5,798.5,718.16,549.31
2016,4,24,12,30,441.0,395.0,2.0,13.0,797.0,741.71,567.75
2016,4,24,12,45,228.5,341.5,2.15,13.0,550.0,526.33,410.28
2016,4,24,13,0,16.0,288.0,2.3,13.0,303.0,274.18,214.77
2016,4,24,13,15,236.5,323.5,2.35,13.0,528.0,540.46,426.0
2016,4,24,13,30,457.0,359.0,2.4,13.0,753.0,802.17,618.48
2016,4,24,13,45,482.5,339.0,2.45,13.0,744.5,821.75,631.96
2016,4,24,14,0,508.0,319.0,2.5,13.0,736.0,839.29,646.33
2016,4,24,14,15,514.0,300.0,2.55,12.5,707.5,836.75,647.57
2016,4,24,14,30,520.0,281.0,2.6,12.0,679.0,831.46,647.17
2016,4,24,14,45,487.5,274.5,2.65,11.5,632.5,799.32,626.61
2016,4,24,15,0,455.0,268.0,2.7,11.0,586.0,764.88,604.3
2016,4,24,15,15,464.0,246.5,2.7,10.5,553.5,752.29,598.68
2016,4,24,15,30,473.0,225.0,2.7,10.0,521.0,737.01,590.92
2016,4,24,15,45,570.5,188.5,2.75,10.0,518.0,785.45,631.62
2016,4,24,16,0,668.0,152.0,2.8,10.0,515.0,835.4,670.53
2016,4,24,16,15,636.0,145.0,2.75,9.5,463.5,787.16,637.62
2016,4,24,16,30,604.0,138.0,2.7,9.0,412.0,737.44,603.81
2016,4,24,16,45,569.0,127.0,2.7,9.0,359.5,674.98,558.59
2016,4,24,17,0,534.0,116.0,2.7,9.0,307.0,618.39,516.75
2016,4,24,17,15,475.5,105.0,2.65,8.5,254.5,543.3,458.89
2016,4,24,17,30,417.0,94.0,2.6,8.0,202.0,470.75,400.4
2016,4,24,17,45,352.0,77.5,2.6,7.5,154.0,389.3,332.09
2016,4,24,18,0,287.0,61.0,2.6,7.0,106.0,312.1,264.35
2016,4,24,18,15,180.0,42.0,2.55,6.5,67.0,208.99,171.2
2016,4,24,18,30,73.0,23.0,2.5,6.0,28.0,89.28,44.15
2016,4,24,18,45,36.5,11.5,2.5,6.0,14.0,30.98,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,86.0,11.0,1.5,4.0,13.0,10.01,0.0
2016,4,25,5,45,256.0,23.0,1.55,4.5,50.0,18.61,9.03
2016,4,25,6,0,426.0,35.0,1.6,5.0,87.0,28.04,19.56
2016,4,25,6,15,518.5,43.0,1.65,5.5,137.0,33.51,25.06
2016,4,25,6,30,611.0,51.0,1.7,6.0,187.0,38.85,30.19
2016,4,25,6,45,673.5,55.5,1.75,6.5,242.5,44.96,35.83
2016,4,25,7,0,736.0,60.0,1.8,7.0,298.0,47.51,38.04
2016,4,25,7,15,773.0,64.5,1.8,7.0,353.5,49.86,40.08
2016,4,25,7,30,810.0,69.0,1.8,7.0,409.0,52.14,42.0
2016,4,25,7,45,837.0,72.0,1.85,7.5,463.5,53.14,42.64
2016,4,25,8,0,864.0,75.0,1.9,8.0,518.0,62.87,51.12
2016,4,25,8,15,883.5,78.0,1.9,8.0,569.5,64.61,52.47
2016,4,25,8,30,903.0,81.0,1.9,8.0,621.0,107.6,60.34
2016,4,25,8,45,917.5,83.5,1.9,8.5,668.5,163.0,92.42
2016,4,25,9,0,932.0,86.0,1.9,9.0,716.0,220.01,136.43
2016,4,25,9,15,943.0,87.5,1.9,9.5,758.0,276.93,185.61
2016,4,25,9,30,954.0,89.0,1.9,10.0,800.0,334.64,237.24
2016,4,25,9,45,961.5,91.5,1.95,10.5,836.0,392.5,289.13
2016,4,25,10,0,969.0,94.0,2.0,11.0,872.0,450.35,340.01
2016,4,25,10,15,975.0,95.0,2.0,11.0,901.5,506.15,388.48
2016,4,25,10,30,981.0,96.0,2.0,11.0,931.0,561.3,435.04
2016,4,25,10,45,985.0,97.0,2.05,11.0,952.5,614.5,478.98
2016,4,25,11,0,989.0,98.0,2.1,11.0,974.0,666.42,520.76
2016,4,25,11,15,991.5,98.5,2.1,11.0,987.5,715.49,559.06
2016,4,25,11,30,994.0,99.0,2.1,11.0,1001.0,762.74,595.07
2016,4,25,11,45,993.5,100.0,2.15,11.5,1006.0,806.26,626.04
2016,4,25,12,0,993.0,101.0,2.2,12.0,1011.0,847.36,653.63
2016,4,25,12,15,992.0,101.0,2.2,12.0,1008.0,884.57,679.09
2016,4,25,12,30,991.0,101.0,2.2,12.0,1005.0,918.97,702.5
2016,4,25,12,45,979.5,106.0,2.2,12.0,991.0,946.2,720.98
2016,4,25,13,0,968.0,111.0,2.2,12.0,977.0,969.96,737.18
2016,4,25,13,15,964.0,110.0,2.2,12.0,958.0,991.07,751.68
2016,4,25,13,30,960.0,109.0,2.2,12.0,939.0,1008.75,763.98
2016,4,25,13,45,954.5,107.5,2.2,12.0,912.5,1021.0,772.8
2016,4,25,14,0,949.0,106.0,2.2,12.0,886.0,1029.65,779.43
2016,4,25,14,15,940.5,104.5,2.15,12.0,852.5,1031.81,781.29
2016,4,25,14,30,932.0,103.0,2.1,12.0,819.0,1030.35,780.97
2016,4,25,14,45,921.5,101.0,2.1,12.0,779.0,1022.83,777.45
2016,4,25,15,0,911.0,99.0,2.1,12.0,739.0,1011.85,771.84
2016,4,25,15,15,896.5,96.5,2.1,11.5,693.5,993.05,762.51
2016,4,25,15,30,882.0,94.0,2.1,11.0,648.0,971.11,751.15
2016,4,25,15,45,863.5,91.0,2.1,11.0,598.5,951.57,740.12
2016,4,25,16,0,845.0,88.0,2.1,11.0,549.0,919.46,720.3
2016,4,25,16,15,819.5,84.5,2.05,10.5,495.5,877.82,694.42
2016,4,25,16,30,794.0,81.0,2.0,10.0,442.0,834.25,666.75
2016,4,25,16,45,758.5,76.5,2.0,10.0,387.5,779.11,629.24
2016,4,25,17,0,723.0,72.0,2.0,10.0,333.0,723.2,590.14
2016,4,25,17,15,672.5,66.0,1.95,9.5,278.0,658.69,543.66
2016,4,25,17,30,622.0,60.0,1.9,9.0,223.0,590.31,492.03
2016,4,25,17,45,541.0,52.5,1.85,8.5,171.0,499.31,419.5
2016,4,25,18,0,460.0,45.0,1.8,8.0,119.0,413.02,346.42
2016,4,25,18,15,329.5,33.5,1.7,7.5,76.5,295.37,242.13
2016,4,25,18,30,199.0,22.0,1.6,7.0,34.0,177.83,102.15
2016,4,25,18,45,99.5,11.0,1.55,6.5,17.0,66.08,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,5.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,5.0,13.0,11.82,0.0
2016,4,26,5,45,166.5,27.5,0.8,5.5,48.5,21.52,11.8
2016,4,26,6,0,333.0,42.0,0.8,6.0,84.0,34.07,24.97
2016,4,26,6,15,426.0,52.0,0.8,6.5,132.0,40.91,31.75
2016,4,26,6,30,519.0,62.0,0.8,7.0,180.0,47.53,38.04
2016,4,26,6,45,570.5,71.5,0.85,7.5,232.0,53.3,43.32
2016,4,26,7,0,622.0,81.0,0.9,8.0,284.0,58.79,48.16
2016,4,26,7,15,663.5,87.0,0.9,8.5,337.5,61.24,50.13
2016,4,26,7,30,705.0,93.0,0.9,9.0,391.0,63.58,51.94
2016,4,26,7,45,733.0,98.0,0.9,9.5,443.5,64.97,52.87
2016,4,26,8,0,761.0,103.0,0.9,10.0,496.0,66.24,53.69
2016,4,26,8,15,783.0,107.0,0.85,10.0,545.5,74.09,60.41
2016,4,26,8,30,805.0,111.0,0.8,10.0,595.0,116.49,68.8
2016,4,26,8,45,818.0,116.0,0.8,10.5,640.0,168.65,99.87
2016,4,26,9,0,831.0,121.0,0.8,11.0,685.0,222.45,141.06
2016,4,26,9,15,844.0,123.5,0.8,11.0,726.0,275.84,186.38
2016,4,26,9,30,857.0,126.0,0.8,11.0,767.0,330.44,234.21
2016,4,26,9,45,858.5,132.5,0.8,11.5,799.5,385.23,281.87
2016,4,26,10,0,860.0,139.0,0.8,12.0,832.0,439.65,328.07
2016,4,26,10,15,867.0,141.0,0.8,12.0,860.0,492.43,372.21
2016,4,26,10,30,874.0,143.0,0.8,12.0,888.0,547.38,416.53
2016,4,26,10,45,674.0,259.0,0.85,12.5,842.0,573.24,436.79
2016,4,26,11,0,474.0,375.0,0.9,13.0,796.0,587.29,446.21
2016,4,26,11,15,676.0,264.5,0.95,13.0,874.5,654.7,498.8
2016,4,26,11,30,878.0,154.0,1.0,13.0,953.0,731.73,557.64
2016,4,26,11,45,682.5,276.0,1.05,13.0,899.5,740.36,560.68
2016,4,26,12,0,487.0,398.0,1.1,13.0,846.0,731.86,551.66
2016,4,26,12,15,470.0,398.5,1.15,13.0,829.5,745.8,562.39
2016,4,26,12,30,453.0,399.0,1.2,13.0,813.0,757.18,570.97
2016,4,26,12,45,453.5,391.5,1.3,13.0,802.5,773.8,584.14
2016,4,26,13,0,454.0,384.0,1.4,13.0,792.0,788.49,595.92
2016,4,26,13,15,654.0,269.5,1.4,13.0,843.5,881.7,665.74
2016,4,26,13,30,854.0,155.0,1.4,13.0,895.0,967.73,724.36
2016,4,26,13,45,852.5,150.0,1.45,13.0,870.5,979.78,732.71
2016,4,26,14,0,851.0,145.0,1.5,13.0,846.0,988.46,739.98
2016,4,26,14,15,663.0,220.0,1.55,12.5,753.5,904.67,687.01
2016,4,26,14,30,475.0,295.0,1.6,12.0,661.0,803.96,617.01
2016,4,26,14,45,643.5,214.0,1.65,12.0,683.0,894.01,687.02
2016,4,26,15,0,812.0,133.0,1.7,12.0,705.0,965.77,736.95
2016,4,26,15,15,796.0,129.5,1.7,11.5,661.5,945.25,725.25
2016,4,26,15,30,780.0,126.0,1.7,11.0,618.0,921.75,712.65
2016,4,26,15,45,764.5,120.0,1.75,11.0,571.0,899.21,700.05
2016,4,26,16,0,749.0,114.0,1.8,11.0,524.0,868.13,681.35
2016,4,26,16,15,721.0,109.0,1.8,10.5,472.5,824.52,654.18
2016,4,26,16,30,693.0,104.0,1.8,10.0,421.0,779.34,625.39
2016,4,26,16,45,603.5,102.0,1.8,10.0,353.5,683.18,556.67
2016,4,26,17,0,514.0,100.0,1.8,10.0,286.0,589.23,487.52
2016,4,26,17,15,523.5,86.0,1.75,9.5,249.5,564.63,470.81
2016,4,26,17,30,533.0,72.0,1.7,9.0,213.0,537.54,450.37
2016,4,26,17,45,456.5,62.0,1.65,8.5,163.5,449.44,378.94
2016,4,26,18,0,380.0,52.0,1.6,8.0,114.0,365.64,307.22
2016,4,26,18,15,262.5,38.0,1.55,7.5,73.5,255.45,209.82
2016,4,26,18,30,145.0,24.0,1.5,7.0,33.0,147.79,90.49
2016,4,26,18,45,72.5,12.0,1.45,7.0,16.5,51.87,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.0,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,14.0,11.82,0.0
2016,4,27,5,45,208.5,26.5,0.85,7.5,50.0,20.76,11.43
2016,4,27,6,0,354.0,40.0,0.9,8.0,86.0,32.09,23.05
2016,4,27,6,15,444.0,49.5,0.9,8.0,134.0,38.59,29.48
2016,4,27,6,30,534.0,59.0,0.9,8.0,182.0,44.89,35.49
2016,4,27,6,45,267.0,55.5,0.9,8.0,117.0,40.13,31.22
2016,4,27,7,0,0.0,52.0,0.9,8.0,52.0,45.9,36.45
2016,4,27,7,15,30.0,112.5,0.9,8.0,125.0,92.1,78.01
2016,4,27,7,30,60.0,173.0,0.9,8.0,198.0,132.72,113.59
2016,4,27,7,45,111.5,201.0,0.95,8.5,256.0,144.12,122.79
2016,4,27,8,0,163.0,229.0,1.0,9.0,314.0,161.01,136.71
2016,4,27,8,15,81.5,190.5,1.05,9.5,233.0,148.05,124.8
2016,4,27,8,30,0.0,152.0,1.1,10.0,152.0,129.9,103.79
2016,4,27,8,45,35.5,229.5,1.2,10.5,253.5,183.38,145.5
2016,4,27,9,0,71.0,307.0,1.3,11.0,355.0,245.62,192.93
2016,4,27,9,15,46.0,291.0,1.4,11.0,323.5,238.51,188.01
2016,4,27,9,30,21.0,275.0,1.5,11.0,292.0,236.41,187.23
2016,4,27,9,45,33.0,313.0,1.6,11.0,340.0,262.65,207.59
2016,4,27,10,0,45.0,351.0,1.7,11.0,388.0,300.66,237.1
2016,4,27,10,15,30.5,316.0,1.8,11.0,342.0,274.56,216.82
2016,4,27,10,30,16.0,281.0,1.9,11.0,296.0,250.08,197.76
2016,4,27,10,45,14.0,254.0,2.0,11.0,267.0,228.54,180.81
2016,4,27,11,0,12.0,227.0,2.1,11.0,238.0,206.0,162.95
2016,4,27,11,15,10.5,207.5,2.15,11.0,217.0,189.46,149.76
2016,4,27,11,30,9.0,188.0,2.2,11.0,196.0,172.42,136.1
2016,4,27,11,45,15.0,259.5,2.25,11.0,273.5,240.32,190.42
2016,4,27,12,0,21.0,331.0,2.3,11.0,351.0,309.5,244.6
2016,4,27,12,15,205.5,371.5,2.35,10.5,560.5,508.73,402.47
2016,4,27,12,30,390.0,412.0,2.4,10.0,770.0,713.15,556.72
2016,4,27,12,45,639.5,284.5,2.45,10.0,863.5,836.7,651.06
2016,4,27,13,0,889.0,157.0,2.5,10.0,957.0,955.87,737.08
2016,4,27,13,15,885.0,156.0,2.5,10.0,939.0,976.72,750.68
2016,4,27,13,30,881.0,155.0,2.5,10.0,921.0,994.29,763.14
2016,4,27,13,45,556.5,282.5,2.5,10.0,761.5,837.84,651.62
2016,4,27,14,0,232.0,410.0,2.5,10.0,602.0,642.71,503.53
2016,4,27,14,15,170.5,392.0,2.5,9.5,530.0,572.57,452.99
2016,4,27,14,30,109.0,374.0,2.5,9.0,458.0,483.4,385.8
2016,4,27,14,45,310.5,311.5,2.55,9.0,535.0,651.86,521.56
2016,4,27,15,0,512.0,249.0,2.6,9.0,612.0,801.87,637.8
2016,4,27,15,15,282.5,259.5,2.55,9.0,458.0,574.06,463.29
2016,4,27,15,30,53.0,270.0,2.5,9.0,304.0,331.15,268.84
2016,4,27,15,45,69.0,255.0,2.5,9.0,296.0,333.38,273.19
2016,4,27,16,0,85.0,240.0,2.5,9.0,288.0,335.03,276.1
2016,4,27,16,15,42.5,166.5,2.45,8.5,190.5,210.19,174.08
2016,4,27,16,30,0.0,93.0,2.4,8.0,93.0,83.32,66.35
2016,4,27,16,45,0.0,94.5,2.4,8.0,94.5,85.7,68.8
2016,4,27,17,0,0.0,96.0,2.4,8.0,96.0,88.86,71.76
2016,4,27,17,15,0.0,80.0,2.3,7.5,80.0,73.54,58.79
2016,4,27,17,30,0.0,64.0,2.2,7.0,64.0,58.06,45.43
2016,4,27,17,45,0.0,49.0,2.15,7.0,49.0,43.49,32.56
2016,4,27,18,0,0.0,34.0,2.1,7.0,34.0,29.98,20.46
2016,4,27,18,15,0.0,22.0,2.05,7.0,22.0,19.37,10.82
2016,4,27,18,30,0.0,10.0,2.0,7.0,10.0,8.78,0.33
2016,4,27,18,45,0.0,5.0,1.95,7.0,5.0,4.55,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.0,1.5,6.0,8.5,6.37,0.0
2016,4,28,5,30,69.0,14.0,1.5,6.0,17.0,12.73,0.0
2016,4,28,5,45,210.0,28.0,1.55,6.0,53.0,21.91,12.75
2016,4,28,6,0,351.0,42.0,1.6,6.0,89.0,33.74,24.77
2016,4,28,6,15,440.5,52.0,1.6,6.5,137.5,40.61,31.5
2016,4,28,6,30,530.0,62.0,1.6,7.0,186.0,47.24,37.77
2016,4,28,6,45,588.0,69.0,1.6,7.5,239.0,51.03,41.22
2016,4,28,7,0,646.0,76.0,1.6,8.0,292.0,54.69,44.4
2016,4,28,7,15,686.5,81.0,1.55,8.5,345.5,56.59,45.9
2016,4,28,7,30,727.0,86.0,1.5,9.0,399.0,58.42,47.28
2016,4,28,7,45,762.0,88.5,1.45,9.5,453.0,64.42,52.36
2016,4,28,8,0,797.0,91.0,1.4,10.0,507.0,64.52,52.13
2016,4,28,8,15,818.5,94.0,1.35,10.5,557.0,64.86,52.13
2016,4,28,8,30,840.0,97.0,1.3,11.0,607.0,114.17,63.51
2016,4,28,8,45,859.5,98.5,1.3,11.5,654.0,175.43,102.92
2016,4,28,9,0,879.0,100.0,1.3,12.0,701.0,229.5,144.78
2016,4,28,9,15,891.0,102.0,1.25,12.5,742.5,284.12,191.37
2016,4,28,9,30,903.0,104.0,1.2,13.0,784.0,339.65,239.88
2016,4,28,9,45,922.0,100.0,1.2,13.5,821.5,393.83,287.05
2016,4,28,10,0,941.0,96.0,1.2,14.0,859.0,449.05,334.11
2016,4,28,10,15,947.5,97.5,1.2,14.0,888.0,503.79,380.24
2016,4,28,10,30,954.0,99.0,1.2,14.0,917.0,557.98,424.52
2016,4,28,10,45,956.5,100.5,1.2,14.5,937.5,609.22,464.43
2016,4,28,11,0,959.0,102.0,1.2,15.0,958.0,659.11,501.98
2016,4,28,11,15,962.0,103.0,1.2,15.0,971.5,707.36,538.12
2016,4,28,11,30,965.0,104.0,1.2,15.0,985.0,753.92,572.13
2016,4,28,11,45,963.5,105.5,1.25,15.0,990.0,795.78,601.87
2016,4,28,12,0,962.0,107.0,1.3,15.0,995.0,835.26,628.69
2016,4,28,12,15,962.0,107.0,1.3,15.0,992.5,872.05,652.93
2016,4,28,12,30,962.0,107.0,1.3,15.0,990.0,906.19,675.3
2016,4,28,12,45,962.0,105.0,1.35,15.0,980.0,935.64,695.25
2016,4,28,13,0,962.0,103.0,1.4,15.0,970.0,962.04,713.31
2016,4,28,13,15,959.0,102.5,1.45,15.0,952.0,984.03,728.59
2016,4,28,13,30,956.0,102.0,1.5,15.0,934.0,1002.68,741.85
2016,4,28,13,45,951.0,100.5,1.55,15.0,908.5,1014.97,751.17
2016,4,28,14,0,946.0,99.0,1.6,15.0,883.0,1023.71,758.42
2016,4,28,14,15,939.0,98.0,1.6,14.5,850.5,1027.49,763.29
2016,4,28,14,30,932.0,97.0,1.6,14.0,818.0,1027.73,766.09
2016,4,28,14,45,920.5,95.5,1.6,14.0,778.5,1019.5,762.16
2016,4,28,15,0,909.0,94.0,1.6,14.0,739.0,1007.84,756.24
2016,4,28,15,15,896.0,92.0,1.6,13.5,694.5,990.84,748.34
2016,4,28,15,30,883.0,90.0,1.6,13.0,650.0,970.71,738.46
2016,4,28,15,45,862.0,88.5,1.65,13.0,600.5,940.63,721.23
2016,4,28,16,0,841.0,87.0,1.7,13.0,551.0,917.69,708.84
2016,4,28,16,15,816.5,83.5,1.7,12.5,499.0,876.91,684.48
2016,4,28,16,30,792.0,80.0,1.7,12.0,447.0,834.2,658.42
2016,4,28,16,45,753.5,77.0,1.7,11.5,392.0,778.26,622.1
2016,4,28,17,0,715.0,74.0,1.7,11.0,337.0,721.69,584.19
2016,4,28,17,15,666.0,68.5,1.65,10.0,283.0,659.24,540.85
2016,4,28,17,30,617.0,63.0,1.6,9.0,229.0,592.69,492.15
2016,4,28,17,45,532.0,56.0,1.6,8.5,177.0,499.18,418.67
2016,4,28,18,0,447.0,49.0,1.6,8.0,125.0,410.45,344.45
2016,4,28,18,15,324.0,37.0,1.55,7.5,82.0,296.86,244.92
2016,4,28,18,30,201.0,25.0,1.5,7.0,39.0,185.76,126.74
2016,4,28,18,45,100.5,12.5,1.45,7.0,19.5,68.4,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,7.28,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,13.93,0.0
2016,4,29,5,45,116.5,35.5,0.9,6.5,51.5,28.33,18.43
2016,4,29,6,0,233.0,55.0,0.9,7.0,87.0,42.31,32.42
2016,4,29,6,15,322.0,69.5,0.9,7.0,134.0,52.59,42.36
2016,4,29,6,30,411.0,84.0,0.9,7.0,181.0,62.53,51.72
2016,4,29,6,45,247.5,109.0,0.9,7.0,171.5,81.49,68.99
2016,4,29,7,0,84.0,134.0,0.9,7.0,162.0,105.11,90.09
2016,4,29,7,15,224.5,146.0,0.9,7.0,239.0,104.94,89.61
2016,4,29,7,30,365.0,158.0,0.9,7.0,316.0,112.97,96.43
2016,4,29,7,45,310.5,191.0,0.95,7.5,337.0,131.98,112.62
2016,4,29,8,0,256.0,224.0,1.0,8.0,358.0,149.78,127.46
2016,4,29,8,15,164.5,246.0,1.0,8.0,335.5,171.4,145.6
2016,4,29,8,30,73.0,268.0,1.0,8.0,313.0,203.78,162.64
2016,4,29,8,45,200.5,285.0,1.0,8.5,420.5,228.88,175.61
2016,4,29,9,0,328.0,302.0,1.0,9.0,528.0,268.41,200.7
2016,4,29,9,15,376.0,304.5,1.0,9.0,578.0,305.31,229.09
2016,4,29,9,30,424.0,307.0,1.0,9.0,628.0,339.0,256.16
2016,4,29,9,45,651.5,219.0,1.0,9.5,737.0,380.72,286.21
2016,4,29,10,0,879.0,131.0,1.0,10.0,846.0,453.01,342.17
2016,4,29,10,15,885.5,132.5,1.0,10.0,873.5,504.91,385.93
2016,4,29,10,30,892.0,134.0,1.0,10.0,901.0,556.34,428.17
2016,4,29,10,45,900.0,132.5,1.0,10.5,922.0,605.64,466.77
2016,4,29,11,0,908.0,131.0,1.0,11.0,943.0,654.15,503.5
2016,4,29,11,15,910.5,131.5,1.05,11.5,956.5,699.72,537.49
2016,4,29,11,30,913.0,132.0,1.1,12.0,970.0,743.68,569.45
2016,4,29,11,45,914.0,132.5,1.15,12.5,975.0,784.78,598.66
2016,4,29,12,0,915.0,133.0,1.2,13.0,980.0,823.81,624.33
2016,4,29,12,15,914.5,133.0,1.2,13.0,977.5,858.97,647.65
2016,4,29,12,30,914.0,133.0,1.2,13.0,975.0,891.62,669.2
2016,4,29,12,45,915.0,130.5,1.3,13.0,965.5,920.61,689.81
2016,4,29,13,0,916.0,128.0,1.4,13.0,956.0,946.74,708.63
2016,4,29,13,15,913.0,127.0,1.4,13.0,938.0,967.68,722.6
2016,4,29,13,30,910.0,126.0,1.4,13.0,920.0,985.41,734.59
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.0,997.04,743.56
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,1005.27,750.54
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,1007.07,754.1
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,1005.44,755.64
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,997.5,752.65
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,996.92,754.76
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,977.44,744.9
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,954.88,733.21
2016,4,29,15,45,803.0,109.5,1.65,11.0,589.0,920.69,712.91
2016,4,29,16,0,777.0,108.0,1.7,11.0,539.0,884.1,690.78
2016,4,29,16,15,750.0,104.0,1.7,10.5,487.5,847.46,668.93
2016,4,29,16,30,723.0,100.0,1.7,10.0,436.0,803.7,641.5
2016,4,29,16,45,680.0,95.5,1.7,10.0,381.5,744.01,600.59
2016,4,29,17,0,637.0,91.0,1.7,10.0,327.0,684.17,558.5
2016,4,29,17,15,585.0,84.0,1.7,9.5,274.5,614.18,508.03
2016,4,29,17,30,533.0,77.0,1.7,9.0,222.0,545.43,456.25
2016,4,29,17,45,448.5,68.0,1.7,8.5,171.5,451.97,381.27
2016,4,29,18,0,364.0,59.0,1.7,8.0,121.0,363.26,305.99
2016,4,29,18,15,249.0,44.0,1.7,7.5,79.5,256.07,211.75
2016,4,29,18,30,134.0,29.0,1.7,7.0,38.0,153.1,107.14
2016,4,29,18,45,67.0,14.5,1.7,7.0,19.0,51.3,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.0,11.0,7.28,0.0
2016,4,30,5,30,154.0,16.0,1.4,7.0,22.0,13.01,0.0
2016,4,30,5,45,288.5,28.0,1.45,7.5,61.0,22.59,13.67
2016,4,30,6,0,423.0,40.0,1.5,8.0,100.0,31.81,22.93
2016,4,30,6,15,508.5,48.5,1.45,8.5,150.5,37.53,28.51
2016,4,30,6,30,594.0,57.0,1.4,9.0,201.0,43.08,33.71
2016,4,30,6,45,646.5,64.0,1.35,9.5,255.0,47.09,37.33
2016,4,30,7,0,699.0,71.0,1.3,10.0,309.0,50.93,40.66
2016,4,30,7,15,737.0,75.5,1.3,10.5,363.5,57.84,46.64
2016,4,30,7,30,775.0,80.0,1.3,11.0,418.0,59.75,48.07
2016,4,30,7,45,802.5,84.0,1.3,11.5,472.0,61.12,48.99
2016,4,30,8,0,830.0,88.0,1.3,12.0,526.0,62.41,49.84
2016,4,30,8,15,849.5,91.0,1.3,12.5,576.5,67.12,53.67
2016,4,30,8,30,869.0,94.0,1.3,13.0,627.0,128.92,72.43
2016,4,30,8,45,883.5,97.0,1.3,13.5,673.0,182.79,106.58
2016,4,30,9,0,898.0,100.0,1.3,14.0,719.0,238.26,150.08
2016,4,30,9,15,909.0,102.0,1.3,14.0,760.0,293.59,197.63
2016,4,30,9,30,920.0,104.0,1.3,14.0,801.0,349.71,247.05
2016,4,30,9,45,933.5,102.5,1.3,14.5,837.5,404.68,294.82
2016,4,30,10,0,947.0,101.0,1.3,15.0,874.0,460.19,341.92
2016,4,30,10,15,952.5,102.0,1.3,15.0,902.0,514.33,387.36
2016,4,30,10,30,958.0,103.0,1.3,15.0,930.0,567.79,430.89
2016,4,30,10,45,961.0,104.5,1.35,15.5,950.0,619.39,471.19
2016,4,30,11,0,964.0,106.0,1.4,16.0,970.0,669.68,509.27
2016,4,30,11,15,966.0,106.5,1.4,16.0,983.0,717.0,544.71
2016,4,30,11,30,968.0,107.0,1.4,16.0,996.0,762.53,577.99
2016,4,30,11,45,969.0,107.0,1.4,16.0,1001.0,804.92,607.37
2016,4,30,12,0,970.0,107.0,1.4,16.0,1006.0,845.06,633.97
2016,4,30,12,15,969.0,106.5,1.4,16.0,1002.5,880.73,657.39
2016,4,30,12,30,968.0,106.0,1.4,16.0,999.0,913.66,678.9
2016,4,30,12,45,966.0,105.0,1.4,16.5,988.0,942.36,696.29
2016,4,30,13,0,964.0,104.0,1.4,17.0,977.0,967.94,711.61
2016,4,30,13,15,960.0,103.5,1.4,17.0,958.0,988.97,725.35
2016,4,30,13,30,956.0,103.0,1.4,17.0,939.0,1006.6,737.04
2016,4,30,13,45,951.0,101.5,1.4,17.0,913.0,1018.81,745.4
2016,4,30,14,0,946.0,100.0,1.4,17.0,887.0,1027.46,751.71
2016,4,30,14,15,938.0,98.5,1.4,17.0,853.5,1029.64,754.08
2016,4,30,14,30,930.0,97.0,1.4,17.0,820.0,1028.25,754.42
2016,4,30,14,45,920.0,94.5,1.45,17.0,781.0,1020.24,751.57
2016,4,30,15,0,910.0,92.0,1.5,17.0,742.0,1008.78,746.68
2016,4,30,15,15,896.5,90.0,1.5,16.5,697.0,991.15,738.51
2016,4,30,15,30,883.0,88.0,1.5,16.0,652.0,970.42,728.4
2016,4,30,15,45,866.0,84.5,1.5,16.0,603.0,941.55,711.56
2016,4,30,16,0,849.0,81.0,1.5,16.0,554.0,910.02,692.92
2016,4,30,16,15,826.0,78.0,1.45,15.5,502.0,880.5,676.11
2016,4,30,16,30,803.0,75.0,1.4,15.0,450.0,839.51,651.09
2016,4,30,16,45,772.5,70.5,1.4,15.0,396.5,788.33,617.86
2016,4,30,17,0,742.0,66.0,1.4,15.0,343.0,736.17,583.1
2016,4,30,17,15,696.0,61.0,1.35,14.0,289.0,670.16,538.39
2016,4,30,17,30,650.0,56.0,1.3,13.0,235.0,604.91,492.12
2016,4,30,17,45,582.0,49.5,1.3,12.5,183.5,528.55,433.98
2016,4,30,18,0,514.0,43.0,1.3,12.0,132.0,450.92,371.29
2016,4,30,18,15,397.5,33.0,1.25,11.5,88.0,341.13,277.42
2016,4,30,18,30,281.0,23.0,1.2,11.0,44.0,237.32,169.88
2016,4,30,18,45,140.5,11.5,1.15,10.5,22.0,90.55,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.5,8.0,0.9,8.5,12.0,7.28,0.0
2016,5,1,5,30,183.0,16.0,0.8,9.0,24.0,12.94,0.0
2016,5,1,5,45,321.0,27.0,0.7,9.5,64.0,21.63,12.9
2016,5,1,6,0,459.0,38.0,0.6,10.0,104.0,30.01,21.22
2016,5,1,6,15,540.0,45.0,0.6,10.5,154.0,34.58,25.68
2016,5,1,6,30,621.0,52.0,0.6,11.0,204.0,42.65,33.1
2016,5,1,6,45,672.0,57.5,0.6,11.5,257.5,46.0,36.07
2016,5,1,7,0,723.0,63.0,0.6,12.0,311.0,49.26,38.85
2016,5,1,7,15,758.5,67.0,0.6,12.5,365.5,51.12,40.3
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,52.93,41.65
2016,5,1,7,45,819.0,74.0,0.6,14.0,473.0,53.84,42.11
2016,5,1,8,0,844.0,77.0,0.6,15.0,526.0,63.85,50.49
2016,5,1,8,15,863.0,80.0,0.65,15.5,576.0,72.49,57.65
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,125.17,67.15
2016,5,1,8,45,895.5,85.5,0.75,16.5,671.5,179.07,101.44
2016,5,1,9,0,909.0,88.0,0.8,17.0,717.0,234.45,144.61
2016,5,1,9,15,919.5,89.5,0.8,17.0,758.0,289.67,191.51
2016,5,1,9,30,930.0,91.0,0.8,17.0,799.0,345.62,240.04
2016,5,1,9,45,935.0,94.0,0.85,17.5,833.0,401.3,287.79
2016,5,1,10,0,940.0,97.0,0.9,18.0,867.0,456.72,334.2
2016,5,1,10,15,946.0,98.5,0.95,18.0,895.0,510.98,379.03
2016,5,1,10,30,952.0,100.0,1.0,18.0,923.0,564.63,422.12
2016,5,1,10,45,954.0,102.0,1.05,18.5,943.0,615.66,461.24
2016,5,1,11,0,956.0,104.0,1.1,19.0,963.0,665.31,498.14
2016,5,1,11,15,958.5,104.5,1.1,19.0,976.5,712.48,532.74
2016,5,1,11,30,961.0,105.0,1.1,19.0,990.0,757.91,565.25
2016,5,1,11,45,959.5,106.5,1.15,19.0,994.0,799.37,593.9
2016,5,1,12,0,958.0,108.0,1.2,19.0,998.0,838.48,619.98
2016,5,1,12,15,957.5,108.0,1.2,19.0,995.5,874.52,643.25
2016,5,1,12,30,957.0,108.0,1.2,19.0,993.0,907.93,664.69
2016,5,1,12,45,953.0,109.0,1.2,19.0,982.0,936.44,682.91
2016,5,1,13,0,949.0,110.0,1.2,19.0,971.0,961.86,699.2
2016,5,1,13,15,945.5,109.0,1.2,18.5,952.5,982.58,713.89
2016,5,1,13,30,942.0,108.0,1.2,18.0,934.0,999.96,726.64
2016,5,1,13,45,933.5,109.0,1.2,18.0,907.5,1011.25,734.33
2016,5,1,14,0,925.0,110.0,1.2,18.0,881.0,1019.07,740.04
2016,5,1,14,15,917.0,108.5,1.15,18.0,848.5,1021.24,741.44
2016,5,1,14,30,909.0,107.0,1.1,18.0,816.0,1019.9,740.84
2016,5,1,14,45,895.5,106.5,1.1,18.0,776.5,1010.85,736.52
2016,5,1,15,0,882.0,106.0,1.1,18.0,737.0,998.51,730.36
2016,5,1,15,15,868.0,103.5,1.05,17.5,692.5,980.22,720.95
2016,5,1,15,30,854.0,101.0,1.0,17.0,648.0,969.09,716.33
2016,5,1,15,45,831.5,99.0,1.0,17.0,598.5,937.26,697.82
2016,5,1,16,0,809.0,97.0,1.0,17.0,549.0,902.93,677.81
2016,5,1,16,15,783.5,93.0,0.95,16.5,497.0,861.15,652.98
2016,5,1,16,30,758.0,89.0,0.9,16.0,445.0,817.52,626.53
2016,5,1,16,45,719.0,85.5,0.9,15.5,391.0,766.63,595.15
2016,5,1,17,0,680.0,82.0,0.9,15.0,337.0,710.49,559.02
2016,5,1,17,15,630.5,75.5,0.85,14.0,283.5,641.92,512.71
2016,5,1,17,30,581.0,69.0,0.8,13.0,230.0,574.55,465.12
2016,5,1,17,45,503.5,61.0,0.8,12.5,179.0,486.14,398.18
2016,5,1,18,0,426.0,53.0,0.8,12.0,128.0,401.94,330.02
2016,5,1,18,15,311.0,40.5,0.85,11.5,85.5,293.23,238.21
2016,5,1,18,30,196.0,28.0,0.9,11.0,43.0,191.39,139.12
2016,5,1,18,45,98.0,14.0,0.95,11.0,21.5,68.72,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,50.0,9.5,0.6,7.5,11.5,8.64,0.0
2016,5,2,5,30,100.0,19.0,0.5,8.0,23.0,14.95,0.0
2016,5,2,5,45,223.0,33.5,0.4,8.5,61.0,26.1,16.98
2016,5,2,6,0,346.0,48.0,0.3,9.0,99.0,38.56,29.04
2016,5,2,6,15,429.0,58.0,0.25,9.0,147.0,45.2,35.51
2016,5,2,6,30,512.0,68.0,0.2,9.0,195.0,51.61,41.54
2016,5,2,6,45,564.5,76.5,0.2,9.5,246.5,56.37,45.78
2016,5,2,7,0,617.0,85.0,0.2,10.0,298.0,60.91,49.67
2016,5,2,7,15,656.0,90.5,0.2,10.5,351.0,62.86,51.13
2016,5,2,7,30,695.0,96.0,0.2,11.0,404.0,64.71,52.47
2016,5,2,7,45,724.0,101.0,0.2,11.5,456.0,66.02,53.29
2016,5,2,8,0,753.0,106.0,0.2,12.0,508.0,67.2,54.01
2016,5,2,8,15,774.5,109.5,0.2,12.5,557.0,83.98,57.94
2016,5,2,8,30,796.0,113.0,0.2,13.0,606.0,132.78,76.23
2016,5,2,8,45,813.0,116.0,0.25,14.0,651.0,183.34,108.76
2016,5,2,9,0,830.0,119.0,0.3,15.0,696.0,235.93,149.44
2016,5,2,9,15,842.5,121.5,0.3,15.5,736.0,288.9,193.63
2016,5,2,9,30,855.0,124.0,0.3,16.0,776.0,343.0,239.35
2016,5,2,9,45,875.0,120.0,0.35,16.5,813.0,401.78,288.1
2016,5,2,10,0,895.0,116.0,0.4,17.0,850.0,455.13,331.9
2016,5,2,10,15,901.5,117.0,0.45,17.5,878.0,507.07,373.65
2016,5,2,10,30,908.0,118.0,0.5,18.0,906.0,558.51,413.68
2016,5,2,10,45,911.0,120.0,0.55,18.5,926.0,608.08,451.1
2016,5,2,11,0,914.0,122.0,0.6,19.0,946.0,656.46,486.51
2016,5,2,11,15,917.0,122.5,0.65,19.0,959.0,702.26,520.13
2016,5,2,11,30,920.0,123.0,0.7,19.0,972.0,746.47,551.96
2016,5,2,11,45,917.0,125.5,0.75,19.5,975.5,786.22,578.63
2016,5,2,12,0,914.0,128.0,0.8,20.0,979.0,823.67,602.26
2016,5,2,12,15,913.0,128.0,0.8,19.5,976.0,858.09,625.29
2016,5,2,12,30,912.0,128.0,0.8,19.0,973.0,889.98,646.69
2016,5,2,12,45,905.5,130.0,0.85,19.0,961.0,916.26,664.19
2016,5,2,13,0,899.0,132.0,0.9,19.0,949.0,939.5,679.89
2016,5,2,13,15,894.5,131.0,0.95,19.0,930.5,958.59,693.08
2016,5,2,13,30,890.0,130.0,1.0,19.0,912.0,974.48,704.4
2016,5,2,13,45,880.0,130.5,1.05,19.0,885.0,983.36,711.47
2016,5,2,14,0,870.0,131.0,1.1,19.0,858.0,988.88,716.66
2016,5,2,14,15,720.0,201.5,1.1,18.5,788.0,946.68,692.0
2016,5,2,14,30,570.0,272.0,1.1,18.0,718.0,876.94,647.19
2016,5,2,14,45,695.5,199.0,1.1,18.0,716.5,934.62,689.48
2016,5,2,15,0,821.0,126.0,1.1,18.0,715.0,972.97,714.98
2016,5,2,15,15,565.0,203.0,1.05,17.5,597.5,806.77,606.49
2016,5,2,15,30,309.0,280.0,1.0,17.0,480.0,627.46,479.65
2016,5,2,15,45,524.0,198.0,1.0,16.5,505.0,757.29,581.08
2016,5,2,16,0,739.0,116.0,1.0,16.0,530.0,866.44,658.28
2016,5,2,16,15,712.0,111.0,0.95,15.5,479.5,823.71,630.31
2016,5,2,16,30,685.0,106.0,0.9,15.0,429.0,779.42,602.88
2016,5,2,16,45,597.5,105.5,0.85,14.5,363.5,686.4,540.06
2016,5,2,17,0,510.0,105.0,0.8,14.0,298.0,587.94,471.28
2016,5,2,17,15,451.5,99.0,0.75,13.5,250.5,519.33,422.07
2016,5,2,17,30,393.0,93.0,0.7,13.0,203.0,453.44,371.76
2016,5,2,17,45,332.5,78.5,0.7,12.5,158.0,377.88,312.08
2016,5,2,18,0,272.0,64.0,0.7,12.0,113.0,306.24,252.74
2016,5,2,18,15,191.5,46.5,0.65,11.5,75.5,221.51,179.83
2016,5,2,18,30,111.0,29.0,0.6,11.0,38.0,127.12,92.74
2016,5,2,18,45,55.5,14.5,0.55,10.5,19.0,44.97,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.5,7.0,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,0.5,7.0,12.0,10.55,0.0
2016,5,3,5,45,0.0,30.0,0.5,7.5,30.0,26.12,17.2
2016,5,3,6,0,0.0,48.0,0.5,8.0,48.0,41.09,31.44
2016,5,3,6,15,8.0,69.0,0.45,8.5,71.0,58.15,47.27
2016,5,3,6,30,16.0,90.0,0.4,9.0,94.0,75.06,62.63
2016,5,3,6,45,25.0,110.5,0.4,9.5,118.5,88.34,74.37
2016,5,3,7,0,34.0,131.0,0.4,10.0,143.0,103.47,87.43
2016,5,3,7,15,77.5,160.0,0.35,10.0,193.0,123.74,104.84
2016,5,3,7,30,121.0,189.0,0.3,10.0,243.0,136.73,115.58
2016,5,3,7,45,288.0,188.5,0.25,10.5,337.5,130.01,109.03
2016,5,3,8,0,455.0,188.0,0.2,11.0,432.0,120.3,100.08
2016,5,3,8,15,455.5,207.5,0.2,11.5,471.0,137.42,103.86
2016,5,3,8,30,456.0,227.0,0.2,12.0,510.0,179.34,125.6
2016,5,3,8,45,419.0,260.0,0.25,13.0,535.0,225.75,159.36
2016,5,3,9,0,382.0,293.0,0.3,14.0,560.0,277.59,200.37
2016,5,3,9,15,316.5,329.5,0.35,14.5,559.0,311.97,229.93
2016,5,3,9,30,251.0,366.0,0.4,15.0,558.0,340.06,254.17
2016,5,3,9,45,202.5,388.5,0.45,15.5,548.0,367.67,276.57
2016,5,3,10,0,154.0,411.0,0.5,16.0,538.0,380.82,287.33
2016,5,3,10,15,124.0,419.0,0.5,16.0,523.5,387.64,292.99
2016,5,3,10,30,94.0,427.0,0.5,16.0,509.0,397.94,300.74
2016,5,3,10,45,278.5,407.5,0.55,16.5,657.5,485.26,364.85
2016,5,3,11,0,463.0,388.0,0.6,17.0,806.0,598.72,445.82
2016,5,3,11,15,661.5,272.5,0.6,16.5,879.0,662.07,493.56
2016,5,3,11,30,860.0,157.0,0.6,16.0,952.0,737.21,549.95
2016,5,3,11,45,656.5,286.0,0.65,16.0,895.0,739.26,548.08
2016,5,3,12,0,453.0,415.0,0.7,16.0,838.0,726.93,536.41
2016,5,3,12,15,453.0,413.0,0.7,16.0,835.0,751.1,553.41
2016,5,3,12,30,453.0,411.0,0.7,16.0,832.0,773.84,568.82
2016,5,3,12,45,457.5,403.0,0.75,16.0,824.0,793.51,583.1
2016,5,3,13,0,462.0,395.0,0.8,16.0,816.0,811.43,596.27
2016,5,3,13,15,443.0,385.5,0.85,15.5,782.5,804.45,593.76
2016,5,3,13,30,424.0,376.0,0.9,15.0,749.0,794.45,589.53
2016,5,3,13,45,453.5,356.0,0.95,15.0,744.5,817.72,607.67
2016,5,3,14,0,483.0,336.0,1.0,15.0,740.0,839.16,624.23
2016,5,3,14,15,474.0,320.5,1.0,15.0,705.0,825.41,615.93
2016,5,3,14,30,465.0,305.0,1.0,15.0,670.0,808.99,606.33
2016,5,3,14,45,626.5,223.0,1.0,15.0,689.0,892.53,668.44
2016,5,3,15,0,788.0,141.0,1.0,15.0,708.0,958.12,712.04
2016,5,3,15,15,687.0,167.0,0.95,14.5,639.5,894.77,671.42
2016,5,3,15,30,586.0,193.0,0.9,14.0,571.0,822.03,625.41
2016,5,3,15,45,519.0,197.5,0.9,13.5,513.5,752.42,580.18
2016,5,3,16,0,452.0,202.0,0.9,13.0,456.0,689.58,538.12
2016,5,3,16,15,480.5,173.5,0.85,12.5,421.0,676.97,533.23
2016,5,3,16,30,509.0,145.0,0.8,12.0,386.0,660.29,524.72
2016,5,3,16,45,535.5,126.0,0.8,12.0,353.5,649.62,519.02
2016,5,3,17,0,562.0,107.0,0.8,12.0,321.0,642.36,515.53
2016,5,3,17,15,511.5,97.5,0.75,11.5,269.5,566.7,460.76
2016,5,3,17,30,461.0,88.0,0.7,11.0,218.0,500.15,411.28
2016,5,3,17,45,398.5,75.0,0.7,11.0,170.5,422.34,349.59
2016,5,3,18,0,336.0,62.0,0.7,11.0,123.0,348.5,288.23
2016,5,3,18,15,238.5,46.5,0.65,10.5,83.0,252.47,206.11
2016,5,3,18,30,141.0,31.0,0.6,10.0,43.0,165.09,123.45
2016,5,3,18,45,70.5,15.5,0.55,9.5,21.5,54.56,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,0.7,8.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,0.7,8.0,10.0,8.79,0.0
2016,5,4,5,45,0.0,26.5,0.7,8.0,26.5,23.37,14.84
2016,5,4,6,0,0.0,43.0,0.7,8.0,43.0,37.36,28.12
2016,5,4,6,15,0.0,63.0,0.65,8.0,63.0,53.8,43.45
2016,5,4,6,30,0.0,83.0,0.6,8.0,83.0,70.06,58.39
2016,5,4,6,45,6.0,103.0,0.6,8.5,105.5,86.19,72.77
2016,5,4,7,0,12.0,123.0,0.6,9.0,128.0,102.2,86.69
2016,5,4,7,15,15.5,144.0,0.55,9.0,150.5,118.75,100.94
2016,5,4,7,30,19.0,165.0,0.5,9.0,173.0,135.13,114.79
2016,5,4,7,45,125.0,200.0,0.45,9.5,266.0,144.03,121.72
2016,5,4,8,0,231.0,235.0,0.4,10.0,359.0,165.28,139.12
2016,5,4,8,15,224.0,260.0,0.35,10.0,389.5,184.86,145.12
