Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,8,30,217.0,285.0,0.3,10.0,420.0,217.17,165.22
2016,5,4,8,45,191.5,309.5,0.3,10.5,435.5,246.44,186.85
2016,5,4,9,0,166.0,334.0,0.3,11.0,451.0,273.42,208.15
2016,5,4,9,15,126.5,348.0,0.35,11.0,440.5,288.12,221.36
2016,5,4,9,30,87.0,362.0,0.4,11.0,430.0,308.32,238.5
2016,5,4,9,45,96.0,383.0,0.45,11.5,460.5,336.06,259.22
2016,5,4,10,0,105.0,404.0,0.5,12.0,491.0,365.13,280.75
2016,5,4,10,15,99.5,416.0,0.5,12.5,500.5,382.33,293.11
2016,5,4,10,30,94.0,428.0,0.5,13.0,510.0,399.04,304.95
2016,5,4,10,45,108.0,443.5,0.55,13.5,540.0,428.93,326.64
2016,5,4,11,0,122.0,459.0,0.6,14.0,570.0,456.2,346.18
2016,5,4,11,15,215.0,460.0,0.65,14.0,658.5,530.64,401.2
2016,5,4,11,30,308.0,461.0,0.7,14.0,747.0,611.4,459.54
2016,5,4,11,45,286.0,466.5,0.75,14.5,733.5,621.59,465.5
2016,5,4,12,0,264.0,472.0,0.8,15.0,720.0,629.67,470.63
2016,5,4,12,15,340.0,441.5,0.85,15.0,759.0,683.06,510.17
2016,5,4,12,30,416.0,411.0,0.9,15.0,798.0,743.43,553.58
2016,5,4,12,45,425.0,403.5,0.95,15.5,795.5,766.36,568.73
2016,5,4,13,0,434.0,396.0,1.0,16.0,793.0,787.91,583.35
2016,5,4,13,15,439.0,384.5,1.05,16.0,779.0,800.46,593.07
2016,5,4,13,30,444.0,373.0,1.1,16.0,765.0,810.98,601.61
2016,5,4,13,45,432.5,363.0,1.15,16.0,735.5,805.04,598.89
2016,5,4,14,0,421.0,353.0,1.2,16.0,706.0,796.54,594.67
2016,5,4,14,15,442.5,330.0,1.2,15.5,689.0,804.78,603.31
2016,5,4,14,30,464.0,307.0,1.2,15.0,672.0,810.6,610.26
2016,5,4,14,45,424.0,307.0,1.25,15.0,628.0,777.32,588.42
2016,5,4,15,0,384.0,307.0,1.3,15.0,584.0,726.42,554.83
2016,5,4,15,15,332.5,298.0,1.3,14.5,527.5,669.11,516.26
2016,5,4,15,30,281.0,289.0,1.3,14.0,471.0,611.17,476.33
2016,5,4,15,45,231.5,271.5,1.3,13.5,414.0,526.45,416.11
2016,5,4,16,0,182.0,254.0,1.3,13.0,357.0,460.7,368.14
2016,5,4,16,15,93.5,203.5,1.25,12.5,256.5,300.94,244.1
2016,5,4,16,30,5.0,153.0,1.2,12.0,156.0,149.79,120.37
2016,5,4,16,45,2.5,109.0,1.15,12.0,110.5,102.47,81.71
2016,5,4,17,0,0.0,65.0,1.1,12.0,65.0,57.44,43.79
2016,5,4,17,15,0.0,55.0,1.0,11.5,55.0,48.56,36.44
2016,5,4,17,30,0.0,45.0,0.9,11.0,45.0,39.69,28.91
2016,5,4,17,45,0.0,35.0,0.85,10.5,35.0,30.84,21.24
2016,5,4,18,0,0.0,25.0,0.8,10.0,25.0,22.0,13.45
2016,5,4,18,15,0.0,17.0,0.75,9.5,17.0,14.94,7.14
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,7.9,0.66
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,4.09,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.0,2.5,2.27,0.0
2016,5,5,5,30,0.0,5.0,0.6,8.0,5.0,4.38,0.0
2016,5,5,5,45,0.0,11.5,0.6,8.5,11.5,10.1,3.23
2016,5,5,6,0,0.0,18.0,0.6,9.0,18.0,15.82,8.67
2016,5,5,6,15,0.0,26.5,0.6,9.0,26.5,23.32,15.69
2016,5,5,6,30,0.0,35.0,0.6,9.0,35.0,30.83,22.65
2016,5,5,6,45,0.0,44.0,0.6,9.5,44.0,38.8,29.85
2016,5,5,7,0,0.0,53.0,0.6,10.0,53.0,46.78,36.92
2016,5,5,7,15,0.0,68.5,0.6,10.0,68.5,60.55,49.15
2016,5,5,7,30,0.0,84.0,0.6,10.0,84.0,74.15,61.03
2016,5,5,7,45,1.0,121.0,0.65,10.5,121.5,104.06,86.93
2016,5,5,8,0,2.0,158.0,0.7,11.0,159.0,132.77,111.21
2016,5,5,8,15,1.5,155.0,0.7,11.0,156.0,131.62,104.84
2016,5,5,8,30,1.0,152.0,0.7,11.0,153.0,130.45,103.54
2016,5,5,8,45,2.0,156.0,0.7,11.5,157.5,134.64,106.41
2016,5,5,9,0,3.0,160.0,0.7,12.0,162.0,138.85,109.3
2016,5,5,9,15,16.0,231.5,0.7,12.5,244.0,199.9,157.17
2016,5,5,9,30,29.0,303.0,0.7,13.0,326.0,250.63,195.65
2016,5,5,9,45,17.5,236.5,0.7,13.5,250.5,208.82,162.65
2016,5,5,10,0,6.0,170.0,0.7,14.0,175.0,150.98,117.06
2016,5,5,10,15,5.0,160.0,0.7,14.0,164.5,142.71,110.59
2016,5,5,10,30,4.0,150.0,0.7,14.0,154.0,134.15,103.7
2016,5,5,10,45,6.5,170.5,0.75,14.0,177.0,153.69,119.24
2016,5,5,11,0,9.0,191.0,0.8,14.0,200.0,173.59,134.89
2016,5,5,11,15,21.0,288.0,0.8,14.0,308.0,264.25,205.33
2016,5,5,11,30,33.0,385.0,0.8,14.0,416.0,358.8,276.19
2016,5,5,11,45,25.0,339.0,0.8,14.0,362.5,318.5,245.31
2016,5,5,12,0,17.0,293.0,0.8,14.0,309.0,273.35,211.32
2016,5,5,12,15,11.5,227.0,0.8,14.0,238.5,211.73,164.18
2016,5,5,12,30,6.0,161.0,0.8,14.0,168.0,148.83,115.05
2016,5,5,12,45,9.0,192.0,0.8,14.0,201.5,179.82,139.9
2016,5,5,13,0,12.0,223.0,0.8,14.0,235.0,211.36,164.63
2016,5,5,13,15,12.5,232.5,0.8,14.0,244.5,221.41,172.42
2016,5,5,13,30,13.0,242.0,0.8,14.0,254.0,231.6,180.46
2016,5,5,13,45,6.5,170.0,0.85,14.0,176.0,159.33,123.83
2016,5,5,14,0,0.0,98.0,0.9,14.0,98.0,87.34,66.18
2016,5,5,14,15,0.0,94.0,0.9,13.5,94.0,83.66,63.56
2016,5,5,14,30,0.0,90.0,0.9,13.0,90.0,79.97,60.78
2016,5,5,14,45,0.0,88.5,0.9,13.0,88.5,78.59,59.78
2016,5,5,15,0,0.0,87.0,0.9,13.0,87.0,77.21,58.79
2016,5,5,15,15,0.0,81.5,0.9,13.0,81.5,72.27,54.86
2016,5,5,15,30,0.0,76.0,0.9,13.0,76.0,67.34,50.93
2016,5,5,15,45,0.0,93.5,0.95,13.0,93.5,82.93,64.07
2016,5,5,16,0,0.0,111.0,1.0,13.0,111.0,99.74,78.22
2016,5,5,16,15,0.0,101.5,1.0,12.5,101.5,90.94,71.28
2016,5,5,16,30,0.0,92.0,1.0,12.0,92.0,82.13,64.31
2016,5,5,16,45,0.0,55.0,1.0,12.0,55.0,48.57,36.09
2016,5,5,17,0,0.0,18.0,1.0,12.0,18.0,15.84,8.08
2016,5,5,17,15,0.0,15.0,0.95,11.5,15.0,13.19,5.84
2016,5,5,17,30,0.0,12.0,0.9,11.0,12.0,10.54,3.57
2016,5,5,17,45,0.0,9.5,0.85,10.5,9.5,8.34,1.64
2016,5,5,18,0,0.0,7.0,0.8,10.0,7.0,6.14,0.0
2016,5,5,18,15,0.0,4.5,0.75,9.5,4.5,3.94,0.0
2016,5,5,18,30,0.0,2.0,0.7,9.0,2.0,1.75,0.0
2016,5,5,18,45,0.0,1.0,0.7,9.0,1.0,0.87,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,7.0,7.5,6.82,0.0
2016,5,6,5,30,0.0,15.0,0.6,7.0,15.0,13.2,3.11
2016,5,6,5,45,4.0,34.5,0.6,7.5,35.5,29.81,20.71
2016,5,6,6,0,8.0,54.0,0.6,8.0,56.0,45.84,35.82
2016,5,6,6,15,20.5,75.5,0.6,8.0,81.0,61.66,50.58
2016,5,6,6,30,33.0,97.0,0.6,8.0,106.0,77.94,65.49
2016,5,6,6,45,43.5,118.5,0.6,8.5,132.5,93.91,79.64
2016,5,6,7,0,54.0,140.0,0.6,9.0,159.0,109.57,93.17
2016,5,6,7,15,155.0,162.5,0.6,9.0,230.0,120.59,102.51
2016,5,6,7,30,256.0,185.0,0.6,9.0,301.0,128.44,108.96
2016,5,6,7,45,131.0,178.0,0.6,9.5,238.0,131.16,110.67
2016,5,6,8,0,6.0,171.0,0.6,10.0,175.0,142.33,119.68
2016,5,6,8,15,62.0,230.0,0.6,10.0,269.0,175.24,139.72
2016,5,6,8,30,118.0,289.0,0.6,10.0,363.0,212.6,165.65
2016,5,6,8,45,80.5,292.5,0.6,10.5,344.5,232.84,181.7
2016,5,6,9,0,43.0,296.0,0.6,11.0,326.0,237.22,185.98
2016,5,6,9,15,38.5,305.5,0.6,11.0,333.5,249.3,195.42
2016,5,6,9,30,34.0,315.0,0.6,11.0,341.0,260.8,204.32
2016,5,6,9,45,37.0,334.5,0.65,11.5,364.5,281.64,219.95
2016,5,6,10,0,40.0,354.0,0.7,12.0,388.0,303.19,235.95
2016,5,6,10,15,31.5,341.0,0.7,12.0,368.5,295.66,230.08
2016,5,6,10,30,23.0,328.0,0.7,12.0,349.0,293.0,228.02
2016,5,6,10,45,11.5,210.0,0.75,12.0,220.5,190.39,148.59
2016,5,6,11,0,0.0,92.0,0.8,12.0,92.0,81.78,61.83
2016,5,6,11,15,0.0,103.5,0.8,12.0,103.5,91.96,70.33
2016,5,6,11,30,0.0,115.0,0.8,12.0,115.0,102.2,78.58
2016,5,6,11,45,0.0,96.0,0.85,12.5,96.0,85.46,64.8
2016,5,6,12,0,0.0,77.0,0.9,13.0,77.0,68.61,50.98
2016,5,6,12,15,5.5,141.0,0.9,12.5,146.5,130.16,101.24
2016,5,6,12,30,11.0,205.0,0.9,12.0,216.0,192.56,151.18
2016,5,6,12,45,5.5,162.5,0.95,12.0,168.0,150.17,117.19
2016,5,6,13,0,0.0,120.0,1.0,12.0,120.0,107.22,82.61
2016,5,6,13,15,10.0,216.0,1.0,11.5,225.0,203.94,160.91
2016,5,6,13,30,20.0,312.0,1.0,11.0,330.0,303.84,239.21
2016,5,6,13,45,13.5,241.5,1.0,11.0,253.5,232.58,183.37
2016,5,6,14,0,7.0,171.0,1.0,11.0,177.0,161.09,126.94
2016,5,6,14,15,3.5,130.5,0.95,11.0,133.5,120.44,94.31
2016,5,6,14,30,0.0,90.0,0.9,11.0,90.0,79.97,61.19
2016,5,6,14,45,2.0,127.0,0.9,11.0,128.5,115.89,91.08
2016,5,6,15,0,4.0,164.0,0.9,11.0,167.0,152.99,121.55
2016,5,6,15,15,3.5,163.5,0.9,10.5,166.0,152.53,121.54
2016,5,6,15,30,3.0,163.0,0.9,10.0,165.0,152.22,121.82
2016,5,6,15,45,1.5,126.5,0.9,10.0,127.5,115.73,92.04
2016,5,6,16,0,0.0,90.0,0.9,10.0,90.0,79.75,62.26
2016,5,6,16,15,0.0,67.0,0.85,10.0,67.0,59.26,45.19
2016,5,6,16,30,0.0,44.0,0.8,10.0,44.0,38.84,27.92
2016,5,6,16,45,0.0,40.0,0.8,10.0,40.0,35.28,24.99
2016,5,6,17,0,0.0,36.0,0.8,10.0,36.0,31.73,22.01
2016,5,6,17,15,0.0,30.5,0.7,9.5,30.5,26.86,17.9
2016,5,6,17,30,0.0,25.0,0.6,9.0,25.0,22.0,13.72
2016,5,6,17,45,162.5,46.0,0.55,9.0,77.0,202.52,173.33
2016,5,6,18,0,325.0,67.0,0.5,9.0,129.0,348.27,291.5
2016,5,6,18,15,229.5,51.0,0.45,8.5,88.0,253.07,208.19
2016,5,6,18,30,134.0,35.0,0.4,8.0,47.0,152.42,118.1
2016,5,6,18,45,67.0,17.5,0.4,8.0,23.5,71.36,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,0.6,7.0,7.0,6.37,0.0
2016,5,7,5,30,0.0,14.0,0.6,7.0,14.0,12.32,3.04
2016,5,7,5,45,0.0,32.0,0.6,7.5,32.0,27.94,19.13
2016,5,7,6,0,0.0,50.0,0.6,8.0,50.0,42.92,33.24
2016,5,7,6,15,4.5,71.0,0.6,8.0,72.0,59.99,49.11
2016,5,7,6,30,9.0,92.0,0.6,8.0,94.0,76.88,64.55
2016,5,7,6,45,17.0,112.0,0.6,8.5,118.0,92.95,78.78
2016,5,7,7,0,25.0,132.0,0.6,9.0,142.0,104.48,88.65
2016,5,7,7,15,12.5,132.5,0.6,9.0,137.5,110.85,93.93
2016,5,7,7,30,0.0,133.0,0.6,9.0,133.0,112.37,94.9
2016,5,7,7,45,58.0,187.5,0.65,9.5,219.5,144.32,122.16
2016,5,7,8,0,116.0,242.0,0.7,10.0,306.0,168.04,141.71
2016,5,7,8,15,90.5,258.0,0.7,10.0,311.0,192.81,153.28
2016,5,7,8,30,65.0,274.0,0.7,10.0,316.0,210.7,166.19
2016,5,7,8,45,66.5,295.5,0.7,10.5,341.0,233.1,182.7
2016,5,7,9,0,68.0,317.0,0.7,11.0,366.0,255.99,199.85
2016,5,7,9,15,60.5,329.5,0.7,11.5,375.0,271.18,211.41
2016,5,7,9,30,53.0,342.0,0.7,12.0,384.0,285.54,222.26
2016,5,7,9,45,35.5,314.0,0.7,12.5,343.0,266.55,207.55
2016,5,7,10,0,18.0,286.0,0.7,13.0,302.0,251.23,195.64
2016,5,7,10,15,15.5,267.0,0.7,13.0,281.0,237.07,184.69
2016,5,7,10,30,13.0,248.0,0.7,13.0,260.0,221.95,172.93
2016,5,7,10,45,13.0,244.5,0.7,13.5,256.5,220.57,171.53
2016,5,7,11,0,13.0,241.0,0.7,14.0,253.0,219.05,169.98
2016,5,7,11,15,14.5,267.0,0.7,14.0,280.5,243.82,189.05
2016,5,7,11,30,16.0,293.0,0.7,14.0,308.0,269.02,208.16
2016,5,7,11,45,20.0,324.5,0.7,14.5,344.0,301.36,232.13
2016,5,7,12,0,24.0,356.0,0.7,15.0,380.0,334.52,256.35
2016,5,7,12,15,18.0,292.5,0.7,15.0,311.0,275.55,211.9
2016,5,7,12,30,12.0,229.0,0.7,15.0,242.0,215.0,165.96
2016,5,7,12,45,11.5,216.5,0.75,15.0,228.0,204.2,158.07
2016,5,7,13,0,11.0,204.0,0.8,15.0,214.0,193.19,149.71
2016,5,7,13,15,7.0,174.0,0.8,15.0,181.0,162.75,125.89
2016,5,7,13,30,3.0,144.0,0.8,15.0,148.0,131.95,101.57
2016,5,7,13,45,4.0,149.5,0.85,15.0,154.0,138.11,106.76
2016,5,7,14,0,5.0,155.0,0.9,15.0,160.0,144.34,111.91
2016,5,7,14,15,6.5,173.0,0.9,14.5,179.0,162.81,127.05
2016,5,7,14,30,8.0,191.0,0.9,14.0,198.0,181.71,142.5
2016,5,7,14,45,7.0,188.0,0.9,14.0,194.0,178.43,140.06
2016,5,7,15,0,6.0,185.0,0.9,14.0,190.0,175.19,137.75
2016,5,7,15,15,3.0,154.5,0.85,13.5,157.0,143.33,112.61
2016,5,7,15,30,0.0,124.0,0.8,13.0,124.0,111.54,87.19
2016,5,7,15,45,0.0,93.0,0.8,13.0,93.0,82.46,63.56
2016,5,7,16,0,0.0,62.0,0.8,13.0,62.0,54.85,40.76
2016,5,7,16,15,0.0,90.0,0.75,12.5,90.0,79.85,62.07
2016,5,7,16,30,0.0,118.0,0.7,12.0,118.0,108.04,85.98
2016,5,7,16,45,0.0,111.5,0.7,12.0,111.5,102.67,81.74
2016,5,7,17,0,0.0,105.0,0.7,12.0,105.0,97.57,77.76
2016,5,7,17,15,0.0,89.0,0.65,11.5,89.0,82.32,65.22
2016,5,7,17,30,0.0,73.0,0.6,11.0,73.0,66.92,52.32
2016,5,7,17,45,0.0,58.0,0.6,11.0,58.0,52.47,39.87
2016,5,7,18,0,0.0,43.0,0.6,11.0,43.0,37.95,27.16
2016,5,7,18,15,0.0,29.5,0.6,10.5,29.5,26.0,16.58
2016,5,7,18,30,0.0,16.0,0.6,10.0,16.0,14.07,5.83
2016,5,7,18,45,0.0,8.0,0.6,9.5,8.0,7.02,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.0,0.6,7.5,17.5,10.91,0.0
2016,5,8,5,30,153.0,24.0,0.5,8.0,35.0,18.82,8.21
2016,5,8,5,45,266.5,37.0,0.45,8.5,74.0,28.7,19.78
2016,5,8,6,0,380.0,50.0,0.4,9.0,113.0,39.53,30.11
2016,5,8,6,15,190.0,62.5,0.4,9.5,94.0,49.01,38.97
2016,5,8,6,30,0.0,75.0,0.4,10.0,75.0,64.41,52.9
2016,5,8,6,45,0.0,94.0,0.4,10.5,94.0,79.91,66.59
2016,5,8,7,0,0.0,113.0,0.4,11.0,113.0,95.26,79.83
2016,5,8,7,15,0.0,118.5,0.4,11.0,118.5,100.56,84.15
2016,5,8,7,30,0.0,124.0,0.4,11.0,124.0,105.69,88.29
2016,5,8,7,45,13.0,165.0,0.4,11.5,172.0,137.0,114.79
2016,5,8,8,0,26.0,206.0,0.4,12.0,220.0,167.09,139.54
2016,5,8,8,15,42.5,239.0,0.4,12.0,265.0,180.64,142.79
2016,5,8,8,30,59.0,272.0,0.4,12.0,310.0,209.39,163.66
2016,5,8,8,45,440.0,195.5,0.45,12.5,505.5,192.56,132.53
2016,5,8,9,0,821.0,119.0,0.5,13.0,701.0,246.9,160.83
2016,5,8,9,15,833.5,121.0,0.5,13.0,740.0,298.74,205.37
2016,5,8,9,30,846.0,123.0,0.5,13.0,779.0,351.68,251.27
2016,5,8,9,45,444.0,240.5,0.55,13.5,586.5,338.08,253.5
2016,5,8,10,0,42.0,358.0,0.6,14.0,394.0,307.35,236.58
2016,5,8,10,15,44.0,373.0,0.65,14.5,411.0,325.95,250.46
2016,5,8,10,30,46.0,388.0,0.7,15.0,428.0,345.04,264.25
2016,5,8,10,45,29.5,314.0,0.75,15.5,340.0,283.39,217.64
2016,5,8,11,0,13.0,240.0,0.8,16.0,252.0,218.24,167.9
2016,5,8,11,15,13.0,235.0,0.85,16.0,247.5,215.3,165.99
2016,5,8,11,30,13.0,230.0,0.9,16.0,243.0,212.23,163.68
2016,5,8,11,45,12.0,215.5,0.95,16.0,227.5,199.95,154.23
2016,5,8,12,0,11.0,201.0,1.0,16.0,212.0,187.34,144.54
2016,5,8,12,15,12.0,223.5,1.0,16.0,235.5,209.09,161.53
2016,5,8,12,30,13.0,246.0,1.0,16.0,259.0,231.16,178.53
2016,5,8,12,45,15.5,276.5,1.05,16.0,291.5,262.18,202.41
2016,5,8,13,0,18.0,307.0,1.1,16.0,324.0,293.88,226.6
2016,5,8,13,15,17.5,300.0,1.1,15.5,316.0,288.58,223.01
2016,5,8,13,30,17.0,293.0,1.1,15.0,308.0,283.12,219.5
2016,5,8,13,45,21.0,307.5,1.1,15.0,326.0,302.31,234.55
2016,5,8,14,0,25.0,322.0,1.1,15.0,344.0,336.77,260.96
2016,5,8,14,15,22.5,302.5,1.1,15.0,321.5,302.59,235.2
2016,5,8,14,30,20.0,283.0,1.1,15.0,299.0,282.77,220.57
2016,5,8,14,45,15.5,252.0,1.1,15.0,264.0,249.24,195.07
2016,5,8,15,0,11.0,221.0,1.1,15.0,229.0,215.39,169.04
2016,5,8,15,15,18.0,234.0,1.05,14.5,246.5,236.79,186.99
2016,5,8,15,30,25.0,247.0,1.0,14.0,264.0,259.13,205.49
2016,5,8,15,45,12.5,190.0,1.0,14.0,198.5,189.61,150.47
2016,5,8,16,0,0.0,133.0,1.0,14.0,133.0,121.18,95.23
2016,5,8,16,15,0.0,120.5,1.0,13.5,120.5,109.55,86.34
2016,5,8,16,30,0.0,108.0,1.0,13.0,108.0,97.88,77.15
2016,5,8,16,45,16.0,127.5,1.0,13.0,134.0,133.73,108.07
2016,5,8,17,0,32.0,147.0,1.0,13.0,160.0,186.19,152.28
2016,5,8,17,15,26.0,126.5,0.95,12.5,136.0,159.49,130.45
2016,5,8,17,30,20.0,106.0,0.9,12.0,112.0,121.83,99.24
2016,5,8,17,45,247.5,78.5,0.9,11.5,128.0,297.98,251.7
2016,5,8,18,0,475.0,51.0,0.9,11.0,144.0,438.05,364.04
2016,5,8,18,15,374.5,41.0,0.85,10.5,100.5,339.1,278.61
2016,5,8,18,30,274.0,31.0,0.8,10.0,57.0,248.47,195.84
2016,5,8,18,45,137.0,15.5,0.8,10.0,28.5,122.32,19.27
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,97.5,12.5,0.8,7.0,19.5,11.37,0.0
2016,5,9,5,30,195.0,25.0,0.8,7.0,39.0,19.64,9.36
2016,5,9,5,45,310.5,37.0,0.8,7.5,80.0,29.74,20.82
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,38.64,29.43
2016,5,9,6,15,500.0,57.0,0.8,8.0,170.0,43.62,34.29
2016,5,9,6,30,574.0,65.0,0.8,8.0,219.0,48.46,38.82
2016,5,9,6,45,621.5,72.0,0.85,8.5,271.5,52.18,42.1
2016,5,9,7,0,669.0,79.0,0.9,9.0,324.0,55.74,45.11
2016,5,9,7,15,704.0,83.5,0.9,9.0,376.5,57.21,46.27
2016,5,9,7,30,739.0,88.0,0.9,9.0,429.0,64.63,52.72
2016,5,9,7,45,392.0,155.5,0.9,9.5,339.0,100.8,84.4
2016,5,9,8,0,45.0,223.0,0.9,10.0,249.0,166.91,141.03
2016,5,9,8,15,69.5,255.5,0.9,10.0,298.5,191.6,152.66
2016,5,9,8,30,94.0,288.0,0.9,10.0,348.0,222.48,174.63
2016,5,9,8,45,123.0,314.0,0.95,10.5,398.0,242.66,188.04
2016,5,9,9,0,152.0,340.0,1.0,11.0,448.0,277.53,213.79
2016,5,9,9,15,199.0,356.5,1.0,11.5,506.5,314.86,241.11
2016,5,9,9,30,246.0,373.0,1.0,12.0,565.0,357.49,272.94
2016,5,9,9,45,584.5,238.0,1.0,12.5,719.0,386.05,290.03
2016,5,9,10,0,923.0,103.0,1.0,13.0,873.0,470.49,353.4
2016,5,9,10,15,929.0,104.0,1.0,13.0,900.5,522.97,396.74
2016,5,9,10,30,935.0,105.0,1.0,13.0,928.0,574.87,438.54
2016,5,9,10,45,722.0,244.5,1.05,13.5,888.5,607.87,462.73
2016,5,9,11,0,509.0,384.0,1.1,14.0,849.0,629.19,476.1
2016,5,9,11,15,730.5,245.0,1.1,14.0,922.0,692.0,525.34
2016,5,9,11,30,952.0,106.0,1.1,14.0,995.0,765.12,581.35
2016,5,9,11,45,953.5,105.5,1.15,14.5,1000.5,806.14,608.07
2016,5,9,12,0,955.0,105.0,1.2,15.0,1006.0,845.01,633.22
2016,5,9,12,15,954.5,105.0,1.2,15.0,1003.0,880.39,656.34
2016,5,9,12,30,954.0,105.0,1.2,15.0,1000.0,913.16,677.65
2016,5,9,12,45,951.5,105.0,1.2,15.5,989.5,941.42,694.66
2016,5,9,13,0,949.0,105.0,1.2,16.0,979.0,966.67,709.68
2016,5,9,13,15,946.0,104.0,1.2,16.0,961.0,987.34,723.11
2016,5,9,13,30,943.0,103.0,1.2,16.0,943.0,1004.72,734.57
2016,5,9,13,45,937.5,102.5,1.25,16.0,917.5,1016.87,743.75
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,1025.59,750.96
2016,5,9,14,15,925.0,100.5,1.25,15.5,860.0,1028.32,754.13
2016,5,9,14,30,918.0,99.0,1.2,15.0,828.0,1027.57,755.29
2016,5,9,14,45,908.0,97.5,1.2,15.0,790.0,1020.43,752.12
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,1009.96,747.03
2016,5,9,15,15,885.5,93.5,1.2,14.5,708.5,992.63,739.03
2016,5,9,15,30,873.0,91.0,1.2,14.0,665.0,972.23,729.16
2016,5,9,15,45,856.5,88.5,1.2,14.0,617.0,945.07,713.51
2016,5,9,16,0,840.0,86.0,1.2,14.0,569.0,925.05,702.68
2016,5,9,16,15,818.0,83.0,1.15,13.5,518.0,887.0,679.98
2016,5,9,16,30,796.0,80.0,1.1,13.0,467.0,846.97,655.8
2016,5,9,16,45,767.0,76.0,1.1,13.0,414.5,797.77,624.27
2016,5,9,17,0,738.0,72.0,1.1,13.0,362.0,747.52,591.26
2016,5,9,17,15,695.5,67.0,1.1,12.5,308.5,684.17,548.57
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,626.74,508.5
2016,5,9,17,45,588.0,55.5,1.1,11.5,203.5,546.75,448.82
2016,5,9,18,0,523.0,49.0,1.1,11.0,152.0,470.17,388.53
2016,5,9,18,15,420.5,40.0,1.05,10.0,107.0,369.13,304.28
2016,5,9,18,30,318.0,31.0,1.0,9.0,62.0,276.4,220.14
2016,5,9,18,45,159.0,15.5,1.0,8.5,31.0,136.16,38.05
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,0.5,7.0,20.0,12.28,0.0
2016,5,10,5,30,173.0,27.0,0.5,7.0,40.0,21.17,10.99
2016,5,10,5,45,293.0,39.5,0.5,7.5,81.5,30.63,21.69
2016,5,10,6,0,413.0,52.0,0.5,8.0,123.0,41.17,31.76
2016,5,10,6,15,488.0,61.0,0.5,8.0,173.0,46.88,37.28
2016,5,10,6,30,563.0,70.0,0.5,8.0,223.0,52.39,42.42
2016,5,10,6,45,607.0,78.5,0.5,8.5,275.0,57.11,46.58
2016,5,10,7,0,651.0,87.0,0.5,9.0,327.0,61.58,50.38
2016,5,10,7,15,687.0,92.5,0.45,9.0,380.0,63.5,51.91
2016,5,10,7,30,723.0,98.0,0.4,9.0,433.0,65.31,53.32
2016,5,10,7,45,750.5,102.0,0.4,9.5,485.0,65.89,53.52
2016,5,10,8,0,778.0,106.0,0.4,10.0,537.0,73.73,60.12
2016,5,10,8,15,798.0,109.5,0.4,10.5,585.5,102.06,62.41
2016,5,10,8,30,818.0,113.0,0.4,11.0,634.0,151.91,87.78
2016,5,10,8,45,837.5,114.0,0.4,12.0,680.0,202.38,123.42
2016,5,10,9,0,857.0,115.0,0.4,13.0,726.0,255.1,165.85
2016,5,10,9,15,868.0,117.5,0.4,13.5,765.5,316.14,217.2
2016,5,10,9,30,879.0,120.0,0.4,14.0,805.0,369.99,263.07
2016,5,10,9,45,881.0,125.5,0.4,15.0,837.5,423.28,307.35
2016,5,10,10,0,883.0,131.0,0.4,16.0,870.0,476.09,349.73
2016,5,10,10,15,889.5,132.5,0.4,16.5,897.0,527.42,390.09
2016,5,10,10,30,896.0,134.0,0.4,17.0,924.0,578.28,428.67
2016,5,10,10,45,902.5,134.0,0.45,17.5,945.0,627.33,465.25
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,675.5,500.13
2016,5,10,11,15,911.5,134.5,0.55,18.0,978.5,720.35,532.78
2016,5,10,11,30,914.0,135.0,0.6,18.0,991.0,763.62,563.69
2016,5,10,11,45,916.0,134.5,0.7,18.5,996.0,803.96,591.14
2016,5,10,12,0,918.0,134.0,0.8,19.0,1001.0,842.32,616.09
2016,5,10,12,15,917.0,134.0,0.85,19.0,998.0,876.53,638.6
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,908.25,659.5
2016,5,10,12,45,913.0,134.0,0.95,19.0,984.0,935.55,677.62
2016,5,10,13,0,910.0,134.0,1.0,19.0,973.0,959.95,693.99
2016,5,10,13,15,905.5,133.0,1.05,19.0,954.0,978.98,707.08
2016,5,10,13,30,901.0,132.0,1.1,19.0,935.0,994.79,718.32
2016,5,10,13,45,893.5,131.0,1.15,19.0,909.0,1004.45,725.85
2016,5,10,14,0,886.0,130.0,1.2,19.0,883.0,1010.73,731.47
2016,5,10,14,15,877.5,128.0,1.2,18.5,850.5,1011.63,734.37
2016,5,10,14,30,869.0,126.0,1.2,18.0,818.0,1009.18,735.37
2016,5,10,14,45,857.0,124.0,1.25,18.0,779.5,1010.96,738.8
2016,5,10,15,0,845.0,122.0,1.3,18.0,741.0,998.58,733.25
2016,5,10,15,15,830.5,119.0,1.3,17.5,697.0,979.42,724.09
2016,5,10,15,30,816.0,116.0,1.3,17.0,653.0,957.27,713.08
2016,5,10,15,45,798.5,112.0,1.3,17.0,606.0,928.22,696.2
2016,5,10,16,0,781.0,108.0,1.3,17.0,559.0,896.61,677.59
2016,5,10,16,15,756.5,104.0,1.3,16.5,508.0,856.13,654.02
2016,5,10,16,30,732.0,100.0,1.3,16.0,457.0,819.73,632.9
2016,5,10,16,45,702.0,94.0,1.3,15.5,405.0,769.01,601.12
2016,5,10,17,0,672.0,88.0,1.3,15.0,353.0,717.5,567.94
2016,5,10,17,15,626.0,81.5,1.25,14.0,300.5,651.69,523.47
2016,5,10,17,30,580.0,75.0,1.2,13.0,248.0,586.84,477.83
2016,5,10,17,45,517.0,66.5,1.2,12.5,198.0,508.06,418.49
2016,5,10,18,0,454.0,58.0,1.2,12.0,148.0,432.42,357.86
2016,5,10,18,15,354.5,46.5,1.15,11.5,104.0,332.66,273.83
2016,5,10,18,30,255.0,35.0,1.1,11.0,60.0,240.47,191.17
2016,5,10,18,45,127.5,17.5,1.05,10.5,30.0,117.89,42.74
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.0,0.7,7.5,21.5,11.82,0.0
2016,5,11,5,30,233.0,26.0,0.7,8.0,43.0,21.25,11.33
2016,5,11,5,45,348.5,36.5,0.7,8.5,85.5,29.15,20.31
2016,5,11,6,0,464.0,47.0,0.7,9.0,128.0,36.77,27.67
2016,5,11,6,15,535.5,54.5,0.65,9.0,178.0,41.45,32.22
2016,5,11,6,30,607.0,62.0,0.6,9.0,228.0,46.0,36.45
2016,5,11,6,45,651.0,68.5,0.6,9.5,280.5,49.45,39.47
2016,5,11,7,0,695.0,75.0,0.6,10.0,333.0,52.75,42.24
2016,5,11,7,15,729.0,79.5,0.55,10.5,386.5,59.78,48.29
2016,5,11,7,30,763.0,84.0,0.5,11.0,440.0,61.56,49.57
2016,5,11,7,45,786.5,88.5,0.45,11.5,491.5,63.14,50.66
2016,5,11,8,0,810.0,93.0,0.4,12.0,543.0,64.59,51.64
2016,5,11,8,15,829.0,96.0,0.4,12.5,592.0,95.8,55.07
2016,5,11,8,30,848.0,99.0,0.4,13.0,641.0,146.8,81.44
2016,5,11,8,45,858.5,103.5,0.4,14.0,685.0,208.72,126.65
2016,5,11,9,0,869.0,108.0,0.4,15.0,729.0,262.58,170.05
2016,5,11,9,15,880.0,110.5,0.4,15.0,769.0,316.14,215.78
2016,5,11,9,30,891.0,113.0,0.4,15.0,809.0,370.49,262.42
2016,5,11,9,45,896.0,117.0,0.45,15.5,842.0,424.32,307.84
2016,5,11,10,0,901.0,121.0,0.5,16.0,875.0,477.93,351.86
2016,5,11,10,15,907.0,122.0,0.55,16.0,902.5,529.38,393.7
2016,5,11,10,30,913.0,123.0,0.6,16.0,930.0,580.28,433.96
2016,5,11,10,45,917.5,124.0,0.65,16.5,950.0,629.56,471.1
2016,5,11,11,0,922.0,125.0,0.7,17.0,970.0,677.77,506.35
2016,5,11,11,15,924.5,125.5,0.75,17.5,982.5,723.0,538.59
2016,5,11,11,30,927.0,126.0,0.8,18.0,995.0,766.61,568.91
2016,5,11,11,45,931.0,124.0,0.85,18.5,1000.5,807.48,595.7
2016,5,11,12,0,935.0,122.0,0.9,19.0,1006.0,846.43,620.28
2016,5,11,12,15,934.0,121.5,0.95,19.0,1003.0,880.49,642.72
2016,5,11,12,30,933.0,121.0,1.0,19.0,1000.0,911.99,663.52
2016,5,11,12,45,935.5,117.5,1.05,19.0,990.0,941.05,682.79
2016,5,11,13,0,938.0,114.0,1.1,19.0,980.0,967.27,700.3
2016,5,11,13,15,934.0,113.0,1.15,19.0,961.5,986.89,713.74
2016,5,11,13,30,930.0,112.0,1.2,19.0,943.0,1003.24,725.3
2016,5,11,13,45,924.5,110.5,1.25,19.0,917.5,1014.3,733.69
2016,5,11,14,0,919.0,109.0,1.3,19.0,892.0,1021.92,740.13
2016,5,11,14,15,911.0,107.5,1.3,19.0,859.5,1023.65,742.16
2016,5,11,14,30,903.0,106.0,1.3,19.0,827.0,1021.95,742.26
2016,5,11,14,45,892.5,104.5,1.3,19.0,788.5,1014.4,738.84
2016,5,11,15,0,882.0,103.0,1.3,19.0,750.0,1003.58,733.56
2016,5,11,15,15,868.5,100.5,1.25,18.5,706.0,985.47,724.28
2016,5,11,15,30,855.0,98.0,1.2,18.0,662.0,964.37,713.2
2016,5,11,15,45,837.5,95.0,1.15,17.5,614.5,946.07,704.01
2016,5,11,16,0,820.0,92.0,1.1,17.0,567.0,914.98,686.36
2016,5,11,16,15,797.0,88.5,1.05,16.5,516.0,875.77,663.26
2016,5,11,16,30,774.0,85.0,1.0,16.0,465.0,834.66,638.59
2016,5,11,16,45,743.5,80.5,1.0,16.0,412.0,784.03,606.41
2016,5,11,17,0,713.0,76.0,1.0,16.0,359.0,732.48,572.83
2016,5,11,17,15,670.0,70.5,1.0,15.0,306.5,673.96,535.09
2016,5,11,17,30,627.0,65.0,1.0,14.0,254.0,611.52,492.58
2016,5,11,17,45,563.5,58.0,1.0,13.5,203.0,532.79,434.4
2016,5,11,18,0,500.0,51.0,1.0,13.0,152.0,457.37,375.61
2016,5,11,18,15,401.5,41.5,0.95,12.0,107.5,359.05,294.29
2016,5,11,18,30,303.0,32.0,0.9,11.0,63.0,268.7,214.11
2016,5,11,18,45,151.5,16.0,0.85,10.5,31.5,134.55,59.42
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.0,0.9,7.0,21.0,12.73,0.0
2016,5,12,5,30,187.0,28.0,0.9,7.0,42.0,21.93,12.23
2016,5,12,5,45,290.0,41.0,0.95,7.5,83.0,31.72,22.72
2016,5,12,6,0,393.0,54.0,1.0,8.0,124.0,42.64,33.1
2016,5,12,6,15,465.0,63.5,1.0,8.0,172.5,48.7,38.92
2016,5,12,6,30,537.0,73.0,1.0,8.0,221.0,54.52,44.32
2016,5,12,6,45,583.5,81.0,1.05,8.5,272.5,58.73,48.01
2016,5,12,7,0,630.0,89.0,1.1,9.0,324.0,62.74,51.39
2016,5,12,7,15,412.0,143.5,1.1,9.5,306.5,97.74,82.31
2016,5,12,7,30,194.0,198.0,1.1,10.0,289.0,142.97,121.36
2016,5,12,7,45,135.5,219.0,1.1,10.5,286.5,155.14,131.03
2016,5,12,8,0,77.0,240.0,1.1,11.0,284.0,177.06,148.99
2016,5,12,8,15,440.5,177.0,1.05,11.5,456.5,129.45,91.73
2016,5,12,8,30,804.0,114.0,1.0,12.0,629.0,154.91,90.04
2016,5,12,8,45,821.5,115.5,0.95,12.5,674.0,204.61,126.24
2016,5,12,9,0,839.0,117.0,0.9,13.0,719.0,256.34,168.76
2016,5,12,9,15,851.0,119.5,0.85,13.5,758.0,309.19,214.2
2016,5,12,9,30,863.0,122.0,0.8,14.0,797.0,369.63,265.42
2016,5,12,9,45,871.0,124.0,0.75,14.5,830.5,421.67,309.33
2016,5,12,10,0,879.0,126.0,0.7,15.0,864.0,473.78,351.99
2016,5,12,10,15,885.5,127.5,0.7,15.5,891.5,524.71,392.61
2016,5,12,10,30,892.0,129.0,0.7,16.0,919.0,575.18,431.47
2016,5,12,10,45,895.5,131.0,0.7,16.5,938.5,623.65,467.57
2016,5,12,11,0,899.0,133.0,0.7,17.0,958.0,671.03,501.67
2016,5,12,11,15,901.5,133.5,0.75,17.0,970.5,715.28,534.24
2016,5,12,11,30,904.0,134.0,0.8,17.0,983.0,757.99,565.09
2016,5,12,11,45,904.5,134.5,0.85,17.5,988.0,797.5,591.39
2016,5,12,12,0,905.0,135.0,0.9,18.0,993.0,835.0,615.21
2016,5,12,12,15,904.5,135.0,0.9,18.0,990.5,869.08,637.02
2016,5,12,12,30,904.0,135.0,0.9,18.0,988.0,900.75,657.18
2016,5,12,12,45,895.0,139.0,0.95,18.5,975.0,925.98,672.8
2016,5,12,13,0,886.0,143.0,1.0,19.0,962.0,948.2,686.57
2016,5,12,13,15,882.0,142.0,1.0,19.0,944.5,967.28,698.83
2016,5,12,13,30,878.0,141.0,1.0,19.0,927.0,983.25,709.23
2016,5,12,13,45,877.5,136.0,1.05,19.0,903.5,995.47,718.38
2016,5,12,14,0,877.0,131.0,1.1,19.0,880.0,1004.38,725.63
2016,5,12,14,15,869.0,129.5,1.1,18.5,848.0,1006.19,729.04
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,1004.71,730.62
2016,5,12,14,45,855.0,123.0,1.1,18.0,779.5,1009.17,734.8
2016,5,12,15,0,849.0,118.0,1.1,18.0,743.0,999.26,729.94
2016,5,12,15,15,835.0,115.5,1.1,17.5,699.5,981.09,721.47
2016,5,12,15,30,821.0,113.0,1.1,17.0,656.0,959.94,711.2
2016,5,12,15,45,806.0,108.0,1.1,16.5,609.5,932.03,696.51
2016,5,12,16,0,791.0,103.0,1.1,16.0,563.0,901.48,680.01
2016,5,12,16,15,767.5,99.5,1.1,15.5,512.5,862.35,657.51
2016,5,12,16,30,744.0,96.0,1.1,15.0,462.0,826.66,637.03
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,775.14,605.57
2016,5,12,17,0,680.0,86.0,1.2,14.0,358.0,722.94,572.65
2016,5,12,17,15,636.0,79.5,1.2,13.5,305.5,658.52,528.84
2016,5,12,17,30,592.0,73.0,1.2,13.0,253.0,594.94,483.85
2016,5,12,17,45,524.0,65.5,1.25,12.5,202.5,513.2,422.81
2016,5,12,18,0,456.0,58.0,1.3,12.0,152.0,434.92,360.61
2016,5,12,18,15,359.0,47.0,1.25,11.0,107.5,337.17,278.83
2016,5,12,18,30,262.0,36.0,1.2,10.0,63.0,246.11,198.05
2016,5,12,18,45,131.0,18.0,1.2,9.5,31.5,122.12,61.24
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,40.5,14.0,0.95,7.0,17.5,12.73,0.0
2016,5,13,5,30,81.0,28.0,1.0,7.0,35.0,22.66,13.07
2016,5,13,5,45,136.5,46.5,1.05,7.5,67.5,36.85,27.32
2016,5,13,6,0,192.0,65.0,1.1,8.0,100.0,50.65,40.34
2016,5,13,6,15,224.5,84.5,1.1,8.0,138.0,64.65,53.39
2016,5,13,6,30,257.0,104.0,1.1,8.0,176.0,78.19,65.75
2016,5,13,6,45,290.5,119.5,1.15,8.5,216.5,88.62,74.91
2016,5,13,7,0,324.0,135.0,1.2,9.0,257.0,98.68,83.52
2016,5,13,7,15,314.5,160.0,1.15,9.0,292.5,114.0,96.77
2016,5,13,7,30,305.0,185.0,1.1,9.0,328.0,128.54,109.13
2016,5,13,7,45,303.5,209.0,1.1,9.5,365.0,141.8,120.0
2016,5,13,8,0,302.0,233.0,1.1,10.0,402.0,154.31,130.09
2016,5,13,8,15,285.5,259.5,1.05,10.5,430.5,184.01,140.39
2016,5,13,8,30,269.0,286.0,1.0,11.0,459.0,219.22,164.07
2016,5,13,8,45,571.0,197.0,1.0,11.5,597.0,217.47,147.78
2016,5,13,9,0,873.0,108.0,1.0,12.0,735.0,266.89,176.61
2016,5,13,9,15,633.0,220.5,0.95,12.5,688.5,319.83,230.4
2016,5,13,9,30,393.0,333.0,0.9,13.0,642.0,370.4,278.1
2016,5,13,9,45,434.0,334.5,0.9,13.5,689.0,405.6,305.6
2016,5,13,10,0,475.0,336.0,0.9,14.0,736.0,453.12,342.21
2016,5,13,10,15,457.5,354.5,0.95,14.0,750.0,489.15,370.98
2016,5,13,10,30,440.0,373.0,1.0,14.0,764.0,523.54,397.85
2016,5,13,10,45,691.0,242.5,1.05,14.5,871.0,592.78,451.07
2016,5,13,11,0,942.0,112.0,1.1,15.0,978.0,682.27,518.52
2016,5,13,11,15,944.0,112.5,1.1,15.0,990.5,727.73,551.53
2016,5,13,11,30,946.0,113.0,1.1,15.0,1003.0,771.48,583.0
2016,5,13,11,45,950.5,111.0,1.15,15.0,1009.0,813.12,611.42
2016,5,13,12,0,955.0,109.0,1.2,15.0,1015.0,852.81,638.18
2016,5,13,12,15,954.5,108.5,1.2,15.0,1012.0,887.61,660.85
2016,5,13,12,30,954.0,108.0,1.2,15.0,1009.0,919.82,681.74
2016,5,13,12,45,951.5,108.0,1.3,15.0,998.0,947.97,701.54
2016,5,13,13,0,949.0,108.0,1.4,15.0,987.0,973.14,719.51
2016,5,13,13,15,946.0,107.0,1.4,15.0,969.0,993.74,733.03
2016,5,13,13,30,943.0,106.0,1.4,15.0,951.0,1011.07,744.57
2016,5,13,13,45,938.5,105.0,1.45,15.0,926.0,1023.62,754.02
2016,5,13,14,0,934.0,104.0,1.5,15.0,901.0,1032.76,761.48
2016,5,13,14,15,927.0,102.5,1.5,14.5,869.0,1035.46,765.58
2016,5,13,14,30,920.0,101.0,1.5,14.0,837.0,1034.7,767.7
2016,5,13,14,45,911.5,98.5,1.55,14.0,799.5,1027.91,765.51
2016,5,13,15,0,903.0,96.0,1.6,14.0,762.0,1017.74,761.32
2016,5,13,15,15,891.0,94.0,1.6,13.5,718.5,1001.44,753.84
2016,5,13,15,30,879.0,92.0,1.6,13.0,675.0,982.06,744.44
2016,5,13,15,45,866.0,88.0,1.6,13.0,628.0,956.38,729.5
2016,5,13,16,0,853.0,84.0,1.6,13.0,581.0,927.94,712.72
2016,5,13,16,15,832.0,81.0,1.55,12.5,530.0,900.23,696.99
2016,5,13,16,30,811.0,78.0,1.5,12.0,479.0,860.81,672.89
2016,5,13,16,45,787.5,73.0,1.5,11.5,427.0,814.8,644.38
2016,5,13,17,0,764.0,68.0,1.5,11.0,375.0,767.43,614.12
2016,5,13,17,15,724.5,63.5,1.5,10.5,322.0,706.41,572.66
2016,5,13,17,30,685.0,59.0,1.5,10.0,269.0,645.7,529.75
2016,5,13,17,45,632.0,53.0,1.5,10.0,217.5,573.55,474.85
2016,5,13,18,0,579.0,47.0,1.5,10.0,166.0,509.56,423.53
2016,5,13,18,15,485.0,39.0,1.45,9.5,119.5,412.93,342.81
2016,5,13,18,30,391.0,31.0,1.4,9.0,73.0,323.75,262.31
2016,5,13,18,45,195.5,15.5,1.35,8.5,36.5,161.4,90.8
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.5,0.6,7.5,25.0,12.28,0.0
2016,5,14,5,30,269.0,27.0,0.6,8.0,50.0,21.94,12.64
2016,5,14,5,45,383.5,36.0,0.65,8.5,93.0,28.5,19.85
2016,5,14,6,0,498.0,45.0,0.7,9.0,136.0,34.89,26.03
2016,5,14,6,15,565.5,51.5,0.7,9.5,186.0,38.86,29.82
2016,5,14,6,30,633.0,58.0,0.7,10.0,236.0,42.74,33.35
2016,5,14,6,45,676.5,63.5,0.7,10.5,288.5,49.91,39.71
2016,5,14,7,0,720.0,69.0,0.7,11.0,341.0,52.96,42.24
2016,5,14,7,15,752.0,73.0,0.7,11.5,394.0,54.64,43.49
2016,5,14,7,30,784.0,77.0,0.7,12.0,447.0,56.25,44.64
2016,5,14,7,45,809.0,80.0,0.7,12.5,499.0,56.99,45.03
2016,5,14,8,0,834.0,83.0,0.7,13.0,551.0,57.68,45.36
2016,5,14,8,15,525.5,189.0,0.7,13.0,493.0,143.49,99.76
2016,5,14,8,30,217.0,295.0,0.7,13.0,435.0,230.74,173.85
2016,5,14,8,45,214.0,318.0,0.7,13.5,464.0,262.0,196.53
2016,5,14,9,0,211.0,341.0,0.7,14.0,493.0,293.39,220.59
2016,5,14,9,15,184.5,363.0,0.7,14.5,501.5,317.98,240.47
2016,5,14,9,30,158.0,385.0,0.7,15.0,510.0,340.12,258.1
2016,5,14,9,45,191.5,401.0,0.75,15.5,558.0,378.38,286.38
2016,5,14,10,0,225.0,417.0,0.8,16.0,606.0,420.36,317.26
2016,5,14,10,15,279.5,418.5,0.8,16.0,661.5,457.73,345.04
2016,5,14,10,30,334.0,420.0,0.8,16.0,717.0,508.99,382.83
2016,5,14,10,45,243.5,446.0,0.85,16.5,665.0,500.25,376.17
2016,5,14,11,0,153.0,472.0,0.9,17.0,613.0,488.34,366.77
2016,5,14,11,15,306.0,446.0,0.95,17.0,733.0,580.78,435.36
2016,5,14,11,30,459.0,420.0,1.0,17.0,853.0,687.58,511.79
2016,5,14,11,45,480.5,416.0,1.05,17.0,871.0,728.42,540.0
2016,5,14,12,0,502.0,412.0,1.1,17.0,889.0,769.75,569.01
