Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,12,15,725.5,261.0,1.1,17.0,948.0,846.81,626.63
2016,5,14,12,30,949.0,110.0,1.1,17.0,1007.0,918.22,674.56
2016,5,14,12,45,939.5,114.5,1.15,17.0,994.0,944.28,691.5
2016,5,14,13,0,930.0,119.0,1.2,17.0,981.0,967.17,707.07
2016,5,14,13,15,926.0,118.0,1.2,17.0,963.0,986.64,719.71
2016,5,14,13,30,922.0,117.0,1.2,17.0,945.0,1002.87,730.39
2016,5,14,13,45,916.5,116.0,1.25,17.0,919.5,1014.35,739.11
2016,5,14,14,0,911.0,115.0,1.3,17.0,894.0,1022.46,745.89
2016,5,14,14,15,903.0,113.5,1.3,16.5,862.0,1024.2,749.32
2016,5,14,14,30,895.0,112.0,1.3,16.0,830.0,1022.54,750.84
2016,5,14,14,45,476.5,219.0,1.35,16.0,599.5,737.86,560.9
2016,5,14,15,0,58.0,326.0,1.4,16.0,369.0,389.07,300.57
2016,5,14,15,15,35.5,272.0,1.4,15.5,298.0,310.34,243.47
2016,5,14,15,30,13.0,218.0,1.4,15.0,227.0,216.87,171.11
2016,5,14,15,45,110.0,239.5,1.45,15.0,305.0,370.63,296.03
2016,5,14,16,0,207.0,261.0,1.5,15.0,383.0,492.44,391.57
2016,5,14,16,15,187.5,238.0,1.5,14.5,341.0,447.79,358.48
2016,5,14,16,30,168.0,215.0,1.5,14.0,299.0,402.88,325.73
2016,5,14,16,45,249.5,181.5,1.5,14.0,290.0,451.3,367.24
2016,5,14,17,0,331.0,148.0,1.5,14.0,281.0,475.63,389.44
2016,5,14,17,15,305.5,131.0,1.45,13.5,240.5,426.48,352.07
2016,5,14,17,30,280.0,114.0,1.4,13.0,200.0,377.98,314.54
2016,5,14,17,45,383.0,85.5,1.35,12.5,179.5,427.68,356.45
2016,5,14,18,0,486.0,57.0,1.3,12.0,159.0,456.32,378.82
2016,5,14,18,15,389.5,47.0,1.2,11.5,114.0,358.73,296.08
2016,5,14,18,30,293.0,37.0,1.1,11.0,69.0,268.47,216.27
2016,5,14,18,45,146.5,18.5,1.05,10.5,34.5,133.44,78.93
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,16.0,1.05,8.0,24.0,12.63,0.0
2016,5,15,5,30,189.0,32.0,1.1,8.0,48.0,25.02,15.36
2016,5,15,5,45,302.5,44.0,1.2,8.5,90.0,33.98,24.73
2016,5,15,6,0,416.0,56.0,1.3,9.0,132.0,44.15,34.37
2016,5,15,6,15,487.5,64.5,1.3,9.5,181.5,49.3,39.25
2016,5,15,6,30,559.0,73.0,1.3,10.0,231.0,54.29,43.76
2016,5,15,6,45,611.0,78.5,1.35,10.5,283.5,56.6,45.69
2016,5,15,7,0,663.0,84.0,1.4,11.0,336.0,58.86,47.48
2016,5,15,7,15,698.0,89.0,1.3,11.5,388.5,60.53,48.71
2016,5,15,7,30,733.0,94.0,1.2,12.0,441.0,62.11,49.81
2016,5,15,7,45,763.0,96.5,1.15,12.5,493.5,68.46,55.1
2016,5,15,8,0,793.0,99.0,1.1,13.0,546.0,68.31,54.64
2016,5,15,8,15,812.5,102.0,1.05,13.0,594.0,106.36,60.94
2016,5,15,8,30,832.0,105.0,1.0,13.0,642.0,156.42,89.09
2016,5,15,8,45,850.5,105.5,1.0,13.5,687.5,206.96,126.49
2016,5,15,9,0,869.0,106.0,1.0,14.0,733.0,267.83,176.55
2016,5,15,9,15,880.0,108.0,1.0,14.5,772.0,320.78,222.25
2016,5,15,9,30,891.0,110.0,1.0,15.0,811.0,374.51,268.67
2016,5,15,9,45,910.5,105.0,1.0,15.5,848.0,426.87,313.14
2016,5,15,10,0,930.0,100.0,1.0,16.0,885.0,480.28,357.28
2016,5,15,10,15,936.0,101.0,1.0,16.0,912.0,532.68,400.09
2016,5,15,10,30,942.0,102.0,1.0,16.0,939.0,584.49,441.12
2016,5,15,10,45,945.5,103.0,1.05,16.5,959.0,634.06,478.87
2016,5,15,11,0,949.0,104.0,1.1,17.0,979.0,682.41,514.6
2016,5,15,11,15,951.5,104.5,1.15,17.0,992.0,728.26,548.63
2016,5,15,11,30,954.0,105.0,1.2,17.0,1005.0,772.45,580.65
2016,5,15,11,45,954.5,105.5,1.25,17.0,1009.5,813.29,608.18
2016,5,15,12,0,955.0,106.0,1.3,17.0,1014.0,851.97,634.15
2016,5,15,12,15,954.5,106.0,1.35,17.0,1011.5,887.07,657.64
2016,5,15,12,30,954.0,106.0,1.4,17.0,1009.0,919.6,679.42
2016,5,15,12,45,956.0,103.0,1.5,17.0,999.5,948.78,699.75
2016,5,15,13,0,958.0,100.0,1.6,17.0,990.0,975.05,718.27
2016,5,15,13,15,955.0,99.5,1.65,17.0,972.5,996.11,732.8
2016,5,15,13,30,952.0,99.0,1.7,17.0,955.0,1013.9,745.38
2016,5,15,13,45,947.5,98.0,1.75,17.0,930.0,1026.38,754.7
2016,5,15,14,0,943.0,97.0,1.8,17.0,905.0,1035.44,762.02
2016,5,15,14,15,936.5,95.5,1.8,16.5,873.5,1038.52,766.39
2016,5,15,14,30,930.0,94.0,1.8,16.0,842.0,1038.13,768.75
2016,5,15,14,45,921.5,92.5,1.8,16.0,804.5,1032.32,766.36
2016,5,15,15,0,913.0,91.0,1.8,16.0,767.0,1023.15,762.0
2016,5,15,15,15,901.5,89.0,1.8,15.5,723.5,1007.17,754.75
2016,5,15,15,30,890.0,87.0,1.8,15.0,680.0,988.09,745.58
2016,5,15,15,45,874.0,84.5,1.85,14.5,632.5,961.1,731.78
2016,5,15,16,0,858.0,82.0,1.9,14.0,585.0,931.46,716.1
2016,5,15,16,15,837.5,79.0,1.9,13.5,534.5,894.59,694.58
2016,5,15,16,30,817.0,76.0,1.9,13.0,484.0,864.97,677.89
2016,5,15,16,45,784.5,73.5,1.9,13.0,430.5,814.07,644.36
2016,5,15,17,0,752.0,71.0,1.9,13.0,377.0,762.3,609.61
2016,5,15,17,15,712.0,66.5,1.85,12.5,323.5,701.2,567.52
2016,5,15,17,30,672.0,62.0,1.8,12.0,270.0,640.42,524.11
2016,5,15,17,45,608.0,56.5,1.8,11.5,218.0,566.52,468.74
2016,5,15,18,0,544.0,51.0,1.8,11.0,166.0,490.95,409.08
2016,5,15,18,15,449.5,42.5,1.7,10.5,120.0,394.44,327.99
2016,5,15,18,30,355.0,34.0,1.6,10.0,74.0,305.22,248.26
2016,5,15,18,45,177.5,17.0,1.55,9.5,37.0,155.39,98.32
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.15,8.0,25.0,12.22,0.0
2016,5,16,5,30,210.0,31.0,1.1,8.0,50.0,24.23,14.86
2016,5,16,5,45,313.0,43.5,1.1,8.5,91.5,33.59,24.42
2016,5,16,6,0,416.0,56.0,1.1,9.0,133.0,44.03,34.29
2016,5,16,6,15,486.0,64.5,1.05,9.5,182.0,49.19,39.16
2016,5,16,6,30,556.0,73.0,1.0,10.0,231.0,54.17,43.66
2016,5,16,6,45,604.5,79.5,0.95,10.5,283.0,57.25,46.28
2016,5,16,7,0,653.0,86.0,0.9,11.0,335.0,60.2,48.69
2016,5,16,7,15,687.5,91.0,0.85,11.5,387.0,61.8,49.83
2016,5,16,7,30,722.0,96.0,0.8,12.0,439.0,63.3,50.86
2016,5,16,7,45,752.0,98.5,0.75,12.5,490.5,69.76,56.23
2016,5,16,8,0,782.0,101.0,0.7,13.0,542.0,69.54,55.7
2016,5,16,8,15,801.0,104.5,0.7,13.5,590.0,109.1,62.69
2016,5,16,8,30,820.0,108.0,0.7,14.0,638.0,158.82,90.85
2016,5,16,8,45,839.0,108.5,0.7,14.5,683.5,208.76,127.69
2016,5,16,9,0,858.0,109.0,0.7,15.0,729.0,269.0,176.85
2016,5,16,9,15,868.5,110.5,0.7,15.5,767.5,320.85,221.24
2016,5,16,9,30,879.0,112.0,0.7,16.0,806.0,373.42,266.23
2016,5,16,9,45,899.0,107.0,0.75,16.5,842.5,425.33,310.03
2016,5,16,10,0,919.0,102.0,0.8,17.0,879.0,478.35,353.65
2016,5,16,10,15,924.5,103.5,0.85,17.0,906.0,530.3,396.02
2016,5,16,10,30,930.0,105.0,0.9,17.0,933.0,581.63,436.74
2016,5,16,10,45,933.5,106.0,0.95,17.5,952.5,630.6,473.79
2016,5,16,11,0,937.0,107.0,1.0,18.0,972.0,678.37,508.88
2016,5,16,11,15,939.5,107.5,1.05,18.0,985.0,723.68,542.32
2016,5,16,11,30,942.0,108.0,1.1,18.0,998.0,767.34,573.87
2016,5,16,11,45,942.5,108.5,1.15,18.5,1002.5,807.71,599.81
2016,5,16,12,0,943.0,109.0,1.2,19.0,1007.0,845.95,624.13
2016,5,16,12,15,942.5,109.0,1.2,19.0,1004.5,880.65,646.46
2016,5,16,12,30,942.0,109.0,1.2,19.0,1002.0,912.83,667.06
2016,5,16,12,45,940.5,108.5,1.3,19.0,992.0,940.96,686.56
2016,5,16,13,0,939.0,108.0,1.4,19.0,982.0,966.19,704.3
2016,5,16,13,15,936.0,107.0,1.4,19.0,964.0,986.48,717.44
2016,5,16,13,30,933.0,106.0,1.4,19.0,946.0,1003.55,728.66
2016,5,16,13,45,931.0,103.5,1.45,19.0,922.0,1016.75,738.37
2016,5,16,14,0,929.0,101.0,1.5,19.0,898.0,1026.57,746.13
2016,5,16,14,15,922.5,99.5,1.5,18.5,867.0,1029.61,750.38
2016,5,16,14,30,916.0,98.0,1.5,18.0,836.0,1029.22,752.7
2016,5,16,14,45,909.0,95.5,1.55,18.0,799.0,1023.83,751.41
2016,5,16,15,0,902.0,93.0,1.6,18.0,762.0,1015.09,748.15
2016,5,16,15,15,890.5,91.0,1.6,17.5,719.0,999.21,741.03
2016,5,16,15,30,879.0,89.0,1.6,17.0,676.0,980.27,732.06
2016,5,16,15,45,861.0,87.0,1.6,17.0,628.5,952.12,715.67
2016,5,16,16,0,843.0,85.0,1.6,17.0,581.0,921.46,697.63
2016,5,16,16,15,822.5,82.0,1.55,16.5,531.0,894.48,682.62
2016,5,16,16,30,802.0,79.0,1.5,16.0,481.0,855.76,659.32
2016,5,16,16,45,767.5,77.0,1.45,15.5,427.5,804.08,626.63
2016,5,16,17,0,733.0,75.0,1.4,15.0,374.0,751.63,592.67
2016,5,16,17,15,693.0,70.0,1.3,14.5,321.5,690.43,550.72
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,634.96,511.61
2016,5,16,17,45,591.0,59.0,1.2,13.5,217.5,557.59,454.8
2016,5,16,18,0,529.0,53.0,1.2,13.0,166.0,483.28,397.42
2016,5,16,18,15,435.5,44.0,1.15,12.0,120.5,387.27,318.83
2016,5,16,18,30,342.0,35.0,1.1,11.0,75.0,298.44,241.43
2016,5,16,18,45,195.5,22.5,1.1,10.5,42.5,175.15,115.24
2016,5,16,19,0,49.0,10.0,1.1,10.0,10.0,35.86,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.5,0.65,7.5,27.5,11.61,0.0
2016,5,17,5,30,288.0,29.0,0.6,8.0,55.0,23.56,14.44
2016,5,17,5,45,397.0,38.0,0.6,9.0,99.0,30.06,21.29
2016,5,17,6,0,506.0,47.0,0.6,10.0,143.0,36.38,27.32
2016,5,17,6,15,572.5,54.0,0.55,10.5,193.5,40.71,31.4
2016,5,17,6,30,639.0,61.0,0.5,11.0,244.0,44.91,35.18
2016,5,17,6,45,688.0,65.0,0.5,12.0,298.0,51.02,40.46
2016,5,17,7,0,737.0,69.0,0.5,13.0,352.0,52.88,41.81
2016,5,17,7,15,769.0,73.0,0.5,13.5,405.5,54.58,43.07
2016,5,17,7,30,801.0,77.0,0.5,14.0,459.0,56.2,44.23
2016,5,17,7,45,827.5,79.0,0.55,15.0,512.0,56.28,43.93
2016,5,17,8,0,854.0,81.0,0.6,16.0,565.0,66.18,52.15
2016,5,17,8,15,871.5,83.5,0.65,16.5,614.0,109.81,59.93
2016,5,17,8,30,889.0,86.0,0.7,17.0,663.0,161.94,89.27
2016,5,17,8,45,903.5,87.5,0.75,18.0,708.5,214.92,128.16
2016,5,17,9,0,918.0,89.0,0.8,19.0,754.0,269.44,172.55
2016,5,17,9,15,928.0,91.0,0.8,19.5,794.0,324.43,219.25
2016,5,17,9,30,938.0,93.0,0.8,20.0,834.0,380.09,266.37
2016,5,17,9,45,945.0,95.0,0.8,20.5,868.0,435.07,312.08
2016,5,17,10,0,952.0,97.0,0.8,21.0,902.0,489.97,356.32
2016,5,17,10,15,957.5,98.0,0.8,21.0,929.5,543.09,398.53
2016,5,17,10,30,963.0,99.0,0.8,21.0,957.0,595.54,438.91
2016,5,17,10,45,966.5,99.5,0.85,21.5,977.0,645.55,475.95
2016,5,17,11,0,970.0,100.0,0.9,22.0,997.0,694.29,510.98
2016,5,17,11,15,972.0,100.5,0.9,22.0,1009.5,740.57,543.77
2016,5,17,11,30,974.0,101.0,0.9,22.0,1022.0,785.09,574.17
2016,5,17,11,45,974.0,101.5,0.95,22.5,1026.5,826.17,599.87
2016,5,17,12,0,974.0,102.0,1.0,23.0,1031.0,865.02,623.9
2016,5,17,12,15,973.0,102.0,1.05,23.0,1028.0,900.2,646.65
2016,5,17,12,30,972.0,102.0,1.1,23.0,1025.0,932.74,667.72
2016,5,17,12,45,971.0,101.0,1.15,23.0,1014.0,961.52,686.45
2016,5,17,13,0,970.0,100.0,1.2,23.0,1003.0,987.3,703.37
2016,5,17,13,15,966.5,99.0,1.2,23.0,984.5,1007.62,716.13
2016,5,17,13,30,963.0,98.0,1.2,23.0,966.0,1024.59,726.95
2016,5,17,13,45,957.0,97.5,1.25,23.0,940.5,1036.27,735.57
2016,5,17,14,0,951.0,97.0,1.3,23.0,915.0,1044.47,742.24
2016,5,17,14,15,944.0,95.5,1.3,22.5,882.5,1047.11,746.23
2016,5,17,14,30,937.0,94.0,1.3,22.0,850.0,1046.25,748.27
2016,5,17,14,45,927.0,93.0,1.35,22.0,811.5,1039.52,746.32
2016,5,17,15,0,917.0,92.0,1.4,22.0,773.0,1029.44,742.45
2016,5,17,15,15,904.5,90.0,1.4,21.5,729.5,1012.48,734.95
2016,5,17,15,30,892.0,88.0,1.4,21.0,686.0,992.42,725.6
2016,5,17,15,45,876.5,85.0,1.4,21.0,638.0,965.31,710.36
2016,5,17,16,0,861.0,82.0,1.4,21.0,590.0,935.52,693.4
2016,5,17,16,15,840.5,79.5,1.4,20.5,539.0,899.23,673.31
2016,5,17,16,30,820.0,77.0,1.4,20.0,488.0,870.25,657.88
2016,5,17,16,45,792.5,73.0,1.4,19.5,435.5,821.78,628.68
2016,5,17,17,0,765.0,69.0,1.4,19.0,383.0,772.17,598.06
2016,5,17,17,15,726.5,64.5,1.3,18.0,329.5,711.94,558.79
2016,5,17,17,30,688.0,60.0,1.2,17.0,276.0,651.95,518.17
2016,5,17,17,45,630.0,54.5,1.15,16.5,224.5,576.44,463.44
2016,5,17,18,0,572.0,49.0,1.1,16.0,173.0,509.38,412.38
2016,5,17,18,15,482.5,41.0,1.0,15.0,126.0,415.69,337.32
2016,5,17,18,30,393.0,33.0,0.9,14.0,79.0,328.89,262.7
2016,5,17,18,45,243.0,21.5,0.85,13.0,45.5,203.39,137.27
2016,5,17,19,0,93.0,10.0,0.8,12.0,12.0,60.01,0.0
2016,5,17,19,15,46.5,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,128.0,15.5,0.8,8.5,27.5,12.21,0.0
2016,5,18,5,30,256.0,31.0,0.8,9.0,55.0,25.28,15.93
2016,5,18,5,45,361.5,41.5,0.8,10.0,98.0,33.01,23.82
2016,5,18,6,0,467.0,52.0,0.8,11.0,141.0,40.47,30.87
2016,5,18,6,15,534.0,59.5,0.75,11.5,191.0,45.0,35.11
2016,5,18,6,30,601.0,67.0,0.7,12.0,241.0,49.38,39.02
2016,5,18,6,45,649.5,72.0,0.65,13.0,293.5,51.56,40.75
2016,5,18,7,0,698.0,77.0,0.6,14.0,346.0,53.69,42.34
2016,5,18,7,15,730.5,81.5,0.6,14.5,399.0,60.8,48.35
2016,5,18,7,30,763.0,86.0,0.6,15.0,452.0,62.51,49.54
2016,5,18,7,45,788.0,89.5,0.6,15.5,503.0,63.33,49.95
2016,5,18,8,0,813.0,93.0,0.6,16.0,554.0,64.07,50.3
2016,5,18,8,15,831.0,96.0,0.6,16.5,602.5,107.83,58.86
2016,5,18,8,30,849.0,99.0,0.6,17.0,651.0,158.6,88.01
2016,5,18,8,45,864.0,101.0,0.6,18.0,695.5,219.19,133.04
2016,5,18,9,0,879.0,103.0,0.6,19.0,740.0,272.17,175.81
2016,5,18,9,15,889.5,104.5,0.6,19.5,779.0,324.96,220.35
2016,5,18,9,30,900.0,106.0,0.6,20.0,818.0,378.46,265.34
2016,5,18,9,45,911.0,106.0,0.65,21.0,852.5,431.56,308.81
2016,5,18,10,0,922.0,106.0,0.7,22.0,887.0,484.99,351.18
2016,5,18,10,15,927.5,107.0,0.75,22.0,914.0,536.63,392.34
2016,5,18,10,30,933.0,108.0,0.8,22.0,941.0,587.65,431.88
2016,5,18,10,45,935.5,109.5,0.85,22.5,960.5,636.49,467.93
2016,5,18,11,0,938.0,111.0,0.9,23.0,980.0,684.06,502.01
2016,5,18,11,15,940.0,111.5,0.9,23.0,992.0,729.02,533.83
2016,5,18,11,30,942.0,112.0,0.9,23.0,1004.0,772.31,563.7
2016,5,18,11,45,941.0,113.5,0.95,23.0,1008.5,812.36,589.88
2016,5,18,12,0,940.0,115.0,1.0,23.0,1013.0,850.24,614.54
2016,5,18,12,15,939.5,115.0,1.05,23.0,1010.0,884.88,637.05
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,917.02,657.95
2016,5,18,12,45,936.5,114.5,1.15,23.0,996.0,944.27,675.77
2016,5,18,13,0,934.0,114.0,1.2,23.0,985.0,968.57,691.85
2016,5,18,13,15,930.5,113.0,1.2,23.0,967.0,988.39,704.38
2016,5,18,13,30,927.0,112.0,1.2,23.0,949.0,1004.98,715.03
2016,5,18,13,45,923.0,110.0,1.2,23.0,924.5,1016.79,722.84
2016,5,18,14,0,919.0,108.0,1.2,23.0,900.0,1025.22,728.76
2016,5,18,14,15,912.0,106.5,1.2,22.5,868.5,1027.82,732.66
2016,5,18,14,30,905.0,105.0,1.2,22.0,837.0,1027.03,734.7
2016,5,18,14,45,898.0,102.0,1.25,22.0,800.0,1021.22,733.3
2016,5,18,15,0,891.0,99.0,1.3,22.0,763.0,1012.08,729.99
2016,5,18,15,15,879.0,96.5,1.3,21.5,720.0,995.32,722.53
2016,5,18,15,30,867.0,94.0,1.3,21.0,677.0,975.52,713.27
2016,5,18,15,45,851.5,91.0,1.3,20.5,630.0,948.85,699.59
2016,5,18,16,0,836.0,88.0,1.3,20.0,583.0,929.43,690.65
2016,5,18,16,15,815.0,85.0,1.25,19.5,533.0,892.43,669.16
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,853.45,646.24
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,802.91,614.96
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,751.5,582.4
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,695.17,546.3
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,635.03,505.87
2016,5,18,17,45,592.0,59.5,0.95,15.0,221.0,560.05,452.23
2016,5,18,18,0,534.0,53.0,0.9,14.0,170.0,487.87,397.82
2016,5,18,18,15,444.5,44.5,0.8,13.0,124.0,394.87,322.55
2016,5,18,18,30,355.0,36.0,0.7,12.0,78.0,308.6,248.38
2016,5,18,18,45,217.5,23.5,0.65,11.5,45.5,192.05,133.49
2016,5,18,19,0,80.0,11.0,0.6,11.0,13.0,53.9,0.0
2016,5,18,19,15,40.0,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,115.5,17.5,1.35,8.0,28.5,13.78,0.0
2016,5,19,5,30,231.0,35.0,1.4,8.0,57.0,27.35,17.86
2016,5,19,5,45,341.0,46.5,1.45,8.0,101.0,37.45,28.0
2016,5,19,6,0,451.0,58.0,1.5,8.0,145.0,45.63,35.91
2016,5,19,6,15,519.5,66.0,1.6,8.0,195.0,50.33,40.44
2016,5,19,6,30,588.0,74.0,1.7,8.0,245.0,54.89,44.64
2016,5,19,6,45,635.5,80.0,1.8,8.5,297.5,57.57,46.92
2016,5,19,7,0,683.0,86.0,1.9,9.0,350.0,60.16,49.01
2016,5,19,7,15,715.5,90.5,1.9,9.5,402.0,61.42,49.86
2016,5,19,7,30,748.0,95.0,1.9,10.0,454.0,62.61,50.62
2016,5,19,7,45,776.5,97.0,1.9,10.5,505.5,68.64,55.66
2016,5,19,8,0,805.0,99.0,1.9,11.0,557.0,68.12,54.89
2016,5,19,8,15,824.0,102.0,1.8,11.0,605.5,113.04,64.29
2016,5,19,8,30,843.0,105.0,1.7,11.0,654.0,163.53,94.59
2016,5,19,8,45,862.0,105.0,1.6,11.5,699.5,222.93,140.34
2016,5,19,9,0,881.0,105.0,1.5,12.0,745.0,275.3,184.41
2016,5,19,9,15,654.5,212.5,1.5,12.5,702.5,326.05,236.37
2016,5,19,9,30,428.0,320.0,1.5,13.0,660.0,368.76,278.21
2016,5,19,9,45,672.5,218.5,1.55,13.5,777.5,414.57,311.97
2016,5,19,10,0,917.0,117.0,1.6,14.0,895.0,492.11,371.98
2016,5,19,10,15,925.0,118.5,1.6,14.0,924.5,545.16,415.7
2016,5,19,10,30,933.0,120.0,1.6,14.0,954.0,597.85,458.03
2016,5,19,10,45,945.0,117.0,1.6,14.0,978.0,648.8,497.95
2016,5,19,11,0,957.0,114.0,1.6,14.0,1002.0,699.22,536.43
2016,5,19,11,15,960.5,115.0,1.6,14.0,1016.0,746.43,571.55
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,792.07,604.7
2016,5,19,11,45,966.5,116.0,1.6,14.5,1036.0,834.38,631.95
2016,5,19,12,0,969.0,116.0,1.6,15.0,1042.0,874.68,657.5
2016,5,19,12,15,968.5,116.0,1.65,15.0,1039.5,910.31,681.54
2016,5,19,12,30,968.0,116.0,1.7,15.0,1037.0,943.37,703.85
2016,5,19,12,45,968.0,114.0,1.75,15.0,1027.0,972.27,723.44
2016,5,19,13,0,968.0,112.0,1.8,15.0,1017.0,998.2,741.14
2016,5,19,13,15,964.5,111.5,1.85,14.5,998.0,1019.21,757.14
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,1036.93,771.2
2016,5,19,13,45,957.5,108.5,1.95,14.0,954.0,1049.22,780.48
2016,5,19,14,0,954.0,106.0,2.0,14.0,929.0,1058.01,787.69
2016,5,19,14,15,717.0,210.0,2.1,13.5,816.0,962.87,728.25
2016,5,19,14,30,480.0,314.0,2.2,13.0,703.0,838.83,642.57
2016,5,19,14,45,527.5,280.5,2.3,13.0,689.5,857.19,660.39
2016,5,19,15,0,575.0,247.0,2.4,13.0,676.0,872.08,674.56
2016,5,19,15,15,733.5,172.0,2.4,12.5,687.0,955.13,736.5
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,1004.24,772.54
2016,5,19,15,45,613.5,170.5,2.4,12.0,570.5,827.39,650.41
2016,5,19,16,0,335.0,244.0,2.4,12.0,443.0,612.9,490.67
2016,5,19,16,15,382.0,211.0,2.4,11.5,419.0,615.27,498.34
2016,5,19,16,30,429.0,178.0,2.4,11.0,395.0,632.59,515.34
2016,5,19,16,45,527.0,134.5,2.45,10.5,372.5,659.05,540.73
2016,5,19,17,0,625.0,91.0,2.5,10.0,350.0,685.63,564.01
2016,5,19,17,15,556.0,94.0,2.5,9.5,301.0,613.73,510.98
2016,5,19,17,30,487.0,97.0,2.5,9.0,252.0,538.14,453.76
2016,5,19,17,45,430.5,85.5,2.5,8.5,204.5,464.98,395.31
2016,5,19,18,0,374.0,74.0,2.5,8.0,157.0,395.11,336.96
2016,5,19,18,15,300.0,59.5,2.4,7.5,115.0,312.93,265.53
2016,5,19,18,30,226.0,45.0,2.3,7.0,73.0,236.78,196.65
2016,5,19,18,45,113.0,28.5,2.25,7.0,42.5,123.56,88.53
2016,5,19,19,0,0.0,12.0,2.2,7.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,2.2,7.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,110.0,18.5,2.3,7.0,29.0,14.56,0.0
2016,5,20,5,30,220.0,37.0,2.3,7.0,58.0,28.89,19.34
2016,5,20,5,45,332.5,48.0,2.3,7.0,102.0,37.0,27.71
2016,5,20,6,0,445.0,59.0,2.3,7.0,146.0,46.41,36.76
2016,5,20,6,15,514.5,67.0,2.3,7.5,196.0,51.07,41.19
2016,5,20,6,30,584.0,75.0,2.3,8.0,246.0,55.6,45.28
2016,5,20,6,45,635.5,80.5,2.3,8.5,299.5,57.89,47.19
2016,5,20,7,0,687.0,86.0,2.3,9.0,353.0,60.11,48.96
2016,5,20,7,15,720.5,90.5,2.25,9.0,406.0,61.39,49.92
2016,5,20,7,30,754.0,95.0,2.2,9.0,459.0,69.18,56.69
2016,5,20,7,45,505.0,171.0,2.2,9.5,426.0,110.63,93.0
2016,5,20,8,0,256.0,247.0,2.2,10.0,393.0,161.37,136.5
2016,5,20,8,15,551.5,177.0,2.15,10.0,526.5,143.8,98.08
2016,5,20,8,30,847.0,107.0,2.1,10.0,660.0,166.72,97.29
2016,5,20,8,45,460.5,219.0,2.1,10.5,522.5,222.69,158.43
2016,5,20,9,0,74.0,331.0,2.1,11.0,385.0,270.19,212.62
2016,5,20,9,15,54.0,327.0,2.1,11.0,368.0,271.02,213.82
2016,5,20,9,30,34.0,323.0,2.1,11.0,351.0,268.82,212.59
2016,5,20,9,45,217.0,343.0,2.1,11.0,527.5,340.95,266.32
2016,5,20,10,0,400.0,363.0,2.1,11.0,704.0,451.83,350.72
2016,5,20,10,15,381.5,385.0,2.1,11.0,718.0,485.36,377.42
2016,5,20,10,30,363.0,407.0,2.1,11.0,732.0,517.37,402.67
2016,5,20,10,45,238.5,438.0,2.15,11.5,654.0,493.01,383.91
2016,5,20,11,0,114.0,469.0,2.2,12.0,576.0,467.14,362.92
2016,5,20,11,15,128.5,479.0,2.2,12.0,600.5,492.86,382.67
2016,5,20,11,30,143.0,489.0,2.2,12.0,625.0,524.52,406.4
2016,5,20,11,45,261.0,462.0,2.2,12.0,711.0,604.34,467.71
2016,5,20,12,0,379.0,435.0,2.2,12.0,797.0,693.32,534.39
2016,5,20,12,15,213.5,433.5,2.2,12.0,637.5,573.36,444.05
2016,5,20,12,30,48.0,432.0,2.2,12.0,478.0,436.84,339.28
2016,5,20,12,45,67.0,446.5,2.2,12.0,509.5,473.6,368.32
2016,5,20,13,0,86.0,461.0,2.2,12.0,541.0,511.79,397.27
2016,5,20,13,15,159.5,458.5,2.15,12.0,604.0,596.95,462.04
2016,5,20,13,30,233.0,456.0,2.1,12.0,667.0,674.67,519.93
2016,5,20,13,45,349.0,405.5,2.1,12.0,711.5,760.28,584.45
2016,5,20,14,0,465.0,355.0,2.1,12.0,756.0,846.84,648.36
2016,5,20,14,15,356.0,373.5,2.1,11.5,674.5,754.88,582.52
2016,5,20,14,30,247.0,392.0,2.1,11.0,593.0,674.28,524.28
2016,5,20,14,45,225.5,375.5,2.1,11.0,552.5,624.06,489.23
2016,5,20,15,0,204.0,359.0,2.1,11.0,512.0,589.66,464.83
2016,5,20,15,15,542.0,227.5,2.1,11.0,601.5,819.02,643.57
2016,5,20,15,30,880.0,96.0,2.1,11.0,691.0,991.71,764.86
2016,5,20,15,45,563.5,179.0,2.1,11.0,550.0,788.32,622.22
2016,5,20,16,0,247.0,262.0,2.1,11.0,409.0,550.25,441.32
2016,5,20,16,15,300.5,228.5,2.05,10.5,392.0,560.2,454.71
2016,5,20,16,30,354.0,195.0,2.0,10.0,375.0,565.91,463.12
2016,5,20,16,45,178.5,164.5,2.0,10.0,255.5,348.51,289.89
2016,5,20,17,0,3.0,134.0,2.0,10.0,136.0,130.6,105.96
2016,5,20,17,15,1.5,116.0,1.95,9.5,117.0,112.15,91.21
2016,5,20,17,30,0.0,98.0,1.9,9.0,98.0,93.62,75.7
2016,5,20,17,45,253.5,79.5,1.85,8.5,136.0,321.52,276.01
2016,5,20,18,0,507.0,61.0,1.8,8.0,174.0,479.33,406.55
2016,5,20,18,15,414.5,51.0,1.7,7.5,128.0,382.99,323.04
2016,5,20,18,30,322.0,41.0,1.6,7.0,82.0,293.41,243.52
2016,5,20,18,45,185.5,27.5,1.55,7.0,48.5,178.83,132.1
2016,5,20,19,0,49.0,14.0,1.5,7.0,15.0,39.74,0.0
2016,5,20,19,15,24.5,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,7.0,13.5,11.88,0.0
2016,5,21,5,30,0.0,27.0,0.9,7.0,27.0,23.71,14.98
2016,5,21,5,45,2.0,46.5,0.95,7.5,46.5,39.83,30.27
2016,5,21,6,0,4.0,66.0,1.0,8.0,66.0,55.74,45.1
2016,5,21,6,15,12.5,86.0,1.0,8.0,89.0,71.92,60.02
2016,5,21,6,30,21.0,106.0,1.0,8.0,112.0,87.99,74.56
2016,5,21,6,45,27.0,126.0,1.05,8.5,136.0,99.9,84.92
2016,5,21,7,0,33.0,146.0,1.1,9.0,160.0,114.44,97.39
2016,5,21,7,15,38.5,168.5,1.1,9.0,186.0,130.21,110.88
2016,5,21,7,30,44.0,191.0,1.1,9.0,212.0,145.59,123.84
2016,5,21,7,45,139.5,220.5,1.1,9.5,298.5,156.24,132.31
2016,5,21,8,0,235.0,250.0,1.1,10.0,385.0,173.88,146.66
2016,5,21,8,15,217.5,276.0,1.1,10.5,409.0,205.84,158.4
2016,5,21,8,30,200.0,302.0,1.1,11.0,433.0,236.66,180.39
2016,5,21,8,45,118.5,299.5,1.15,11.5,379.0,238.16,184.04
2016,5,21,9,0,37.0,297.0,1.2,12.0,325.0,239.92,188.42
2016,5,21,9,15,22.0,239.5,1.2,12.0,256.5,200.68,157.76
2016,5,21,9,30,7.0,182.0,1.2,12.0,188.0,160.09,125.75
2016,5,21,9,45,55.5,299.0,1.25,12.0,346.5,265.1,208.13
2016,5,21,10,0,104.0,416.0,1.3,12.0,505.0,378.35,294.18
2016,5,21,10,15,103.5,430.0,1.3,12.0,521.0,399.06,309.32
2016,5,21,10,30,103.0,444.0,1.3,12.0,537.0,419.89,324.97
2016,5,21,10,45,62.0,388.0,1.3,12.0,444.5,362.48,281.75
2016,5,21,11,0,21.0,332.0,1.3,12.0,352.0,301.74,235.38
2016,5,21,11,15,37.0,385.0,1.3,12.0,420.5,357.03,278.0
2016,5,21,11,30,53.0,438.0,1.3,12.0,489.0,418.9,324.27
2016,5,21,11,45,38.5,400.5,1.35,12.5,437.5,382.72,296.24
2016,5,21,12,0,24.0,363.0,1.4,13.0,386.0,341.18,264.56
2016,5,21,12,15,19.0,311.5,1.4,12.5,330.0,293.68,229.07
2016,5,21,12,30,14.0,260.0,1.4,12.0,274.0,244.83,191.89
2016,5,21,12,45,88.5,370.5,1.45,12.0,454.0,429.76,335.88
2016,5,21,13,0,163.0,481.0,1.5,12.0,634.0,611.09,468.96
2016,5,21,13,15,89.5,383.5,1.5,12.0,467.5,446.44,346.51
2016,5,21,13,30,16.0,286.0,1.5,12.0,301.0,275.58,215.85
2016,5,21,13,45,14.0,258.0,1.55,12.0,270.5,248.56,195.82
2016,5,21,14,0,12.0,230.0,1.6,12.0,240.0,221.17,174.61
2016,5,21,14,15,18.5,268.5,1.6,12.0,283.5,265.3,209.95
2016,5,21,14,30,25.0,307.0,1.6,12.0,327.0,327.24,258.46
2016,5,21,14,45,21.5,284.5,1.6,12.0,301.5,287.06,227.34
2016,5,21,15,0,18.0,262.0,1.6,12.0,276.0,262.77,208.82
2016,5,21,15,15,13.0,230.0,1.55,11.5,239.5,227.16,181.3
2016,5,21,15,30,8.0,198.0,1.5,11.0,203.0,191.37,153.21
2016,5,21,15,45,174.5,221.0,1.5,11.0,325.5,411.56,334.99
2016,5,21,16,0,341.0,244.0,1.5,11.0,448.0,618.77,495.4
2016,5,21,16,15,227.0,232.5,1.45,10.5,363.0,477.5,386.46
2016,5,21,16,30,113.0,221.0,1.4,10.0,278.0,359.04,293.28
2016,5,21,16,45,209.5,189.5,1.4,10.0,282.0,408.19,337.45
2016,5,21,17,0,306.0,158.0,1.4,10.0,286.0,467.6,387.67
2016,5,21,17,15,465.5,115.0,1.35,9.5,280.0,557.87,462.74
2016,5,21,17,30,625.0,72.0,1.3,9.0,274.0,624.68,515.32
2016,5,21,17,45,574.5,64.0,1.3,9.0,224.0,554.22,460.6
2016,5,21,18,0,524.0,56.0,1.3,9.0,174.0,485.98,406.49
2016,5,21,18,15,438.0,47.0,1.2,8.5,128.5,394.83,330.29
2016,5,21,18,30,352.0,38.0,1.1,8.0,83.0,310.06,255.68
2016,5,21,18,45,222.0,25.5,1.05,7.5,49.5,201.16,150.58
2016,5,21,19,0,92.0,13.0,1.0,7.0,16.0,62.64,0.0
2016,5,21,19,15,46.0,6.5,1.0,6.5,8.0,5.91,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,133.5,17.5,0.7,6.5,31.0,13.76,0.54
2016,5,22,5,30,267.0,35.0,0.7,7.0,62.0,27.35,18.22
2016,5,22,5,45,366.5,46.0,0.75,7.5,105.5,36.78,27.57
2016,5,22,6,0,466.0,57.0,0.8,8.0,149.0,44.53,34.98
2016,5,22,6,15,531.0,64.5,0.8,8.0,198.5,48.87,39.15
2016,5,22,6,30,596.0,72.0,0.8,8.0,248.0,53.08,43.02
2016,5,22,6,45,404.5,114.0,0.8,8.5,244.0,80.76,67.84
2016,5,22,7,0,213.0,156.0,0.8,9.0,240.0,111.15,94.46
2016,5,22,7,15,190.0,182.0,0.75,9.5,264.5,133.06,113.04
2016,5,22,7,30,167.0,208.0,0.7,10.0,289.0,148.73,125.86
2016,5,22,7,45,225.0,225.5,0.7,10.5,347.0,159.85,134.63
2016,5,22,8,0,283.0,243.0,0.7,11.0,405.0,159.81,133.82
2016,5,22,8,15,303.0,262.0,0.7,11.0,449.0,192.64,144.28
2016,5,22,8,30,323.0,281.0,0.7,11.0,493.0,228.09,167.79
2016,5,22,8,45,209.5,310.5,0.7,11.5,452.0,260.77,197.21
2016,5,22,9,0,96.0,340.0,0.7,12.0,411.0,281.31,217.41
2016,5,22,9,15,79.0,350.0,0.7,12.0,410.0,293.67,227.54
2016,5,22,9,30,62.0,360.0,0.7,12.0,409.0,304.07,236.0
2016,5,22,9,45,57.5,371.0,0.75,12.5,418.0,318.13,246.5
2016,5,22,10,0,53.0,382.0,0.8,13.0,427.0,331.75,256.49
2016,5,22,10,15,96.5,417.5,0.85,13.0,503.0,386.6,297.62
2016,5,22,10,30,140.0,453.0,0.9,13.0,579.0,439.56,336.9
2016,5,22,10,45,279.5,429.0,0.95,13.5,687.0,510.52,389.56
2016,5,22,11,0,419.0,405.0,1.0,14.0,795.0,596.06,452.13
2016,5,22,11,15,250.0,435.5,1.05,14.0,669.5,536.73,407.9
2016,5,22,11,30,81.0,466.0,1.1,14.0,544.0,462.53,352.13
2016,5,22,11,45,83.0,470.0,1.15,14.0,550.0,476.33,363.15
2016,5,22,12,0,85.0,474.0,1.2,14.0,556.0,490.23,373.53
2016,5,22,12,15,518.5,290.5,1.2,13.5,786.0,706.37,540.05
2016,5,22,12,30,952.0,107.0,1.2,13.0,1016.0,922.9,690.97
2016,5,22,12,45,507.0,274.0,1.3,13.0,758.0,726.35,552.56
2016,5,22,13,0,62.0,441.0,1.4,13.0,500.0,470.56,359.95
2016,5,22,13,15,191.0,437.5,1.45,13.0,612.0,605.93,464.68
2016,5,22,13,30,320.0,434.0,1.5,13.0,724.0,748.39,567.87
2016,5,22,13,45,310.5,423.5,1.55,13.0,699.0,741.34,562.52
2016,5,22,14,0,301.0,413.0,1.6,13.0,674.0,732.38,557.46
2016,5,22,14,15,152.0,280.0,1.6,13.0,411.5,437.69,343.26
2016,5,22,14,30,3.0,147.0,1.6,13.0,149.0,135.35,105.2
2016,5,22,14,45,1.5,140.5,1.65,13.0,141.5,127.94,100.02
2016,5,22,15,0,0.0,134.0,1.7,13.0,134.0,120.5,94.12
2016,5,22,15,15,35.5,217.5,1.7,12.5,242.0,250.35,200.82
2016,5,22,15,30,71.0,301.0,1.7,12.0,350.0,381.47,305.0
2016,5,22,15,45,35.5,176.0,1.7,12.0,200.5,208.89,168.17
2016,5,22,16,0,0.0,51.0,1.7,12.0,51.0,45.1,32.52
2016,5,22,16,15,65.5,137.0,1.7,11.5,170.5,211.25,174.08
2016,5,22,16,30,131.0,223.0,1.7,11.0,290.0,377.99,310.11
2016,5,22,16,45,191.0,194.5,1.7,11.0,280.5,398.02,328.28
2016,5,22,17,0,251.0,166.0,1.7,11.0,271.0,430.41,356.66
2016,5,22,17,15,234.5,146.5,1.7,10.5,234.0,388.29,324.33
2016,5,22,17,30,218.0,127.0,1.7,10.0,197.0,346.26,291.56
2016,5,22,17,45,379.5,91.0,1.7,9.5,187.5,434.03,367.02
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,497.52,418.67
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.0,407.67,342.37
2016,5,22,18,30,373.0,38.0,1.5,8.0,86.0,323.96,268.33
2016,5,22,18,45,244.5,26.0,1.45,8.0,52.0,216.59,164.45
2016,5,22,19,0,116.0,14.0,1.4,8.0,18.0,76.94,0.0
2016,5,22,19,15,58.0,7.0,1.35,7.5,9.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,113.5,18.0,0.95,8.0,29.5,14.12,1.36
2016,5,23,5,30,227.0,36.0,1.0,8.0,59.0,28.04,18.78
2016,5,23,5,45,324.5,48.0,1.05,8.0,101.5,36.9,27.62
2016,5,23,6,0,422.0,60.0,1.1,8.0,144.0,46.95,37.18
2016,5,23,6,15,486.0,68.5,1.1,8.0,192.5,51.98,41.98
2016,5,23,6,30,550.0,77.0,1.1,8.0,241.0,56.83,46.42
2016,5,23,6,45,416.0,113.0,1.1,8.5,250.5,80.07,67.21
2016,5,23,7,0,282.0,149.0,1.1,9.0,260.0,107.2,91.01
2016,5,23,7,15,316.5,166.5,1.1,9.5,307.5,117.83,99.81
2016,5,23,7,30,351.0,184.0,1.1,10.0,355.0,128.01,108.1
2016,5,23,7,45,565.5,143.0,1.1,10.5,452.0,91.38,75.54
2016,5,23,8,0,780.0,102.0,1.1,11.0,549.0,71.94,58.18
2016,5,23,8,15,798.0,105.0,1.1,11.0,596.5,118.38,67.75
2016,5,23,8,30,816.0,108.0,1.1,11.0,644.0,167.22,98.12
2016,5,23,8,45,833.0,109.0,1.1,11.5,688.0,216.7,136.4
2016,5,23,9,0,850.0,110.0,1.1,12.0,732.0,276.17,186.27
2016,5,23,9,15,615.5,226.5,1.1,12.0,690.0,328.56,239.5
2016,5,23,9,30,381.0,343.0,1.1,12.0,648.0,379.32,287.33
2016,5,23,9,45,226.5,372.0,1.1,12.5,555.5,375.23,288.03
2016,5,23,10,0,72.0,401.0,1.1,13.0,463.0,353.92,273.62
2016,5,23,10,15,136.5,427.5,1.1,13.0,549.0,405.76,312.69
2016,5,23,10,30,201.0,454.0,1.1,13.0,635.0,473.21,362.71
2016,5,23,10,45,311.0,430.0,1.1,13.0,716.5,529.9,405.16
2016,5,23,11,0,421.0,406.0,1.1,13.0,798.0,598.34,456.01
2016,5,23,11,15,301.5,448.5,1.05,13.0,731.5,582.02,442.31
2016,5,23,11,30,182.0,491.0,1.0,13.0,665.0,554.34,420.44
2016,5,23,11,45,194.5,482.0,1.0,13.0,668.5,571.44,433.54
2016,5,23,12,0,207.0,473.0,1.0,13.0,672.0,588.63,446.25
2016,5,23,12,15,177.0,483.0,1.0,13.0,652.5,587.44,444.72
2016,5,23,12,30,147.0,493.0,1.0,13.0,633.0,584.17,441.8
2016,5,23,12,45,183.5,486.0,1.0,13.0,659.0,622.24,470.01
2016,5,23,13,0,220.0,479.0,1.0,13.0,685.0,661.31,498.32
2016,5,23,13,15,295.5,444.0,1.0,13.0,716.0,721.11,541.96
2016,5,23,13,30,371.0,409.0,1.0,13.0,747.0,772.26,579.1
2016,5,23,13,45,402.5,384.5,1.05,13.0,742.0,791.08,593.75
2016,5,23,14,0,434.0,360.0,1.1,13.0,737.0,821.68,616.57
2016,5,23,14,15,271.0,377.5,1.1,13.0,610.5,674.76,512.26
2016,5,23,14,30,108.0,395.0,1.1,13.0,484.0,504.27,387.97
2016,5,23,14,45,59.0,306.0,1.15,13.0,354.5,363.44,284.56
2016,5,23,15,0,10.0,217.0,1.2,13.0,225.0,210.01,165.41
2016,5,23,15,15,5.0,160.0,1.2,13.0,164.0,150.38,118.48
2016,5,23,15,30,0.0,103.0,1.2,13.0,103.0,91.73,70.84
2016,5,23,15,45,27.0,177.0,1.25,13.0,193.5,201.63,162.0
2016,5,23,16,0,54.0,251.0,1.3,13.0,284.0,314.45,252.48
2016,5,23,16,15,27.0,138.0,1.3,12.5,154.5,161.7,130.19
2016,5,23,16,30,0.0,25.0,1.3,12.0,25.0,22.05,13.2
2016,5,23,16,45,0.0,22.0,1.3,12.0,22.0,19.39,11.04
2016,5,23,17,0,0.0,19.0,1.3,12.0,19.0,16.73,8.81
2016,5,23,17,15,0.0,16.5,1.3,11.5,16.5,14.52,6.96
2016,5,23,17,30,0.0,14.0,1.3,11.0,14.0,12.31,5.09
2016,5,23,17,45,260.5,35.5,1.3,11.0,95.5,270.33,232.33
2016,5,23,18,0,521.0,57.0,1.3,11.0,177.0,486.02,406.24
2016,5,23,18,15,437.5,48.0,1.25,10.5,131.5,396.56,329.86
2016,5,23,18,30,354.0,39.0,1.2,10.0,86.0,313.22,257.34
2016,5,23,18,45,227.5,26.5,1.2,9.5,52.0,207.63,158.1
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,68.75,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,32.18,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,42.5,18.0,1.05,7.5,22.0,14.81,2.34
2016,5,24,5,30,85.0,36.0,1.1,8.0,44.0,28.81,19.5
2016,5,24,5,45,121.0,55.0,1.15,8.5,75.0,43.11,33.13
2016,5,24,6,0,157.0,74.0,1.2,9.0,106.0,56.97,46.06
2016,5,24,6,15,178.5,95.0,1.2,9.0,140.5,71.69,59.6
2016,5,24,6,30,200.0,116.0,1.2,9.0,175.0,85.87,72.38
2016,5,24,6,45,218.0,135.5,1.2,9.5,211.5,98.52,83.38
2016,5,24,7,0,236.0,155.0,1.2,10.0,248.0,110.65,93.68
2016,5,24,7,15,500.5,120.5,1.2,10.0,353.5,82.05,68.03
2016,5,24,7,30,765.0,86.0,1.2,10.0,459.0,62.19,50.19
2016,5,24,7,45,448.5,172.0,1.2,10.5,396.5,110.43,92.36
2016,5,24,8,0,132.0,258.0,1.2,11.0,334.0,178.06,149.88
2016,5,24,8,15,74.5,242.5,1.15,11.0,286.0,188.89,148.85
2016,5,24,8,30,17.0,227.0,1.1,11.0,238.0,190.13,151.07
2016,5,24,8,45,14.0,224.5,1.1,11.5,234.5,190.72,150.98
2016,5,24,9,0,11.0,222.0,1.1,12.0,231.0,190.48,150.33
2016,5,24,9,15,22.0,272.0,1.1,12.0,290.0,234.37,184.51
2016,5,24,9,30,33.0,322.0,1.1,12.0,349.0,268.17,210.26
2016,5,24,9,45,23.0,281.5,1.1,12.5,300.5,239.72,187.66
2016,5,24,10,0,13.0,241.0,1.1,13.0,252.0,213.54,166.97
2016,5,24,10,15,12.0,227.5,1.1,13.0,238.5,203.41,159.01
2016,5,24,10,30,11.0,214.0,1.1,13.0,225.0,192.8,150.61
2016,5,24,10,45,13.0,242.0,1.1,13.0,254.5,218.95,171.1
2016,5,24,11,0,15.0,270.0,1.1,13.0,284.0,245.52,191.61
