Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,11,15,21.5,324.0,1.1,13.0,345.0,297.87,231.75
2016,5,24,11,30,28.0,378.0,1.1,13.0,406.0,350.27,271.16
2016,5,24,11,45,22.0,336.0,1.15,13.5,358.0,313.43,242.63
2016,5,24,12,0,16.0,294.0,1.2,14.0,310.0,273.91,212.34
2016,5,24,12,15,31.5,362.0,1.2,14.0,392.5,353.57,273.35
2016,5,24,12,30,47.0,430.0,1.2,14.0,475.0,434.1,332.96
2016,5,24,12,45,31.0,347.5,1.2,14.0,377.5,348.6,268.91
2016,5,24,13,0,15.0,265.0,1.2,14.0,280.0,252.69,196.24
2016,5,24,13,15,20.0,306.0,1.2,14.0,325.5,296.54,230.63
2016,5,24,13,30,25.0,347.0,1.2,14.0,371.0,354.21,274.38
2016,5,24,13,45,91.0,392.0,1.25,14.0,472.0,467.54,361.04
2016,5,24,14,0,157.0,437.0,1.3,14.0,573.0,600.35,458.49
2016,5,24,14,15,187.0,418.0,1.3,14.0,575.0,617.97,471.61
2016,5,24,14,30,217.0,399.0,1.3,14.0,577.0,634.76,485.3
2016,5,24,14,45,226.0,378.5,1.3,14.0,556.0,627.74,481.6
2016,5,24,15,0,235.0,358.0,1.3,14.0,535.0,619.36,477.23
2016,5,24,15,15,315.5,317.5,1.3,13.5,541.0,676.63,522.8
2016,5,24,15,30,396.0,277.0,1.3,13.0,547.0,712.1,552.45
2016,5,24,15,45,344.0,267.0,1.35,13.0,490.0,649.7,508.27
2016,5,24,16,0,292.0,257.0,1.4,13.0,433.0,587.41,464.1
2016,5,24,16,15,321.5,227.5,1.4,12.5,406.0,578.87,461.96
2016,5,24,16,30,351.0,198.0,1.4,12.0,379.0,567.2,456.96
2016,5,24,16,45,552.5,135.0,1.4,12.0,385.0,684.04,549.78
2016,5,24,17,0,754.0,72.0,1.4,12.0,391.0,770.6,613.7
2016,5,24,17,15,717.0,67.5,1.4,11.5,338.5,712.0,572.97
2016,5,24,17,30,680.0,63.0,1.4,11.0,286.0,653.53,532.48
2016,5,24,17,45,628.0,57.0,1.45,11.0,235.5,587.1,483.41
2016,5,24,18,0,576.0,51.0,1.5,11.0,185.0,518.5,430.13
2016,5,24,18,15,494.5,43.5,1.45,10.5,138.5,430.28,358.09
2016,5,24,18,30,413.0,36.0,1.4,10.0,92.0,348.04,286.38
2016,5,24,18,45,277.5,25.5,1.4,9.5,56.0,236.6,182.3
2016,5,24,19,0,142.0,15.0,1.4,9.0,20.0,117.41,0.0
2016,5,24,19,15,71.0,7.5,1.35,8.5,10.0,43.18,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,16.5,1.0,7.0,32.5,13.06,1.87
2016,5,25,5,30,302.0,33.0,1.0,7.0,65.0,26.7,17.8
2016,5,25,5,45,400.0,42.5,1.05,7.5,109.0,33.51,24.67
2016,5,25,6,0,498.0,52.0,1.1,8.0,153.0,40.1,30.98
2016,5,25,6,15,560.0,58.5,1.1,8.5,202.5,43.85,34.51
2016,5,25,6,30,622.0,65.0,1.1,9.0,252.0,47.49,37.78
2016,5,25,6,45,334.5,109.0,1.1,9.5,211.5,76.64,63.89
2016,5,25,7,0,47.0,153.0,1.1,10.0,171.0,119.08,101.14
2016,5,25,7,15,62.5,178.5,1.1,10.0,207.0,136.6,115.99
2016,5,25,7,30,78.0,204.0,1.1,10.0,243.0,153.66,130.3
2016,5,25,7,45,149.0,229.0,1.1,10.5,312.0,161.09,135.91
2016,5,25,8,0,220.0,254.0,1.1,11.0,381.0,177.61,149.23
2016,5,25,8,15,232.5,276.0,1.1,11.5,420.5,208.59,159.09
2016,5,25,8,30,245.0,298.0,1.1,12.0,460.0,230.31,172.57
2016,5,25,8,45,234.0,322.0,1.1,12.5,485.0,273.01,205.71
2016,5,25,9,0,223.0,346.0,1.1,13.0,510.0,303.98,230.18
2016,5,25,9,15,283.5,352.0,1.1,13.0,572.0,332.4,251.16
2016,5,25,9,30,344.0,358.0,1.1,13.0,634.0,377.83,285.95
2016,5,25,9,45,635.5,228.0,1.15,13.5,762.0,411.23,309.08
2016,5,25,10,0,927.0,98.0,1.2,14.0,890.0,487.15,367.27
2016,5,25,10,15,932.5,99.0,1.2,14.0,917.0,538.57,409.44
2016,5,25,10,30,938.0,100.0,1.2,14.0,944.0,589.37,450.04
2016,5,25,10,45,612.5,279.5,1.3,14.0,835.0,583.15,445.81
2016,5,25,11,0,287.0,459.0,1.4,14.0,726.0,559.68,426.28
2016,5,25,11,15,619.0,281.0,1.4,14.0,867.5,656.4,502.53
2016,5,25,11,30,951.0,103.0,1.4,14.0,1009.0,775.17,591.82
2016,5,25,11,45,505.5,278.0,1.45,14.5,760.0,634.78,485.62
2016,5,25,12,0,60.0,453.0,1.5,15.0,511.0,451.91,343.93
2016,5,25,12,15,118.0,473.5,1.5,15.0,587.0,530.14,403.63
2016,5,25,12,30,176.0,494.0,1.5,15.0,663.0,610.02,461.59
2016,5,25,12,45,113.0,459.5,1.5,15.0,567.5,534.81,406.21
2016,5,25,13,0,50.0,425.0,1.5,15.0,472.0,444.11,339.43
2016,5,25,13,15,102.5,444.0,1.55,15.0,538.5,517.77,395.98
2016,5,25,13,30,155.0,463.0,1.6,15.0,605.0,607.04,461.48
2016,5,25,13,45,138.0,447.5,1.65,15.0,571.0,584.1,444.8
2016,5,25,14,0,121.0,432.0,1.7,15.0,537.0,559.57,427.79
2016,5,25,14,15,129.5,417.0,1.7,14.5,526.0,559.61,429.87
2016,5,25,14,30,138.0,402.0,1.7,14.0,515.0,558.86,431.26
2016,5,25,14,45,517.5,248.0,1.75,14.0,643.0,813.1,625.89
2016,5,25,15,0,897.0,94.0,1.8,14.0,771.0,1015.28,764.58
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.0,999.55,754.67
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,980.81,745.54
2016,5,25,15,45,859.5,87.5,1.8,13.0,640.5,955.67,730.78
2016,5,25,16,0,845.0,85.0,1.8,13.0,594.0,927.92,714.27
2016,5,25,16,15,825.5,82.0,1.8,12.5,544.5,902.0,700.27
2016,5,25,16,30,806.0,79.0,1.8,12.0,495.0,864.3,677.79
2016,5,25,16,45,780.5,75.0,1.85,12.0,443.5,818.11,648.23
2016,5,25,17,0,755.0,71.0,1.9,12.0,392.0,770.71,617.11
2016,5,25,17,15,718.5,67.0,1.9,11.5,340.0,713.16,578.16
2016,5,25,17,30,682.0,63.0,1.9,11.0,288.0,655.71,537.88
2016,5,25,17,45,627.0,58.0,1.9,10.5,237.0,588.24,487.96
2016,5,25,18,0,572.0,53.0,1.9,10.0,186.0,518.85,433.98
2016,5,25,18,15,490.5,45.5,1.8,9.5,140.0,430.69,361.06
2016,5,25,18,30,409.0,38.0,1.7,9.0,94.0,348.36,288.67
2016,5,25,18,45,266.0,27.0,1.65,9.0,57.5,231.68,180.41
2016,5,25,19,0,123.0,16.0,1.6,9.0,21.0,106.37,0.0
2016,5,25,19,15,61.5,8.0,1.6,8.5,10.5,38.84,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,123.0,19.0,1.1,8.0,32.0,14.89,3.33
2016,5,26,5,30,246.0,38.0,1.1,8.0,64.0,29.59,20.27
2016,5,26,5,45,342.0,49.0,1.1,8.0,107.0,37.65,28.34
2016,5,26,6,0,438.0,60.0,1.1,8.0,150.0,46.79,37.06
2016,5,26,6,15,503.0,68.5,1.05,8.5,199.0,51.86,41.79
2016,5,26,6,30,568.0,77.0,1.0,9.0,248.0,56.73,46.14
2016,5,26,6,45,359.5,119.5,1.0,9.5,235.0,84.17,70.61
2016,5,26,7,0,151.0,162.0,1.0,10.0,222.0,119.97,101.88
2016,5,26,7,15,438.5,130.5,1.0,10.0,338.0,88.13,73.37
2016,5,26,7,30,726.0,99.0,1.0,10.0,454.0,64.73,52.43
2016,5,26,7,45,755.0,101.0,1.0,10.5,505.0,70.97,57.68
2016,5,26,8,0,784.0,103.0,1.0,11.0,556.0,75.69,61.49
2016,5,26,8,15,802.5,106.5,0.95,11.5,603.5,122.61,70.0
2016,5,26,8,30,821.0,110.0,0.9,12.0,651.0,172.0,101.09
2016,5,26,8,45,838.0,111.0,0.9,12.5,695.5,221.63,139.53
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,281.19,189.23
2016,5,26,9,15,866.0,114.0,0.9,13.5,778.5,332.89,234.0
2016,5,26,9,30,877.0,116.0,0.9,14.0,817.0,385.37,279.22
2016,5,26,9,45,881.0,120.0,0.9,14.5,849.0,437.19,323.1
2016,5,26,10,0,885.0,124.0,0.9,15.0,881.0,488.71,365.42
2016,5,26,10,15,891.5,125.5,0.9,15.0,908.0,539.14,406.25
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,589.12,445.51
2016,5,26,10,45,902.0,128.0,0.95,15.5,955.0,636.6,481.44
2016,5,26,11,0,906.0,129.0,1.0,16.0,975.0,683.02,515.59
2016,5,26,11,15,909.0,129.5,1.0,16.0,987.5,727.14,547.67
2016,5,26,11,30,912.0,130.0,1.0,16.0,1000.0,769.78,577.98
2016,5,26,11,45,912.5,130.5,1.05,16.5,1005.0,808.91,603.52
2016,5,26,12,0,913.0,131.0,1.1,17.0,1010.0,846.09,627.25
2016,5,26,12,15,913.0,131.0,1.1,17.0,1008.0,880.32,649.34
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,912.22,669.81
2016,5,26,12,45,914.5,128.0,1.15,17.5,997.0,940.23,687.27
2016,5,26,13,0,916.0,125.0,1.2,18.0,988.0,965.51,702.97
2016,5,26,13,15,913.0,124.5,1.2,18.0,970.5,986.06,716.19
2016,5,26,13,30,910.0,124.0,1.2,18.0,953.0,1003.52,727.57
2016,5,26,13,45,907.0,121.5,1.25,18.0,929.5,1015.81,736.71
2016,5,26,14,0,904.0,119.0,1.3,18.0,906.0,1024.8,743.97
2016,5,26,14,15,897.0,117.5,1.3,17.5,875.0,1027.55,747.99
2016,5,26,14,30,890.0,116.0,1.3,17.0,844.0,1026.98,750.14
2016,5,26,14,45,881.0,113.5,1.35,17.0,807.0,1020.03,747.9
2016,5,26,15,0,872.0,111.0,1.4,17.0,770.0,1009.86,743.77
2016,5,26,15,15,859.5,108.5,1.4,16.5,728.0,993.06,736.03
2016,5,26,15,30,847.0,106.0,1.4,16.0,686.0,983.91,733.43
2016,5,26,15,45,830.5,103.5,1.45,16.0,639.5,957.34,718.78
2016,5,26,16,0,814.0,101.0,1.5,16.0,593.0,928.2,702.5
2016,5,26,16,15,792.5,97.5,1.5,15.5,543.5,890.74,680.99
2016,5,26,16,30,771.0,94.0,1.5,15.0,494.0,851.32,657.84
2016,5,26,16,45,743.5,89.5,1.55,14.5,442.5,803.58,628.91
2016,5,26,17,0,716.0,85.0,1.6,14.0,391.0,760.0,602.14
2016,5,26,17,15,677.0,80.0,1.6,13.5,339.0,700.57,562.25
2016,5,26,17,30,638.0,75.0,1.6,13.0,287.0,641.55,521.26
2016,5,26,17,45,580.0,68.5,1.6,12.5,236.0,566.7,466.21
2016,5,26,18,0,522.0,62.0,1.6,12.0,185.0,494.43,410.51
2016,5,26,18,15,437.5,53.0,1.55,11.0,139.0,403.83,336.46
2016,5,26,18,30,353.0,44.0,1.5,10.0,93.0,319.05,263.49
2016,5,26,18,45,221.0,30.5,1.5,9.5,57.0,206.61,161.27
2016,5,26,19,0,89.0,17.0,1.5,9.0,21.0,89.73,0.0
2016,5,26,19,15,44.5,8.5,1.45,8.5,10.5,30.61,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,14.89,3.73
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,29.58,20.33
2016,5,27,5,45,355.0,49.0,0.85,8.5,110.0,39.13,29.64
2016,5,27,6,0,457.0,60.0,0.9,9.0,154.0,46.8,36.93
2016,5,27,6,15,522.0,68.0,0.85,9.5,203.5,51.46,41.27
2016,5,27,6,30,587.0,76.0,0.8,10.0,253.0,55.96,45.28
2016,5,27,6,45,637.0,80.5,0.8,10.5,306.0,57.47,46.44
2016,5,27,7,0,687.0,85.0,0.8,11.0,359.0,58.97,47.54
2016,5,27,7,15,719.5,90.0,0.75,11.5,411.0,60.64,48.75
2016,5,27,7,30,752.0,95.0,0.7,12.0,463.0,68.75,55.61
2016,5,27,7,45,779.5,97.5,0.65,12.5,514.5,68.58,55.11
2016,5,27,8,0,807.0,100.0,0.6,13.0,566.0,74.82,60.24
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.0,122.53,68.29
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,172.65,99.59
2016,5,27,8,45,859.0,107.5,0.5,15.0,706.5,232.16,145.14
2016,5,27,9,0,875.0,109.0,0.5,16.0,751.0,284.42,188.0
2016,5,27,9,15,885.5,110.5,0.45,16.5,790.0,336.6,232.2
2016,5,27,9,30,896.0,112.0,0.4,17.0,829.0,389.5,276.54
2016,5,27,9,45,908.5,111.0,0.4,17.5,863.5,441.87,319.67
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,494.71,361.84
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,545.87,401.41
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,596.43,439.12
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,645.4,474.14
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,693.36,507.26
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,738.49,539.47
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,782.01,569.68
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,822.17,594.67
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,860.29,618.16
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,895.02,640.54
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,927.26,661.36
2016,5,27,12,45,946.5,112.0,0.9,22.0,1011.5,954.19,679.82
2016,5,27,13,0,943.0,112.0,1.0,22.0,1001.0,978.15,696.56
2016,5,27,13,15,939.5,111.5,1.05,22.0,983.0,998.54,710.28
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,1015.74,722.16
2016,5,27,13,45,928.5,111.0,1.15,22.0,939.5,1026.31,730.09
2016,5,27,14,0,921.0,111.0,1.2,22.0,914.0,1033.5,736.17
2016,5,27,14,15,913.5,109.5,1.2,21.5,882.5,1035.74,739.85
2016,5,27,14,30,906.0,108.0,1.2,21.0,851.0,1034.6,741.66
2016,5,27,14,45,895.5,106.5,1.25,21.0,813.0,1027.14,739.22
2016,5,27,15,0,885.0,105.0,1.3,21.0,775.0,1016.44,734.91
2016,5,27,15,15,872.5,103.0,1.3,20.5,732.5,1000.05,727.66
2016,5,27,15,30,860.0,101.0,1.3,20.0,690.0,980.71,718.63
2016,5,27,15,45,844.0,98.0,1.35,20.0,643.5,964.21,710.94
2016,5,27,16,0,828.0,95.0,1.4,20.0,597.0,934.72,694.71
2016,5,27,16,15,807.5,91.5,1.35,19.5,547.0,897.95,673.47
2016,5,27,16,30,787.0,88.0,1.3,19.0,497.0,859.16,650.65
2016,5,27,16,45,759.5,84.0,1.3,18.5,445.5,811.7,622.14
2016,5,27,17,0,732.0,80.0,1.3,18.0,394.0,763.12,592.13
2016,5,27,17,15,694.5,75.0,1.25,17.0,342.0,709.01,557.71
2016,5,27,17,30,657.0,70.0,1.2,16.0,290.0,650.69,518.84
2016,5,27,17,45,604.5,64.0,1.15,15.5,239.5,580.15,468.09
2016,5,27,18,0,552.0,58.0,1.1,15.0,189.0,511.85,416.65
2016,5,27,18,15,471.0,49.5,1.0,14.0,142.5,423.25,346.22
2016,5,27,18,30,390.0,41.0,0.9,13.0,96.0,340.36,276.35
2016,5,27,18,45,264.0,29.0,0.85,12.5,59.5,233.15,180.38
2016,5,27,19,0,138.0,17.0,0.8,12.0,23.0,117.62,7.92
2016,5,27,19,15,69.0,8.5,0.75,11.5,11.5,43.28,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,136.0,18.5,0.5,9.5,33.5,14.49,3.73
2016,5,28,5,30,272.0,37.0,0.4,10.0,67.0,28.82,19.55
2016,5,28,5,45,371.5,47.0,0.35,10.5,110.5,37.3,27.82
2016,5,28,6,0,471.0,57.0,0.3,11.0,154.0,44.16,34.32
2016,5,28,6,15,534.0,64.5,0.25,11.5,203.5,48.53,38.36
2016,5,28,6,30,597.0,72.0,0.2,12.0,253.0,52.75,42.08
2016,5,28,6,45,644.5,77.0,0.2,13.0,305.5,54.79,43.63
2016,5,28,7,0,692.0,82.0,0.2,14.0,358.0,56.77,45.05
2016,5,28,7,15,723.5,86.5,0.2,14.5,409.5,58.18,46.01
2016,5,28,7,30,755.0,91.0,0.2,15.0,461.0,65.69,52.28
2016,5,28,7,45,779.5,94.0,0.25,16.0,512.0,65.99,52.09
2016,5,28,8,0,804.0,97.0,0.3,17.0,563.0,73.46,58.09
2016,5,28,8,15,822.0,100.0,0.3,17.5,611.0,120.98,65.74
2016,5,28,8,30,840.0,103.0,0.3,18.0,659.0,170.88,96.54
2016,5,28,8,45,854.0,105.5,0.35,19.0,702.5,230.59,141.7
2016,5,28,9,0,868.0,108.0,0.4,20.0,746.0,282.74,183.93
2016,5,28,9,15,878.5,110.5,0.45,20.5,785.0,335.2,227.94
2016,5,28,9,30,889.0,113.0,0.5,21.0,824.0,388.41,272.31
2016,5,28,9,45,896.0,115.0,0.55,21.5,857.5,440.44,315.02
2016,5,28,10,0,903.0,117.0,0.6,22.0,891.0,492.45,356.51
2016,5,28,10,15,909.0,118.5,0.65,22.0,918.0,543.37,396.7
2016,5,28,10,30,915.0,120.0,0.7,22.0,945.0,593.77,435.4
2016,5,28,10,45,918.0,121.5,0.8,22.5,964.5,641.7,470.99
2016,5,28,11,0,921.0,123.0,0.9,23.0,984.0,688.45,504.82
2016,5,28,11,15,923.5,124.0,0.95,23.0,996.5,733.14,536.88
2016,5,28,11,30,926.0,125.0,1.0,23.0,1009.0,776.29,567.26
2016,5,28,11,45,925.5,126.0,1.05,23.0,1013.5,815.5,593.01
2016,5,28,12,0,925.0,127.0,1.1,23.0,1018.0,852.66,617.25
2016,5,28,12,15,924.0,127.0,1.1,23.0,1015.5,886.36,638.45
2016,5,28,12,30,923.0,127.0,1.1,23.0,1013.0,917.64,658.04
2016,5,28,12,45,917.5,129.0,1.15,23.0,1001.5,944.16,675.39
2016,5,28,13,0,912.0,131.0,1.2,23.0,990.0,967.79,691.03
2016,5,28,13,15,908.0,130.0,1.2,22.5,972.5,986.98,704.52
2016,5,28,13,30,904.0,129.0,1.2,22.0,955.0,1003.03,716.21
2016,5,28,13,45,896.5,128.5,1.3,22.0,929.5,1012.98,724.63
2016,5,28,14,0,889.0,128.0,1.4,22.0,904.0,1019.64,731.17
2016,5,28,14,15,881.0,126.5,1.4,21.5,873.0,1021.48,734.62
2016,5,28,14,30,873.0,125.0,1.4,21.0,842.0,1020.04,736.21
2016,5,28,14,45,862.0,123.5,1.4,21.0,804.5,1012.37,732.65
2016,5,28,15,0,851.0,122.0,1.4,21.0,767.0,1012.76,734.43
2016,5,28,15,15,706.5,170.0,1.35,20.5,685.5,928.61,682.48
2016,5,28,15,30,562.0,218.0,1.3,20.0,604.0,828.8,618.84
2016,5,28,15,45,676.5,163.5,1.3,20.0,597.0,883.87,659.34
2016,5,28,16,0,791.0,109.0,1.3,20.0,590.0,916.41,682.12
2016,5,28,16,15,768.5,105.5,1.25,19.5,540.5,878.48,659.19
2016,5,28,16,30,746.0,102.0,1.2,19.0,491.0,844.09,639.23
2016,5,28,16,45,718.5,96.5,1.2,18.5,440.0,796.03,610.16
2016,5,28,17,0,691.0,91.0,1.2,18.0,389.0,747.02,579.75
2016,5,28,17,15,651.0,85.5,1.1,17.0,337.0,686.83,540.28
2016,5,28,17,30,611.0,80.0,1.0,16.0,285.0,627.12,499.79
2016,5,28,17,45,557.5,72.0,0.95,15.5,235.0,554.68,447.53
2016,5,28,18,0,504.0,64.0,0.9,15.0,185.0,484.57,394.64
2016,5,28,18,15,422.0,54.5,0.8,14.0,139.5,395.67,323.47
2016,5,28,18,30,340.0,45.0,0.7,13.0,94.0,312.46,253.61
2016,5,28,18,45,223.5,31.5,0.65,12.5,58.5,209.43,162.4
2016,5,28,19,0,107.0,18.0,0.6,12.0,23.0,102.61,16.76
2016,5,28,19,15,53.5,9.0,0.55,11.5,11.5,35.81,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,145.5,18.0,0.65,8.5,34.0,14.1,3.76
2016,5,29,5,30,291.0,36.0,0.6,9.0,68.0,29.25,20.03
2016,5,29,5,45,389.0,45.5,0.55,9.5,112.0,35.95,26.72
2016,5,29,6,0,487.0,55.0,0.5,10.0,156.0,42.44,32.9
2016,5,29,6,15,549.5,62.5,0.45,10.5,206.0,46.9,37.03
2016,5,29,6,30,612.0,70.0,0.4,11.0,256.0,51.2,40.84
2016,5,29,6,45,657.0,75.0,0.4,11.5,308.0,53.32,42.56
2016,5,29,7,0,702.0,80.0,0.4,12.0,360.0,55.36,44.14
2016,5,29,7,15,733.0,84.0,0.4,12.5,412.0,62.22,49.95
2016,5,29,7,30,764.0,88.0,0.4,13.0,464.0,63.48,50.75
2016,5,29,7,45,505.0,170.0,0.45,13.5,429.5,109.42,90.27
2016,5,29,8,0,246.0,252.0,0.5,14.0,395.0,167.27,130.43
2016,5,29,8,15,322.5,258.0,0.55,14.5,461.5,194.7,142.36
2016,5,29,8,30,399.0,264.0,0.6,15.0,528.0,230.12,163.24
2016,5,29,8,45,635.5,185.0,0.65,15.5,638.0,232.91,154.78
2016,5,29,9,0,872.0,106.0,0.7,16.0,748.0,282.85,187.52
2016,5,29,9,15,567.0,244.0,0.7,16.5,670.0,332.32,238.95
2016,5,29,9,30,262.0,382.0,0.7,17.0,592.0,367.26,274.18
2016,5,29,9,45,584.5,248.0,0.75,17.5,742.0,407.72,301.12
2016,5,29,10,0,907.0,114.0,0.8,18.0,892.0,492.38,363.65
2016,5,29,10,15,913.0,115.5,0.85,18.0,919.0,543.43,404.48
2016,5,29,10,30,919.0,117.0,0.9,18.0,946.0,593.96,444.09
2016,5,29,10,45,922.0,118.5,0.95,18.5,965.5,642.0,479.99
2016,5,29,11,0,925.0,120.0,1.0,19.0,985.0,688.87,514.02
2016,5,29,11,15,927.5,120.5,1.0,19.0,998.0,733.26,545.89
2016,5,29,11,30,930.0,121.0,1.0,19.0,1011.0,776.09,575.91
2016,5,29,11,45,930.0,122.0,1.05,19.0,1015.5,815.74,602.27
2016,5,29,12,0,930.0,123.0,1.1,19.0,1020.0,853.38,627.19
2016,5,29,12,15,930.0,123.0,1.1,19.0,1018.0,887.99,649.3
2016,5,29,12,30,930.0,123.0,1.1,19.0,1016.0,920.24,669.78
2016,5,29,12,45,923.5,126.0,1.15,19.5,1005.0,946.9,686.18
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,970.63,700.76
2016,5,29,13,15,913.5,128.0,1.2,20.0,976.5,990.37,713.35
2016,5,29,13,30,910.0,127.0,1.2,20.0,959.0,1006.97,724.1
2016,5,29,13,45,905.0,126.0,1.2,20.0,935.0,1018.92,732.06
2016,5,29,14,0,900.0,125.0,1.2,20.0,911.0,1027.6,738.16
2016,5,29,14,15,892.5,123.5,1.2,19.5,880.0,1030.0,741.92
2016,5,29,14,30,885.0,122.0,1.2,19.0,849.0,1029.09,743.84
2016,5,29,14,45,875.5,120.0,1.2,19.0,812.0,1022.37,740.9
2016,5,29,15,0,866.0,118.0,1.2,19.0,775.0,1012.46,736.16
2016,5,29,15,15,853.5,115.5,1.15,18.5,733.0,1006.89,734.81
2016,5,29,15,30,841.0,113.0,1.1,18.0,691.0,987.31,724.57
2016,5,29,15,45,825.0,109.5,1.1,18.0,645.0,960.25,709.29
2016,5,29,16,0,809.0,106.0,1.1,18.0,599.0,930.58,692.36
2016,5,29,16,15,787.5,102.5,1.1,17.5,549.5,893.3,671.53
2016,5,29,16,30,766.0,99.0,1.1,17.0,500.0,854.05,649.09
2016,5,29,16,45,740.0,94.0,1.1,17.0,448.5,812.55,623.48
2016,5,29,17,0,714.0,89.0,1.1,17.0,397.0,764.93,593.05
2016,5,29,17,15,675.0,83.5,1.05,16.0,345.0,704.91,554.48
2016,5,29,17,30,636.0,78.0,1.0,15.0,293.0,645.27,514.76
2016,5,29,17,45,583.5,71.0,0.95,14.5,242.5,574.0,463.55
2016,5,29,18,0,531.0,64.0,0.9,14.0,192.0,504.89,411.61
2016,5,29,18,15,448.5,54.5,0.85,13.0,145.0,414.52,339.89
2016,5,29,18,30,366.0,45.0,0.8,12.0,98.0,329.85,269.01
2016,5,29,18,45,243.0,32.0,0.75,11.5,61.5,221.97,173.77
2016,5,29,19,0,120.0,19.0,0.7,11.0,25.0,112.28,28.65
2016,5,29,19,15,60.0,9.5,0.7,10.5,12.5,39.68,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,159.0,18.0,0.65,7.5,35.5,14.25,4.11
2016,5,30,5,30,318.0,36.0,0.6,8.0,71.0,29.25,20.15
2016,5,30,5,45,417.5,44.5,0.6,8.5,116.0,35.1,26.08
2016,5,30,6,0,517.0,53.0,0.6,9.0,161.0,40.81,31.55
2016,5,30,6,15,578.0,60.0,0.55,9.5,211.5,44.95,35.41
2016,5,30,6,30,639.0,67.0,0.5,10.0,262.0,48.96,38.98
2016,5,30,6,45,683.0,71.5,0.5,11.0,314.5,50.83,40.41
2016,5,30,7,0,727.0,76.0,0.5,12.0,367.0,57.81,46.32
2016,5,30,7,15,757.0,80.0,0.5,12.5,419.5,59.28,47.34
2016,5,30,7,30,787.0,84.0,0.5,13.0,472.0,60.68,48.29
2016,5,30,7,45,810.5,87.0,0.5,13.5,523.0,61.21,48.47
2016,5,30,8,0,834.0,90.0,0.5,14.0,574.0,70.63,46.52
2016,5,30,8,15,851.0,93.0,0.5,14.5,622.0,129.09,71.87
2016,5,30,8,30,868.0,96.0,0.5,15.0,670.0,179.96,103.83
2016,5,30,8,45,881.0,98.0,0.55,16.0,714.5,231.42,143.23
2016,5,30,9,0,894.0,100.0,0.6,17.0,759.0,284.25,186.92
2016,5,30,9,15,904.0,102.0,0.6,17.5,798.0,337.41,232.19
2016,5,30,9,30,914.0,104.0,0.6,18.0,837.0,391.25,277.63
2016,5,30,9,45,918.0,108.0,0.65,18.5,869.5,444.71,322.12
2016,5,30,10,0,922.0,112.0,0.7,19.0,902.0,497.85,365.08
2016,5,30,10,15,927.5,113.0,0.75,19.5,929.0,548.97,405.23
2016,5,30,10,30,933.0,114.0,0.8,20.0,956.0,599.49,443.67
2016,5,30,10,45,937.0,115.0,0.85,20.5,976.0,648.33,479.73
2016,5,30,11,0,941.0,116.0,0.9,21.0,996.0,696.04,513.95
2016,5,30,11,15,943.5,116.5,0.9,21.0,1009.0,741.05,545.82
2016,5,30,11,30,946.0,117.0,0.9,21.0,1022.0,784.46,575.66
2016,5,30,11,45,946.5,117.5,0.95,21.5,1027.0,824.62,600.86
2016,5,30,12,0,947.0,118.0,1.0,22.0,1032.0,862.74,624.53
2016,5,30,12,15,946.5,117.5,1.0,22.0,1029.5,896.97,645.97
2016,5,30,12,30,946.0,117.0,1.0,22.0,1027.0,928.74,665.77
2016,5,30,12,45,943.0,117.5,1.05,22.5,1016.0,956.56,682.61
2016,5,30,13,0,940.0,118.0,1.1,23.0,1005.0,981.5,697.66
2016,5,30,13,15,936.5,117.0,1.1,23.0,987.5,1001.5,710.17
2016,5,30,13,30,933.0,116.0,1.1,23.0,970.0,1018.3,720.83
2016,5,30,13,45,927.5,115.0,1.15,23.0,945.5,1029.9,729.36
2016,5,30,14,0,922.0,114.0,1.2,23.0,921.0,1038.15,736.04
2016,5,30,14,15,915.0,112.5,1.2,22.5,889.5,1041.02,740.09
2016,5,30,14,30,908.0,111.0,1.2,22.0,858.0,1040.53,742.29
2016,5,30,14,45,899.0,109.0,1.2,22.0,821.0,1034.16,739.62
2016,5,30,15,0,890.0,107.0,1.2,22.0,784.0,1024.52,735.13
2016,5,30,15,15,878.0,104.5,1.2,21.5,741.5,1008.16,727.98
2016,5,30,15,30,866.0,102.0,1.2,21.0,699.0,988.8,719.06
2016,5,30,15,45,851.0,99.0,1.2,21.0,652.5,973.36,711.35
2016,5,30,16,0,836.0,96.0,1.2,21.0,606.0,944.84,695.21
2016,5,30,16,15,815.5,92.5,1.15,20.5,556.5,908.01,674.19
2016,5,30,16,30,795.0,89.0,1.1,20.0,507.0,869.15,651.64
2016,5,30,16,45,769.5,85.0,1.1,19.5,455.0,823.37,624.75
2016,5,30,17,0,744.0,81.0,1.1,19.0,403.0,776.33,596.33
2016,5,30,17,15,706.5,76.0,1.05,18.0,350.5,721.9,562.24
2016,5,30,17,30,669.0,71.0,1.0,17.0,298.0,663.2,523.75
2016,5,30,17,45,618.5,64.5,0.95,16.5,247.5,593.07,474.11
2016,5,30,18,0,568.0,58.0,0.9,16.0,197.0,525.01,423.71
2016,5,30,18,15,487.5,50.0,0.8,15.0,149.5,436.62,354.65
2016,5,30,18,30,407.0,42.0,0.7,14.0,102.0,353.8,285.83
2016,5,30,18,45,282.0,30.5,0.6,13.0,64.5,246.46,192.26
2016,5,30,19,0,157.0,19.0,0.5,12.0,27.0,133.64,44.33
2016,5,30,19,15,78.5,9.5,0.5,11.5,13.5,49.33,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,28.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,57.0,10.0,0.6,8.0,11.0,9.1,0.0
2016,5,31,5,15,203.0,22.0,0.55,8.5,42.5,17.92,6.8
2016,5,31,5,30,349.0,34.0,0.5,9.0,74.0,27.43,18.49
2016,5,31,5,45,443.5,42.5,0.45,9.5,119.0,33.38,24.45
2016,5,31,6,0,538.0,51.0,0.4,10.0,164.0,39.16,29.96
2016,5,31,6,15,598.0,57.5,0.4,10.5,214.5,43.0,33.52
2016,5,31,6,30,658.0,64.0,0.4,11.0,265.0,46.71,36.8
2016,5,31,6,45,700.5,68.0,0.4,12.0,317.5,52.95,42.15
2016,5,31,7,0,743.0,72.0,0.4,13.0,370.0,54.71,43.39
2016,5,31,7,15,772.0,76.0,0.4,14.0,422.5,56.32,44.46
2016,5,31,7,30,801.0,80.0,0.4,15.0,475.0,57.85,45.42
2016,5,31,7,45,823.0,83.0,0.45,16.0,526.0,58.5,45.62
2016,5,31,8,0,845.0,86.0,0.5,17.0,577.0,68.75,43.87
2016,5,31,8,15,861.5,88.5,0.5,17.5,625.0,127.42,69.15
2016,5,31,8,30,878.0,91.0,0.5,18.0,673.0,178.34,100.88
2016,5,31,8,45,890.0,93.0,0.55,18.5,716.5,230.04,140.45
2016,5,31,9,0,902.0,95.0,0.6,19.0,760.0,283.01,184.33
2016,5,31,9,15,912.0,97.0,0.65,19.5,799.5,336.5,229.76
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,390.66,275.46
2016,5,31,9,45,928.0,101.0,0.75,21.0,872.0,443.74,318.89
2016,5,31,10,0,934.0,103.0,0.8,22.0,905.0,496.68,360.78
2016,5,31,10,15,939.5,104.5,0.85,22.0,932.0,548.64,402.02
2016,5,31,10,30,945.0,106.0,0.9,22.0,959.0,600.0,441.65
2016,5,31,10,45,948.5,106.5,0.95,22.5,979.0,648.59,477.41
2016,5,31,11,0,952.0,107.0,1.0,23.0,999.0,695.98,511.27
2016,5,31,11,15,954.5,107.5,1.0,23.0,1012.0,741.32,543.28
2016,5,31,11,30,957.0,108.0,1.0,23.0,1025.0,785.03,572.95
2016,5,31,11,45,958.0,108.5,1.05,23.5,1030.0,825.84,598.43
2016,5,31,12,0,959.0,109.0,1.1,24.0,1035.0,864.61,622.36
2016,5,31,12,15,958.5,108.5,1.1,24.0,1032.5,899.06,643.85
2016,5,31,12,30,958.0,108.0,1.1,24.0,1030.0,931.0,663.68
2016,5,31,12,45,957.5,107.0,1.1,24.5,1020.5,959.8,680.17
2016,5,31,13,0,957.0,106.0,1.1,25.0,1011.0,985.74,694.82
2016,5,31,13,15,954.0,105.5,1.1,25.0,993.5,1006.81,707.85
2016,5,31,13,30,951.0,105.0,1.1,25.0,976.0,1024.67,719.04
2016,5,31,13,45,946.5,103.5,1.15,25.0,951.5,1036.78,727.8
2016,5,31,14,0,942.0,102.0,1.2,25.0,927.0,1045.49,734.7
2016,5,31,14,15,935.5,101.0,1.2,25.0,896.0,1049.33,737.89
2016,5,31,14,30,929.0,100.0,1.2,25.0,865.0,1049.78,739.22
2016,5,31,14,45,920.5,98.0,1.2,25.0,828.5,1043.74,736.78
2016,5,31,15,0,912.0,96.0,1.2,25.0,792.0,1034.37,732.53
2016,5,31,15,15,901.0,94.0,1.2,24.5,749.5,1019.28,726.33
2016,5,31,15,30,890.0,92.0,1.2,24.0,707.0,1001.12,718.34
2016,5,31,15,45,875.5,90.0,1.2,24.0,660.5,976.62,705.03
2016,5,31,16,0,861.0,88.0,1.2,24.0,614.0,949.47,690.1
2016,5,31,16,15,842.0,85.0,1.15,23.5,564.5,924.06,676.76
2016,5,31,16,30,823.0,82.0,1.1,23.0,515.0,886.66,655.45
2016,5,31,16,45,797.0,78.5,1.1,22.5,463.0,840.42,628.79
2016,5,31,17,0,771.0,75.0,1.1,22.0,411.0,792.91,600.63
2016,5,31,17,15,736.0,71.0,1.05,21.0,358.5,736.19,565.63
2016,5,31,17,30,701.0,67.0,1.0,20.0,306.0,679.37,529.23
2016,5,31,17,45,649.5,61.5,0.95,19.0,254.0,613.47,484.45
2016,5,31,18,0,598.0,56.0,0.9,18.0,202.0,544.91,435.3
2016,5,31,18,15,519.5,48.5,0.8,16.5,154.0,457.39,368.82
2016,5,31,18,30,441.0,41.0,0.7,15.0,106.0,375.25,301.73
2016,5,31,18,45,312.0,30.5,0.65,14.0,67.5,265.01,206.7
2016,5,31,19,0,183.0,20.0,0.6,13.0,29.0,152.6,60.1
2016,5,31,19,15,91.5,10.0,0.65,12.5,14.5,56.62,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,8.0,11.0,10.01,0.0
2016,6,1,5,15,174.0,23.5,0.9,8.5,43.0,18.48,7.38
2016,6,1,5,30,348.0,36.0,0.9,9.0,75.0,29.24,20.06
2016,6,1,5,45,442.5,45.0,0.95,10.0,120.5,35.55,26.3
2016,6,1,6,0,537.0,54.0,1.0,11.0,166.0,41.67,32.05
2016,6,1,6,15,598.0,60.0,0.95,11.5,217.5,44.99,35.13
2016,6,1,6,30,659.0,66.0,0.9,12.0,269.0,48.24,37.98
2016,6,1,6,45,703.5,70.5,0.85,12.5,322.0,55.01,43.88
2016,6,1,7,0,748.0,75.0,0.8,13.0,375.0,57.11,45.49
2016,6,1,7,15,778.0,79.0,0.8,13.5,428.5,58.64,46.57
2016,6,1,7,30,808.0,83.0,0.8,14.0,482.0,60.08,47.56
2016,6,1,7,45,830.5,86.0,0.85,15.0,533.5,60.66,47.68
2016,6,1,8,0,853.0,89.0,0.9,16.0,585.0,71.52,45.88
2016,6,1,8,15,869.5,91.5,0.9,16.5,633.5,130.53,71.61
2016,6,1,8,30,886.0,94.0,0.9,17.0,682.0,181.88,103.98
2016,6,1,8,45,899.0,96.5,0.9,17.5,726.5,234.53,144.57
2016,6,1,9,0,912.0,99.0,0.9,18.0,771.0,288.56,189.55
2016,6,1,9,15,922.0,100.5,0.9,18.5,810.5,342.23,235.39
2016,6,1,9,30,932.0,102.0,0.9,19.0,850.0,396.55,281.41
2016,6,1,9,45,938.5,104.0,0.9,20.0,884.0,450.34,325.44
2016,6,1,10,0,945.0,106.0,0.9,21.0,918.0,504.03,367.83
2016,6,1,10,15,950.5,107.5,0.9,21.0,945.0,556.55,409.3
2016,6,1,10,30,956.0,109.0,0.9,21.0,972.0,608.44,449.03
2016,6,1,10,45,958.0,111.0,0.95,21.5,992.0,657.86,485.38
2016,6,1,11,0,960.0,113.0,1.0,22.0,1012.0,705.96,519.74
2016,6,1,11,15,962.5,113.5,1.0,22.0,1025.0,751.7,552.05
2016,6,1,11,30,965.0,114.0,1.0,22.0,1038.0,795.82,582.12
2016,6,1,11,45,963.0,116.0,1.05,22.5,1042.5,836.01,607.2
2016,6,1,12,0,961.0,118.0,1.1,23.0,1047.0,873.98,630.65
2016,6,1,12,15,960.5,118.0,1.1,23.0,1044.5,909.12,652.6
2016,6,1,12,30,960.0,118.0,1.1,23.0,1042.0,941.79,672.89
2016,6,1,12,45,948.5,124.0,1.15,23.0,1029.0,967.51,689.63
2016,6,1,13,0,937.0,130.0,1.2,23.0,1016.0,990.07,704.54
2016,6,1,13,15,933.0,129.0,1.2,22.5,998.5,1009.84,718.34
2016,6,1,13,30,929.0,128.0,1.2,22.0,981.0,1026.42,730.3
2016,6,1,13,45,921.5,128.0,1.2,22.0,955.5,1037.31,737.51
2016,6,1,14,0,914.0,128.0,1.2,22.0,930.0,1044.86,742.85
2016,6,1,14,15,906.5,126.5,1.15,22.0,898.5,1047.52,744.4
2016,6,1,14,30,899.0,125.0,1.1,22.0,867.0,1046.82,744.07
2016,6,1,14,45,888.5,123.5,1.1,22.0,829.5,1039.82,741.03
2016,6,1,15,0,878.0,122.0,1.1,22.0,792.0,1029.6,736.21
2016,6,1,15,15,865.0,119.5,1.05,21.5,749.5,1023.82,734.77
2016,6,1,15,30,852.0,117.0,1.0,21.0,707.0,1003.79,724.46
2016,6,1,15,45,835.5,114.0,0.95,21.0,660.0,976.84,708.64
2016,6,1,16,0,819.0,111.0,0.9,21.0,613.0,947.24,691.24
2016,6,1,16,15,546.0,165.0,0.85,20.5,488.0,736.75,554.85
2016,6,1,16,30,273.0,219.0,0.8,20.0,363.0,521.46,401.9
2016,6,1,16,45,506.5,144.5,0.8,19.5,378.0,656.56,509.25
2016,6,1,17,0,740.0,70.0,0.8,19.0,393.0,759.74,582.78
2016,6,1,17,15,665.5,79.5,0.75,18.0,342.0,692.9,538.01
2016,6,1,17,30,591.0,89.0,0.7,17.0,291.0,623.78,492.04
2016,6,1,17,45,546.5,79.0,0.65,16.5,242.0,556.45,444.44
2016,6,1,18,0,502.0,69.0,0.6,16.0,193.0,490.78,395.64
2016,6,1,18,15,425.0,59.0,0.6,15.0,147.5,404.46,328.32
2016,6,1,18,30,348.0,49.0,0.6,14.0,102.0,321.85,260.51
2016,6,1,18,45,238.0,35.0,0.65,13.0,65.5,223.76,175.77
2016,6,1,19,0,128.0,21.0,0.7,12.0,29.0,122.03,53.51
2016,6,1,19,15,64.0,10.5,0.7,11.5,14.5,42.86,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.0,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,10.0,0.7,7.0,12.0,9.1,0.0
2016,6,2,5,15,202.0,23.0,0.65,7.5,44.0,18.79,7.84
2016,6,2,5,30,347.0,36.0,0.6,8.0,76.0,29.2,20.17
2016,6,2,5,45,442.5,45.0,0.55,9.0,122.0,35.52,26.42
2016,6,2,6,0,538.0,54.0,0.5,10.0,168.0,41.65,32.2
2016,6,2,6,15,599.0,60.5,0.45,10.5,219.0,45.38,35.66
2016,6,2,6,30,660.0,67.0,0.4,11.0,270.0,49.0,38.86
2016,6,2,6,45,703.0,72.0,0.4,11.5,323.5,51.26,40.71
2016,6,2,7,0,746.0,77.0,0.4,12.0,377.0,58.68,47.1
2016,6,2,7,15,776.0,81.0,0.35,12.5,430.0,60.14,48.1
2016,6,2,7,30,806.0,85.0,0.3,13.0,483.0,61.52,49.03
2016,6,2,7,45,829.5,88.0,0.3,14.0,535.0,62.05,49.09
2016,6,2,8,0,853.0,91.0,0.3,15.0,587.0,73.37,47.25
2016,6,2,8,15,869.5,93.5,0.3,15.5,635.5,132.31,73.03
2016,6,2,8,30,886.0,96.0,0.3,16.0,684.0,183.64,105.26
2016,6,2,8,45,899.0,98.0,0.35,17.0,728.5,235.93,145.12
2016,6,2,9,0,912.0,100.0,0.4,18.0,773.0,289.59,189.17
2016,6,2,9,15,922.0,102.0,0.45,18.5,813.0,343.58,234.89
2016,6,2,9,30,932.0,104.0,0.5,19.0,853.0,398.25,280.86
2016,6,2,9,45,935.0,108.0,0.55,20.0,885.5,452.13,324.76
2016,6,2,10,0,938.0,112.0,0.6,21.0,918.0,505.6,366.86
2016,6,2,10,15,943.5,113.0,0.65,21.5,945.0,557.41,407.04
2016,6,2,10,30,949.0,114.0,0.7,22.0,972.0,608.61,445.48
2016,6,2,10,45,952.0,115.5,0.75,22.5,992.0,657.92,481.39
2016,6,2,11,0,955.0,117.0,0.8,23.0,1012.0,706.01,515.4
2016,6,2,11,15,957.5,117.5,0.8,23.0,1024.5,751.57,547.19
2016,6,2,11,30,960.0,118.0,0.8,23.0,1037.0,795.52,576.89
2016,6,2,11,45,960.0,118.5,0.85,23.5,1042.0,835.82,601.8
2016,6,2,12,0,960.0,119.0,0.9,24.0,1047.0,874.03,625.16
2016,6,2,12,15,959.0,119.0,0.9,24.0,1044.5,908.73,646.55
2016,6,2,12,30,958.0,119.0,0.9,24.0,1042.0,940.94,666.3
2016,6,2,12,45,963.5,113.5,0.9,24.5,1033.5,971.22,683.46
2016,6,2,13,0,969.0,108.0,0.9,25.0,1025.0,998.71,698.82
2016,6,2,13,15,965.5,107.5,0.9,25.0,1007.5,1019.65,711.57
2016,6,2,13,30,962.0,107.0,0.9,25.0,990.0,1037.35,722.5
2016,6,2,13,45,957.0,105.5,0.95,25.0,965.0,1049.24,731.14
2016,6,2,14,0,952.0,104.0,1.0,25.0,940.0,1057.68,737.91
2016,6,2,14,15,945.5,103.0,1.0,25.0,908.5,1061.72,741.19
2016,6,2,14,30,939.0,102.0,1.0,25.0,877.0,1062.33,742.6
2016,6,2,14,45,930.5,100.0,1.0,25.0,839.5,1056.42,740.29
2016,6,2,15,0,922.0,98.0,1.0,25.0,802.0,1047.16,736.17
2016,6,2,15,15,910.0,96.0,1.0,24.5,759.5,1031.13,729.51
2016,6,2,15,30,898.0,94.0,1.0,24.0,717.0,1012.02,721.1
2016,6,2,15,45,883.0,91.5,1.0,23.5,670.0,986.44,708.69
2016,6,2,16,0,868.0,89.0,1.0,23.0,623.0,958.18,694.58
2016,6,2,16,15,848.5,86.0,1.0,22.5,572.5,932.29,681.89
2016,6,2,16,30,829.0,83.0,1.0,22.0,522.0,894.37,661.15
2016,6,2,16,45,802.5,80.0,1.0,21.5,469.5,848.22,634.67
2016,6,2,17,0,776.0,77.0,1.0,21.0,417.0,800.81,606.71
2016,6,2,17,15,740.5,72.5,0.95,20.0,364.0,742.91,570.99
2016,6,2,17,30,705.0,68.0,0.9,19.0,311.0,684.92,533.88
2016,6,2,17,45,654.5,62.5,0.85,18.0,259.0,619.7,489.73
2016,6,2,18,0,604.0,57.0,0.8,17.0,207.0,551.65,441.11
2016,6,2,18,15,527.0,49.5,0.75,16.0,158.5,464.82,375.08
2016,6,2,18,30,450.0,42.0,0.7,15.0,110.0,383.19,308.32
2016,6,2,18,45,327.5,31.0,0.65,14.0,71.0,275.61,216.14
2016,6,2,19,0,205.0,20.0,0.6,13.0,32.0,167.06,81.57
2016,6,2,19,15,102.5,10.0,0.55,12.5,16.0,62.54,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,83.0,11.0,0.1,11.0,12.0,10.01,0.0
2016,6,3,5,15,232.5,22.5,0.1,11.0,45.0,18.34,7.53
2016,6,3,5,30,382.0,34.0,0.1,11.0,78.0,27.41,18.41
2016,6,3,5,45,472.0,42.0,0.1,11.5,123.5,32.95,23.93
2016,6,3,6,0,562.0,50.0,0.1,12.0,169.0,38.35,29.04
2016,6,3,6,15,620.0,56.0,0.1,12.5,220.0,41.84,32.25
2016,6,3,6,30,678.0,62.0,0.1,13.0,271.0,49.49,39.03
2016,6,3,6,45,717.5,67.0,0.1,14.0,324.0,52.18,41.14
2016,6,3,7,0,757.0,72.0,0.1,15.0,377.0,54.76,43.1
2016,6,3,7,15,785.0,75.5,0.1,15.5,429.5,56.0,43.92
2016,6,3,7,30,813.0,79.0,0.1,16.0,482.0,57.18,44.67
2016,6,3,7,45,834.5,82.0,0.1,17.0,533.0,57.87,44.9
2016,6,3,8,0,856.0,85.0,0.1,18.0,584.0,79.62,51.47
2016,6,3,8,15,872.0,87.5,0.15,19.0,631.5,128.85,68.95
2016,6,3,8,30,888.0,90.0,0.2,20.0,679.0,180.12,100.66
2016,6,3,8,45,899.5,92.0,0.25,21.5,723.0,232.12,139.52
2016,6,3,9,0,911.0,94.0,0.3,23.0,767.0,285.34,182.18
2016,6,3,9,15,920.5,95.5,0.3,24.0,805.5,338.67,225.88
