Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,9,30,930.0,97.0,0.3,25.0,844.0,392.61,269.48
2016,6,3,9,45,942.5,95.0,0.35,26.0,879.0,445.52,311.43
2016,6,3,10,0,955.0,93.0,0.4,27.0,914.0,498.86,352.35
2016,6,3,10,15,960.0,94.0,0.45,27.5,940.5,551.03,391.78
2016,6,3,10,30,965.0,95.0,0.5,28.0,967.0,602.52,429.44
2016,6,3,10,45,967.5,96.0,0.55,28.5,986.5,651.65,464.31
2016,6,3,11,0,970.0,97.0,0.6,29.0,1006.0,699.48,497.25
2016,6,3,11,15,972.0,97.5,0.65,29.0,1018.5,745.06,528.87
2016,6,3,11,30,974.0,98.0,0.7,29.0,1031.0,788.95,557.95
2016,6,3,11,45,973.0,99.0,0.75,29.0,1036.0,829.13,583.31
2016,6,3,12,0,972.0,100.0,0.8,29.0,1041.0,867.1,607.18
2016,6,3,12,15,971.5,100.0,0.85,29.0,1038.5,902.25,629.24
2016,6,3,12,30,971.0,100.0,0.9,29.0,1036.0,934.88,649.73
2016,6,3,12,45,959.5,106.0,0.95,29.0,1023.0,960.65,666.06
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,983.24,680.6
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,1003.34,694.2
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,1020.22,706.01
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,1031.89,714.42
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,1040.2,721.0
2016,6,3,14,15,923.0,106.5,1.1,28.0,894.0,1043.11,723.58
2016,6,3,14,30,916.0,105.0,1.1,28.0,863.0,1042.65,724.34
2016,6,3,14,45,906.0,103.5,1.1,28.0,825.5,1035.83,721.46
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,1025.76,716.83
2016,6,3,15,15,884.0,100.0,1.1,27.5,745.5,1009.97,710.28
2016,6,3,15,30,872.0,98.0,1.1,27.0,703.0,991.18,702.0
2016,6,3,15,45,855.0,96.0,1.1,26.5,656.5,964.64,688.93
2016,6,3,16,0,838.0,94.0,1.1,26.0,610.0,945.67,680.64
2016,6,3,16,15,817.5,90.5,1.05,25.5,560.0,908.92,660.04
2016,6,3,16,30,797.0,87.0,1.0,25.0,510.0,870.14,638.07
2016,6,3,16,45,769.0,84.0,1.0,25.0,458.5,823.43,610.05
2016,6,3,17,0,741.0,81.0,1.0,25.0,407.0,775.59,580.74
2016,6,3,17,15,704.5,76.0,0.95,24.0,354.5,717.24,544.92
2016,6,3,17,30,668.0,71.0,0.9,23.0,302.0,664.23,511.53
2016,6,3,17,45,615.5,65.5,0.85,22.0,251.0,593.91,464.01
2016,6,3,18,0,563.0,60.0,0.8,21.0,200.0,525.75,415.74
2016,6,3,18,15,486.5,52.0,0.75,19.5,153.5,440.14,351.54
2016,6,3,18,30,410.0,44.0,0.7,18.0,107.0,359.67,286.96
2016,6,3,18,45,291.0,32.5,0.65,17.0,69.0,255.2,198.52
2016,6,3,19,0,172.0,21.0,0.6,16.0,31.0,148.02,76.1
2016,6,3,19,15,86.0,10.5,0.6,15.5,15.5,54.48,0.0
2016,6,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,9.1,0.0
2016,6,4,5,15,131.0,24.0,0.55,14.0,39.0,18.8,7.78
2016,6,4,5,30,262.0,38.0,0.5,14.0,68.0,29.51,19.91
2016,6,4,5,45,337.5,50.5,0.5,14.5,109.0,38.66,28.57
2016,6,4,6,0,413.0,63.0,0.5,15.0,150.0,48.95,37.98
2016,6,4,6,15,463.5,73.5,0.5,15.0,196.5,55.55,43.99
2016,6,4,6,30,514.0,84.0,0.5,15.0,243.0,61.82,49.53
2016,6,4,6,45,572.5,84.5,0.55,15.5,291.0,59.89,47.62
2016,6,4,7,0,631.0,85.0,0.6,16.0,339.0,58.33,46.0
2016,6,4,7,15,386.5,149.0,0.6,16.0,311.5,99.82,81.82
2016,6,4,7,30,142.0,213.0,0.6,16.0,284.0,151.5,125.34
2016,6,4,7,45,467.5,156.5,0.6,16.5,423.0,100.34,81.22
2016,6,4,8,0,793.0,100.0,0.6,17.0,562.0,79.02,51.53
2016,6,4,8,15,526.0,199.5,0.6,17.0,516.5,164.55,110.24
2016,6,4,8,30,259.0,299.0,0.6,17.0,471.0,234.93,171.7
2016,6,4,8,45,137.5,273.0,0.6,17.5,365.0,227.2,169.84
2016,6,4,9,0,16.0,247.0,0.6,18.0,259.0,211.15,161.99
2016,6,4,9,15,32.0,298.0,0.6,18.0,323.5,246.03,188.04
2016,6,4,9,30,48.0,349.0,0.6,18.0,388.0,292.69,222.54
2016,6,4,9,45,41.5,351.5,0.65,18.5,386.0,298.72,226.54
2016,6,4,10,0,35.0,354.0,0.7,19.0,384.0,303.8,229.99
2016,6,4,10,15,30.0,348.0,0.7,19.0,374.0,302.29,228.78
2016,6,4,10,30,25.0,342.0,0.7,19.0,364.0,299.83,226.87
2016,6,4,10,45,107.5,411.0,0.75,19.5,511.5,402.62,302.45
2016,6,4,11,0,190.0,480.0,0.8,20.0,659.0,519.67,385.17
2016,6,4,11,15,175.0,487.0,0.85,20.5,653.5,530.88,391.57
2016,6,4,11,30,160.0,494.0,0.9,21.0,648.0,540.82,397.91
2016,6,4,11,45,222.0,488.0,0.95,22.0,702.5,597.13,436.82
2016,6,4,12,0,284.0,482.0,1.0,23.0,757.0,658.57,478.04
2016,6,4,12,15,207.5,488.5,1.0,23.0,689.0,617.17,448.29
2016,6,4,12,30,131.0,495.0,1.0,23.0,621.0,571.54,416.03
2016,6,4,12,45,277.0,457.5,1.0,23.5,721.0,685.45,496.63
2016,6,4,13,0,423.0,420.0,1.0,24.0,821.0,806.24,577.34
2016,6,4,13,15,668.0,269.0,1.0,24.0,889.5,912.98,651.71
2016,6,4,13,30,913.0,118.0,1.0,24.0,958.0,1001.29,706.82
2016,6,4,13,45,911.5,115.0,1.05,24.5,935.0,1014.6,713.98
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,1024.64,720.28
2016,6,4,14,15,903.5,110.5,1.1,25.0,882.0,1027.99,723.12
2016,6,4,14,30,897.0,109.0,1.1,25.0,852.0,1028.02,724.18
2016,6,4,14,45,889.5,106.5,1.1,25.0,816.0,1022.69,722.13
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,1014.12,718.3
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,998.96,711.95
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,980.85,703.89
2016,6,4,15,45,844.5,97.0,1.1,24.0,652.0,955.8,690.16
2016,6,4,16,0,830.0,94.0,1.1,24.0,606.0,938.24,681.28
2016,6,4,16,15,810.5,91.0,1.05,23.5,557.5,903.25,661.54
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,866.21,640.45
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,820.68,614.11
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,773.92,586.32
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.0,717.53,551.38
2016,6,4,17,30,670.0,71.0,0.9,20.0,303.0,666.3,518.85
2016,6,4,17,45,619.5,65.0,0.85,19.0,252.5,596.79,471.39
2016,6,4,18,0,569.0,59.0,0.8,18.0,202.0,529.32,423.15
2016,6,4,18,15,495.0,51.0,0.7,17.0,155.5,445.22,358.61
2016,6,4,18,30,421.0,43.0,0.6,16.0,109.0,366.12,293.88
2016,6,4,18,45,305.5,32.0,0.55,15.0,70.5,263.81,206.91
2016,6,4,19,0,190.0,21.0,0.5,14.0,32.0,161.5,88.91
2016,6,4,19,15,95.0,10.5,0.45,13.5,16.0,59.28,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,46.5,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,5,5,0,93.0,10.0,0.6,9.0,12.0,9.1,0.0
2016,6,5,5,15,233.0,22.0,0.55,9.5,44.5,17.83,7.41
2016,6,5,5,30,373.0,34.0,0.5,10.0,77.0,27.35,18.41
2016,6,5,5,45,462.5,42.5,0.45,10.5,122.5,33.32,24.32
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,39.11,29.8
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,42.56,32.98
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,45.9,35.92
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.0,52.49,41.65
2016,6,5,7,0,746.0,72.0,0.4,13.0,373.0,54.66,43.33
2016,6,5,7,15,774.5,76.0,0.4,13.5,425.5,56.27,44.49
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,57.79,45.56
2016,6,5,7,45,824.5,83.0,0.45,15.0,528.5,58.45,45.76
2016,6,5,8,0,846.0,86.0,0.5,16.0,579.0,80.66,52.46
2016,6,5,8,15,862.0,88.5,0.5,16.5,627.0,129.31,70.37
2016,6,5,8,30,878.0,91.0,0.5,17.0,675.0,179.99,102.47
2016,6,5,8,45,890.5,93.5,0.55,18.0,719.0,231.92,142.23
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,285.2,186.08
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,338.06,230.85
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,391.54,275.74
2016,6,5,9,45,933.5,98.0,0.65,20.5,875.5,444.36,319.39
2016,6,5,10,0,945.0,97.0,0.7,21.0,910.0,497.54,362.1
2016,6,5,10,15,950.5,98.0,0.75,21.0,937.0,549.45,403.38
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,600.75,443.05
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,649.75,479.13
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,697.52,513.29
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,742.78,545.86
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,786.37,575.96
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,826.99,602.56
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,865.54,627.69
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,900.58,649.71
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,933.14,670.06
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,960.92,686.87
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,985.73,701.84
2016,6,5,13,15,952.0,107.0,1.2,23.0,996.0,1006.39,714.79
2016,6,5,13,30,949.0,106.0,1.2,23.0,979.0,1023.86,725.86
2016,6,5,13,45,944.5,105.0,1.2,23.0,955.0,1036.59,734.15
2016,6,5,14,0,940.0,104.0,1.2,23.0,931.0,1045.97,740.56
2016,6,5,14,15,933.5,103.0,1.2,22.5,900.5,1049.99,745.29
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,1050.62,748.16
2016,6,5,14,45,918.5,100.0,1.2,22.0,833.5,1044.79,745.81
2016,6,5,15,0,910.0,98.0,1.2,22.0,797.0,1035.64,741.62
2016,6,5,15,15,899.0,96.0,1.2,21.5,755.0,1020.78,735.44
2016,6,5,15,30,888.0,94.0,1.2,21.0,713.0,1002.86,727.47
2016,6,5,15,45,874.0,91.5,1.2,21.0,667.0,978.48,714.08
2016,6,5,16,0,860.0,89.0,1.2,21.0,621.0,951.43,699.02
2016,6,5,16,15,841.5,86.0,1.15,20.5,571.5,926.74,685.97
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,890.0,664.83
2016,6,5,16,45,798.5,79.5,1.1,19.5,470.5,845.27,638.89
2016,6,5,17,0,774.0,76.0,1.1,19.0,419.0,799.18,611.44
2016,6,5,17,15,740.0,71.5,1.05,18.0,366.5,742.69,576.29
2016,6,5,17,30,706.0,67.0,1.0,17.0,314.0,686.04,539.75
2016,6,5,17,45,658.5,61.5,0.95,16.5,262.5,622.81,495.75
2016,6,5,18,0,611.0,56.0,0.9,16.0,211.0,556.85,447.62
2016,6,5,18,15,538.0,49.0,0.8,15.0,163.0,473.14,383.62
2016,6,5,18,30,465.0,42.0,0.7,14.0,115.0,394.28,318.74
2016,6,5,18,45,348.5,31.5,0.65,13.0,75.5,289.93,229.61
2016,6,5,19,0,232.0,21.0,0.6,12.0,36.0,186.38,108.93
2016,6,5,19,15,116.0,10.5,0.6,11.5,18.0,70.39,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,45.0,5.0,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,90.0,10.0,0.8,9.0,13.0,9.1,0.0
2016,6,6,5,15,229.0,22.0,0.8,9.5,45.0,17.81,7.46
2016,6,6,5,30,368.0,34.0,0.8,10.0,77.0,27.32,18.37
2016,6,6,5,45,457.0,42.0,0.85,10.5,121.5,32.86,23.87
2016,6,6,6,0,546.0,50.0,0.9,11.0,166.0,38.24,28.98
2016,6,6,6,15,602.5,56.0,0.85,11.5,215.5,41.72,32.19
2016,6,6,6,30,659.0,62.0,0.8,12.0,265.0,45.09,35.16
2016,6,6,6,45,699.0,66.5,0.8,12.5,317.0,51.61,40.84
2016,6,6,7,0,739.0,71.0,0.8,13.0,369.0,53.81,42.56
2016,6,6,7,15,766.5,74.5,0.75,13.5,420.5,55.07,43.42
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,56.26,44.2
2016,6,6,7,45,815.5,80.5,0.7,14.5,522.0,56.62,44.25
2016,6,6,8,0,837.0,83.0,0.7,15.0,572.0,78.68,51.01
2016,6,6,8,15,853.0,85.5,0.7,15.5,619.0,126.77,68.93
2016,6,6,8,30,869.0,88.0,0.7,16.0,666.0,176.9,100.95
2016,6,6,8,45,881.5,90.0,0.75,16.5,709.0,227.93,140.61
2016,6,6,9,0,894.0,92.0,0.8,17.0,752.0,280.3,184.55
2016,6,6,9,15,903.0,93.5,0.8,17.5,790.5,332.45,229.37
2016,6,6,9,30,912.0,95.0,0.8,18.0,829.0,385.18,274.32
2016,6,6,9,45,919.0,96.5,0.85,18.5,862.0,437.52,318.23
2016,6,6,10,0,926.0,98.0,0.9,19.0,895.0,489.83,360.88
2016,6,6,10,15,931.0,99.0,0.95,19.5,921.5,540.53,401.07
2016,6,6,10,30,936.0,100.0,1.0,20.0,948.0,590.6,439.51
2016,6,6,10,45,939.5,101.0,1.05,20.5,967.5,638.95,475.54
2016,6,6,11,0,943.0,102.0,1.1,21.0,987.0,686.14,509.69
2016,6,6,11,15,945.0,102.5,1.1,21.0,999.5,730.57,541.53
2016,6,6,11,30,947.0,103.0,1.1,21.0,1012.0,773.38,570.93
2016,6,6,11,45,947.5,103.0,1.1,21.0,1017.0,812.84,596.4
2016,6,6,12,0,948.0,103.0,1.1,21.0,1022.0,850.26,620.34
2016,6,6,12,15,947.5,103.0,1.1,21.0,1019.5,884.65,642.15
2016,6,6,12,30,947.0,103.0,1.1,21.0,1017.0,916.62,662.31
2016,6,6,12,45,937.5,107.5,1.15,21.0,1005.0,942.17,679.16
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,964.67,694.21
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,984.86,707.07
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,1001.94,718.06
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,1013.39,725.65
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,1021.55,731.39
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,1025.42,736.04
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,1026.01,738.85
2016,6,6,14,45,887.5,105.0,1.2,20.0,814.5,1019.24,735.83
2016,6,6,15,0,878.0,103.0,1.2,20.0,778.0,1009.26,731.02
2016,6,6,15,15,866.5,101.0,1.15,19.5,737.0,994.18,723.6
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,976.15,714.44
2016,6,6,15,45,839.5,96.5,1.1,19.0,650.5,950.81,700.2
2016,6,6,16,0,824.0,94.0,1.1,19.0,605.0,933.03,690.97
2016,6,6,16,15,804.5,91.0,1.1,18.5,556.5,898.21,671.7
2016,6,6,16,30,785.0,88.0,1.1,18.0,508.0,861.37,650.98
2016,6,6,16,45,760.0,84.0,1.1,17.5,457.5,816.5,624.37
2016,6,6,17,0,735.0,80.0,1.1,17.0,407.0,770.39,596.29
2016,6,6,17,15,699.5,75.5,1.1,16.5,355.5,713.77,559.85
2016,6,6,17,30,664.0,71.0,1.1,16.0,304.0,662.28,525.89
2016,6,6,17,45,616.5,65.0,1.1,15.5,254.0,595.31,478.84
2016,6,6,18,0,569.0,59.0,1.1,15.0,204.0,530.17,430.96
2016,6,6,18,15,495.5,51.0,1.1,14.0,157.0,446.36,366.15
2016,6,6,18,30,422.0,43.0,1.1,13.0,110.0,367.52,300.87
2016,6,6,18,45,310.0,32.5,1.1,12.5,72.5,267.68,214.11
2016,6,6,19,0,198.0,22.0,1.1,12.0,35.0,168.97,102.58
2016,6,6,19,15,99.0,11.0,1.1,11.5,17.5,62.03,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.0,6.0,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,9.0,12.0,10.01,0.0
2016,6,7,5,15,204.5,23.0,0.7,9.5,43.5,18.69,8.18
2016,6,7,5,30,336.0,35.0,0.7,10.0,75.0,28.15,19.11
2016,6,7,5,45,428.5,43.5,0.7,10.5,119.0,34.06,24.96
2016,6,7,6,0,521.0,52.0,0.7,11.0,163.0,39.81,30.4
2016,6,7,6,15,578.5,58.0,0.65,11.5,212.0,43.19,33.53
2016,6,7,6,30,636.0,64.0,0.6,12.0,261.0,46.49,36.43
2016,6,7,6,45,677.5,68.5,0.6,12.5,312.5,53.11,42.18
2016,6,7,7,0,719.0,73.0,0.6,13.0,364.0,55.24,43.83
2016,6,7,7,15,748.0,77.0,0.6,13.5,415.0,56.8,44.95
2016,6,7,7,30,777.0,81.0,0.6,14.0,466.0,58.28,45.97
2016,6,7,7,45,798.5,84.0,0.6,14.5,516.0,58.88,46.22
2016,6,7,8,0,820.0,87.0,0.6,15.0,566.0,71.23,44.9
2016,6,7,8,15,837.0,90.0,0.6,15.5,613.0,128.68,71.01
2016,6,7,8,30,854.0,93.0,0.6,16.0,660.0,178.46,102.76
2016,6,7,8,45,866.0,95.5,0.65,17.0,703.5,228.99,141.68
2016,6,7,9,0,878.0,98.0,0.7,18.0,747.0,280.81,184.6
2016,6,7,9,15,888.0,100.0,0.7,18.5,785.5,332.81,228.87
2016,6,7,9,30,898.0,102.0,0.7,19.0,824.0,385.51,273.36
2016,6,7,9,45,909.5,101.0,0.75,19.5,858.5,437.07,316.28
2016,6,7,10,0,921.0,100.0,0.8,20.0,893.0,489.02,358.34
2016,6,7,10,15,927.0,101.5,0.85,20.0,920.0,540.35,399.45
2016,6,7,10,30,933.0,103.0,0.9,20.0,947.0,591.17,439.03
2016,6,7,10,45,936.0,104.0,0.95,20.5,967.0,639.1,474.65
2016,6,7,11,0,939.0,105.0,1.0,21.0,987.0,685.84,508.4
2016,6,7,11,15,942.0,105.5,1.0,21.0,1000.0,730.81,540.48
2016,6,7,11,30,945.0,106.0,1.0,21.0,1013.0,774.25,570.26
2016,6,7,11,45,946.0,106.5,1.05,21.0,1019.0,814.49,596.8
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,852.75,621.93
2016,6,7,12,15,947.0,107.0,1.1,20.5,1023.0,887.61,645.24
2016,6,7,12,30,947.0,107.0,1.1,20.0,1021.0,920.1,667.0
2016,6,7,12,45,941.0,109.5,1.15,20.0,1010.5,946.99,684.76
2016,6,7,13,0,935.0,112.0,1.2,20.0,1000.0,970.96,700.76
2016,6,7,13,15,932.0,111.5,1.2,20.0,983.5,991.8,714.04
2016,6,7,13,30,929.0,111.0,1.2,20.0,967.0,1009.54,725.45
2016,6,7,13,45,922.5,111.0,1.2,20.0,943.0,1021.19,733.18
2016,6,7,14,0,916.0,111.0,1.2,20.0,919.0,1029.54,739.05
2016,6,7,14,15,909.5,109.5,1.2,19.5,888.5,1033.02,743.46
2016,6,7,14,30,903.0,108.0,1.2,19.0,858.0,1033.18,746.02
2016,6,7,14,45,892.0,107.5,1.2,19.0,821.5,1026.63,743.14
2016,6,7,15,0,881.0,107.0,1.2,19.0,785.0,1016.92,738.5
2016,6,7,15,15,869.5,105.0,1.2,18.5,743.5,1001.95,732.06
2016,6,7,15,30,858.0,103.0,1.2,18.0,702.0,984.01,723.84
2016,6,7,15,45,841.5,101.0,1.2,17.5,656.0,968.76,717.43
2016,6,7,16,0,825.0,99.0,1.2,17.0,610.0,940.46,702.47
2016,6,7,16,15,805.0,95.5,1.2,16.5,561.5,904.6,682.47
2016,6,7,16,30,785.0,92.0,1.2,16.0,513.0,866.71,660.85
2016,6,7,16,45,756.5,89.0,1.2,15.5,461.5,819.92,632.67
2016,6,7,17,0,728.0,86.0,1.2,15.0,410.0,772.01,603.05
2016,6,7,17,15,691.5,81.0,1.2,14.5,358.5,719.43,569.16
2016,6,7,17,30,655.0,76.0,1.2,14.0,307.0,662.09,530.56
2016,6,7,17,45,601.0,70.5,1.2,13.5,256.0,590.96,479.92
2016,6,7,18,0,547.0,65.0,1.2,13.0,205.0,521.98,428.58
2016,6,7,18,15,471.5,56.5,1.15,12.5,158.0,436.76,360.66
2016,6,7,18,30,396.0,48.0,1.1,12.0,111.0,356.44,293.08
2016,6,7,18,45,279.0,36.0,1.05,11.5,73.0,252.6,202.95
2016,6,7,19,0,162.0,24.0,1.0,11.0,35.0,150.03,93.77
2016,6,7,19,15,81.0,12.0,1.0,10.5,17.5,53.56,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,105.0,12.0,1.1,9.0,14.0,10.91,0.0
2016,6,8,5,15,246.0,23.0,1.1,9.0,47.0,18.74,8.27
2016,6,8,5,30,387.0,34.0,1.1,9.0,80.0,27.34,18.47
2016,6,8,5,45,476.5,41.5,1.15,9.5,125.0,32.47,23.62
2016,6,8,6,0,566.0,49.0,1.2,10.0,170.0,37.48,28.4
2016,6,8,6,15,437.5,79.5,1.2,10.5,188.0,58.77,47.71
2016,6,8,6,30,309.0,110.0,1.2,11.0,206.0,82.48,68.81
2016,6,8,6,45,329.5,126.5,1.2,11.5,245.5,93.33,78.11
2016,6,8,7,0,350.0,143.0,1.2,12.0,285.0,103.75,86.86
2016,6,8,7,15,580.0,109.0,1.2,12.0,381.0,72.95,59.45
2016,6,8,7,30,810.0,75.0,1.2,12.0,477.0,54.24,42.74
2016,6,8,7,45,831.0,78.0,1.25,12.5,527.5,64.31,51.38
2016,6,8,8,0,852.0,81.0,1.3,13.0,578.0,77.91,50.48
2016,6,8,8,15,762.0,123.5,1.3,13.5,595.5,137.26,81.36
2016,6,8,8,30,672.0,166.0,1.3,14.0,613.0,189.63,120.74
2016,6,8,8,45,789.0,128.0,1.3,14.5,686.5,229.52,147.3
2016,6,8,9,0,906.0,90.0,1.3,15.0,760.0,281.6,187.31
2016,6,8,9,15,915.5,91.5,1.3,15.0,798.5,334.45,233.88
2016,6,8,9,30,925.0,93.0,1.3,15.0,837.0,387.93,280.84
2016,6,8,9,45,924.0,99.0,1.3,15.5,868.0,441.11,326.27
2016,6,8,10,0,923.0,105.0,1.3,16.0,899.0,493.52,369.67
2016,6,8,10,15,928.5,106.0,1.35,16.0,926.0,544.36,411.48
2016,6,8,10,30,934.0,107.0,1.4,16.0,953.0,594.62,451.72
2016,6,8,10,45,935.0,110.0,1.45,16.0,972.5,643.03,489.53
2016,6,8,11,0,936.0,113.0,1.5,16.0,992.0,690.12,525.42
2016,6,8,11,15,938.5,113.5,1.55,16.0,1004.5,734.72,558.81
2016,6,8,11,30,941.0,114.0,1.6,16.0,1017.0,777.76,590.16
2016,6,8,11,45,939.5,115.5,1.65,16.0,1022.0,816.91,616.87
2016,6,8,12,0,938.0,117.0,1.7,16.0,1027.0,853.96,642.04
2016,6,8,12,15,937.5,117.0,1.7,16.0,1025.0,888.31,664.74
2016,6,8,12,30,937.0,117.0,1.7,16.0,1023.0,920.29,685.76
2016,6,8,12,45,914.5,130.0,1.75,16.0,1007.0,941.96,700.56
2016,6,8,13,0,892.0,143.0,1.8,16.0,991.0,960.14,713.25
2016,6,8,13,15,888.5,142.0,1.8,16.0,974.0,979.82,726.39
2016,6,8,13,30,885.0,141.0,1.8,16.0,957.0,996.46,737.61
2016,6,8,13,45,881.5,138.5,1.85,16.0,933.5,1008.55,746.66
2016,6,8,14,0,878.0,136.0,1.9,16.0,910.0,1017.44,753.81
2016,6,8,14,15,870.5,134.5,1.85,16.0,880.0,1020.15,755.75
2016,6,8,14,30,863.0,133.0,1.8,16.0,850.0,1019.63,755.79
2016,6,8,14,45,854.0,130.0,1.8,16.0,814.0,1024.32,760.11
2016,6,8,15,0,845.0,127.0,1.8,16.0,778.0,1014.35,754.97
2016,6,8,15,15,832.0,124.5,1.8,15.5,736.5,997.83,747.2
2016,6,8,15,30,819.0,122.0,1.8,15.0,695.0,978.35,737.6
2016,6,8,15,45,584.0,188.0,1.8,15.0,583.5,822.31,633.25
2016,6,8,16,0,349.0,254.0,1.8,15.0,472.0,639.02,500.29
2016,6,8,16,15,549.5,180.0,1.75,14.5,490.0,759.33,596.49
2016,6,8,16,30,750.0,106.0,1.7,14.0,508.0,856.84,667.1
2016,6,8,16,45,567.5,131.5,1.7,13.5,418.5,705.98,561.45
2016,6,8,17,0,385.0,157.0,1.7,13.0,329.0,555.21,450.3
2016,6,8,17,15,355.0,144.0,1.65,12.5,287.5,487.11,400.97
2016,6,8,17,30,325.0,131.0,1.6,12.0,246.0,438.46,364.24
2016,6,8,17,45,437.0,98.5,1.6,12.0,226.5,492.29,409.62
2016,6,8,18,0,549.0,66.0,1.6,12.0,207.0,525.13,435.77
2016,6,8,18,15,473.5,57.5,1.55,11.5,160.0,439.74,366.15
2016,6,8,18,30,398.0,49.0,1.5,11.0,113.0,359.22,297.72
2016,6,8,18,45,292.0,36.5,1.45,10.5,75.0,261.43,211.82
2016,6,8,19,0,186.0,24.0,1.4,10.0,37.0,164.3,106.46
2016,6,8,19,15,93.0,12.0,1.3,10.0,18.5,59.96,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.5,6.0,1.45,9.0,6.5,0.0,0.0
2016,6,9,5,0,63.0,12.0,1.5,9.0,13.0,10.91,0.0
2016,6,9,5,15,191.5,25.0,1.5,9.0,44.5,19.65,8.97
2016,6,9,5,30,320.0,38.0,1.5,9.0,76.0,30.87,21.56
2016,6,9,5,45,414.5,47.0,1.55,9.5,120.0,37.1,27.76
2016,6,9,6,0,509.0,56.0,1.6,10.0,164.0,43.14,33.5
2016,6,9,6,15,567.5,62.5,1.55,10.0,213.5,46.78,36.94
2016,6,9,6,30,626.0,69.0,1.5,10.0,263.0,50.3,40.14
2016,6,9,6,45,667.5,74.0,1.5,10.5,314.5,52.46,41.91
2016,6,9,7,0,709.0,79.0,1.5,11.0,366.0,54.53,43.53
2016,6,9,7,15,738.5,83.5,1.45,11.0,417.5,61.71,49.77
2016,6,9,7,30,768.0,88.0,1.4,11.0,469.0,63.36,51.03
2016,6,9,7,45,794.0,90.0,1.4,11.5,519.5,63.07,50.48
2016,6,9,8,0,820.0,92.0,1.4,12.0,570.0,74.73,48.34
2016,6,9,8,15,837.0,94.5,1.3,12.5,617.5,122.19,66.59
2016,6,9,8,30,854.0,97.0,1.2,13.0,665.0,181.12,106.47
2016,6,9,8,45,871.0,97.5,1.2,13.5,709.5,231.16,145.66
2016,6,9,9,0,888.0,98.0,1.2,14.0,754.0,282.97,189.57
2016,6,9,9,15,897.5,99.5,1.2,14.5,793.0,334.93,234.95
2016,6,9,9,30,907.0,101.0,1.2,15.0,832.0,387.54,280.58
2016,6,9,9,45,916.0,102.0,1.2,15.5,865.5,440.02,325.16
2016,6,9,10,0,925.0,103.0,1.2,16.0,899.0,492.68,368.56
2016,6,9,10,15,931.0,104.0,1.2,16.0,926.0,543.83,410.23
2016,6,9,10,30,937.0,105.0,1.2,16.0,953.0,594.45,450.25
2016,6,9,10,45,944.0,103.5,1.2,16.5,974.0,642.95,486.73
2016,6,9,11,0,951.0,102.0,1.2,17.0,995.0,690.56,521.4
2016,6,9,11,15,953.0,102.5,1.2,17.0,1008.0,735.32,554.04
2016,6,9,11,30,955.0,103.0,1.2,17.0,1021.0,778.45,584.19
2016,6,9,11,45,957.5,102.0,1.3,17.5,1026.5,818.9,610.86
2016,6,9,12,0,960.0,101.0,1.4,18.0,1032.0,857.41,636.05
2016,6,9,12,15,959.5,101.0,1.45,18.0,1030.0,892.21,659.24
2016,6,9,12,30,959.0,101.0,1.5,18.0,1028.0,924.56,680.81
2016,6,9,12,45,957.0,101.0,1.55,18.0,1018.5,952.95,699.8
2016,6,9,13,0,955.0,101.0,1.6,18.0,1009.0,978.47,717.01
2016,6,9,13,15,952.0,100.0,1.65,17.5,992.0,999.08,732.51
2016,6,9,13,30,949.0,99.0,1.7,17.0,975.0,1016.49,746.15
2016,6,9,13,45,944.0,98.5,1.75,17.0,951.0,1029.21,755.55
2016,6,9,14,0,939.0,98.0,1.8,17.0,927.0,1038.59,763.0
2016,6,9,14,15,932.5,97.0,1.8,16.5,897.0,1042.61,767.88
2016,6,9,14,30,926.0,96.0,1.8,16.0,867.0,1043.25,770.81
2016,6,9,14,45,917.5,94.5,1.85,16.0,830.5,1037.99,769.4
2016,6,9,15,0,909.0,93.0,1.9,16.0,794.0,1029.46,766.05
2016,6,9,15,15,898.0,91.0,1.9,15.5,752.5,1014.65,759.45
2016,6,9,15,30,887.0,89.0,1.9,15.0,711.0,996.79,750.97
2016,6,9,15,45,872.0,87.5,1.95,15.0,665.5,972.7,737.63
2016,6,9,16,0,857.0,86.0,2.0,15.0,620.0,946.0,722.52
2016,6,9,16,15,839.0,83.0,2.0,14.5,571.0,912.2,703.18
2016,6,9,16,30,821.0,80.0,2.0,14.0,522.0,885.73,688.76
2016,6,9,16,45,795.5,77.0,2.0,13.5,471.0,840.9,661.04
2016,6,9,17,0,770.0,74.0,2.0,13.0,420.0,794.8,631.93
2016,6,9,17,15,737.0,70.0,1.95,12.5,368.0,740.03,595.19
2016,6,9,17,30,704.0,66.0,1.9,12.0,316.0,685.05,557.19
2016,6,9,17,45,655.5,61.5,1.9,11.5,265.0,622.22,511.99
2016,6,9,18,0,607.0,57.0,1.9,11.0,214.0,557.0,462.78
2016,6,9,18,15,536.5,50.0,1.8,10.5,166.5,475.07,397.19
2016,6,9,18,30,466.0,43.0,1.7,10.0,119.0,397.74,330.97
2016,6,9,18,45,351.0,33.5,1.65,10.0,79.5,295.02,240.06
2016,6,9,19,0,236.0,24.0,1.6,10.0,40.0,195.45,130.2
2016,6,9,19,15,118.0,12.0,1.55,9.5,20.0,73.26,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,60.5,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,121.0,11.0,1.1,9.0,14.0,10.01,0.0
2016,6,10,5,15,262.0,21.5,1.15,9.0,47.0,17.37,7.3
2016,6,10,5,30,403.0,32.0,1.2,9.0,80.0,25.57,16.91
2016,6,10,5,45,491.5,39.0,1.3,9.5,125.0,30.37,21.73
2016,6,10,6,0,580.0,46.0,1.4,10.0,170.0,38.26,29.11
2016,6,10,6,15,634.0,51.5,1.4,10.5,220.0,41.81,32.39
2016,6,10,6,30,688.0,57.0,1.4,11.0,270.0,45.28,35.46
2016,6,10,6,45,726.5,60.5,1.45,11.5,322.0,46.94,36.79
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,48.57,38.05
2016,6,10,7,15,742.5,76.5,1.5,12.5,410.5,56.38,44.75
2016,6,10,7,30,720.0,89.0,1.5,13.0,447.0,63.68,50.91
2016,6,10,7,45,570.0,152.5,1.5,13.5,454.0,97.59,80.16
2016,6,10,8,0,420.0,216.0,1.5,14.0,461.0,141.62,107.47
2016,6,10,8,15,653.0,148.5,1.5,14.5,565.5,138.0,85.42
2016,6,10,8,30,886.0,81.0,1.5,15.0,670.0,174.09,98.69
2016,6,10,8,45,896.0,83.5,1.5,15.5,713.0,225.7,139.43
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,278.41,184.35
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,331.02,230.73
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,384.21,277.51
2016,6,10,9,45,933.0,88.5,1.5,16.5,865.5,436.28,322.07
2016,6,10,10,0,942.0,88.0,1.5,17.0,899.0,488.48,365.46
2016,6,10,10,15,947.0,89.0,1.55,17.0,925.5,539.81,407.82
2016,6,10,10,30,952.0,90.0,1.6,17.0,952.0,590.49,448.52
2016,6,10,10,45,954.5,91.5,1.65,17.5,972.0,639.25,485.84
2016,6,10,11,0,957.0,93.0,1.7,18.0,992.0,686.76,521.14
2016,6,10,11,15,959.5,93.5,1.7,18.0,1005.0,732.0,554.57
2016,6,10,11,30,962.0,94.0,1.7,18.0,1018.0,775.63,585.24
2016,6,10,11,45,962.5,94.5,1.75,18.0,1023.5,815.98,612.62
2016,6,10,12,0,963.0,95.0,1.8,18.0,1029.0,854.27,638.48
2016,6,10,12,15,963.0,95.0,1.85,18.0,1027.5,889.48,662.18
2016,6,10,12,30,963.0,95.0,1.9,18.0,1026.0,922.26,684.22
2016,6,10,12,45,947.0,104.5,1.95,18.0,1013.0,947.09,701.03
2016,6,10,13,0,931.0,114.0,2.0,18.0,1000.0,968.65,715.82
2016,6,10,13,15,928.5,113.5,2.0,17.5,983.5,990.01,731.36
2016,6,10,13,30,926.0,113.0,2.0,17.0,967.0,1008.29,745.0
2016,6,10,13,45,921.0,112.0,2.0,17.0,944.0,1020.49,753.42
2016,6,10,14,0,916.0,111.0,2.0,17.0,921.0,1029.39,759.89
2016,6,10,14,15,910.0,110.0,2.0,16.5,891.5,1034.01,765.19
2016,6,10,14,30,904.0,109.0,2.0,16.0,862.0,1035.34,768.56
2016,6,10,14,45,895.0,107.5,2.05,16.0,826.0,1029.85,766.88
2016,6,10,15,0,886.0,106.0,2.1,16.0,790.0,1021.14,763.29
2016,6,10,15,15,875.0,104.0,2.1,15.5,749.0,1006.75,756.88
2016,6,10,15,30,864.0,102.0,2.1,15.0,708.0,989.38,748.6
2016,6,10,15,45,849.0,99.5,2.1,15.0,662.5,964.64,734.04
2016,6,10,16,0,834.0,97.0,2.1,15.0,617.0,947.52,724.74
2016,6,10,16,15,814.5,94.0,2.05,14.5,568.5,912.7,704.0
2016,6,10,16,30,795.0,91.0,2.0,14.0,520.0,875.79,681.75
2016,6,10,16,45,756.0,84.0,2.0,13.5,459.5,814.34,642.16
2016,6,10,17,0,717.0,77.0,2.0,13.0,399.0,752.32,601.25
2016,6,10,17,15,660.5,81.0,1.95,12.5,349.5,694.18,561.55
2016,6,10,17,30,604.0,85.0,1.9,12.0,300.0,633.14,518.32
2016,6,10,17,45,588.5,74.0,1.9,12.0,256.0,586.87,484.3
2016,6,10,18,0,573.0,63.0,1.9,12.0,212.0,540.05,448.17
2016,6,10,18,15,499.5,55.0,1.8,11.5,164.5,455.83,380.27
2016,6,10,18,30,426.0,47.0,1.7,11.0,117.0,376.37,312.52
2016,6,10,18,45,313.5,36.0,1.65,10.5,78.0,274.85,223.56
2016,6,10,19,0,201.0,25.0,1.6,10.0,39.0,175.8,118.93
2016,6,10,19,15,100.5,12.5,1.55,9.5,19.5,64.56,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.9,8.0,13.0,10.91,0.0
2016,6,11,5,15,173.0,26.0,0.8,8.5,44.0,20.43,9.62
2016,6,11,5,30,299.0,40.0,0.7,9.0,75.0,31.13,21.82
2016,6,11,5,45,396.5,49.5,0.65,9.5,119.5,39.29,29.77
2016,6,11,6,0,494.0,59.0,0.6,10.0,164.0,45.68,35.84
2016,6,11,6,15,555.0,66.0,0.55,10.5,214.0,49.6,39.46
2016,6,11,6,30,616.0,73.0,0.5,11.0,264.0,53.41,42.81
2016,6,11,6,45,663.5,77.5,0.45,11.5,317.0,55.08,44.12
2016,6,11,7,0,711.0,82.0,0.4,12.0,370.0,56.71,45.34
2016,6,11,7,15,742.0,86.5,0.35,13.0,422.0,64.09,51.49
2016,6,11,7,30,773.0,91.0,0.3,14.0,474.0,65.67,52.44
2016,6,11,7,45,798.0,93.5,0.25,15.0,525.5,65.63,51.99
2016,6,11,8,0,823.0,96.0,0.2,16.0,577.0,77.38,49.8
2016,6,11,8,15,840.5,99.0,0.2,16.5,624.5,125.34,67.78
2016,6,11,8,30,858.0,102.0,0.2,17.0,672.0,175.64,99.58
2016,6,11,8,45,872.5,103.5,0.2,18.0,716.5,235.2,144.84
2016,6,11,9,0,887.0,105.0,0.2,19.0,761.0,287.23,186.92
2016,6,11,9,15,897.0,107.0,0.3,19.5,800.0,339.69,231.16
2016,6,11,9,30,907.0,109.0,0.4,20.0,839.0,392.84,275.79
2016,6,11,9,45,700.0,226.5,0.5,21.0,803.5,436.83,314.89
2016,6,11,10,0,493.0,344.0,0.6,22.0,768.0,474.34,345.4
2016,6,11,10,15,712.5,230.0,0.65,22.0,863.5,524.9,383.64
2016,6,11,10,30,932.0,116.0,0.7,22.0,959.0,599.6,439.54
2016,6,11,10,45,935.0,117.0,0.75,22.5,979.0,647.61,474.37
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,694.44,507.62
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,738.85,539.39
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,781.68,569.36
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,821.3,595.88
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,858.9,621.03
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,893.06,642.45
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,924.83,662.27
2016,6,11,12,45,939.5,118.5,1.1,23.0,1019.5,953.09,679.83
2016,6,11,13,0,940.0,116.0,1.1,23.0,1010.0,978.56,695.66
2016,6,11,13,15,936.0,115.5,1.15,22.5,992.5,998.79,710.54
2016,6,11,13,30,932.0,115.0,1.2,22.0,975.0,1015.87,723.68
2016,6,11,13,45,922.0,116.0,1.25,21.5,949.5,1025.39,732.33
2016,6,11,14,0,912.0,117.0,1.3,21.0,924.0,1031.55,739.14
2016,6,11,14,15,904.5,115.5,1.35,20.5,893.0,1034.28,743.99
2016,6,11,14,30,897.0,114.0,1.4,20.0,862.0,1033.69,746.95
2016,6,11,14,45,884.0,114.0,1.45,20.0,824.5,1025.93,744.13
2016,6,11,15,0,871.0,114.0,1.5,20.0,787.0,1015.04,739.51
2016,6,11,15,15,512.5,222.5,1.45,19.5,613.5,786.25,589.38
2016,6,11,15,30,154.0,331.0,1.4,19.0,440.0,514.98,392.77
2016,6,11,15,45,363.0,257.0,1.4,18.5,490.0,656.96,505.5
2016,6,11,16,0,572.0,183.0,1.4,18.0,540.0,791.87,606.14
2016,6,11,16,15,569.5,166.0,1.35,17.5,497.5,770.14,591.92
2016,6,11,16,30,567.0,149.0,1.3,17.0,455.0,738.52,572.46
2016,6,11,16,45,502.0,148.5,1.3,17.0,400.0,659.47,518.07
2016,6,11,17,0,437.0,148.0,1.3,17.0,345.0,590.58,468.94
2016,6,11,17,15,406.5,136.5,1.25,16.0,302.0,539.83,434.12
2016,6,11,17,30,376.0,125.0,1.2,15.0,259.0,489.67,398.32
2016,6,11,17,45,460.5,95.5,1.15,14.5,234.0,507.43,415.3
2016,6,11,18,0,545.0,66.0,1.1,14.0,209.0,523.33,428.26
2016,6,11,18,15,474.0,57.5,1.05,13.5,162.5,441.23,362.67
2016,6,11,18,30,403.0,49.0,1.0,13.0,116.0,363.66,297.95
2016,6,11,18,45,298.5,37.0,0.95,12.5,77.5,266.85,214.51
2016,6,11,19,0,194.0,25.0,0.9,12.0,39.0,172.24,116.96
2016,6,11,19,15,97.0,12.5,0.9,11.5,19.5,62.79,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,44.0,11.0,0.9,9.0,13.0,10.01,0.0
2016,6,12,5,15,164.0,25.5,0.95,9.5,43.5,20.02,9.24
2016,6,12,5,30,284.0,40.0,1.0,10.0,74.0,31.1,21.68
2016,6,12,5,45,377.5,50.5,1.05,10.5,117.5,40.15,30.38
2016,6,12,6,0,471.0,61.0,1.1,11.0,161.0,47.35,37.15
2016,6,12,6,15,532.5,68.5,1.1,11.0,210.0,51.59,41.14
2016,6,12,6,30,594.0,76.0,1.1,11.0,259.0,55.69,44.83
2016,6,12,6,45,645.0,79.5,1.1,11.5,311.5,56.49,45.35
2016,6,12,7,0,696.0,83.0,1.1,12.0,364.0,57.34,45.87
2016,6,12,7,15,726.5,87.5,1.1,12.5,415.5,58.73,46.83
2016,6,12,7,30,757.0,92.0,1.1,13.0,467.0,66.29,53.2
2016,6,12,7,45,785.0,93.5,1.1,13.5,518.5,65.52,52.21
2016,6,12,8,0,813.0,95.0,1.1,14.0,570.0,76.27,49.57
2016,6,12,8,15,830.0,98.0,1.05,14.5,617.0,123.63,67.59
2016,6,12,8,30,847.0,101.0,1.0,15.0,664.0,173.29,99.57
2016,6,12,8,45,863.0,102.5,1.0,15.5,708.5,232.53,145.78
2016,6,12,9,0,879.0,104.0,1.0,16.0,753.0,284.37,189.15
2016,6,12,9,15,889.0,105.5,1.0,16.5,791.5,336.01,233.67
2016,6,12,9,30,899.0,107.0,1.0,17.0,830.0,388.35,278.46
2016,6,12,9,45,914.5,104.0,1.05,17.5,865.5,440.02,321.99
2016,6,12,10,0,930.0,101.0,1.1,18.0,901.0,492.43,364.98
2016,6,12,10,15,935.5,102.0,1.1,18.0,928.0,543.53,406.23
2016,6,12,10,30,941.0,103.0,1.1,18.0,955.0,594.05,445.81
2016,6,12,10,45,946.0,103.0,1.15,18.5,975.5,642.72,482.44
2016,6,12,11,0,951.0,103.0,1.2,19.0,996.0,690.34,517.26
2016,6,12,11,15,953.0,103.5,1.2,19.0,1009.0,735.13,549.67
2016,6,12,11,30,955.0,104.0,1.2,19.0,1022.0,778.29,579.69
2016,6,12,11,45,956.5,103.5,1.3,19.5,1027.5,818.45,605.96
2016,6,12,12,0,958.0,103.0,1.4,20.0,1033.0,856.63,630.73
2016,6,12,12,15,957.5,103.0,1.4,20.0,1031.0,891.44,653.11
2016,6,12,12,30,957.0,103.0,1.4,20.0,1029.0,923.84,673.82
2016,6,12,12,45,948.5,107.0,1.45,20.0,1018.0,950.23,691.34
2016,6,12,13,0,940.0,111.0,1.5,20.0,1007.0,973.6,707.03
2016,6,12,13,15,937.0,110.5,1.5,20.0,990.0,994.69,720.61
2016,6,12,13,30,934.0,110.0,1.5,20.0,973.0,1012.66,732.3
2016,6,12,13,45,929.5,108.5,1.5,20.0,949.0,1024.97,740.53
2016,6,12,14,0,925.0,107.0,1.5,20.0,925.0,1033.96,746.85
2016,6,12,14,15,918.0,106.0,1.5,19.5,895.0,1037.66,751.44
2016,6,12,14,30,911.0,105.0,1.5,19.0,865.0,1038.03,754.15
2016,6,12,14,45,903.0,102.5,1.5,19.0,829.0,1032.45,751.85
2016,6,12,15,0,895.0,100.0,1.5,19.0,793.0,1023.59,747.67
2016,6,12,15,15,884.0,98.0,1.45,18.5,752.0,1009.12,740.66
2016,6,12,15,30,873.0,96.0,1.4,18.0,711.0,991.64,731.85
2016,6,12,15,45,858.5,93.5,1.35,18.0,665.5,967.25,717.27
2016,6,12,16,0,844.0,91.0,1.3,18.0,620.0,940.25,701.09
2016,6,12,16,15,825.5,88.0,1.25,17.5,571.0,916.21,688.17
2016,6,12,16,30,807.0,85.0,1.2,17.0,522.0,880.07,667.0
2016,6,12,16,45,782.0,81.5,1.2,17.0,471.0,835.5,639.41
2016,6,12,17,0,757.0,78.0,1.2,17.0,420.0,789.62,610.44
2016,6,12,17,15,723.5,74.0,1.15,16.5,368.5,734.84,574.94
2016,6,12,17,30,690.0,70.0,1.1,16.0,317.0,679.85,538.23
2016,6,12,17,45,641.0,64.5,1.05,15.5,266.0,616.23,493.68
2016,6,12,18,0,592.0,59.0,1.0,15.0,215.0,549.72,444.98
2016,6,12,18,15,522.0,52.0,0.9,14.0,167.5,468.61,382.79
2016,6,12,18,30,452.0,45.0,0.8,13.0,120.0,391.99,319.73
2016,6,12,18,45,339.5,35.0,0.75,12.5,80.5,290.46,233.0
2016,6,12,19,0,227.0,25.0,0.7,12.0,41.0,193.73,133.42
2016,6,12,19,15,113.5,12.5,0.7,11.5,20.5,71.63,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,10.01,0.0
2016,6,13,5,15,199.5,24.0,1.0,9.0,44.0,19.61,8.94
2016,6,13,5,30,326.0,37.0,1.0,9.0,75.0,29.96,20.78
2016,6,13,5,45,419.5,45.5,1.0,9.5,119.0,35.79,26.61
2016,6,13,6,0,513.0,54.0,1.0,10.0,163.0,41.47,32.02
2016,6,13,6,15,570.5,60.5,0.9,10.5,212.0,45.18,35.45
2016,6,13,6,30,628.0,67.0,0.8,11.0,261.0,48.77,38.63
2016,6,13,6,45,320.0,103.0,0.7,11.5,202.5,72.06,59.28
2016,6,13,7,0,12.0,139.0,0.6,12.0,144.0,115.21,96.85
2016,6,13,7,15,173.5,164.5,0.6,12.5,250.0,122.73,102.66
2016,6,13,7,30,335.0,190.0,0.6,13.0,356.0,131.31,109.43
2016,6,13,7,45,585.5,136.5,0.6,13.5,463.5,86.22,70.05
2016,6,13,8,0,836.0,83.0,0.6,14.0,571.0,78.23,51.1
2016,6,13,8,15,852.5,85.5,0.65,14.5,618.5,126.08,68.83
2016,6,13,8,30,869.0,88.0,0.7,15.0,666.0,176.02,100.7
2016,6,13,8,45,884.0,89.0,0.8,15.5,710.0,226.6,140.0
