Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,9,0,899.0,90.0,0.9,16.0,754.0,278.76,183.93
2016,6,13,9,15,909.0,91.5,0.95,16.0,793.0,331.27,229.82
2016,6,13,9,30,919.0,93.0,1.0,16.0,832.0,384.48,276.23
2016,6,13,9,45,930.0,92.0,1.1,16.5,866.5,436.7,320.81
2016,6,13,10,0,941.0,91.0,1.2,17.0,901.0,489.25,364.53
2016,6,13,10,15,946.5,92.0,1.2,17.0,928.5,540.78,406.48
2016,6,13,10,30,952.0,93.0,1.2,17.0,956.0,591.73,446.71
2016,6,13,10,45,957.5,93.0,1.3,17.0,977.0,641.08,485.43
2016,6,13,11,0,963.0,93.0,1.4,17.0,998.0,689.42,522.54
2016,6,13,11,15,966.0,93.5,1.45,17.0,1012.0,735.28,556.68
2016,6,13,11,30,969.0,94.0,1.5,17.0,1026.0,779.57,588.19
2016,6,13,11,45,970.5,94.5,1.55,17.0,1032.5,820.98,616.23
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,860.4,642.78
2016,6,13,12,15,972.0,95.0,1.65,16.5,1037.5,895.98,667.9
2016,6,13,12,30,972.0,95.0,1.7,16.0,1036.0,929.11,691.46
2016,6,13,12,45,964.0,99.5,1.8,16.0,1025.5,956.74,710.78
2016,6,13,13,0,956.0,104.0,1.9,16.0,1015.0,981.34,728.21
2016,6,13,13,15,953.0,103.5,1.9,15.5,998.0,1002.66,743.71
2016,6,13,13,30,950.0,103.0,1.9,15.0,981.0,1020.82,757.29
2016,6,13,13,45,946.0,101.5,1.9,15.0,957.5,1033.75,766.19
2016,6,13,14,0,942.0,100.0,1.9,15.0,934.0,1043.33,773.09
2016,6,13,14,15,935.5,99.0,1.9,14.5,903.5,1047.58,778.16
2016,6,13,14,30,929.0,98.0,1.9,14.0,873.0,1048.45,781.25
2016,6,13,14,45,922.0,95.5,1.9,14.0,837.0,1043.81,779.49
2016,6,13,15,0,915.0,93.0,1.9,14.0,801.0,1035.84,775.76
2016,6,13,15,15,904.0,91.0,1.9,14.0,759.5,1021.18,767.79
2016,6,13,15,30,893.0,89.0,1.9,14.0,718.0,1003.44,757.95
2016,6,13,15,45,875.5,88.0,1.95,14.0,671.5,977.58,743.41
2016,6,13,16,0,858.0,87.0,2.0,14.0,625.0,949.2,727.13
2016,6,13,16,15,839.5,84.5,2.0,13.5,576.0,915.69,707.96
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,889.6,693.76
2016,6,13,16,45,796.5,78.5,2.0,12.5,475.5,845.17,666.26
2016,6,13,17,0,772.0,75.0,2.0,12.0,424.0,799.39,637.33
2016,6,13,17,15,739.5,71.0,1.95,11.5,372.5,745.07,600.87
2016,6,13,17,30,707.0,67.0,1.9,11.0,321.0,690.49,563.14
2016,6,13,17,45,665.0,61.5,1.9,11.0,270.5,626.62,516.2
2016,6,13,18,0,623.0,56.0,1.9,11.0,220.0,569.16,472.32
2016,6,13,18,15,555.5,49.5,1.85,10.5,172.5,489.32,408.91
2016,6,13,18,30,488.0,43.0,1.8,10.0,125.0,413.79,344.81
2016,6,13,18,45,372.0,34.0,1.75,9.5,84.5,309.77,253.68
2016,6,13,19,0,256.0,25.0,1.7,9.0,44.0,211.29,150.12
2016,6,13,19,15,128.0,12.5,1.65,9.0,22.0,79.44,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,8.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,6,14,5,15,163.0,25.0,1.35,8.0,44.5,19.62,8.95
2016,6,14,5,30,326.0,37.0,1.4,8.0,76.0,29.97,20.86
2016,6,14,5,45,422.0,45.5,1.45,8.5,120.0,35.81,26.72
2016,6,14,6,0,518.0,54.0,1.5,9.0,164.0,41.5,32.16
2016,6,14,6,15,576.0,60.0,1.5,9.5,213.0,44.81,35.24
2016,6,14,6,30,634.0,66.0,1.5,10.0,262.0,48.04,38.1
2016,6,14,6,45,681.5,69.5,1.5,10.5,314.5,49.24,39.01
2016,6,14,7,0,729.0,73.0,1.5,11.0,367.0,55.34,44.27
2016,6,14,7,15,757.5,76.5,1.5,11.5,418.5,56.54,45.07
2016,6,14,7,30,786.0,80.0,1.5,12.0,470.0,57.67,45.8
2016,6,14,7,45,811.5,81.5,1.5,12.5,520.5,57.31,45.21
2016,6,14,8,0,837.0,83.0,1.5,13.0,571.0,77.95,51.36
2016,6,14,8,15,853.0,85.5,1.5,13.0,618.5,125.78,69.21
2016,6,14,8,30,869.0,88.0,1.5,13.0,666.0,175.66,101.57
2016,6,14,8,45,883.5,89.0,1.5,13.5,709.5,226.12,141.29
2016,6,14,9,0,898.0,90.0,1.5,14.0,753.0,278.12,185.65
2016,6,14,9,15,907.5,92.0,1.5,14.0,792.0,330.78,232.3
2016,6,14,9,30,917.0,94.0,1.5,14.0,831.0,384.1,279.43
2016,6,14,9,45,927.5,93.0,1.55,14.5,865.0,436.03,324.3
2016,6,14,10,0,938.0,92.0,1.6,15.0,899.0,488.24,368.23
2016,6,14,10,15,943.5,93.0,1.6,15.0,926.0,539.63,410.78
2016,6,14,10,30,949.0,94.0,1.6,15.0,953.0,590.44,451.64
2016,6,14,10,45,709.5,252.0,1.65,15.5,902.5,617.3,470.52
2016,6,14,11,0,470.0,410.0,1.7,16.0,852.0,630.86,477.45
2016,6,14,11,15,716.0,252.5,1.7,16.0,936.0,696.99,529.93
2016,6,14,11,30,962.0,95.0,1.7,16.0,1020.0,774.96,589.53
2016,6,14,11,45,963.0,95.5,1.75,16.0,1026.0,815.75,617.07
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,854.53,643.45
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.0,889.46,667.12
2016,6,14,12,30,963.0,96.0,1.9,16.0,1028.0,921.94,689.14
2016,6,14,12,45,960.5,96.5,1.95,16.0,1018.5,950.5,708.54
2016,6,14,13,0,958.0,97.0,2.0,16.0,1009.0,976.18,726.1
2016,6,14,13,15,955.0,96.5,2.05,15.5,992.5,997.42,742.21
2016,6,14,13,30,952.0,96.0,2.1,15.0,976.0,1015.49,756.43
2016,6,14,13,45,947.5,95.0,2.15,15.0,953.0,1028.35,765.99
2016,6,14,14,0,943.0,94.0,2.2,15.0,930.0,1037.86,773.54
2016,6,14,14,15,937.0,92.5,2.2,14.5,899.5,1041.98,778.56
2016,6,14,14,30,931.0,91.0,2.2,14.0,869.0,1042.71,781.57
2016,6,14,14,45,924.0,89.0,2.25,14.0,833.5,1038.52,780.7
2016,6,14,15,0,917.0,87.0,2.3,14.0,798.0,1031.01,777.8
2016,6,14,15,15,906.5,85.5,2.3,13.5,757.0,1017.34,771.78
2016,6,14,15,30,896.0,84.0,2.3,13.0,716.0,1000.6,763.84
2016,6,14,15,45,884.0,81.5,2.35,13.0,671.0,978.25,751.31
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,953.14,736.89
2016,6,14,16,15,854.5,76.5,2.4,12.5,577.5,920.21,717.79
2016,6,14,16,30,837.0,74.0,2.4,12.0,529.0,885.13,697.0
2016,6,14,16,45,813.0,71.5,2.4,12.0,478.0,851.31,675.54
2016,6,14,17,0,789.0,69.0,2.4,12.0,427.0,806.89,646.0
2016,6,14,17,15,758.0,65.0,2.4,11.5,375.0,753.39,610.29
2016,6,14,17,30,727.0,61.0,2.4,11.0,323.0,699.55,573.19
2016,6,14,17,45,676.5,57.5,2.4,10.5,271.5,631.01,523.21
2016,6,14,18,0,626.0,54.0,2.4,10.0,220.0,564.1,472.33
2016,6,14,18,15,559.0,48.0,2.3,9.5,172.5,490.06,412.69
2016,6,14,18,30,492.0,42.0,2.2,9.0,125.0,415.47,348.68
2016,6,14,18,45,367.0,33.5,2.15,8.5,84.5,306.28,252.6
2016,6,14,19,0,242.0,25.0,2.1,8.0,44.0,203.94,147.02
2016,6,14,19,15,121.0,12.5,2.05,8.0,22.0,75.82,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,30.5,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,61.0,12.0,1.3,7.0,14.0,10.91,0.0
2016,6,15,5,15,194.5,24.5,1.35,7.5,45.0,19.27,8.66
2016,6,15,5,30,328.0,37.0,1.4,8.0,76.0,29.99,20.87
2016,6,15,5,45,431.0,44.5,1.45,8.5,121.0,34.97,25.96
2016,6,15,6,0,534.0,52.0,1.5,9.0,166.0,39.89,30.69
2016,6,15,6,15,591.5,58.0,1.5,9.5,215.0,43.29,33.86
2016,6,15,6,30,649.0,64.0,1.5,10.0,264.0,46.6,36.79
2016,6,15,6,45,694.0,67.0,1.55,10.5,316.0,52.03,41.53
2016,6,15,7,0,739.0,70.0,1.6,11.0,368.0,53.07,42.23
2016,6,15,7,15,553.0,126.5,1.6,11.0,366.5,86.14,71.47
2016,6,15,7,30,367.0,183.0,1.6,11.0,365.0,127.37,107.27
2016,6,15,7,45,603.5,132.5,1.6,11.5,468.0,83.62,68.47
2016,6,15,8,0,840.0,82.0,1.6,12.0,571.0,76.98,50.96
2016,6,15,8,15,855.5,84.5,1.6,12.0,618.0,124.9,68.79
2016,6,15,8,30,871.0,87.0,1.6,12.0,665.0,174.81,101.23
2016,6,15,8,45,885.5,88.0,1.65,12.5,709.0,225.34,141.18
2016,6,15,9,0,900.0,89.0,1.7,13.0,753.0,277.41,185.87
2016,6,15,9,15,909.0,90.5,1.75,13.0,791.5,329.64,232.58
2016,6,15,9,30,918.0,92.0,1.8,13.0,830.0,382.48,279.81
2016,6,15,9,45,928.0,91.5,1.85,13.5,864.0,434.6,325.23
2016,6,15,10,0,938.0,91.0,1.9,14.0,898.0,486.97,369.68
2016,6,15,10,15,943.5,92.0,1.9,14.0,925.0,538.35,412.65
2016,6,15,10,30,949.0,93.0,1.9,14.0,952.0,589.15,453.94
2016,6,15,10,45,954.5,92.5,1.95,14.0,972.5,637.97,492.92
2016,6,15,11,0,960.0,92.0,2.0,14.0,993.0,685.77,530.2
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.0,731.17,564.54
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,774.96,596.12
2016,6,15,11,45,967.0,92.5,2.0,14.0,1027.0,815.76,623.98
2016,6,15,12,0,969.0,92.0,2.0,14.0,1033.0,854.57,650.26
2016,6,15,12,15,969.0,92.0,2.0,14.0,1032.0,890.03,674.07
2016,6,15,12,30,969.0,92.0,2.0,14.0,1031.0,923.06,696.14
2016,6,15,12,45,962.0,96.0,2.0,14.0,1020.5,951.03,714.75
2016,6,15,13,0,955.0,100.0,2.0,14.0,1010.0,976.02,731.41
2016,6,15,13,15,952.5,99.5,2.0,14.0,994.0,997.76,745.97
2016,6,15,13,30,950.0,99.0,2.0,14.0,978.0,1016.38,758.55
2016,6,15,13,45,948.5,96.5,2.0,14.0,955.5,1030.69,768.42
2016,6,15,14,0,947.0,94.0,2.0,14.0,933.0,1041.68,776.28
2016,6,15,14,15,941.0,93.0,1.95,14.0,903.5,1046.43,779.54
2016,6,15,14,30,935.0,92.0,1.9,14.0,874.0,1047.79,780.79
2016,6,15,14,45,667.5,205.5,1.9,14.0,752.0,925.97,701.04
2016,6,15,15,0,400.0,319.0,1.9,14.0,630.0,758.96,582.17
2016,6,15,15,15,651.5,201.5,1.85,13.5,675.5,910.29,697.15
2016,6,15,15,30,903.0,84.0,1.8,13.0,721.0,1007.72,763.54
2016,6,15,15,45,891.0,81.5,1.8,13.0,676.0,985.33,749.26
2016,6,15,16,0,879.0,79.0,1.8,13.0,631.0,960.16,734.61
2016,6,15,16,15,862.0,76.5,1.75,12.5,582.0,927.62,715.58
2016,6,15,16,30,845.0,74.0,1.7,12.0,533.0,892.89,694.92
2016,6,15,16,45,823.5,70.5,1.7,12.0,482.5,850.82,668.17
2016,6,15,17,0,802.0,67.0,1.7,12.0,432.0,816.04,646.23
2016,6,15,17,15,771.0,63.5,1.65,11.5,380.0,762.85,610.98
2016,6,15,17,30,740.0,60.0,1.6,11.0,328.0,709.3,574.53
2016,6,15,17,45,699.0,55.0,1.55,11.0,277.0,645.83,528.2
2016,6,15,18,0,658.0,50.0,1.5,11.0,226.0,583.44,480.89
2016,6,15,18,15,593.0,44.5,1.4,10.5,177.5,504.79,418.99
2016,6,15,18,30,528.0,39.0,1.3,10.0,129.0,429.85,356.55
2016,6,15,18,45,426.5,31.0,1.2,9.5,88.0,340.27,277.56
2016,6,15,19,0,325.0,23.0,1.1,9.0,47.0,250.42,180.86
2016,6,15,19,15,162.5,11.5,1.05,8.5,23.5,97.14,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,8.0,14.0,10.01,0.0
2016,6,16,5,15,239.5,22.0,0.35,8.5,45.5,17.83,7.53
2016,6,16,5,30,377.0,33.0,0.3,9.0,77.0,26.45,17.73
2016,6,16,5,45,467.5,40.0,0.25,10.0,121.0,31.19,22.49
2016,6,16,6,0,558.0,47.0,0.2,11.0,165.0,35.84,26.89
2016,6,16,6,15,613.0,52.0,0.15,11.5,214.0,42.2,32.71
2016,6,16,6,30,668.0,57.0,0.1,12.0,263.0,45.22,35.36
2016,6,16,6,45,707.0,61.0,0.1,12.5,314.5,47.26,37.03
2016,6,16,7,0,746.0,65.0,0.1,13.0,366.0,49.25,38.59
2016,6,16,7,15,773.5,68.5,0.15,13.5,417.0,50.71,39.63
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,52.08,40.58
2016,6,16,7,45,821.5,74.5,0.25,14.5,517.5,61.89,48.89
2016,6,16,8,0,842.0,77.0,0.3,15.0,567.0,73.28,47.56
2016,6,16,8,15,857.5,79.5,0.35,15.5,614.0,121.19,64.68
2016,6,16,8,30,873.0,82.0,0.4,16.0,661.0,171.11,96.1
2016,6,16,8,45,885.0,83.5,0.5,16.5,704.0,221.56,135.05
2016,6,16,9,0,897.0,85.0,0.6,17.0,747.0,273.31,178.42
2016,6,16,9,15,906.0,86.5,0.65,17.0,785.5,325.33,223.58
2016,6,16,9,30,915.0,88.0,0.7,17.0,824.0,377.95,269.19
2016,6,16,9,45,927.5,86.0,0.75,17.0,858.0,429.69,313.4
2016,6,16,10,0,940.0,84.0,0.8,17.0,892.0,481.91,356.98
2016,6,16,10,15,945.0,85.0,0.85,17.0,919.0,533.07,398.66
2016,6,16,10,30,950.0,86.0,0.9,17.0,946.0,583.6,438.71
2016,6,16,10,45,953.5,86.5,1.0,17.5,966.0,632.02,475.76
2016,6,16,11,0,957.0,87.0,1.1,18.0,986.0,679.26,510.96
2016,6,16,11,15,959.0,87.5,1.15,18.0,999.0,724.14,544.15
2016,6,16,11,30,961.0,88.0,1.2,18.0,1012.0,767.38,574.62
2016,6,16,11,45,962.0,88.0,1.3,18.0,1018.0,807.63,602.26
2016,6,16,12,0,963.0,88.0,1.4,18.0,1024.0,845.84,628.45
2016,6,16,12,15,963.0,88.0,1.4,18.0,1022.0,881.04,651.33
2016,6,16,12,30,963.0,88.0,1.4,18.0,1020.0,913.82,672.5
2016,6,16,12,45,962.0,87.0,1.45,18.0,1011.0,942.17,691.46
2016,6,16,13,0,961.0,86.0,1.5,18.0,1002.0,967.66,708.63
2016,6,16,13,15,958.5,85.5,1.5,18.0,986.0,989.24,722.63
2016,6,16,13,30,956.0,85.0,1.5,18.0,970.0,1007.67,734.7
2016,6,16,13,45,952.5,83.5,1.5,18.0,947.0,1020.86,743.55
2016,6,16,14,0,949.0,82.0,1.5,18.0,924.0,1030.7,750.44
2016,6,16,14,15,943.5,81.0,1.5,18.0,895.0,1035.73,754.45
2016,6,16,14,30,938.0,80.0,1.5,18.0,866.0,1037.38,756.52
2016,6,16,14,45,931.5,78.5,1.5,18.0,830.5,1034.11,755.65
2016,6,16,15,0,925.0,77.0,1.5,18.0,795.0,1027.53,752.88
2016,6,16,15,15,915.5,75.5,1.45,17.5,754.5,1014.69,746.86
2016,6,16,15,30,906.0,74.0,1.4,17.0,714.0,998.75,739.0
2016,6,16,15,45,894.5,72.0,1.4,17.0,669.5,977.25,727.07
2016,6,16,16,0,883.0,70.0,1.4,17.0,625.0,952.97,713.39
2016,6,16,16,15,867.0,67.5,1.4,16.5,577.0,921.14,695.97
2016,6,16,16,30,851.0,65.0,1.4,16.0,529.0,887.06,676.88
2016,6,16,16,45,830.5,62.5,1.4,16.0,479.0,846.88,652.06
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,805.21,625.8
2016,6,16,17,15,781.0,57.0,1.3,15.5,377.5,754.39,592.42
2016,6,16,17,30,752.0,54.0,1.2,15.0,326.0,711.29,563.78
2016,6,16,17,45,712.0,50.0,1.2,14.5,275.5,649.6,521.27
2016,6,16,18,0,672.0,46.0,1.2,14.0,225.0,588.95,477.62
2016,6,16,18,15,610.0,41.0,1.05,13.5,177.5,512.7,418.39
2016,6,16,18,30,548.0,36.0,0.9,13.0,130.0,440.05,358.9
2016,6,16,18,45,447.0,28.5,0.8,12.5,89.0,344.1,276.64
2016,6,16,19,0,346.0,21.0,0.7,12.0,48.0,254.18,182.32
2016,6,16,19,15,173.0,10.5,0.65,11.5,24.0,101.96,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,6,17,5,0,139.0,11.0,0.5,10.0,14.0,10.01,0.0
2016,6,17,5,15,275.5,20.5,0.45,10.5,46.0,16.53,6.39
2016,6,17,5,30,412.0,30.0,0.4,11.0,78.0,23.87,15.29
2016,6,17,5,45,494.0,36.5,0.4,11.5,121.5,28.32,19.75
2016,6,17,6,0,576.0,43.0,0.4,12.0,165.0,35.61,26.53
2016,6,17,6,15,628.0,47.5,0.4,12.5,213.0,38.41,29.11
2016,6,17,6,30,680.0,52.0,0.4,13.0,261.0,41.17,31.53
2016,6,17,6,45,508.5,98.0,0.45,13.5,270.5,70.31,57.3
2016,6,17,7,0,337.0,144.0,0.5,14.0,280.0,104.32,86.65
2016,6,17,7,15,571.0,104.5,0.5,14.5,371.5,69.72,55.99
2016,6,17,7,30,805.0,65.0,0.5,15.0,463.0,55.63,43.46
2016,6,17,7,45,825.5,67.0,0.55,15.5,512.0,56.85,44.28
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,67.51,42.93
2016,6,17,8,15,860.5,71.0,0.65,16.5,607.0,115.06,59.57
2016,6,17,8,30,875.0,73.0,0.7,17.0,653.0,164.52,90.65
2016,6,17,8,45,887.5,74.0,0.75,17.5,696.0,214.66,129.36
2016,6,17,9,0,900.0,75.0,0.8,18.0,739.0,266.16,172.53
2016,6,17,9,15,909.0,76.5,0.85,18.0,777.0,318.2,217.84
2016,6,17,9,30,918.0,78.0,0.9,18.0,815.0,370.87,263.63
2016,6,17,9,45,595.0,245.5,0.95,18.5,731.0,407.85,300.57
2016,6,17,10,0,272.0,413.0,1.0,19.0,647.0,431.92,322.56
2016,6,17,10,15,343.5,399.0,1.05,19.0,704.0,477.24,356.48
2016,6,17,10,30,415.0,385.0,1.1,19.0,761.0,522.3,390.31
2016,6,17,10,45,241.5,415.0,1.2,19.5,635.0,476.16,356.89
2016,6,17,11,0,68.0,445.0,1.3,20.0,509.0,418.34,313.52
2016,6,17,11,15,111.5,469.5,1.3,20.0,576.0,472.31,353.4
2016,6,17,11,30,155.0,494.0,1.3,20.0,643.0,535.32,398.45
2016,6,17,11,45,218.5,488.0,1.35,20.5,700.0,592.32,438.8
2016,6,17,12,0,282.0,482.0,1.4,21.0,757.0,654.22,482.03
2016,6,17,12,15,239.5,490.0,1.45,20.5,723.0,642.89,474.38
2016,6,17,12,30,197.0,498.0,1.5,20.0,689.0,629.13,465.48
2016,6,17,12,45,177.0,493.5,1.55,20.0,664.0,620.89,460.09
2016,6,17,13,0,157.0,489.0,1.6,20.0,639.0,610.68,453.21
2016,6,17,13,15,122.0,470.5,1.6,20.0,586.0,571.03,425.15
2016,6,17,13,30,87.0,452.0,1.6,20.0,533.0,516.09,386.17
2016,6,17,13,45,269.5,410.5,1.6,20.0,651.5,685.88,511.56
2016,6,17,14,0,452.0,369.0,1.6,20.0,770.0,846.89,624.04
2016,6,17,14,15,395.5,375.0,1.55,19.5,717.5,794.48,587.74
2016,6,17,14,30,339.0,381.0,1.5,19.0,665.0,752.82,560.15
2016,6,17,14,45,403.5,337.0,1.5,19.0,661.0,792.57,590.59
2016,6,17,15,0,468.0,293.0,1.5,19.0,657.0,816.34,609.66
2016,6,17,15,15,318.0,313.0,1.45,18.5,555.0,673.3,509.63
2016,6,17,15,30,168.0,333.0,1.4,18.0,453.0,530.79,406.89
2016,6,17,15,45,111.5,299.0,1.4,18.0,376.5,439.03,340.29
2016,6,17,16,0,55.0,265.0,1.4,18.0,300.0,329.07,257.31
2016,6,17,16,15,28.5,210.5,1.4,17.5,228.5,243.22,191.79
2016,6,17,16,30,2.0,156.0,1.4,17.0,157.0,147.06,115.38
2016,6,17,16,45,11.0,159.5,1.4,16.5,165.0,160.87,127.88
2016,6,17,17,0,20.0,163.0,1.4,16.0,173.0,175.39,140.73
2016,6,17,17,15,16.5,144.5,1.35,15.5,152.0,154.47,124.19
2016,6,17,17,30,13.0,126.0,1.3,15.0,131.0,133.61,107.48
2016,6,17,17,45,7.5,107.5,1.3,14.5,110.5,111.2,89.07
2016,6,17,18,0,2.0,89.0,1.3,14.0,90.0,88.94,70.37
2016,6,17,18,15,1.0,70.0,1.3,13.5,70.5,69.29,53.66
2016,6,17,18,30,0.0,51.0,1.3,13.0,51.0,49.12,36.19
2016,6,17,18,45,0.0,34.5,1.3,12.5,34.5,32.16,21.3
2016,6,17,19,0,0.0,18.0,1.3,12.0,18.0,15.85,6.3
2016,6,17,19,15,0.0,9.0,1.3,11.5,9.0,8.19,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,131.0,11.0,0.9,8.0,14.0,10.01,0.0
2016,6,18,5,15,270.5,20.5,0.95,8.5,46.0,16.53,6.37
2016,6,18,5,30,410.0,30.0,1.0,9.0,78.0,23.88,15.4
2016,6,18,5,45,495.0,36.5,1.05,9.5,122.0,28.34,19.9
2016,6,18,6,0,580.0,43.0,1.1,10.0,166.0,35.64,26.74
2016,6,18,6,15,633.5,48.0,1.05,10.5,215.0,38.87,29.74
2016,6,18,6,30,687.0,53.0,1.0,11.0,264.0,42.04,32.55
2016,6,18,6,45,724.5,56.5,1.0,12.0,315.5,43.83,33.95
2016,6,18,7,0,762.0,60.0,1.0,13.0,367.0,45.59,35.26
2016,6,18,7,15,789.0,63.5,0.95,13.5,418.5,47.2,36.47
2016,6,18,7,30,816.0,67.0,0.9,14.0,470.0,57.13,44.98
2016,6,18,7,45,836.5,69.5,0.9,14.5,520.0,58.67,46.04
2016,6,18,8,0,857.0,72.0,0.9,15.0,570.0,69.21,44.81
2016,6,18,8,15,872.5,74.0,0.9,15.5,617.5,117.43,61.54
2016,6,18,8,30,888.0,76.0,0.9,16.0,665.0,167.67,93.11
2016,6,18,8,45,900.5,78.0,0.9,16.5,709.0,219.24,133.01
2016,6,18,9,0,913.0,80.0,0.9,17.0,753.0,272.19,177.43
2016,6,18,9,15,735.5,180.0,0.9,17.5,740.5,329.99,231.99
2016,6,18,9,30,558.0,280.0,0.9,18.0,728.0,386.9,282.32
2016,6,18,9,45,749.0,185.0,0.95,18.5,813.0,422.37,309.1
2016,6,18,10,0,940.0,90.0,1.0,19.0,898.0,485.32,357.75
2016,6,18,10,15,747.0,218.0,1.0,19.0,872.5,529.67,393.57
2016,6,18,10,30,554.0,346.0,1.0,19.0,847.0,567.69,421.71
2016,6,18,10,45,534.0,368.0,1.0,19.5,860.0,605.67,448.6
2016,6,18,11,0,514.0,390.0,1.0,20.0,873.0,641.82,473.3
2016,6,18,11,15,741.0,241.5,1.0,20.0,948.0,703.11,520.19
2016,6,18,11,30,968.0,93.0,1.0,20.0,1023.0,775.56,573.62
2016,6,18,11,45,970.0,92.5,1.05,20.5,1029.5,816.54,599.23
2016,6,18,12,0,972.0,92.0,1.1,21.0,1036.0,855.54,623.66
2016,6,18,12,15,972.0,92.0,1.15,21.0,1035.0,891.19,646.96
2016,6,18,12,30,972.0,92.0,1.2,21.0,1034.0,924.41,668.66
2016,6,18,12,45,972.0,90.5,1.25,21.5,1025.5,953.61,686.49
2016,6,18,13,0,972.0,89.0,1.3,22.0,1017.0,979.95,702.51
2016,6,18,13,15,969.5,88.5,1.35,22.0,1000.5,1001.95,717.19
2016,6,18,13,30,967.0,88.0,1.4,22.0,984.0,1020.76,730.03
2016,6,18,13,45,962.0,88.0,1.45,22.0,960.5,1034.4,739.78
2016,6,18,14,0,957.0,88.0,1.5,22.0,937.0,1044.7,747.64
2016,6,18,14,15,951.5,87.0,1.5,21.5,907.5,1050.04,753.22
2016,6,18,14,30,946.0,86.0,1.5,21.0,878.0,1051.98,756.89
2016,6,18,14,45,937.5,85.5,1.5,21.0,842.5,1048.09,755.66
2016,6,18,15,0,929.0,85.0,1.5,21.0,807.0,1040.91,752.57
2016,6,18,15,15,919.5,83.0,1.5,21.0,766.5,1027.74,745.88
2016,6,18,15,30,910.0,81.0,1.5,21.0,726.0,1011.43,737.37
2016,6,18,15,45,896.0,79.5,1.5,21.0,680.5,988.28,724.58
2016,6,18,16,0,882.0,78.0,1.5,21.0,635.0,962.42,710.12
2016,6,18,16,15,865.5,76.0,1.45,20.5,586.5,931.03,692.61
2016,6,18,16,30,849.0,74.0,1.4,20.0,538.0,897.43,673.53
2016,6,18,16,45,826.0,71.0,1.4,19.5,486.5,854.65,648.64
2016,6,18,17,0,803.0,68.0,1.4,19.0,435.0,819.26,628.36
2016,6,18,17,15,772.5,64.5,1.4,18.5,383.0,766.53,595.26
2016,6,18,17,30,742.0,61.0,1.4,18.0,331.0,713.39,560.87
2016,6,18,17,45,700.5,56.5,1.4,17.5,280.0,650.14,517.6
2016,6,18,18,0,659.0,52.0,1.4,17.0,229.0,587.93,473.07
2016,6,18,18,15,594.5,46.0,1.3,16.0,180.5,508.84,413.26
2016,6,18,18,30,530.0,40.0,1.2,15.0,132.0,439.34,357.1
2016,6,18,18,45,428.0,31.5,1.2,14.0,90.5,342.66,275.37
2016,6,18,19,0,326.0,23.0,1.2,13.0,49.0,252.78,183.45
2016,6,18,19,15,163.0,11.5,1.15,12.5,24.5,97.75,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,10.01,0.0
2016,6,19,5,15,281.0,21.0,0.6,10.5,47.0,17.02,6.54
2016,6,19,5,30,426.0,31.0,0.6,11.0,80.0,24.82,16.08
2016,6,19,5,45,510.5,38.0,0.65,12.0,125.0,29.67,20.87
2016,6,19,6,0,595.0,45.0,0.7,13.0,170.0,37.52,28.09
2016,6,19,6,15,648.5,50.0,0.7,13.5,220.0,40.68,31.0
2016,6,19,6,30,702.0,55.0,0.7,14.0,270.0,43.79,33.72
2016,6,19,6,45,738.5,59.0,0.7,15.0,322.0,45.92,35.38
2016,6,19,7,0,775.0,63.0,0.7,16.0,374.0,47.98,36.93
2016,6,19,7,15,801.5,66.0,0.7,16.5,426.0,49.14,37.72
2016,6,19,7,30,828.0,69.0,0.7,17.0,478.0,58.63,45.73
2016,6,19,7,45,847.5,72.0,0.7,18.0,528.0,60.48,46.94
2016,6,19,8,0,867.0,75.0,0.7,19.0,578.0,70.8,45.71
2016,6,19,8,15,882.0,77.0,0.7,19.5,625.5,119.53,62.08
2016,6,19,8,30,897.0,79.0,0.7,20.0,673.0,170.24,93.23
2016,6,19,8,45,909.0,81.0,0.7,20.5,717.0,222.22,132.65
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,275.53,176.5
2016,6,19,9,15,930.0,84.0,0.7,21.5,800.0,328.4,221.23
2016,6,19,9,30,939.0,85.0,0.7,22.0,839.0,381.86,266.15
2016,6,19,9,45,951.0,83.5,0.7,22.5,873.5,434.98,309.8
2016,6,19,10,0,963.0,82.0,0.7,23.0,908.0,488.52,352.46
2016,6,19,10,15,968.0,82.5,0.75,23.0,935.5,540.44,393.7
2016,6,19,10,30,973.0,83.0,0.8,23.0,963.0,591.69,433.3
2016,6,19,10,45,975.5,84.5,0.85,23.5,983.5,641.43,469.82
2016,6,19,11,0,978.0,86.0,0.9,24.0,1004.0,689.9,504.35
2016,6,19,11,15,980.0,86.5,0.95,24.0,1017.5,735.75,537.2
2016,6,19,11,30,982.0,87.0,1.0,24.0,1031.0,779.91,567.36
2016,6,19,11,45,980.0,89.0,1.05,24.5,1036.5,820.52,592.62
2016,6,19,12,0,978.0,91.0,1.1,25.0,1042.0,858.89,616.21
2016,6,19,12,15,978.0,91.0,1.15,25.0,1040.5,894.76,639.28
2016,6,19,12,30,978.0,91.0,1.2,25.0,1039.0,928.19,660.75
2016,6,19,12,45,971.0,94.5,1.3,25.0,1028.5,956.08,679.53
2016,6,19,13,0,964.0,98.0,1.4,25.0,1018.0,980.96,696.53
2016,6,19,13,15,961.5,97.5,1.45,25.0,1002.0,1003.03,711.13
2016,6,19,13,30,959.0,97.0,1.5,25.0,986.0,1021.94,723.89
2016,6,19,13,45,956.0,95.0,1.55,25.0,963.0,1035.59,733.53
2016,6,19,14,0,953.0,93.0,1.6,25.0,940.0,1045.87,741.27
2016,6,19,14,15,947.5,92.0,1.6,24.5,910.0,1051.34,746.9
2016,6,19,14,30,942.0,91.0,1.6,24.0,880.0,1053.41,750.65
2016,6,19,14,45,587.0,230.5,1.65,24.0,716.0,870.82,635.3
2016,6,19,15,0,232.0,370.0,1.7,24.0,552.0,627.84,465.14
2016,6,19,15,15,363.5,308.5,1.7,23.5,575.0,713.83,532.57
2016,6,19,15,30,495.0,247.0,1.7,23.0,598.0,796.37,594.01
2016,6,19,15,45,687.5,163.5,1.75,23.0,617.0,898.42,666.32
2016,6,19,16,0,880.0,80.0,1.8,23.0,636.0,963.13,710.22
2016,6,19,16,15,862.5,77.5,1.8,22.5,587.0,930.27,691.36
2016,6,19,16,30,845.0,75.0,1.8,22.0,538.0,895.22,671.9
2016,6,19,16,45,820.5,73.0,1.8,21.5,486.5,861.63,653.11
2016,6,19,17,0,796.0,71.0,1.8,21.0,435.0,817.36,626.52
2016,6,19,17,15,765.0,67.0,1.75,20.0,383.0,763.77,593.39
2016,6,19,17,30,734.0,63.0,1.7,19.0,331.0,709.78,558.83
2016,6,19,17,45,690.0,58.5,1.7,18.5,279.5,644.8,514.03
2016,6,19,18,0,646.0,54.0,1.7,18.0,228.0,581.02,468.07
2016,6,19,18,15,581.0,48.0,1.65,17.0,180.0,507.34,412.47
2016,6,19,18,30,516.0,42.0,1.6,16.0,132.0,433.07,352.45
2016,6,19,18,45,411.5,33.5,1.55,15.5,90.5,335.32,269.04
2016,6,19,19,0,307.0,25.0,1.5,15.0,49.0,244.73,177.38
2016,6,19,19,15,153.5,12.5,1.45,14.5,24.5,93.67,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,70.0,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,140.0,11.0,1.2,9.0,14.0,10.01,0.0
2016,6,20,5,15,289.5,21.0,1.15,9.5,48.0,17.05,6.46
2016,6,20,5,30,439.0,31.0,1.1,10.0,82.0,24.87,16.15
2016,6,20,5,45,529.5,37.5,1.1,10.5,128.0,31.97,23.04
2016,6,20,6,0,620.0,44.0,1.1,11.0,174.0,36.73,27.6
2016,6,20,6,15,673.0,48.5,1.05,11.5,225.0,39.53,30.2
2016,6,20,6,30,726.0,53.0,1.0,12.0,276.0,42.29,32.64
2016,6,20,6,45,764.5,56.5,1.0,13.0,328.5,44.12,34.07
2016,6,20,7,0,803.0,60.0,1.0,14.0,381.0,45.92,35.4
2016,6,20,7,15,828.0,62.5,1.0,14.5,433.5,54.33,42.6
2016,6,20,7,30,853.0,65.0,1.0,15.0,486.0,56.07,43.86
2016,6,20,7,45,872.5,67.0,1.05,16.0,536.5,57.32,44.59
2016,6,20,8,0,892.0,69.0,1.1,17.0,587.0,66.58,52.22
2016,6,20,8,15,905.5,71.0,1.1,17.5,634.5,116.38,59.51
2016,6,20,8,30,919.0,73.0,1.1,18.0,682.0,168.03,91.52
2016,6,20,8,45,930.5,74.5,1.15,18.5,725.5,220.63,131.95
2016,6,20,9,0,942.0,76.0,1.2,19.0,769.0,274.51,177.06
2016,6,20,9,15,949.5,77.0,1.2,19.5,807.5,327.97,223.19
2016,6,20,9,30,957.0,78.0,1.2,20.0,846.0,381.88,269.46
2016,6,20,9,45,948.5,88.0,1.25,20.5,875.5,436.71,315.79
2016,6,20,10,0,940.0,98.0,1.3,21.0,905.0,490.04,359.53
2016,6,20,10,15,944.5,99.0,1.35,21.5,932.0,541.14,400.19
2016,6,20,10,30,949.0,100.0,1.4,22.0,959.0,591.58,439.06
2016,6,20,10,45,952.5,100.5,1.45,22.5,979.0,640.17,475.44
2016,6,20,11,0,956.0,101.0,1.5,23.0,999.0,687.62,509.92
2016,6,20,11,15,958.0,101.5,1.5,23.0,1012.5,732.72,542.45
2016,6,20,11,30,960.0,102.0,1.5,23.0,1026.0,776.21,572.71
2016,6,20,11,45,963.0,101.0,1.55,23.5,1032.5,817.41,598.84
2016,6,20,12,0,966.0,100.0,1.6,24.0,1039.0,856.72,623.47
2016,6,20,12,15,966.0,100.0,1.65,24.0,1037.5,892.39,646.78
2016,6,20,12,30,966.0,100.0,1.7,24.0,1036.0,925.67,668.51
2016,6,20,12,45,673.0,263.5,1.75,24.0,913.0,861.2,625.73
2016,6,20,13,0,380.0,427.0,1.8,24.0,790.0,763.64,554.94
2016,6,20,13,15,488.5,381.5,1.8,24.0,840.0,847.27,614.36
2016,6,20,13,30,597.0,336.0,1.8,24.0,890.0,925.21,667.52
2016,6,20,13,45,778.0,214.0,1.85,24.0,917.0,1000.01,719.43
2016,6,20,14,0,959.0,92.0,1.9,24.0,944.0,1050.53,751.85
2016,6,20,14,15,954.0,91.0,1.9,23.5,914.5,1056.59,757.46
2016,6,20,14,30,949.0,90.0,1.9,23.0,885.0,1059.23,761.61
2016,6,20,14,45,941.0,89.0,1.9,23.0,849.5,1055.48,760.45
2016,6,20,15,0,933.0,88.0,1.9,23.0,814.0,1048.39,757.4
2016,6,20,15,15,923.0,86.5,1.9,22.5,773.0,1035.45,752.28
2016,6,20,15,30,913.0,85.0,1.9,22.0,732.0,1019.39,745.3
2016,6,20,15,45,574.0,183.5,1.9,21.5,581.5,808.77,608.89
2016,6,20,16,0,235.0,282.0,1.9,21.0,431.0,542.71,417.27
2016,6,20,16,15,435.5,206.0,1.85,20.5,455.0,682.33,527.38
2016,6,20,16,30,636.0,130.0,1.8,20.0,479.0,782.84,602.38
2016,6,20,16,45,587.5,128.0,1.8,19.5,426.0,722.91,562.17
2016,6,20,17,0,539.0,126.0,1.8,19.0,373.0,663.0,522.46
2016,6,20,17,15,480.0,120.0,1.75,18.0,320.5,583.44,467.39
2016,6,20,17,30,421.0,114.0,1.7,17.0,268.0,514.26,417.31
2016,6,20,17,45,540.0,83.5,1.65,16.5,250.0,563.62,458.15
2016,6,20,18,0,659.0,53.0,1.6,16.0,232.0,589.9,478.44
2016,6,20,18,15,594.5,47.5,1.5,15.0,183.0,511.33,417.87
2016,6,20,18,30,530.0,42.0,1.4,14.0,134.0,442.76,362.03
2016,6,20,18,45,424.0,33.5,1.3,13.5,92.0,343.41,276.93
2016,6,20,19,0,318.0,25.0,1.2,13.0,50.0,251.66,184.14
2016,6,20,19,15,159.0,12.5,1.2,12.5,25.0,96.72,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,0.6,10.0,13.0,10.01,0.0
2016,6,21,5,15,274.5,21.0,0.6,10.5,46.0,17.06,6.29
2016,6,21,5,30,420.0,31.0,0.6,11.0,79.0,24.86,16.07
2016,6,21,5,45,511.5,37.0,0.6,11.5,124.5,31.47,22.51
2016,6,21,6,0,603.0,43.0,0.6,12.0,170.0,35.79,26.66
2016,6,21,6,15,657.0,48.0,0.6,12.5,220.5,39.04,29.66
2016,6,21,6,30,711.0,53.0,0.6,13.0,271.0,42.23,32.47
2016,6,21,6,45,751.5,56.0,0.65,14.0,323.5,43.67,33.54
2016,6,21,7,0,792.0,59.0,0.7,15.0,376.0,45.1,34.55
2016,6,21,7,15,818.0,62.0,0.75,15.5,428.0,53.89,42.06
2016,6,21,7,30,844.0,65.0,0.8,16.0,480.0,56.0,43.62
2016,6,21,7,45,864.0,67.0,0.85,17.0,531.0,57.24,44.35
2016,6,21,8,0,884.0,69.0,0.9,18.0,582.0,65.68,51.24
2016,6,21,8,15,898.5,71.0,0.9,18.5,629.5,115.13,58.7
2016,6,21,8,30,913.0,73.0,0.9,19.0,677.0,166.51,90.2
2016,6,21,8,45,923.5,74.5,0.95,19.5,720.5,218.62,129.96
2016,6,21,9,0,934.0,76.0,1.0,20.0,764.0,271.9,174.32
2016,6,21,9,15,942.0,77.5,1.0,20.5,802.5,325.45,220.15
2016,6,21,9,30,950.0,79.0,1.0,21.0,841.0,379.51,266.15
2016,6,21,9,45,951.0,83.5,1.05,22.0,873.0,433.48,310.79
2016,6,21,10,0,952.0,88.0,1.1,23.0,905.0,486.88,353.5
2016,6,21,10,15,956.0,89.0,1.15,23.0,931.5,538.24,394.74
2016,6,21,10,30,960.0,90.0,1.2,23.0,958.0,588.88,434.3
2016,6,21,10,45,962.0,91.5,1.25,23.5,977.5,637.83,470.67
2016,6,21,11,0,964.0,93.0,1.3,24.0,997.0,685.49,505.05
2016,6,21,11,15,966.0,93.0,1.3,24.5,1010.0,730.46,536.18
2016,6,21,11,30,968.0,93.0,1.3,25.0,1023.0,773.76,564.67
2016,6,21,11,45,967.0,94.0,1.35,25.5,1028.5,813.86,589.76
2016,6,21,12,0,966.0,95.0,1.4,26.0,1034.0,851.81,613.22
2016,6,21,12,15,966.0,95.0,1.4,26.0,1032.5,887.41,635.61
2016,6,21,12,30,966.0,95.0,1.4,26.0,1031.0,920.61,656.36
2016,6,21,12,45,962.5,96.0,1.45,26.0,1021.5,949.07,674.76
2016,6,21,13,0,959.0,97.0,1.5,26.0,1012.0,974.64,691.42
2016,6,21,13,15,956.5,96.5,1.55,26.0,996.0,996.66,705.95
2016,6,21,13,30,954.0,96.0,1.6,26.0,980.0,1015.54,718.66
2016,6,21,13,45,950.0,95.0,1.65,26.0,957.5,1029.24,728.29
2016,6,21,14,0,946.0,94.0,1.7,26.0,935.0,1039.6,736.05
2016,6,21,14,15,940.5,93.0,1.7,25.5,905.5,1045.12,741.71
2016,6,21,14,30,935.0,92.0,1.7,25.0,876.0,1047.26,745.49
2016,6,21,14,45,927.0,90.5,1.75,25.0,840.5,1042.99,744.74
2016,6,21,15,0,919.0,89.0,1.8,25.0,805.0,1035.4,742.12
2016,6,21,15,15,909.5,87.5,1.8,24.5,764.5,1023.09,737.4
2016,6,21,15,30,900.0,86.0,1.8,24.0,724.0,1007.68,730.86
2016,6,21,15,45,887.5,83.5,1.8,23.5,679.5,985.13,719.81
2016,6,21,16,0,875.0,81.0,1.8,23.0,635.0,959.81,707.0
2016,6,21,16,15,858.5,78.5,1.8,22.0,586.5,928.08,691.22
2016,6,21,16,30,842.0,76.0,1.8,21.0,538.0,894.14,673.72
2016,6,21,16,45,821.5,73.0,1.8,20.5,487.5,863.05,656.53
2016,6,21,17,0,801.0,70.0,1.8,20.0,437.0,821.03,631.39
2016,6,21,17,15,771.5,66.5,1.75,19.0,385.5,769.28,599.47
2016,6,21,17,30,742.0,63.0,1.7,18.0,334.0,717.02,566.09
2016,6,21,17,45,701.5,58.0,1.65,17.5,283.0,653.9,522.26
2016,6,21,18,0,661.0,53.0,1.6,17.0,232.0,591.73,477.24
2016,6,21,18,15,597.5,47.0,1.5,16.0,183.5,513.2,417.76
2016,6,21,18,30,534.0,41.0,1.4,15.0,135.0,444.32,362.03
2016,6,21,18,45,432.0,33.0,1.3,14.0,93.0,347.98,280.16
2016,6,21,19,0,330.0,25.0,1.2,13.0,51.0,259.13,190.24
2016,6,21,19,15,165.0,12.5,1.1,12.5,25.5,100.04,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,143.0,11.0,1.2,9.0,14.0,10.01,0.0
2016,6,22,5,15,295.5,20.5,1.2,9.0,47.5,16.65,5.88
2016,6,22,5,30,448.0,30.0,1.2,9.0,81.0,26.24,17.39
2016,6,22,5,45,534.0,37.0,1.3,9.5,127.0,31.56,22.75
2016,6,22,6,0,620.0,44.0,1.4,10.0,173.0,36.78,27.74
2016,6,22,6,15,673.5,48.5,1.4,10.5,224.0,39.57,30.35
2016,6,22,6,30,727.0,53.0,1.4,11.0,275.0,42.34,32.81
2016,6,22,6,45,765.0,56.5,1.4,11.5,327.5,44.17,34.31
2016,6,22,7,0,803.0,60.0,1.4,12.0,380.0,45.96,35.73
2016,6,22,7,15,829.0,63.0,1.35,12.5,432.5,54.7,43.28
2016,6,22,7,30,855.0,66.0,1.3,13.0,485.0,56.8,44.87
2016,6,22,7,45,875.0,68.0,1.3,13.5,536.5,58.04,45.69
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,65.75,52.15
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,115.77,60.12
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,167.73,92.35
2016,6,22,8,45,935.5,75.0,1.35,15.5,728.5,220.24,133.02
2016,6,22,9,0,947.0,76.0,1.4,16.0,773.0,274.02,178.59
2016,6,22,9,15,955.5,77.5,1.4,16.0,812.0,328.4,226.48
2016,6,22,9,30,964.0,79.0,1.4,16.0,851.0,383.34,274.82
2016,6,22,9,45,970.5,80.0,1.4,16.5,885.0,437.48,321.21
2016,6,22,10,0,977.0,81.0,1.4,17.0,919.0,491.54,366.18
2016,6,22,10,15,982.0,81.5,1.4,17.0,946.5,544.19,409.4
2016,6,22,10,30,987.0,82.0,1.4,17.0,974.0,596.17,450.79
2016,6,22,10,45,990.5,82.5,1.4,17.5,995.0,646.39,488.78
2016,6,22,11,0,994.0,83.0,1.4,18.0,1016.0,695.4,524.63
2016,6,22,11,15,996.0,83.5,1.4,18.0,1029.5,742.0,558.73
2016,6,22,11,30,998.0,84.0,1.4,18.0,1043.0,786.88,589.87
2016,6,22,11,45,999.0,84.0,1.45,18.5,1049.0,828.7,616.77
2016,6,22,12,0,1000.0,84.0,1.5,19.0,1055.0,868.4,642.01
2016,6,22,12,15,1000.0,84.0,1.5,19.0,1054.0,905.01,665.62
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,939.11,687.47
2016,6,22,12,45,991.0,89.0,1.55,19.0,1042.5,967.29,706.15
2016,6,22,13,0,982.0,94.0,1.6,19.0,1032.0,992.34,722.91
2016,6,22,13,15,979.5,93.5,1.6,18.5,1015.5,1014.87,738.81
2016,6,22,13,30,977.0,93.0,1.6,18.0,999.0,1034.19,752.8
2016,6,22,13,45,972.5,92.0,1.6,18.0,975.5,1047.76,761.85
2016,6,22,14,0,968.0,91.0,1.6,18.0,952.0,1057.91,768.92
2016,6,22,14,15,962.5,90.0,1.6,17.5,922.5,1063.64,774.82
2016,6,22,14,30,957.0,89.0,1.6,17.0,893.0,1065.91,778.76
2016,6,22,14,45,949.5,88.0,1.6,17.0,857.0,1062.76,777.98
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,1056.25,775.28
2016,6,22,15,15,932.0,85.0,1.55,16.5,779.5,1042.77,768.91
2016,6,22,15,30,922.0,83.0,1.5,16.0,738.0,1026.1,760.66
2016,6,22,15,45,909.0,81.5,1.5,16.0,692.5,1004.02,748.41
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,979.16,734.41
2016,6,22,16,15,879.0,77.5,1.5,15.5,597.5,946.61,716.61
2016,6,22,16,30,862.0,75.0,1.5,15.0,548.0,911.8,697.13
2016,6,22,16,45,839.5,72.0,1.55,14.5,496.5,869.3,672.67
2016,6,22,17,0,817.0,69.0,1.6,14.0,445.0,834.15,652.76
2016,6,22,17,15,787.0,65.5,1.6,13.5,392.5,781.53,619.08
2016,6,22,17,30,757.0,62.0,1.6,13.0,340.0,728.39,584.03
2016,6,22,17,45,713.5,58.0,1.6,12.5,287.5,663.71,538.88
2016,6,22,18,0,670.0,54.0,1.6,12.0,235.0,600.09,492.46
2016,6,22,18,15,605.0,48.0,1.55,11.5,186.0,520.06,430.32
2016,6,22,18,30,540.0,42.0,1.5,11.0,137.0,450.03,372.32
2016,6,22,18,45,430.5,34.0,1.45,10.5,94.5,348.62,284.73
2016,6,22,19,0,321.0,26.0,1.4,10.0,52.0,255.44,190.42
2016,6,22,19,15,160.5,13.0,1.35,9.5,26.0,98.17,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,141.0,10.0,1.2,8.0,13.0,9.1,0.0
2016,6,23,5,15,292.5,20.0,1.2,8.5,46.5,16.21,5.4
2016,6,23,5,30,444.0,30.0,1.2,9.0,80.0,26.26,17.39
2016,6,23,5,45,533.0,36.0,1.3,9.5,126.0,30.65,21.92
2016,6,23,6,0,622.0,42.0,1.4,10.0,172.0,35.02,26.14
2016,6,23,6,15,675.5,46.5,1.4,10.5,222.5,37.89,28.83
