Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,6,30,729.0,51.0,1.4,11.0,273.0,40.73,31.35
2016,6,23,6,45,768.0,54.0,1.4,11.5,326.0,42.24,32.58
2016,6,23,7,0,807.0,57.0,1.4,12.0,379.0,50.33,39.64
2016,6,23,7,15,833.0,60.0,1.35,12.5,431.5,52.59,41.41
2016,6,23,7,30,859.0,63.0,1.3,13.0,484.0,54.74,43.05
2016,6,23,7,45,879.5,64.5,1.3,13.5,535.0,55.69,43.63
2016,6,23,8,0,900.0,66.0,1.3,14.0,586.0,62.27,49.12
2016,6,23,8,15,914.5,68.0,1.3,14.5,634.5,112.46,57.52
2016,6,23,8,30,929.0,70.0,1.3,15.0,683.0,164.62,89.71
2016,6,23,8,45,940.5,71.5,1.3,16.0,727.5,217.69,130.48
2016,6,23,9,0,952.0,73.0,1.3,17.0,772.0,272.05,176.0
2016,6,23,9,15,960.5,74.0,1.3,17.5,811.5,326.29,223.16
2016,6,23,9,30,969.0,75.0,1.3,18.0,851.0,381.08,270.61
2016,6,23,9,45,972.0,79.0,1.3,18.5,884.5,436.42,317.56
2016,6,23,10,0,975.0,83.0,1.3,19.0,918.0,491.37,362.77
2016,6,23,10,15,979.5,83.5,1.3,19.0,945.5,543.72,405.34
2016,6,23,10,30,984.0,84.0,1.3,19.0,973.0,595.35,446.09
2016,6,23,10,45,986.5,85.0,1.35,19.5,993.5,645.31,483.88
2016,6,23,11,0,989.0,86.0,1.4,20.0,1014.0,693.98,519.59
2016,6,23,11,15,990.5,86.5,1.45,20.0,1027.0,740.09,553.59
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,784.46,584.85
2016,6,23,11,45,991.5,87.0,1.55,20.5,1045.0,825.01,610.78
2016,6,23,12,0,991.0,87.0,1.6,21.0,1050.0,863.34,635.01
2016,6,23,12,15,989.5,87.0,1.65,21.0,1047.5,898.49,658.23
2016,6,23,12,30,988.0,87.0,1.7,21.0,1045.0,931.08,679.73
2016,6,23,12,45,984.5,87.5,1.75,21.0,1034.5,959.62,698.63
2016,6,23,13,0,981.0,88.0,1.8,21.0,1024.0,985.19,715.67
2016,6,23,13,15,977.5,87.5,1.8,20.5,1007.5,1006.66,730.91
2016,6,23,13,30,974.0,87.0,1.8,20.0,991.0,1024.88,744.24
2016,6,23,13,45,969.5,86.0,1.85,20.0,967.0,1038.31,753.93
2016,6,23,14,0,965.0,85.0,1.9,20.0,943.0,1048.32,761.65
2016,6,23,14,15,959.0,84.0,1.9,19.5,913.0,1053.42,767.17
2016,6,23,14,30,953.0,83.0,1.9,19.0,883.0,1055.08,770.73
2016,6,23,14,45,946.5,81.0,1.95,19.0,847.5,1051.7,770.48
2016,6,23,15,0,940.0,79.0,2.0,19.0,812.0,1044.92,768.25
2016,6,23,15,15,931.0,77.5,2.0,18.5,771.5,1032.9,763.56
2016,6,23,15,30,922.0,76.0,2.0,18.0,731.0,1017.71,756.95
2016,6,23,15,45,913.0,73.0,2.0,18.0,686.5,997.62,745.8
2016,6,23,16,0,904.0,70.0,2.0,18.0,642.0,974.56,732.76
2016,6,23,16,15,888.0,68.0,1.95,17.5,593.5,943.27,714.98
2016,6,23,16,30,872.0,66.0,1.9,17.0,545.0,909.67,695.55
2016,6,23,16,45,854.0,62.5,1.9,16.5,494.5,870.19,672.33
2016,6,23,17,0,836.0,59.0,1.9,16.0,444.0,828.93,647.42
2016,6,23,17,15,807.5,56.0,1.85,15.5,391.5,777.88,614.36
2016,6,23,17,30,779.0,53.0,1.8,15.0,339.0,726.36,580.03
2016,6,23,17,45,738.0,49.5,1.75,14.5,287.5,671.81,542.13
2016,6,23,18,0,697.0,46.0,1.7,14.0,236.0,610.18,497.1
2016,6,23,18,15,636.5,41.0,1.6,13.0,187.0,533.94,438.93
2016,6,23,18,30,576.0,36.0,1.5,12.0,138.0,461.13,380.18
2016,6,23,18,45,470.0,29.5,1.45,11.5,95.5,361.68,294.57
2016,6,23,19,0,364.0,23.0,1.4,11.0,53.0,269.85,201.15
2016,6,23,19,15,182.0,11.5,1.3,10.5,26.5,108.46,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,9.1,0.0
2016,6,24,5,15,299.0,19.0,1.15,9.5,46.0,15.34,4.56
2016,6,24,5,30,452.0,28.0,1.2,10.0,79.0,24.35,15.62
2016,6,24,5,45,536.5,35.0,1.3,10.5,124.5,29.75,21.02
2016,6,24,6,0,621.0,42.0,1.4,11.0,170.0,35.04,26.05
2016,6,24,6,15,675.5,46.5,1.4,11.0,221.0,37.91,28.79
2016,6,24,6,30,730.0,51.0,1.4,11.0,272.0,40.76,31.38
2016,6,24,6,45,765.5,55.0,1.4,11.5,325.0,43.03,33.3
2016,6,24,7,0,801.0,59.0,1.4,12.0,378.0,45.23,35.08
2016,6,24,7,15,828.5,62.0,1.35,12.5,431.0,53.99,42.66
2016,6,24,7,30,856.0,65.0,1.3,13.0,484.0,56.12,44.27
2016,6,24,7,45,875.5,68.0,1.3,13.5,536.0,58.06,45.71
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,64.64,51.19
2016,6,24,8,15,910.5,73.0,1.3,14.5,637.0,114.71,59.81
2016,6,24,8,30,926.0,75.0,1.3,15.0,686.0,166.85,91.71
2016,6,24,8,45,937.0,77.5,1.35,15.5,731.0,220.46,133.05
2016,6,24,9,0,948.0,80.0,1.4,16.0,776.0,275.33,179.36
2016,6,24,9,15,957.5,81.5,1.4,16.5,816.0,330.09,227.02
2016,6,24,9,30,967.0,83.0,1.4,17.0,856.0,385.53,275.08
2016,6,24,9,45,973.5,84.5,1.4,17.5,890.5,440.28,321.74
2016,6,24,10,0,980.0,86.0,1.4,18.0,925.0,494.97,366.98
2016,6,24,10,15,984.5,87.0,1.4,18.0,953.0,548.01,410.31
2016,6,24,10,30,989.0,88.0,1.4,18.0,981.0,600.35,451.79
2016,6,24,10,45,992.5,88.5,1.45,18.5,1002.0,650.8,490.12
2016,6,24,11,0,996.0,89.0,1.5,19.0,1023.0,700.04,526.42
2016,6,24,11,15,998.0,89.5,1.5,19.5,1037.0,746.86,559.57
2016,6,24,11,30,1000.0,90.0,1.5,20.0,1051.0,791.99,589.86
2016,6,24,11,45,1000.0,90.5,1.55,20.5,1057.0,833.74,616.52
2016,6,24,12,0,1000.0,91.0,1.6,21.0,1063.0,873.33,641.5
2016,6,24,12,15,999.5,91.0,1.6,21.0,1061.5,909.75,664.85
2016,6,24,12,30,999.0,91.0,1.6,21.0,1060.0,943.64,686.46
2016,6,24,12,45,992.5,94.0,1.65,21.5,1049.5,972.34,704.0
2016,6,24,13,0,986.0,97.0,1.7,22.0,1039.0,997.98,719.59
2016,6,24,13,15,983.0,96.5,1.7,22.0,1022.0,1020.3,733.82
2016,6,24,13,30,980.0,96.0,1.7,22.0,1005.0,1039.39,746.1
2016,6,24,13,45,975.0,95.5,1.75,22.0,981.5,1053.22,755.95
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,1063.62,763.84
2016,6,24,14,15,964.0,93.5,1.8,21.5,927.5,1068.52,769.21
2016,6,24,14,30,958.0,92.0,1.8,21.0,897.0,1069.94,772.61
2016,6,24,14,45,949.5,91.0,1.8,21.0,860.5,1065.95,771.32
2016,6,24,15,0,941.0,90.0,1.8,21.0,824.0,1058.58,768.11
2016,6,24,15,15,931.0,88.5,1.8,20.5,782.5,1045.85,763.13
2016,6,24,15,30,921.0,87.0,1.8,20.0,741.0,1029.95,756.26
2016,6,24,15,45,907.0,85.0,1.8,20.0,695.0,1006.46,743.14
2016,6,24,16,0,893.0,83.0,1.8,20.0,649.0,980.18,728.28
2016,6,24,16,15,876.0,80.5,1.75,19.5,600.0,947.82,710.09
2016,6,24,16,30,859.0,78.0,1.7,19.0,551.0,913.2,690.26
2016,6,24,16,45,835.5,75.5,1.7,19.0,499.0,879.8,670.35
2016,6,24,17,0,812.0,73.0,1.7,19.0,447.0,835.49,642.56
2016,6,24,17,15,781.0,69.0,1.65,18.0,394.0,781.52,609.26
2016,6,24,17,30,750.0,65.0,1.6,17.0,341.0,727.08,574.47
2016,6,24,17,45,705.5,61.0,1.55,16.5,289.0,661.78,529.16
2016,6,24,18,0,661.0,57.0,1.5,16.0,237.0,597.53,482.69
2016,6,24,18,15,595.0,50.5,1.4,15.0,187.5,522.27,425.77
2016,6,24,18,30,529.0,44.0,1.3,14.0,138.0,445.84,364.07
2016,6,24,18,45,420.5,35.5,1.2,13.0,95.0,344.66,278.41
2016,6,24,19,0,312.0,27.0,1.1,12.0,52.0,251.89,186.65
2016,6,24,19,15,156.0,13.5,1.05,11.5,26.0,96.35,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,10.0,0.6,9.0,12.0,9.1,0.0
2016,6,25,5,15,241.5,21.0,0.55,9.5,44.0,17.13,5.51
2016,6,25,5,30,395.0,32.0,0.5,10.0,76.0,25.84,16.93
2016,6,25,5,45,492.5,39.5,0.5,10.5,122.0,31.06,22.22
2016,6,25,6,0,590.0,47.0,0.5,11.0,168.0,36.18,27.12
2016,6,25,6,15,647.0,52.0,0.5,11.5,219.0,42.59,32.99
2016,6,25,6,30,704.0,57.0,0.5,12.0,270.0,45.63,35.67
2016,6,25,6,45,746.5,60.5,0.55,13.0,323.5,47.32,36.95
2016,6,25,7,0,789.0,64.0,0.6,14.0,377.0,48.99,38.16
2016,6,25,7,15,816.5,67.0,0.65,15.0,430.0,50.14,38.85
2016,6,25,7,30,844.0,70.0,0.7,16.0,483.0,59.49,46.7
2016,6,25,7,45,865.5,72.5,0.8,17.0,534.5,61.03,47.64
2016,6,25,8,0,887.0,75.0,0.9,18.0,586.0,66.22,51.71
2016,6,25,8,15,902.5,77.0,0.9,18.5,635.0,115.94,60.37
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,167.7,91.23
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,220.49,130.7
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,274.66,175.0
2016,6,25,9,15,952.0,83.5,1.05,21.5,813.5,329.06,221.29
2016,6,25,9,30,961.0,85.0,1.1,22.0,853.0,384.08,267.99
2016,6,25,9,45,963.5,88.5,1.15,22.5,886.5,438.55,313.52
2016,6,25,10,0,966.0,92.0,1.2,23.0,920.0,492.59,357.43
2016,6,25,10,15,971.5,93.5,1.2,23.5,948.0,545.89,399.1
2016,6,25,10,30,977.0,95.0,1.2,24.0,976.0,598.62,438.88
2016,6,25,10,45,980.5,95.5,1.25,24.5,997.0,648.62,475.81
2016,6,25,11,0,984.0,96.0,1.3,25.0,1018.0,697.42,510.8
2016,6,25,11,15,986.0,96.5,1.3,25.0,1032.0,743.85,543.76
2016,6,25,11,30,988.0,97.0,1.3,25.0,1046.0,788.6,574.33
2016,6,25,11,45,989.0,97.5,1.35,25.5,1052.5,830.78,600.63
2016,6,25,12,0,990.0,98.0,1.4,26.0,1059.0,870.91,625.33
2016,6,25,12,15,989.5,98.0,1.4,26.0,1057.5,907.16,647.97
2016,6,25,12,30,989.0,98.0,1.4,26.0,1056.0,940.93,668.93
2016,6,25,12,45,988.0,97.5,1.45,26.0,1047.5,971.12,688.31
2016,6,25,13,0,987.0,97.0,1.5,26.0,1039.0,998.42,705.95
2016,6,25,13,15,984.0,96.0,1.55,25.5,1022.5,1020.33,721.74
2016,6,25,13,30,981.0,95.0,1.6,25.0,1006.0,1038.97,735.71
2016,6,25,13,45,976.5,94.5,1.65,25.0,982.5,1053.33,745.77
2016,6,25,14,0,972.0,94.0,1.7,25.0,959.0,1064.27,753.9
2016,6,25,14,15,966.0,93.0,1.7,24.5,928.5,1069.76,759.57
2016,6,25,14,30,960.0,92.0,1.7,24.0,898.0,1071.78,763.31
2016,6,25,14,45,952.0,90.5,1.7,24.0,862.0,1067.78,762.03
2016,6,25,15,0,944.0,89.0,1.7,24.0,826.0,1060.39,758.86
2016,6,25,15,15,934.0,87.0,1.7,23.5,784.0,1047.08,753.63
2016,6,25,15,30,924.0,85.0,1.7,23.0,742.0,1030.57,746.52
2016,6,25,15,45,911.0,83.0,1.7,23.0,696.5,1008.04,734.23
2016,6,25,16,0,898.0,81.0,1.7,23.0,651.0,982.67,720.19
2016,6,25,16,15,881.5,78.5,1.65,22.5,601.5,950.7,702.53
2016,6,25,16,30,865.0,76.0,1.6,22.0,552.0,916.42,683.25
2016,6,25,16,45,843.0,73.0,1.6,21.5,500.0,874.42,659.13
2016,6,25,17,0,821.0,70.0,1.6,21.0,448.0,839.73,639.55
2016,6,25,17,15,791.0,66.5,1.5,20.0,395.5,787.05,606.93
2016,6,25,17,30,761.0,63.0,1.4,19.0,343.0,733.81,573.01
2016,6,25,17,45,719.0,58.0,1.35,18.5,290.5,668.88,528.65
2016,6,25,18,0,677.0,53.0,1.3,18.0,238.0,604.96,483.11
2016,6,25,18,15,612.5,47.5,1.2,17.0,188.5,525.64,423.92
2016,6,25,18,30,548.0,42.0,1.1,16.0,139.0,456.14,368.54
2016,6,25,18,45,444.5,33.5,1.0,15.0,96.0,357.37,285.73
2016,6,25,19,0,341.0,25.0,0.9,14.0,53.0,266.94,196.2
2016,6,25,19,15,170.5,12.5,0.85,13.5,26.5,103.33,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,200.5,15.5,0.5,9.5,37.5,12.17,2.06
2016,6,26,5,30,401.0,31.0,0.5,10.0,75.0,24.98,16.16
2016,6,26,5,45,491.5,38.5,0.5,10.5,120.0,30.23,21.47
2016,6,26,6,0,582.0,46.0,0.5,11.0,165.0,35.36,26.37
2016,6,26,6,15,638.0,51.0,0.5,11.5,215.5,41.7,32.19
2016,6,26,6,30,694.0,56.0,0.5,12.0,266.0,44.77,34.9
2016,6,26,6,45,735.0,59.5,0.55,13.0,318.5,46.47,36.2
2016,6,26,7,0,776.0,63.0,0.6,14.0,371.0,48.15,37.42
2016,6,26,7,15,803.0,66.5,0.6,14.5,423.0,49.69,38.54
2016,6,26,7,30,830.0,70.0,0.6,15.0,475.0,59.38,46.8
2016,6,26,7,45,852.0,72.0,0.65,16.0,526.0,60.57,47.44
2016,6,26,8,0,874.0,74.0,0.7,17.0,577.0,64.36,50.33
2016,6,26,8,15,889.0,76.0,0.7,17.5,625.0,113.35,59.27
2016,6,26,8,30,904.0,78.0,0.7,18.0,673.0,164.33,89.51
2016,6,26,8,45,916.5,79.5,0.75,19.0,717.5,216.37,128.37
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,269.79,172.09
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.0,323.45,217.67
2016,6,26,9,30,947.0,84.0,0.8,21.0,840.0,377.74,263.59
2016,6,26,9,45,954.0,84.5,0.85,21.5,874.0,430.93,308.05
2016,6,26,10,0,961.0,85.0,0.9,22.0,908.0,484.1,351.29
2016,6,26,10,15,966.0,86.0,0.95,22.5,935.5,536.48,392.59
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,588.22,432.09
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,637.98,468.93
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,686.53,503.81
2016,6,26,11,15,978.5,89.5,1.15,24.0,1017.5,732.26,536.85
2016,6,26,11,30,980.0,90.0,1.2,24.0,1031.0,776.29,567.46
2016,6,26,11,45,980.5,90.5,1.25,24.5,1037.0,817.7,593.41
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,857.04,617.75
2016,6,26,12,15,980.0,90.5,1.35,25.0,1041.0,892.02,640.36
2016,6,26,12,30,979.0,90.0,1.4,25.0,1039.0,924.47,661.33
2016,6,26,12,45,967.0,96.5,1.45,25.5,1027.0,951.08,677.3
2016,6,26,13,0,955.0,103.0,1.5,26.0,1015.0,974.52,691.32
2016,6,26,13,15,951.5,102.5,1.55,26.0,998.5,995.88,705.46
2016,6,26,13,30,948.0,102.0,1.6,26.0,982.0,1014.09,717.76
2016,6,26,13,45,942.5,101.0,1.65,26.0,958.0,1026.62,726.67
2016,6,26,14,0,937.0,100.0,1.7,26.0,934.0,1035.79,733.69
2016,6,26,14,15,930.5,99.0,1.7,26.0,904.0,1040.6,737.46
2016,6,26,14,30,924.0,98.0,1.7,26.0,874.0,1042.04,739.35
2016,6,26,14,45,914.5,96.5,1.75,26.0,838.0,1036.59,737.86
2016,6,26,15,0,905.0,95.0,1.8,26.0,802.0,1027.86,734.5
2016,6,26,15,15,894.0,93.5,1.8,25.5,761.0,1014.43,729.09
2016,6,26,15,30,883.0,92.0,1.8,25.0,720.0,997.97,721.87
2016,6,26,15,45,869.0,89.5,1.8,24.5,675.0,974.45,710.18
2016,6,26,16,0,855.0,87.0,1.8,24.0,630.0,948.24,696.77
2016,6,26,16,15,837.0,84.5,1.75,23.5,581.5,915.71,678.52
2016,6,26,16,30,819.0,82.0,1.7,23.0,533.0,890.6,665.09
2016,6,26,16,45,796.5,78.5,1.7,22.5,482.5,848.42,640.46
2016,6,26,17,0,774.0,75.0,1.7,22.0,432.0,804.75,614.42
2016,6,26,17,15,742.5,71.0,1.65,21.0,380.5,751.49,581.57
2016,6,26,17,30,711.0,67.0,1.6,20.0,329.0,697.86,547.34
2016,6,26,17,45,668.0,62.0,1.55,19.0,278.5,633.8,503.95
2016,6,26,18,0,625.0,57.0,1.5,18.0,228.0,576.03,463.23
2016,6,26,18,15,560.5,50.5,1.4,17.0,180.0,498.03,404.26
2016,6,26,18,30,496.0,44.0,1.3,16.0,132.0,424.02,344.52
2016,6,26,18,45,395.0,35.0,1.2,15.5,91.0,328.3,263.2
2016,6,26,19,0,294.0,26.0,1.1,15.0,50.0,240.76,176.81
2016,6,26,19,15,147.0,13.0,1.05,14.5,25.0,91.16,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.0,14.5,0.45,9.5,37.5,11.34,1.3
2016,6,27,5,30,416.0,29.0,0.4,10.0,75.0,23.26,14.64
2016,6,27,5,45,504.0,36.0,0.4,10.5,119.5,30.7,21.89
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,35.93,26.89
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,39.16,29.91
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,42.34,32.73
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,44.53,34.48
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,46.65,36.11
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,47.88,36.89
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,57.31,44.81
2016,6,27,7,45,850.5,70.0,0.6,17.5,522.5,59.21,45.97
2016,6,27,8,0,870.0,73.0,0.7,19.0,573.0,62.58,48.4
2016,6,27,8,15,885.0,75.0,0.75,19.5,620.5,111.35,57.67
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,162.1,87.35
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,214.02,125.89
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,267.18,169.24
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.0,320.48,214.35
2016,6,27,9,30,940.0,84.0,1.0,23.0,834.0,374.42,259.86
2016,6,27,9,45,935.0,92.0,1.0,23.5,865.0,428.39,304.67
2016,6,27,10,0,930.0,100.0,1.0,24.0,896.0,481.23,347.18
2016,6,27,10,15,935.5,101.0,1.05,24.5,923.0,532.49,387.35
2016,6,27,10,30,941.0,102.0,1.1,25.0,950.0,583.2,425.85
2016,6,27,10,45,943.5,103.5,1.15,26.0,970.5,631.85,460.78
2016,6,27,11,0,946.0,105.0,1.2,27.0,991.0,679.3,493.68
2016,6,27,11,15,948.0,105.5,1.2,27.0,1005.0,724.25,525.41
2016,6,27,11,30,950.0,106.0,1.2,27.0,1019.0,767.61,555.27
2016,6,27,11,45,950.0,107.0,1.25,27.5,1025.0,808.17,580.43
2016,6,27,12,0,950.0,108.0,1.3,28.0,1031.0,846.73,604.06
2016,6,27,12,15,950.0,108.0,1.35,28.0,1030.0,882.27,626.82
2016,6,27,12,30,950.0,108.0,1.4,28.0,1029.0,915.49,648.07
2016,6,27,12,45,950.0,107.0,1.45,28.0,1021.0,945.28,667.16
2016,6,27,13,0,950.0,106.0,1.5,28.0,1013.0,972.33,684.6
2016,6,27,13,15,947.5,105.0,1.55,28.0,997.5,994.15,698.88
2016,6,27,13,30,945.0,104.0,1.6,28.0,982.0,1012.84,711.36
2016,6,27,13,45,941.0,103.5,1.65,28.0,959.0,1027.38,721.43
2016,6,27,14,0,937.0,103.0,1.7,28.0,936.0,1038.64,729.66
2016,6,27,14,15,931.0,101.5,1.75,27.5,907.0,1043.53,735.6
2016,6,27,14,30,925.0,100.0,1.8,27.0,878.0,1045.05,739.69
2016,6,27,14,45,918.5,98.0,1.85,27.0,843.0,1042.16,739.77
2016,6,27,15,0,912.0,96.0,1.9,27.0,808.0,1035.95,737.95
2016,6,27,15,15,902.0,94.0,1.9,26.5,767.5,1023.0,732.85
2016,6,27,15,30,892.0,92.0,1.9,26.0,727.0,1006.94,725.93
2016,6,27,15,45,880.5,89.0,1.9,26.0,682.5,985.24,714.08
2016,6,27,16,0,869.0,86.0,1.9,26.0,638.0,960.72,700.5
2016,6,27,16,15,851.5,83.5,1.85,25.0,589.0,928.45,683.95
2016,6,27,16,30,834.0,81.0,1.8,24.0,540.0,903.49,672.09
2016,6,27,16,45,813.0,77.0,1.8,23.5,489.5,861.71,647.9
2016,6,27,17,0,792.0,73.0,1.8,23.0,439.0,818.31,622.22
2016,6,27,17,15,761.0,69.5,1.7,22.0,387.0,765.63,589.58
2016,6,27,17,30,730.0,66.0,1.6,21.0,335.0,712.51,555.6
2016,6,27,17,45,689.0,60.5,1.55,20.5,283.5,648.77,511.9
2016,6,27,18,0,648.0,55.0,1.5,20.0,232.0,586.0,467.04
2016,6,27,18,15,583.0,49.0,1.35,19.0,183.5,512.22,411.69
2016,6,27,18,30,518.0,43.0,1.2,18.0,135.0,437.69,352.12
2016,6,27,18,45,418.0,34.0,1.1,17.0,93.5,341.66,271.88
2016,6,27,19,0,318.0,25.0,1.0,16.0,52.0,253.83,185.62
2016,6,27,19,15,159.0,12.5,0.95,15.5,26.0,97.24,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.5,0.5,10.5,34.5,13.06,2.0
2016,6,28,5,30,332.0,33.0,0.5,11.0,69.0,26.77,17.55
2016,6,28,5,45,426.0,41.5,0.5,11.5,112.0,32.74,23.58
2016,6,28,6,0,520.0,50.0,0.5,12.0,155.0,38.55,29.11
2016,6,28,6,15,578.5,56.0,0.5,12.5,204.0,42.0,32.31
2016,6,28,6,30,637.0,62.0,0.5,13.0,253.0,45.36,35.28
2016,6,28,6,45,680.5,66.5,0.55,14.0,304.5,51.91,40.89
2016,6,28,7,0,724.0,71.0,0.6,15.0,356.0,54.12,42.52
2016,6,28,7,15,753.5,75.0,0.6,15.5,407.5,55.75,43.7
2016,6,28,7,30,783.0,79.0,0.6,16.0,459.0,57.3,44.79
2016,6,28,7,45,805.5,81.5,0.6,17.0,509.0,57.62,44.7
2016,6,28,8,0,828.0,84.0,0.6,18.0,559.0,58.4,45.02
2016,6,28,8,15,844.5,86.5,0.6,18.5,606.5,115.48,62.87
2016,6,28,8,30,861.0,89.0,0.6,19.0,654.0,164.81,91.47
2016,6,28,8,45,874.0,91.5,0.65,20.0,698.0,215.52,128.8
2016,6,28,9,0,887.0,94.0,0.7,21.0,742.0,267.69,170.97
2016,6,28,9,15,897.0,95.5,0.75,21.5,781.5,319.59,214.77
2016,6,28,9,30,907.0,97.0,0.8,22.0,821.0,372.23,259.16
2016,6,28,9,45,917.5,97.0,0.85,23.0,855.5,424.5,301.95
2016,6,28,10,0,928.0,97.0,0.9,24.0,890.0,477.12,343.72
2016,6,28,10,15,933.0,98.0,0.95,24.0,917.5,528.03,384.36
2016,6,28,10,30,938.0,99.0,1.0,24.0,945.0,578.36,423.46
2016,6,28,10,45,942.0,100.0,1.1,24.5,966.0,627.33,460.06
2016,6,28,11,0,946.0,101.0,1.2,25.0,987.0,675.25,494.91
2016,6,28,11,15,948.5,101.5,1.2,25.0,1000.5,720.52,527.15
2016,6,28,11,30,951.0,102.0,1.2,25.0,1014.0,764.24,557.46
2016,6,28,11,45,951.5,102.5,1.25,25.5,1020.5,804.78,582.84
2016,6,28,12,0,952.0,103.0,1.3,26.0,1027.0,843.32,606.69
2016,6,28,12,15,952.0,103.0,1.35,25.5,1026.0,878.88,630.89
2016,6,28,12,30,952.0,103.0,1.4,25.0,1025.0,912.1,653.65
2016,6,28,12,45,943.5,107.5,1.45,25.0,1014.5,939.46,671.45
2016,6,28,13,0,935.0,112.0,1.5,25.0,1004.0,963.85,687.47
2016,6,28,13,15,932.0,111.5,1.5,25.0,988.5,985.52,701.16
2016,6,28,13,30,929.0,111.0,1.5,25.0,973.0,1004.12,713.01
2016,6,28,13,45,925.0,109.5,1.55,25.0,950.5,1017.59,722.54
2016,6,28,14,0,921.0,108.0,1.6,25.0,928.0,1027.77,730.22
2016,6,28,14,15,915.0,106.5,1.6,24.5,898.5,1032.66,735.46
2016,6,28,14,30,909.0,105.0,1.6,24.0,869.0,1034.22,738.85
2016,6,28,14,45,901.5,103.0,1.6,24.0,834.0,1030.43,737.65
2016,6,28,15,0,894.0,101.0,1.6,24.0,799.0,1023.37,734.6
2016,6,28,15,15,883.5,99.0,1.6,23.5,758.5,1010.12,729.24
2016,6,28,15,30,873.0,97.0,1.6,23.0,718.0,993.83,722.1
2016,6,28,15,45,860.5,94.0,1.6,23.0,673.5,971.48,709.75
2016,6,28,16,0,848.0,91.0,1.6,23.0,629.0,946.41,695.72
2016,6,28,16,15,830.0,88.0,1.55,22.5,581.0,923.35,683.66
2016,6,28,16,30,812.0,85.0,1.5,22.0,533.0,888.11,663.43
2016,6,28,16,45,790.5,81.0,1.45,21.5,482.5,846.43,638.7
2016,6,28,17,0,769.0,77.0,1.4,21.0,432.0,803.21,612.49
2016,6,28,17,15,737.5,73.0,1.3,20.0,380.5,750.12,579.31
2016,6,28,17,30,706.0,69.0,1.2,19.0,329.0,696.64,544.82
2016,6,28,17,45,664.0,63.5,1.2,18.0,278.5,637.64,505.85
2016,6,28,18,0,622.0,58.0,1.2,17.0,228.0,575.56,462.51
2016,6,28,18,15,557.0,51.5,1.15,16.0,180.0,497.28,403.81
2016,6,28,18,30,492.0,45.0,1.1,15.0,132.0,422.99,344.1
2016,6,28,18,45,392.5,35.5,1.05,14.5,91.0,327.66,263.26
2016,6,28,19,0,293.0,26.0,1.0,14.0,50.0,240.45,177.15
2016,6,28,19,15,146.5,13.0,0.95,13.5,25.0,90.99,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.5,14.5,0.8,9.0,37.0,11.39,0.74
2016,6,29,5,30,419.0,29.0,0.8,9.0,74.0,23.34,14.68
2016,6,29,5,45,510.0,36.0,0.8,9.5,119.0,30.8,22.02
2016,6,29,6,0,601.0,43.0,0.8,10.0,164.0,36.04,27.06
2016,6,29,6,15,656.5,47.5,0.8,10.5,214.5,38.84,29.71
2016,6,29,6,30,712.0,52.0,0.8,11.0,265.0,41.62,32.19
2016,6,29,6,45,751.5,55.5,0.85,11.5,317.5,43.47,33.72
2016,6,29,7,0,791.0,59.0,0.9,12.0,370.0,45.29,35.16
2016,6,29,7,15,818.0,62.0,0.9,12.5,422.5,53.92,42.63
2016,6,29,7,30,845.0,65.0,0.9,13.0,475.0,56.05,44.24
2016,6,29,7,45,866.0,67.0,0.95,13.5,526.0,57.32,45.09
2016,6,29,8,0,887.0,69.0,1.0,14.0,577.0,58.5,45.86
2016,6,29,8,15,902.0,71.5,1.0,14.5,625.5,107.75,56.22
2016,6,29,8,30,917.0,74.0,1.0,15.0,674.0,159.69,86.76
2016,6,29,8,45,929.0,75.5,1.05,15.5,719.0,212.29,126.52
2016,6,29,9,0,941.0,77.0,1.1,16.0,764.0,266.24,171.67
2016,6,29,9,15,950.0,78.0,1.1,16.5,804.0,320.16,218.45
2016,6,29,9,30,959.0,79.0,1.1,17.0,844.0,374.7,265.7
2016,6,29,9,45,961.0,83.5,1.15,17.5,877.0,429.69,312.66
2016,6,29,10,0,963.0,88.0,1.2,18.0,910.0,484.23,357.95
2016,6,29,10,15,968.5,89.0,1.2,18.0,938.5,537.07,401.03
2016,6,29,10,30,974.0,90.0,1.2,18.0,967.0,589.34,442.36
2016,6,29,10,45,978.0,90.5,1.25,18.5,988.5,639.56,480.49
2016,6,29,11,0,982.0,91.0,1.3,19.0,1010.0,688.65,516.67
2016,6,29,11,15,985.0,91.5,1.3,19.0,1024.5,735.75,550.98
2016,6,29,11,30,988.0,92.0,1.3,19.0,1039.0,781.27,582.9
2016,6,29,11,45,989.5,92.0,1.35,19.0,1046.0,823.5,611.09
2016,6,29,12,0,991.0,92.0,1.4,19.0,1053.0,863.68,637.76
2016,6,29,12,15,991.5,92.0,1.45,18.5,1052.5,900.86,663.59
2016,6,29,12,30,992.0,92.0,1.5,18.0,1052.0,935.6,687.87
2016,6,29,12,45,984.5,96.0,1.55,18.0,1042.5,964.42,707.03
2016,6,29,13,0,977.0,100.0,1.6,18.0,1033.0,990.19,724.32
2016,6,29,13,15,975.0,99.5,1.6,17.5,1017.5,1013.56,740.8
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,1033.76,755.37
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.0,1048.74,765.33
2016,6,29,14,0,966.0,97.0,1.6,17.0,956.0,1060.33,773.32
2016,6,29,14,15,960.5,96.0,1.6,16.5,926.5,1066.53,779.51
2016,6,29,14,30,955.0,95.0,1.6,16.0,897.0,1069.27,783.74
2016,6,29,14,45,948.0,93.0,1.6,16.0,861.5,1065.97,782.85
2016,6,29,15,0,941.0,91.0,1.6,16.0,826.0,1059.25,780.01
2016,6,29,15,15,931.0,89.5,1.55,15.5,785.0,1046.76,774.26
2016,6,29,15,30,921.0,88.0,1.5,15.0,744.0,1031.09,766.61
2016,6,29,15,45,909.0,85.5,1.5,15.0,698.5,1009.19,754.44
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,984.41,740.46
2016,6,29,16,15,880.0,80.5,1.45,14.5,603.5,952.15,722.08
2016,6,29,16,30,863.0,78.0,1.4,14.0,554.0,917.59,702.05
2016,6,29,16,45,841.5,75.0,1.4,13.5,502.5,885.42,684.13
2016,6,29,17,0,820.0,72.0,1.4,13.0,451.0,842.18,658.08
2016,6,29,17,15,790.0,68.0,1.3,12.5,398.0,788.93,623.07
2016,6,29,17,30,760.0,64.0,1.2,12.0,345.0,735.11,586.77
2016,6,29,17,45,717.5,59.5,1.2,11.5,292.5,670.48,542.22
2016,6,29,18,0,675.0,55.0,1.2,11.0,240.0,606.8,496.31
2016,6,29,18,15,610.0,49.0,1.15,10.5,190.0,526.45,434.45
2016,6,29,18,30,545.0,43.0,1.1,10.0,140.0,456.28,376.84
2016,6,29,18,45,438.5,34.5,1.05,9.5,97.0,355.59,290.34
2016,6,29,19,0,332.0,26.0,1.0,9.0,54.0,263.43,197.57
2016,6,29,19,15,166.0,13.0,0.95,8.5,27.0,101.58,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.0,15.5,0.9,8.5,35.5,12.26,0.84
2016,6,30,5,30,378.0,31.0,0.9,9.0,71.0,25.12,16.18
2016,6,30,5,45,473.5,39.0,0.95,9.5,116.0,30.78,21.97
2016,6,30,6,0,569.0,47.0,1.0,10.0,161.0,36.3,27.27
2016,6,30,6,15,628.0,52.5,1.0,10.5,211.5,43.14,33.59
2016,6,30,6,30,687.0,58.0,1.0,11.0,262.0,46.58,36.65
2016,6,30,6,45,728.5,62.0,1.0,11.5,315.0,48.59,38.32
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,50.57,39.89
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,52.02,40.94
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,53.39,41.9
2016,6,30,7,45,848.5,75.5,0.9,13.5,524.5,62.95,50.04
2016,6,30,8,0,870.0,78.0,0.9,14.0,576.0,64.33,50.94
2016,6,30,8,15,886.0,80.5,0.9,14.5,624.5,111.7,60.39
2016,6,30,8,30,902.0,83.0,0.9,15.0,673.0,163.06,90.19
2016,6,30,8,45,913.5,85.5,0.9,16.0,718.0,215.62,129.4
2016,6,30,9,0,925.0,88.0,0.9,17.0,763.0,269.5,173.71
2016,6,30,9,15,935.0,89.5,0.9,17.5,803.0,323.37,219.87
2016,6,30,9,30,945.0,91.0,0.9,18.0,843.0,377.98,266.59
2016,6,30,9,45,950.0,93.5,0.9,18.5,877.0,432.0,312.07
2016,6,30,10,0,955.0,96.0,0.9,19.0,911.0,485.85,356.05
2016,6,30,10,15,960.5,97.5,0.9,19.5,939.5,538.79,397.87
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,591.19,437.8
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.0,641.28,475.21
2016,6,30,11,0,973.0,101.0,1.0,21.0,1010.0,690.24,510.67
2016,6,30,11,15,975.5,101.5,1.0,21.0,1024.5,736.79,543.96
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,781.74,575.22
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,823.45,601.48
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,863.11,626.15
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,899.3,648.88
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,933.05,669.94
2016,6,30,12,45,967.5,108.5,1.15,22.5,1038.5,960.44,686.45
2016,6,30,13,0,957.0,114.0,1.2,23.0,1027.0,984.72,701.05
2016,6,30,13,15,953.5,113.5,1.2,23.0,1011.0,1006.6,714.72
2016,6,30,13,30,950.0,113.0,1.2,23.0,995.0,1025.31,726.5
2016,6,30,13,45,944.0,112.5,1.25,23.0,971.0,1038.35,735.83
2016,6,30,14,0,938.0,112.0,1.3,23.0,947.0,1048.04,743.29
2016,6,30,14,15,931.5,111.0,1.3,22.5,917.0,1053.33,748.77
2016,6,30,14,30,925.0,110.0,1.3,22.0,887.0,1055.24,752.38
2016,6,30,14,45,915.0,109.0,1.35,22.0,850.5,1050.29,751.4
2016,6,30,15,0,905.0,108.0,1.4,22.0,814.0,1042.05,748.57
2016,6,30,15,15,893.5,105.5,1.4,21.5,773.0,1027.43,742.44
2016,6,30,15,30,882.0,103.0,1.4,21.0,732.0,1009.71,734.5
2016,6,30,15,45,866.5,101.0,1.4,21.0,685.5,985.69,721.19
2016,6,30,16,0,851.0,99.0,1.4,21.0,639.0,969.31,712.91
2016,6,30,16,15,832.0,96.0,1.35,20.5,590.0,935.39,693.71
2016,6,30,16,30,813.0,93.0,1.3,20.0,541.0,899.26,673.05
2016,6,30,16,45,787.0,89.5,1.3,19.5,489.0,854.13,646.73
2016,6,30,17,0,761.0,86.0,1.3,19.0,437.0,807.62,618.91
2016,6,30,17,15,727.0,81.5,1.25,18.0,384.5,756.94,587.88
2016,6,30,17,30,693.0,77.0,1.2,17.0,332.0,701.49,552.34
2016,6,30,17,45,644.5,71.0,1.2,16.5,280.0,632.74,505.03
2016,6,30,18,0,596.0,65.0,1.2,16.0,228.0,565.63,456.8
2016,6,30,18,15,526.0,57.5,1.1,15.0,179.5,483.24,394.24
2016,6,30,18,30,456.0,50.0,1.0,14.0,131.0,405.07,330.6
2016,6,30,18,45,346.0,39.5,0.95,13.0,90.0,303.09,244.75
2016,6,30,19,0,236.0,29.0,0.9,12.0,49.0,209.79,155.12
2016,6,30,19,15,118.0,14.5,0.85,11.5,24.5,77.02,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,155.5,16.5,0.8,8.5,33.0,13.15,0.82
2016,7,1,5,30,311.0,33.0,0.8,9.0,66.0,26.9,17.68
2016,7,1,5,45,410.0,42.5,0.8,9.5,109.5,33.75,24.62
2016,7,1,6,0,509.0,52.0,0.8,10.0,153.0,40.38,30.95
2016,7,1,6,15,571.0,58.5,0.8,10.5,202.5,44.15,34.5
2016,7,1,6,30,633.0,65.0,0.8,11.0,252.0,47.82,37.77
2016,7,1,6,45,677.5,69.5,0.8,11.5,304.0,49.74,39.36
2016,7,1,7,0,722.0,74.0,0.8,12.0,356.0,56.65,45.32
2016,7,1,7,15,752.5,78.0,0.8,12.5,408.0,58.18,46.41
2016,7,1,7,30,783.0,82.0,0.8,13.0,460.0,59.65,47.42
2016,7,1,7,45,807.0,85.0,0.85,14.0,511.5,60.24,47.56
2016,7,1,8,0,831.0,88.0,0.9,15.0,563.0,60.78,47.66
2016,7,1,8,15,848.5,91.0,0.9,15.5,611.0,115.28,64.66
2016,7,1,8,30,866.0,94.0,0.9,16.0,659.0,165.33,93.3
2016,7,1,8,45,879.5,96.0,0.9,16.5,704.0,216.14,130.97
2016,7,1,9,0,893.0,98.0,0.9,17.0,749.0,268.44,173.98
2016,7,1,9,15,903.5,99.5,0.9,17.5,788.5,320.9,218.81
2016,7,1,9,30,914.0,101.0,0.9,18.0,828.0,374.15,264.3
2016,7,1,9,45,922.0,102.5,0.9,18.5,862.5,427.07,308.77
2016,7,1,10,0,930.0,104.0,0.9,19.0,897.0,480.13,352.07
2016,7,1,10,15,936.0,105.5,0.9,19.5,925.5,532.18,393.21
2016,7,1,10,30,942.0,107.0,0.9,20.0,954.0,583.76,432.57
2016,7,1,10,45,946.0,108.0,0.95,20.5,975.0,633.13,469.48
2016,7,1,11,0,950.0,109.0,1.0,21.0,996.0,681.45,504.55
2016,7,1,11,15,952.5,109.5,1.05,21.0,1010.5,727.14,537.86
2016,7,1,11,30,955.0,110.0,1.1,21.0,1025.0,771.28,569.43
2016,7,1,11,45,956.0,110.5,1.15,21.5,1031.5,812.61,595.82
2016,7,1,12,0,957.0,111.0,1.2,22.0,1038.0,852.0,620.48
2016,7,1,12,15,957.0,110.5,1.2,22.0,1037.5,887.6,643.01
2016,7,1,12,30,957.0,110.0,1.2,22.0,1037.0,920.83,663.92
2016,7,1,12,45,953.0,111.5,1.25,22.0,1027.5,949.83,682.86
2016,7,1,13,0,949.0,113.0,1.3,22.0,1018.0,975.98,700.07
2016,7,1,13,15,946.0,112.0,1.3,21.5,1002.0,997.69,715.12
2016,7,1,13,30,943.0,111.0,1.3,21.0,986.0,1016.24,728.35
2016,7,1,13,45,938.5,110.0,1.35,21.0,963.0,1030.12,738.28
2016,7,1,14,0,934.0,109.0,1.4,21.0,940.0,1040.67,746.32
2016,7,1,14,15,927.5,107.5,1.4,20.5,910.5,1045.37,751.46
2016,7,1,14,30,921.0,106.0,1.4,20.0,881.0,1046.69,754.72
2016,7,1,14,45,913.0,104.5,1.45,20.0,845.0,1043.15,754.54
2016,7,1,15,0,905.0,103.0,1.5,20.0,809.0,1036.31,752.47
2016,7,1,15,15,893.5,101.0,1.45,19.5,768.0,1022.19,745.71
2016,7,1,15,30,882.0,99.0,1.4,19.0,727.0,1005.0,737.15
2016,7,1,15,45,868.5,96.0,1.4,18.5,681.5,981.72,725.56
2016,7,1,16,0,855.0,93.0,1.4,18.0,636.0,955.71,712.2
2016,7,1,16,15,836.0,90.5,1.35,17.5,587.0,932.4,699.81
2016,7,1,16,30,817.0,88.0,1.3,17.0,538.0,896.83,679.11
2016,7,1,16,45,793.0,84.0,1.3,16.5,487.0,852.84,653.2
2016,7,1,17,0,769.0,80.0,1.3,16.0,436.0,807.38,625.75
2016,7,1,17,15,736.0,76.0,1.25,15.5,383.5,753.01,590.6
2016,7,1,17,30,703.0,72.0,1.2,15.0,331.0,698.28,554.18
2016,7,1,17,45,656.5,66.5,1.15,14.5,279.5,636.31,511.02
2016,7,1,18,0,610.0,61.0,1.1,14.0,228.0,571.06,463.5
2016,7,1,18,15,542.0,54.0,1.0,13.0,179.5,490.33,401.98
2016,7,1,18,30,474.0,47.0,0.9,12.0,131.0,413.78,339.53
2016,7,1,18,45,366.0,37.0,0.85,11.5,90.0,313.08,253.81
2016,7,1,19,0,258.0,27.0,0.8,11.0,49.0,220.93,163.71
2016,7,1,19,15,129.0,13.5,0.75,10.5,24.5,82.08,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,142.0,16.5,0.7,9.5,31.0,13.17,0.23
2016,7,2,5,30,284.0,33.0,0.7,10.0,62.0,26.92,17.56
2016,7,2,5,45,376.5,43.0,0.75,10.5,104.0,34.17,24.87
2016,7,2,6,0,469.0,53.0,0.8,11.0,146.0,41.17,31.52
2016,7,2,6,15,531.0,61.0,0.8,11.5,194.5,46.1,36.1
2016,7,2,6,30,593.0,69.0,0.8,12.0,243.0,50.84,40.33
2016,7,2,6,45,634.5,75.0,0.85,12.5,294.0,53.71,42.74
2016,7,2,7,0,676.0,81.0,0.9,13.0,345.0,56.44,44.94
2016,7,2,7,15,708.0,86.0,0.9,13.5,396.0,58.23,46.26
2016,7,2,7,30,740.0,91.0,0.9,14.0,447.0,66.13,52.92
2016,7,2,7,45,763.0,95.0,0.9,14.5,497.0,67.13,53.47
2016,7,2,8,0,786.0,99.0,0.9,15.0,547.0,68.03,53.94
2016,7,2,8,15,804.5,102.5,0.9,15.5,594.5,109.89,61.97
2016,7,2,8,30,823.0,106.0,0.9,16.0,642.0,158.44,89.69
2016,7,2,8,45,837.0,108.5,0.95,16.5,686.0,207.89,126.3
2016,7,2,9,0,851.0,111.0,1.0,17.0,730.0,267.22,174.71
2016,7,2,9,15,862.0,113.5,1.0,17.5,770.0,318.47,218.33
2016,7,2,9,30,873.0,116.0,1.0,18.0,810.0,370.6,262.77
2016,7,2,9,45,883.0,117.0,1.05,18.5,844.5,421.97,306.13
2016,7,2,10,0,893.0,118.0,1.1,19.0,879.0,473.71,348.69
2016,7,2,10,15,899.5,119.0,1.1,19.0,907.0,523.94,389.41
2016,7,2,10,30,906.0,120.0,1.1,19.0,935.0,573.8,428.65
2016,7,2,10,45,910.5,121.5,1.15,19.5,956.5,622.31,465.29
2016,7,2,11,0,915.0,123.0,1.2,20.0,978.0,669.9,500.19
2016,7,2,11,15,918.0,123.5,1.2,20.0,992.0,714.59,532.67
2016,7,2,11,30,921.0,124.0,1.2,20.0,1006.0,757.87,563.4
2016,7,2,11,45,923.0,124.0,1.25,20.5,1013.5,798.44,590.09
2016,7,2,12,0,925.0,124.0,1.3,21.0,1021.0,837.22,614.64
2016,7,2,12,15,925.0,124.0,1.35,21.0,1020.5,872.42,637.86
2016,7,2,12,30,925.0,124.0,1.4,21.0,1020.0,905.4,659.6
2016,7,2,12,45,928.5,120.5,1.45,21.0,1013.0,935.87,679.71
2016,7,2,13,0,932.0,117.0,1.5,21.0,1006.0,963.76,698.19
2016,7,2,13,15,929.0,116.5,1.5,20.5,990.5,985.68,713.57
2016,7,2,13,30,926.0,116.0,1.5,20.0,975.0,1004.53,727.16
2016,7,2,13,45,923.0,114.5,1.5,20.0,953.0,1019.23,736.88
2016,7,2,14,0,920.0,113.0,1.5,20.0,931.0,1030.68,744.7
2016,7,2,14,15,913.5,111.5,1.5,19.5,901.5,1035.37,749.85
2016,7,2,14,30,907.0,110.0,1.5,19.0,872.0,1036.72,753.12
2016,7,2,14,45,900.0,107.5,1.5,19.0,837.5,1033.16,752.05
2016,7,2,15,0,893.0,105.0,1.5,19.0,803.0,1026.32,749.1
2016,7,2,15,15,882.5,103.0,1.45,18.5,762.0,1013.32,742.99
2016,7,2,15,30,872.0,101.0,1.4,18.0,721.0,997.27,735.07
2016,7,2,15,45,859.5,97.5,1.4,18.0,676.5,974.57,722.37
2016,7,2,16,0,847.0,94.0,1.4,18.0,632.0,949.11,707.95
2016,7,2,16,15,828.5,91.0,1.3,17.5,583.5,925.86,694.79
2016,7,2,16,30,810.0,88.0,1.2,17.0,535.0,890.3,673.3
2016,7,2,16,45,787.5,84.0,1.2,16.5,484.5,847.86,648.48
2016,7,2,17,0,765.0,80.0,1.2,16.0,434.0,803.9,622.1
2016,7,2,17,15,732.5,76.0,1.15,15.5,382.0,750.08,587.38
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,695.89,551.4
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,635.62,510.06
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,571.92,464.15
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,491.57,402.18
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,415.32,339.53
2016,7,2,18,45,374.5,36.5,0.8,12.5,90.0,317.94,256.54
2016,7,2,19,0,271.0,27.0,0.7,12.0,49.0,228.42,168.14
2016,7,2,19,15,135.5,13.5,0.65,11.5,24.5,85.61,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
