Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,0.6,8.5,31.0,12.77,0.0
2016,7,3,5,30,299.0,32.0,0.6,9.0,62.0,26.07,16.86
2016,7,3,5,45,393.5,42.0,0.65,10.0,105.0,33.38,24.21
2016,7,3,6,0,488.0,52.0,0.7,11.0,148.0,40.43,30.85
2016,7,3,6,15,549.5,59.0,0.7,11.5,196.5,44.58,34.74
2016,7,3,6,30,611.0,66.0,0.7,12.0,245.0,48.6,38.33
2016,7,3,6,45,655.0,71.5,0.75,12.5,296.5,51.21,40.52
2016,7,3,7,0,699.0,77.0,0.8,13.0,348.0,53.72,42.54
2016,7,3,7,15,730.0,81.5,0.8,13.5,399.5,60.85,48.59
2016,7,3,7,30,761.0,86.0,0.8,14.0,451.0,62.56,49.79
2016,7,3,7,45,784.0,89.5,0.8,14.5,501.5,63.36,50.2
2016,7,3,8,0,807.0,93.0,0.8,15.0,552.0,64.09,50.54
2016,7,3,8,15,825.0,96.0,0.8,15.5,600.0,105.28,58.07
2016,7,3,8,30,843.0,99.0,0.8,16.0,648.0,154.46,85.78
2016,7,3,8,45,856.5,101.5,0.85,17.0,692.0,213.73,129.74
2016,7,3,9,0,870.0,104.0,0.9,18.0,736.0,265.27,171.52
2016,7,3,9,15,880.5,106.0,0.9,18.5,776.0,316.98,215.44
2016,7,3,9,30,891.0,108.0,0.9,19.0,816.0,369.51,260.09
2016,7,3,9,45,915.5,100.5,0.95,19.5,854.5,420.89,303.18
2016,7,3,10,0,940.0,93.0,1.0,20.0,893.0,473.84,346.55
2016,7,3,10,15,945.5,94.0,1.05,20.0,921.0,525.73,388.8
2016,7,3,10,30,951.0,95.0,1.1,20.0,949.0,577.08,429.47
2016,7,3,10,45,954.0,96.5,1.15,20.5,970.0,626.66,466.87
2016,7,3,11,0,957.0,98.0,1.2,21.0,991.0,675.08,502.32
2016,7,3,11,15,959.5,98.5,1.2,21.0,1005.5,721.03,535.6
2016,7,3,11,30,962.0,99.0,1.2,21.0,1020.0,765.41,566.97
2016,7,3,11,45,962.5,99.5,1.25,21.5,1026.5,806.58,593.17
2016,7,3,12,0,963.0,100.0,1.3,22.0,1033.0,845.74,617.78
2016,7,3,12,15,963.0,100.0,1.3,22.0,1032.5,881.87,640.8
2016,7,3,12,30,963.0,100.0,1.3,22.0,1032.0,915.63,662.16
2016,7,3,12,45,950.0,107.0,1.35,22.0,1020.0,941.87,679.4
2016,7,3,13,0,937.0,114.0,1.4,22.0,1008.0,964.95,694.76
2016,7,3,13,15,934.0,113.5,1.4,22.0,992.5,986.97,708.78
2016,7,3,13,30,931.0,113.0,1.4,22.0,977.0,1005.91,720.91
2016,7,3,13,45,927.0,111.5,1.45,22.0,954.0,1019.7,730.75
2016,7,3,14,0,923.0,110.0,1.5,22.0,931.0,1030.2,738.72
2016,7,3,14,15,916.5,109.0,1.5,21.5,902.0,1035.43,744.19
2016,7,3,14,30,910.0,108.0,1.5,21.0,873.0,1037.33,747.8
2016,7,3,14,45,902.0,106.0,1.5,21.0,837.5,1033.32,746.45
2016,7,3,15,0,894.0,104.0,1.5,21.0,802.0,1026.04,743.25
2016,7,3,15,15,883.0,101.5,1.45,20.5,761.5,1011.98,736.53
2016,7,3,15,30,872.0,99.0,1.4,20.0,721.0,994.85,728.0
2016,7,3,15,45,859.0,96.0,1.4,20.0,676.0,972.23,715.46
2016,7,3,16,0,846.0,93.0,1.4,20.0,631.0,946.89,701.21
2016,7,3,16,15,827.5,90.5,1.35,19.5,582.0,924.27,689.32
2016,7,3,16,30,809.0,88.0,1.3,19.0,533.0,889.38,669.16
2016,7,3,16,45,786.0,84.0,1.3,18.5,482.5,846.52,644.14
2016,7,3,17,0,763.0,80.0,1.3,18.0,432.0,802.17,617.57
2016,7,3,17,15,730.5,75.5,1.25,17.0,380.0,747.8,583.7
2016,7,3,17,30,698.0,71.0,1.2,16.0,328.0,693.08,548.44
2016,7,3,17,45,654.5,65.5,1.2,15.5,277.5,633.53,507.6
2016,7,3,18,0,611.0,60.0,1.2,15.0,227.0,570.65,462.28
2016,7,3,18,15,544.5,53.0,1.1,14.0,178.5,490.98,401.63
2016,7,3,18,30,478.0,46.0,1.0,13.0,130.0,415.4,340.07
2016,7,3,18,45,376.0,36.0,0.95,12.5,89.5,318.36,257.33
2016,7,3,19,0,274.0,26.0,0.9,12.0,49.0,228.99,168.5
2016,7,3,19,15,137.0,13.0,0.85,11.5,24.5,85.98,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.0,14.5,0.7,9.5,31.5,11.49,0.0
2016,7,4,5,30,336.0,29.0,0.7,10.0,63.0,23.43,14.45
2016,7,4,5,45,432.5,37.5,0.75,10.5,106.0,29.56,20.74
2016,7,4,6,0,529.0,46.0,0.8,11.0,149.0,35.51,26.42
2016,7,4,6,15,589.0,52.0,0.75,11.5,198.0,39.1,29.8
2016,7,4,6,30,649.0,58.0,0.7,12.0,247.0,46.57,36.51
2016,7,4,6,45,693.0,62.0,0.7,12.5,299.0,48.55,38.15
2016,7,4,7,0,737.0,66.0,0.7,13.0,351.0,50.51,39.69
2016,7,4,7,15,766.5,70.0,0.7,13.5,403.0,52.3,41.05
2016,7,4,7,30,796.0,74.0,0.7,14.0,455.0,54.01,42.3
2016,7,4,7,45,820.0,76.0,0.75,14.5,506.0,54.16,42.17
2016,7,4,8,0,844.0,78.0,0.8,15.0,557.0,64.12,50.58
2016,7,4,8,15,861.0,80.5,0.8,15.5,605.5,105.14,57.5
2016,7,4,8,30,878.0,83.0,0.8,16.0,654.0,155.31,85.22
2016,7,4,8,45,892.5,84.5,0.85,17.0,699.0,206.45,122.45
2016,7,4,9,0,907.0,86.0,0.9,18.0,744.0,259.2,165.36
2016,7,4,9,15,916.5,87.5,0.95,18.0,784.0,312.05,211.02
2016,7,4,9,30,926.0,89.0,1.0,18.0,824.0,365.61,257.6
2016,7,4,9,45,924.0,96.0,1.05,18.5,856.0,419.53,303.5
2016,7,4,10,0,922.0,103.0,1.1,19.0,888.0,472.64,347.5
2016,7,4,10,15,928.0,104.5,1.15,19.0,916.0,524.39,389.81
2016,7,4,10,30,934.0,106.0,1.2,19.0,944.0,575.69,430.62
2016,7,4,10,45,937.5,107.0,1.25,19.5,965.0,624.52,467.7
2016,7,4,11,0,941.0,108.0,1.3,20.0,986.0,672.26,502.9
2016,7,4,11,15,943.5,109.0,1.3,20.0,1000.5,718.09,536.32
2016,7,4,11,30,946.0,110.0,1.3,20.0,1015.0,762.4,567.88
2016,7,4,11,45,946.5,110.5,1.35,20.0,1021.5,803.15,595.49
2016,7,4,12,0,947.0,111.0,1.4,20.0,1028.0,841.94,621.29
2016,7,4,12,15,947.0,111.0,1.4,20.0,1027.5,877.77,644.41
2016,7,4,12,30,947.0,111.0,1.4,20.0,1027.0,911.29,665.9
2016,7,4,12,45,952.0,106.5,1.45,20.0,1020.5,942.57,686.58
2016,7,4,13,0,957.0,102.0,1.5,20.0,1014.0,971.21,705.58
2016,7,4,13,15,954.5,101.0,1.45,20.0,998.5,993.45,719.05
2016,7,4,13,30,952.0,100.0,1.4,20.0,983.0,1012.54,730.57
2016,7,4,13,45,948.0,99.0,1.4,20.0,960.5,1026.95,740.03
2016,7,4,14,0,944.0,98.0,1.4,20.0,938.0,1038.02,747.57
2016,7,4,14,15,938.5,97.0,1.35,19.5,909.0,1044.24,752.79
2016,7,4,14,30,933.0,96.0,1.3,19.0,880.0,1047.08,756.08
2016,7,4,14,45,925.5,94.0,1.3,19.0,844.5,1043.43,754.96
2016,7,4,15,0,918.0,92.0,1.3,19.0,809.0,1036.43,751.97
2016,7,4,15,15,908.0,90.5,1.25,18.5,768.5,1024.24,746.37
2016,7,4,15,30,898.0,89.0,1.2,18.0,728.0,1008.92,738.95
2016,7,4,15,45,885.5,86.5,1.2,18.0,683.0,986.95,726.89
2016,7,4,16,0,873.0,84.0,1.2,18.0,638.0,962.17,713.12
2016,7,4,16,15,856.0,81.5,1.15,17.5,589.5,930.47,695.27
2016,7,4,16,30,839.0,79.0,1.1,17.0,541.0,896.54,675.85
2016,7,4,16,45,816.5,75.5,1.1,17.0,490.0,863.49,656.36
2016,7,4,17,0,794.0,72.0,1.1,17.0,439.0,819.45,628.99
2016,7,4,17,15,763.0,68.5,1.05,16.5,386.5,766.82,595.55
2016,7,4,17,30,732.0,65.0,1.0,16.0,334.0,713.72,560.83
2016,7,4,17,45,687.5,60.0,1.0,15.5,282.5,647.82,515.95
2016,7,4,18,0,643.0,55.0,1.0,15.0,231.0,583.09,469.86
2016,7,4,18,15,578.0,49.0,0.9,14.0,182.0,509.56,414.39
2016,7,4,18,30,513.0,43.0,0.8,13.0,133.0,435.19,354.5
2016,7,4,18,45,406.5,34.0,0.75,12.5,91.5,335.18,269.81
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,242.93,177.83
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,92.57,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.0,0.8,9.0,31.0,11.96,0.0
2016,7,5,5,30,322.0,30.0,0.8,9.0,62.0,24.39,15.26
2016,7,5,5,45,422.0,38.5,0.85,9.5,105.0,30.47,21.61
2016,7,5,6,0,522.0,47.0,0.9,10.0,148.0,36.38,27.31
2016,7,5,6,15,582.5,53.0,0.85,10.5,197.0,39.93,30.67
2016,7,5,6,30,643.0,59.0,0.8,11.0,246.0,43.38,33.78
2016,7,5,6,45,360.0,106.0,0.8,11.5,214.5,75.16,62.12
2016,7,5,7,0,77.0,153.0,0.8,12.0,183.0,118.7,100.08
2016,7,5,7,15,435.0,113.5,0.8,12.5,318.0,77.33,63.23
2016,7,5,7,30,793.0,74.0,0.8,13.0,453.0,54.03,42.45
2016,7,5,7,45,818.5,75.5,0.8,13.5,504.0,53.84,42.06
2016,7,5,8,0,844.0,77.0,0.8,14.0,555.0,63.47,50.23
2016,7,5,8,15,860.5,79.5,0.8,14.5,603.0,103.08,56.62
2016,7,5,8,30,877.0,82.0,0.8,15.0,651.0,153.17,84.06
2016,7,5,8,45,892.5,83.0,0.85,15.5,696.0,204.06,121.25
2016,7,5,9,0,908.0,84.0,0.9,16.0,741.0,256.66,164.51
2016,7,5,9,15,917.5,85.5,0.9,16.5,781.0,309.57,210.05
2016,7,5,9,30,927.0,87.0,0.9,17.0,821.0,363.19,256.29
2016,7,5,9,45,936.5,87.0,0.95,17.5,856.0,416.19,301.49
2016,7,5,10,0,946.0,87.0,1.0,18.0,891.0,469.45,345.76
2016,7,5,10,15,952.0,88.0,1.05,18.0,919.5,521.89,388.85
2016,7,5,10,30,958.0,89.0,1.1,18.0,948.0,573.84,430.37
2016,7,5,10,45,962.0,90.0,1.15,18.5,970.0,623.96,468.54
2016,7,5,11,0,966.0,91.0,1.2,19.0,992.0,672.99,504.78
2016,7,5,11,15,969.0,91.5,1.2,19.0,1006.5,719.68,538.89
2016,7,5,11,30,972.0,92.0,1.2,19.0,1021.0,764.82,570.93
2016,7,5,11,45,973.0,92.5,1.25,19.0,1028.5,806.76,598.98
2016,7,5,12,0,974.0,93.0,1.3,19.0,1036.0,846.69,625.54
2016,7,5,12,15,974.0,93.0,1.3,19.0,1035.5,883.18,649.03
2016,7,5,12,30,974.0,93.0,1.3,19.0,1035.0,917.25,670.83
2016,7,5,12,45,966.5,97.0,1.35,19.0,1025.0,945.88,689.8
2016,7,5,13,0,959.0,101.0,1.4,19.0,1015.0,971.51,706.93
2016,7,5,13,15,956.0,100.5,1.4,18.5,999.5,993.84,722.62
2016,7,5,13,30,953.0,100.0,1.4,18.0,984.0,1013.03,736.44
2016,7,5,13,45,949.5,99.0,1.45,18.0,961.5,1027.98,747.16
2016,7,5,14,0,946.0,98.0,1.5,18.0,939.0,1039.61,755.95
2016,7,5,14,15,940.0,97.0,1.5,17.5,909.5,1045.41,761.83
2016,7,5,14,30,934.0,96.0,1.5,17.0,880.0,1047.8,765.78
2016,7,5,14,45,926.5,94.0,1.55,17.0,844.5,1044.2,765.52
2016,7,5,15,0,919.0,92.0,1.6,17.0,809.0,1037.24,763.3
2016,7,5,15,15,908.5,90.0,1.6,16.5,768.5,1023.99,757.8
2016,7,5,15,30,898.0,88.0,1.6,16.0,728.0,1007.6,750.42
2016,7,5,15,45,885.5,85.5,1.6,16.0,682.5,985.64,738.07
2016,7,5,16,0,873.0,83.0,1.6,16.0,637.0,960.87,723.95
2016,7,5,16,15,856.0,80.5,1.55,15.5,588.5,929.17,705.79
2016,7,5,16,30,839.0,78.0,1.5,15.0,540.0,895.24,686.01
2016,7,5,16,45,818.0,74.5,1.5,14.5,489.5,863.54,668.19
2016,7,5,17,0,797.0,71.0,1.5,14.0,439.0,820.8,642.22
2016,7,5,17,15,766.5,67.5,1.5,13.5,387.0,768.53,608.8
2016,7,5,17,30,736.0,64.0,1.5,13.0,335.0,715.76,573.95
2016,7,5,17,45,694.5,59.0,1.5,12.5,283.5,652.13,529.52
2016,7,5,18,0,653.0,54.0,1.5,12.0,232.0,589.46,483.76
2016,7,5,18,15,589.0,48.0,1.45,11.5,183.5,516.07,426.74
2016,7,5,18,30,525.0,42.0,1.4,11.0,135.0,441.98,365.52
2016,7,5,18,45,417.5,33.5,1.4,10.5,92.5,341.53,278.86
2016,7,5,19,0,310.0,25.0,1.4,10.0,50.0,248.55,183.74
2016,7,5,19,15,155.0,12.5,1.35,9.5,25.0,95.27,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,148.5,15.5,1.2,9.0,30.0,12.44,0.0
2016,7,6,5,30,297.0,31.0,1.2,9.0,60.0,25.35,15.98
2016,7,6,5,45,394.0,40.5,1.25,9.5,102.0,32.24,23.15
2016,7,6,6,0,491.0,50.0,1.3,10.0,144.0,38.91,29.55
2016,7,6,6,15,554.0,56.5,1.25,10.5,193.0,42.72,33.16
2016,7,6,6,30,617.0,63.0,1.2,11.0,242.0,46.43,36.51
2016,7,6,6,45,661.5,68.0,1.2,11.5,293.0,48.77,38.49
2016,7,6,7,0,706.0,73.0,1.2,12.0,344.0,56.0,44.75
2016,7,6,7,15,737.0,77.0,1.15,12.0,395.5,57.55,45.96
2016,7,6,7,30,768.0,81.0,1.1,12.0,447.0,59.03,47.09
2016,7,6,7,45,794.5,83.0,1.1,12.5,498.0,58.95,46.73
2016,7,6,8,0,821.0,85.0,1.1,13.0,549.0,58.87,46.4
2016,7,6,8,15,838.0,88.0,1.1,13.5,596.5,106.22,60.68
2016,7,6,8,30,855.0,91.0,1.1,14.0,644.0,155.66,87.6
2016,7,6,8,45,872.5,91.0,1.1,14.5,689.5,205.16,123.61
2016,7,6,9,0,890.0,91.0,1.1,15.0,735.0,256.54,165.86
2016,7,6,9,15,899.5,92.5,1.1,15.5,774.5,308.61,210.92
2016,7,6,9,30,909.0,94.0,1.1,16.0,814.0,361.39,256.74
2016,7,6,9,45,915.0,96.5,1.15,16.5,847.5,414.15,302.06
2016,7,6,10,0,921.0,99.0,1.2,17.0,881.0,466.88,346.21
2016,7,6,10,15,926.5,100.0,1.2,17.0,908.5,518.01,388.32
2016,7,6,10,30,932.0,101.0,1.2,17.0,936.0,568.62,428.8
2016,7,6,10,45,939.0,100.0,1.25,17.0,958.0,617.8,467.44
2016,7,6,11,0,946.0,99.0,1.3,17.0,980.0,666.17,504.52
2016,7,6,11,15,948.0,99.5,1.35,17.0,994.0,711.47,538.53
2016,7,6,11,30,950.0,100.0,1.4,17.0,1008.0,755.18,570.72
2016,7,6,11,45,953.5,98.5,1.45,17.5,1015.5,796.58,597.9
2016,7,6,12,0,957.0,97.0,1.5,18.0,1023.0,836.13,623.4
2016,7,6,12,15,957.0,97.0,1.5,18.0,1022.0,872.15,646.94
2016,7,6,12,30,957.0,97.0,1.5,18.0,1021.0,905.8,668.79
2016,7,6,12,45,955.0,96.5,1.55,18.0,1012.5,934.68,688.14
2016,7,6,13,0,953.0,96.0,1.6,18.0,1004.0,960.72,705.69
2016,7,6,13,15,950.0,95.5,1.6,17.5,988.0,982.84,721.45
2016,7,6,13,30,947.0,95.0,1.6,17.0,972.0,1001.83,735.32
2016,7,6,13,45,942.5,94.0,1.65,17.0,949.5,1015.63,745.37
2016,7,6,14,0,938.0,93.0,1.7,17.0,927.0,1026.11,753.47
2016,7,6,14,15,932.0,92.0,1.7,16.5,897.5,1031.74,759.3
2016,7,6,14,30,926.0,91.0,1.7,16.0,868.0,1034.0,763.19
2016,7,6,14,45,917.5,89.5,1.75,16.0,833.0,1029.85,762.44
2016,7,6,15,0,909.0,88.0,1.8,16.0,798.0,1022.38,759.74
2016,7,6,15,15,898.5,86.5,1.8,15.5,757.5,1009.69,754.47
2016,7,6,15,30,888.0,85.0,1.8,15.0,717.0,993.92,747.31
2016,7,6,15,45,874.0,83.0,1.8,15.0,672.0,971.14,734.18
2016,7,6,16,0,860.0,81.0,1.8,15.0,627.0,945.64,719.32
2016,7,6,16,15,843.0,78.5,1.75,14.5,579.0,914.13,701.02
2016,7,6,16,30,826.0,76.0,1.7,14.0,531.0,880.43,681.1
2016,7,6,16,45,803.0,73.0,1.7,14.0,480.5,847.8,661.04
2016,7,6,17,0,780.0,70.0,1.7,14.0,430.0,804.34,632.96
2016,7,6,17,15,749.5,66.5,1.65,13.5,378.5,752.57,598.98
2016,7,6,17,30,719.0,63.0,1.6,13.0,327.0,700.36,563.7
2016,7,6,17,45,675.5,58.5,1.55,12.5,276.5,636.4,518.23
2016,7,6,18,0,632.0,54.0,1.5,12.0,226.0,573.56,471.7
2016,7,6,18,15,568.0,48.0,1.45,11.5,178.0,501.03,415.09
2016,7,6,18,30,504.0,42.0,1.4,11.0,130.0,427.81,354.25
2016,7,6,18,45,399.5,33.0,1.35,10.5,89.0,329.5,269.05
2016,7,6,19,0,295.0,24.0,1.3,10.0,48.0,238.21,175.17
2016,7,6,19,15,147.5,12.0,1.25,9.5,24.0,90.75,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,13.5,0.9,9.0,30.0,10.71,0.0
2016,7,7,5,30,348.0,27.0,0.9,9.0,60.0,21.81,12.89
2016,7,7,5,45,445.5,34.0,0.95,9.5,102.5,26.71,18.23
2016,7,7,6,0,543.0,41.0,1.0,10.0,145.0,34.39,25.48
2016,7,7,6,15,601.5,46.5,0.95,10.5,193.5,38.06,28.97
2016,7,7,6,30,660.0,52.0,0.9,11.0,242.0,41.66,32.22
2016,7,7,6,45,699.0,56.5,0.9,11.5,292.5,44.24,34.43
2016,7,7,7,0,738.0,61.0,0.9,12.0,343.0,46.74,36.49
2016,7,7,7,15,767.0,64.0,0.9,12.5,394.0,47.93,37.34
2016,7,7,7,30,796.0,67.0,0.9,13.0,445.0,49.08,38.13
2016,7,7,7,45,819.5,69.0,0.95,13.5,495.5,58.33,46.03
2016,7,7,8,0,843.0,71.0,1.0,14.0,546.0,59.49,46.76
2016,7,7,8,15,859.0,73.5,1.0,14.5,593.5,96.13,52.17
2016,7,7,8,30,875.0,76.0,1.0,15.0,641.0,146.03,78.84
2016,7,7,8,45,889.0,76.5,1.05,15.5,685.5,196.17,115.26
2016,7,7,9,0,903.0,77.0,1.1,16.0,730.0,247.85,157.87
2016,7,7,9,15,912.5,78.5,1.15,16.0,769.5,300.47,203.85
2016,7,7,9,30,922.0,80.0,1.2,16.0,809.0,353.81,250.88
2016,7,7,9,45,926.5,83.0,1.25,16.5,842.0,406.98,296.84
2016,7,7,10,0,931.0,86.0,1.3,17.0,875.0,459.97,341.48
2016,7,7,10,15,936.5,87.0,1.3,17.0,903.0,511.5,384.17
2016,7,7,10,30,942.0,88.0,1.3,17.0,931.0,562.51,425.19
2016,7,7,10,45,945.5,89.0,1.35,17.0,952.5,611.66,464.01
2016,7,7,11,0,949.0,90.0,1.4,17.0,974.0,659.72,501.01
2016,7,7,11,15,952.0,90.5,1.4,17.0,988.5,705.74,535.26
2016,7,7,11,30,955.0,91.0,1.4,17.0,1003.0,750.25,567.58
2016,7,7,11,45,955.5,92.0,1.45,17.0,1009.5,791.66,595.75
2016,7,7,12,0,956.0,93.0,1.5,17.0,1016.0,831.07,622.41
2016,7,7,12,15,956.0,93.0,1.55,17.0,1016.0,867.03,646.63
2016,7,7,12,30,956.0,93.0,1.6,17.0,1016.0,900.61,669.23
2016,7,7,12,45,946.5,98.0,1.65,17.0,1005.5,927.99,687.72
2016,7,7,13,0,937.0,103.0,1.7,17.0,995.0,952.34,704.31
2016,7,7,13,15,934.5,102.5,1.7,17.0,980.0,974.76,719.07
2016,7,7,13,30,932.0,102.0,1.7,17.0,965.0,994.11,731.89
2016,7,7,13,45,928.5,101.0,1.7,17.0,943.0,1008.84,741.83
2016,7,7,14,0,925.0,100.0,1.7,17.0,921.0,1020.31,749.83
2016,7,7,14,15,919.0,98.5,1.7,16.5,892.0,1025.47,755.34
2016,7,7,14,30,913.0,97.0,1.7,16.0,863.0,1027.27,758.93
2016,7,7,14,45,906.5,94.5,1.7,16.0,829.0,1024.14,758.09
2016,7,7,15,0,900.0,92.0,1.7,16.0,795.0,1017.69,755.31
2016,7,7,15,15,890.0,90.5,1.7,15.5,754.5,1005.64,750.45
2016,7,7,15,30,880.0,89.0,1.7,15.0,714.0,990.54,743.73
2016,7,7,15,45,869.0,86.0,1.7,15.0,670.0,969.7,731.93
2016,7,7,16,0,858.0,83.0,1.7,15.0,626.0,946.05,718.33
2016,7,7,16,15,840.5,80.0,1.7,14.5,578.0,913.54,700.01
2016,7,7,16,30,823.0,77.0,1.7,14.0,530.0,878.83,680.02
2016,7,7,16,45,802.5,73.5,1.7,14.0,480.0,847.95,661.19
2016,7,7,17,0,782.0,70.0,1.7,14.0,430.0,806.08,634.22
2016,7,7,17,15,751.5,66.5,1.7,13.5,379.0,754.26,600.68
2016,7,7,17,30,721.0,63.0,1.7,13.0,328.0,701.99,565.75
2016,7,7,17,45,681.0,58.0,1.7,12.5,277.5,640.09,522.11
2016,7,7,18,0,641.0,53.0,1.7,12.0,227.0,579.09,477.15
2016,7,7,18,15,577.0,47.0,1.65,11.5,179.0,506.05,419.94
2016,7,7,18,30,513.0,41.0,1.6,11.0,131.0,432.51,358.71
2016,7,7,18,45,412.0,32.5,1.55,10.5,90.0,336.75,275.21
2016,7,7,19,0,311.0,24.0,1.5,10.0,49.0,247.23,181.05
2016,7,7,19,15,155.5,12.0,1.45,9.5,24.5,95.06,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,13.0,1.0,9.0,29.5,10.31,0.0
2016,7,8,5,30,352.0,26.0,1.0,9.0,59.0,20.96,12.09
2016,7,8,5,45,447.0,33.5,1.05,9.5,101.0,26.34,17.87
2016,7,8,6,0,542.0,41.0,1.1,10.0,143.0,34.44,25.51
2016,7,8,6,15,600.5,46.5,1.1,10.0,191.0,38.11,29.06
2016,7,8,6,30,659.0,52.0,1.1,10.0,239.0,41.7,32.39
2016,7,8,6,45,398.0,103.0,1.1,10.5,222.5,73.43,60.83
2016,7,8,7,0,137.0,154.0,1.1,11.0,206.0,114.62,96.96
2016,7,8,7,15,463.0,111.0,1.05,11.5,323.5,76.03,62.39
2016,7,8,7,30,789.0,68.0,1.0,12.0,441.0,49.78,38.87
2016,7,8,7,45,810.5,70.5,1.0,12.5,491.0,59.29,47.06
2016,7,8,8,0,832.0,73.0,1.0,13.0,541.0,60.73,48.04
2016,7,8,8,15,848.0,75.0,1.0,13.5,588.0,95.18,52.53
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,144.18,78.32
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,193.93,114.31
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,245.33,156.62
2016,7,8,9,15,903.0,79.5,1.0,15.5,761.5,297.39,201.74
2016,7,8,9,30,912.0,81.0,1.0,16.0,800.0,350.12,247.66
2016,7,8,9,45,921.5,80.5,1.05,16.5,834.5,401.98,292.41
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,454.12,336.29
2016,7,8,10,15,936.0,81.0,1.15,17.5,896.5,505.39,378.26
2016,7,8,10,30,941.0,82.0,1.2,18.0,924.0,556.1,418.46
2016,7,8,10,45,946.0,81.5,1.25,18.5,945.5,604.82,455.99
2016,7,8,11,0,951.0,81.0,1.3,19.0,967.0,652.54,491.67
2016,7,8,11,15,953.5,81.5,1.35,19.0,981.0,698.25,525.89
2016,7,8,11,30,956.0,82.0,1.4,19.0,995.0,742.4,558.06
2016,7,8,11,45,957.5,82.0,1.45,19.5,1002.0,783.65,584.86
2016,7,8,12,0,959.0,82.0,1.5,20.0,1009.0,822.91,610.06
2016,7,8,12,15,959.0,82.0,1.55,20.0,1008.5,858.81,634.02
2016,7,8,12,30,959.0,82.0,1.6,20.0,1008.0,892.3,656.35
2016,7,8,12,45,953.0,85.5,1.65,20.0,999.0,921.29,675.71
2016,7,8,13,0,947.0,89.0,1.7,20.0,990.0,947.37,693.24
2016,7,8,13,15,944.0,88.5,1.7,20.0,975.0,969.28,707.5
2016,7,8,13,30,941.0,88.0,1.7,20.0,960.0,988.07,719.84
2016,7,8,13,45,937.5,87.0,1.75,20.0,938.0,1002.66,730.29
2016,7,8,14,0,934.0,86.0,1.8,20.0,916.0,1013.96,738.81
2016,7,8,14,15,928.5,85.0,1.8,19.5,887.0,1019.97,744.84
2016,7,8,14,30,923.0,84.0,1.8,19.0,858.0,1022.62,748.95
2016,7,8,14,45,915.5,82.5,1.85,19.0,823.5,1019.37,748.72
2016,7,8,15,0,908.0,81.0,1.9,19.0,789.0,1012.82,746.55
2016,7,8,15,15,898.5,79.5,1.9,18.5,749.5,1001.04,741.88
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,986.17,735.33
2016,7,8,15,45,876.5,76.0,1.9,18.0,666.0,964.75,723.16
2016,7,8,16,0,864.0,74.0,1.9,18.0,622.0,940.57,709.24
2016,7,8,16,15,848.0,71.5,1.85,17.5,574.0,909.83,691.6
2016,7,8,16,30,832.0,69.0,1.8,17.0,526.0,876.84,672.33
2016,7,8,16,45,811.0,66.5,1.8,17.0,476.5,837.27,647.55
2016,7,8,17,0,790.0,64.0,1.8,17.0,427.0,796.22,621.36
2016,7,8,17,15,761.0,60.5,1.7,16.5,376.0,754.23,594.14
2016,7,8,17,30,732.0,57.0,1.6,16.0,325.0,702.96,559.41
2016,7,8,17,45,692.0,52.5,1.55,15.5,275.0,641.4,516.26
2016,7,8,18,0,652.0,48.0,1.5,15.0,225.0,580.82,471.98
2016,7,8,18,15,590.0,43.0,1.4,14.5,177.5,505.13,413.33
2016,7,8,18,30,528.0,38.0,1.3,14.0,130.0,432.89,354.22
2016,7,8,18,45,429.0,30.0,1.2,13.5,89.0,343.88,276.9
2016,7,8,19,0,330.0,22.0,1.1,13.0,48.0,255.3,183.16
2016,7,8,19,15,165.0,11.0,1.05,12.5,24.0,99.25,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,195.5,11.5,0.45,10.5,29.5,9.81,0.0
2016,7,9,5,30,391.0,23.0,0.4,11.0,59.0,20.03,11.12
2016,7,9,5,45,482.0,29.5,0.4,11.5,101.0,25.09,16.62
2016,7,9,6,0,573.0,36.0,0.4,12.0,143.0,30.06,21.41
2016,7,9,6,15,629.0,40.5,0.45,12.5,191.0,33.08,24.27
2016,7,9,6,30,685.0,45.0,0.5,13.0,239.0,36.07,26.96
2016,7,9,6,45,722.5,48.5,0.55,14.0,289.5,38.1,28.62
2016,7,9,7,0,760.0,52.0,0.6,15.0,340.0,46.34,35.71
2016,7,9,7,15,786.5,54.5,0.65,15.5,390.5,48.3,37.22
2016,7,9,7,30,813.0,57.0,0.7,16.0,441.0,50.18,38.62
2016,7,9,7,45,833.0,59.0,0.75,16.5,490.5,51.55,39.57
2016,7,9,8,0,853.0,61.0,0.8,17.0,540.0,52.83,40.45
2016,7,9,8,15,868.0,63.0,0.85,17.5,587.0,86.42,44.71
2016,7,9,8,30,883.0,65.0,0.9,18.0,634.0,136.21,70.15
2016,7,9,8,45,895.0,66.5,1.0,18.5,677.5,187.06,106.47
2016,7,9,9,0,907.0,68.0,1.1,19.0,721.0,239.3,149.08
2016,7,9,9,15,916.0,69.0,1.15,19.0,760.5,291.59,194.37
2016,7,9,9,30,925.0,70.0,1.2,19.0,800.0,344.54,240.75
2016,7,9,9,45,927.0,75.0,1.3,19.5,833.0,398.49,287.14
2016,7,9,10,0,929.0,80.0,1.4,20.0,866.0,452.04,332.08
2016,7,9,10,15,935.0,81.0,1.45,20.0,894.0,503.73,374.86
2016,7,9,10,30,941.0,82.0,1.5,20.0,922.0,554.96,416.12
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.0,604.26,454.02
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,652.54,490.04
2016,7,9,11,15,952.5,83.5,1.6,21.0,980.5,698.3,523.9
2016,7,9,11,30,955.0,84.0,1.6,21.0,995.0,742.49,555.72
2016,7,9,11,45,957.5,83.5,1.65,21.0,1002.5,784.08,583.79
2016,7,9,12,0,960.0,83.0,1.7,21.0,1010.0,823.76,610.39
2016,7,9,12,15,960.0,83.0,1.7,21.0,1009.5,859.77,633.91
2016,7,9,12,30,960.0,83.0,1.7,21.0,1009.0,893.38,655.72
2016,7,9,12,45,958.5,83.5,1.75,21.0,1001.5,923.57,675.83
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,950.96,694.15
2016,7,9,13,15,954.5,83.5,1.8,20.5,978.5,973.5,710.14
2016,7,9,13,30,952.0,83.0,1.8,20.0,963.0,992.91,724.26
2016,7,9,13,45,949.5,81.0,1.85,20.0,941.5,1007.54,734.73
2016,7,9,14,0,947.0,79.0,1.9,20.0,920.0,1018.82,743.23
2016,7,9,14,15,942.0,78.0,1.9,19.5,891.5,1025.33,749.62
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,1028.46,754.04
2016,7,9,14,45,931.5,74.5,1.9,19.0,828.5,1026.0,753.63
2016,7,9,15,0,926.0,72.0,1.9,19.0,794.0,1020.14,751.24
2016,7,9,15,15,916.5,71.0,1.9,18.5,754.0,1008.73,746.84
2016,7,9,15,30,907.0,70.0,1.9,18.0,714.0,994.18,740.54
2016,7,9,15,45,896.5,67.5,1.95,18.0,670.0,973.77,729.7
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,950.46,716.97
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.0,920.28,699.76
2016,7,9,16,30,855.0,61.0,1.9,17.0,530.0,887.77,680.86
2016,7,9,16,45,834.5,59.0,1.9,16.5,480.0,848.61,657.62
2016,7,9,17,0,814.0,57.0,1.9,16.0,430.0,807.89,632.83
2016,7,9,17,15,786.5,54.0,1.85,15.5,379.5,758.5,600.69
2016,7,9,17,30,759.0,51.0,1.8,15.0,329.0,708.6,567.26
2016,7,9,17,45,718.5,48.0,1.8,14.5,278.5,656.01,530.88
2016,7,9,18,0,678.0,45.0,1.8,14.0,228.0,596.26,487.22
2016,7,9,18,15,619.5,40.0,1.8,13.0,180.0,522.18,430.71
2016,7,9,18,30,561.0,35.0,1.8,12.0,132.0,451.39,373.3
2016,7,9,18,45,458.5,28.0,1.8,11.5,90.5,354.08,288.6
2016,7,9,19,0,356.0,21.0,1.8,11.0,49.0,262.31,189.22
2016,7,9,19,15,178.0,10.5,1.75,10.5,24.5,105.79,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,12.5,1.25,9.5,29.5,9.95,0.0
2016,7,10,5,30,376.0,25.0,1.3,10.0,59.0,20.22,11.18
2016,7,10,5,45,474.5,32.5,1.4,10.5,102.5,27.95,19.16
2016,7,10,6,0,573.0,40.0,1.5,11.0,146.0,33.74,24.73
2016,7,10,6,15,632.5,45.0,1.5,11.5,195.5,37.03,27.87
2016,7,10,6,30,692.0,50.0,1.5,12.0,245.0,40.28,30.82
2016,7,10,6,45,732.0,54.0,1.55,12.5,297.0,42.55,32.76
2016,7,10,7,0,772.0,58.0,1.6,13.0,349.0,44.77,34.57
2016,7,10,7,15,800.5,61.0,1.6,13.0,401.5,53.12,41.87
2016,7,10,7,30,829.0,64.0,1.6,13.0,454.0,55.29,43.62
2016,7,10,7,45,849.5,66.5,1.6,13.5,505.0,56.93,44.79
2016,7,10,8,0,870.0,69.0,1.6,14.0,556.0,58.46,45.87
2016,7,10,8,15,886.0,71.5,1.6,14.5,605.0,91.55,49.84
2016,7,10,8,30,902.0,74.0,1.6,15.0,654.0,142.89,76.05
2016,7,10,8,45,914.5,75.5,1.65,15.5,699.0,194.99,113.48
2016,7,10,9,0,927.0,77.0,1.7,16.0,744.0,248.52,157.58
2016,7,10,9,15,937.0,78.5,1.7,16.5,784.5,302.66,204.57
2016,7,10,9,30,947.0,80.0,1.7,17.0,825.0,357.57,252.59
2016,7,10,9,45,954.0,81.5,1.7,17.5,860.0,411.95,299.64
2016,7,10,10,0,961.0,83.0,1.7,18.0,895.0,466.38,345.51
2016,7,10,10,15,967.0,84.0,1.7,18.0,924.0,519.78,389.91
2016,7,10,10,30,973.0,85.0,1.7,18.0,953.0,572.67,432.63
2016,7,10,10,45,977.0,86.0,1.7,18.5,975.5,623.73,471.86
2016,7,10,11,0,981.0,87.0,1.7,19.0,998.0,673.68,508.99
2016,7,10,11,15,983.5,87.0,1.7,19.0,1013.0,720.52,543.83
2016,7,10,11,30,986.0,87.0,1.7,19.0,1028.0,765.73,576.6
2016,7,10,11,45,988.0,87.5,1.75,19.5,1035.5,809.19,604.87
2016,7,10,12,0,990.0,88.0,1.8,20.0,1043.0,850.65,631.5
2016,7,10,12,15,990.0,88.0,1.85,20.0,1043.0,887.89,656.32
2016,7,10,12,30,990.0,88.0,1.9,20.0,1043.0,922.65,679.45
2016,7,10,12,45,984.5,91.0,1.95,20.0,1034.0,952.77,699.52
2016,7,10,13,0,979.0,94.0,2.0,20.0,1025.0,979.89,717.7
2016,7,10,13,15,976.5,93.5,2.0,20.0,1009.5,1003.26,732.91
2016,7,10,13,30,974.0,93.0,2.0,20.0,994.0,1023.43,746.14
2016,7,10,13,45,972.0,91.0,2.0,20.0,972.0,1039.24,756.69
2016,7,10,14,0,970.0,89.0,2.0,20.0,950.0,1051.64,765.22
2016,7,10,14,15,964.5,88.0,2.0,20.0,920.5,1058.2,770.2
2016,7,10,14,30,959.0,87.0,2.0,20.0,891.0,1061.28,773.18
2016,7,10,14,45,953.5,85.0,2.0,20.0,856.0,1059.77,773.42
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,1054.81,771.66
2016,7,10,15,15,938.5,81.5,1.95,19.5,780.0,1043.03,766.5
2016,7,10,15,30,929.0,80.0,1.9,19.0,739.0,1028.01,759.42
2016,7,10,15,45,918.0,77.5,1.9,19.0,694.0,1007.17,747.92
2016,7,10,16,0,907.0,75.0,1.9,19.0,649.0,983.36,734.56
2016,7,10,16,15,891.0,73.0,1.85,18.5,599.5,952.61,717.34
2016,7,10,16,30,875.0,71.0,1.8,18.0,550.0,919.49,698.43
2016,7,10,16,45,854.5,68.0,1.8,18.0,498.5,878.81,673.42
2016,7,10,17,0,834.0,65.0,1.8,18.0,447.0,836.46,646.88
2016,7,10,17,15,804.5,61.5,1.75,17.5,394.0,792.81,619.51
2016,7,10,17,30,775.0,58.0,1.7,17.0,341.0,739.74,584.52
2016,7,10,17,45,733.5,54.0,1.65,16.5,288.5,676.19,540.52
2016,7,10,18,0,692.0,50.0,1.6,16.0,236.0,613.56,495.23
2016,7,10,18,15,628.0,44.5,1.5,15.0,186.0,534.11,435.03
2016,7,10,18,30,564.0,39.0,1.4,14.0,136.0,458.13,374.04
2016,7,10,18,45,455.5,31.0,1.35,13.0,93.0,355.28,286.46
2016,7,10,19,0,347.0,23.0,1.3,12.0,50.0,265.63,188.25
2016,7,10,19,15,173.5,11.5,1.25,11.5,25.0,104.22,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,183.0,12.5,0.65,8.5,28.5,11.37,0.0
2016,7,11,5,30,366.0,25.0,0.6,9.0,57.0,20.26,11.18
2016,7,11,5,45,466.0,32.5,0.6,10.0,100.5,27.99,19.25
2016,7,11,6,0,566.0,40.0,0.6,11.0,144.0,33.77,24.79
2016,7,11,6,15,626.0,45.0,0.55,11.5,193.5,37.05,27.94
2016,7,11,6,30,686.0,50.0,0.5,12.0,243.0,40.3,30.88
2016,7,11,6,45,726.5,54.0,0.5,13.0,295.0,42.56,32.75
2016,7,11,7,0,767.0,58.0,0.5,14.0,347.0,44.78,34.48
2016,7,11,7,15,795.5,61.5,0.5,14.5,399.0,46.45,35.76
2016,7,11,7,30,824.0,65.0,0.5,15.0,451.0,55.96,43.89
2016,7,11,7,45,845.0,67.5,0.55,16.0,502.0,57.59,44.93
2016,7,11,8,0,866.0,70.0,0.6,17.0,553.0,59.11,45.88
2016,7,11,8,15,882.0,72.0,0.65,17.5,601.5,90.13,48.89
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,140.94,73.82
2016,7,11,8,45,910.0,75.5,0.75,19.0,694.5,192.79,109.94
2016,7,11,9,0,922.0,77.0,0.8,20.0,739.0,246.01,152.43
2016,7,11,9,15,931.0,78.5,0.85,20.5,779.0,299.66,197.89
2016,7,11,9,30,940.0,80.0,0.9,21.0,819.0,353.99,244.29
2016,7,11,9,45,938.5,86.5,0.95,21.5,851.5,408.77,290.57
2016,7,11,10,0,937.0,93.0,1.0,22.0,884.0,462.81,335.02
2016,7,11,10,15,942.5,94.0,1.05,22.0,912.0,514.92,377.38
2016,7,11,10,30,948.0,95.0,1.1,22.0,940.0,566.51,418.18
2016,7,11,10,45,951.5,96.0,1.15,22.5,961.5,616.26,455.67
2016,7,11,11,0,955.0,97.0,1.2,23.0,983.0,664.9,491.22
2016,7,11,11,15,957.5,97.5,1.2,23.0,997.5,711.18,524.67
2016,7,11,11,30,960.0,98.0,1.2,23.0,1012.0,755.91,556.22
2016,7,11,11,45,960.5,98.5,1.25,23.5,1019.0,797.44,582.84
2016,7,11,12,0,961.0,99.0,1.3,24.0,1026.0,836.94,607.55
2016,7,11,12,15,961.0,99.0,1.35,24.0,1025.5,873.41,631.31
2016,7,11,12,30,961.0,99.0,1.4,24.0,1025.0,907.49,653.48
2016,7,11,12,45,962.5,97.0,1.45,24.0,1018.0,938.46,673.65
2016,7,11,13,0,964.0,95.0,1.5,24.0,1011.0,966.69,692.12
2016,7,11,13,15,961.5,94.5,1.55,23.5,995.5,989.76,708.78
2016,7,11,13,30,959.0,94.0,1.6,23.0,980.0,1009.68,723.65
2016,7,11,13,45,956.0,92.5,1.65,23.0,958.0,1024.84,734.3
2016,7,11,14,0,953.0,91.0,1.7,23.0,936.0,1036.64,743.02
2016,7,11,14,15,947.5,90.0,1.7,22.5,907.5,1043.1,749.28
2016,7,11,14,30,942.0,89.0,1.7,22.0,879.0,1046.13,753.62
2016,7,11,14,45,935.5,87.5,1.75,22.0,844.0,1044.2,754.32
2016,7,11,15,0,929.0,86.0,1.8,22.0,809.0,1038.88,753.08
2016,7,11,15,15,920.0,84.5,1.8,21.5,769.0,1027.75,749.03
2016,7,11,15,30,911.0,83.0,1.8,21.0,729.0,1013.43,743.1
2016,7,11,15,45,900.0,80.5,1.8,21.0,684.5,992.86,731.82
2016,7,11,16,0,889.0,78.0,1.8,21.0,640.0,969.38,718.73
2016,7,11,16,15,873.5,75.5,1.75,20.5,591.5,938.85,701.73
2016,7,11,16,30,858.0,73.0,1.7,20.0,543.0,905.97,683.06
2016,7,11,16,45,839.0,69.5,1.7,19.5,492.5,866.45,660.23
2016,7,11,17,0,820.0,66.0,1.7,19.0,442.0,825.21,635.75
2016,7,11,17,15,791.0,62.5,1.65,18.0,389.5,782.42,610.18
2016,7,11,17,30,762.0,59.0,1.6,17.0,337.0,730.19,576.86
2016,7,11,17,45,723.5,54.5,1.55,16.5,285.5,668.79,534.38
2016,7,11,18,0,685.0,50.0,1.5,16.0,234.0,608.11,490.51
2016,7,11,18,15,621.5,44.5,1.4,15.0,184.0,529.3,430.77
2016,7,11,18,30,558.0,39.0,1.3,14.0,134.0,453.91,370.19
2016,7,11,18,45,453.5,31.0,1.25,13.5,91.5,353.84,284.28
2016,7,11,19,0,349.0,23.0,1.2,13.0,49.0,266.18,185.71
2016,7,11,19,15,174.5,11.5,1.2,12.0,24.5,104.7,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,193.5,11.5,1.0,9.5,28.5,10.46,0.0
2016,7,12,5,30,387.0,23.0,1.0,10.0,57.0,20.21,10.91
2016,7,12,5,45,484.5,30.0,1.05,10.5,100.0,25.72,17.14
2016,7,12,6,0,582.0,37.0,1.1,11.0,143.0,31.13,22.39
2016,7,12,6,15,640.0,42.0,1.05,11.0,192.5,34.54,25.69
2016,7,12,6,30,698.0,47.0,1.0,11.0,242.0,37.89,28.81
2016,7,12,6,45,737.5,50.5,1.0,11.5,293.5,39.87,30.5
2016,7,12,7,0,777.0,54.0,1.0,12.0,345.0,47.93,37.59
2016,7,12,7,15,804.5,57.0,1.0,12.5,397.5,50.27,39.44
2016,7,12,7,30,832.0,60.0,1.0,13.0,450.0,52.5,41.17
2016,7,12,7,45,853.0,62.0,1.05,13.5,500.5,53.86,42.11
2016,7,12,8,0,874.0,64.0,1.1,14.0,551.0,55.13,42.97
2016,7,12,8,15,889.5,66.0,1.15,14.5,599.5,84.75,45.71
2016,7,12,8,30,905.0,68.0,1.2,15.0,648.0,135.83,70.7
2016,7,12,8,45,917.0,70.0,1.25,15.5,693.0,188.36,107.93
2016,7,12,9,0,929.0,72.0,1.3,16.0,738.0,242.28,152.04
2016,7,12,9,15,938.5,73.0,1.3,16.0,778.0,296.04,198.93
2016,7,12,9,30,948.0,74.0,1.3,16.0,818.0,350.52,247.03
2016,7,12,9,45,954.0,76.5,1.35,16.5,853.0,405.39,294.63
2016,7,12,10,0,960.0,79.0,1.4,17.0,888.0,460.23,341.01
2016,7,12,10,15,965.5,79.5,1.4,17.0,917.0,513.01,384.99
2016,7,12,10,30,971.0,80.0,1.4,17.0,946.0,565.24,427.23
2016,7,12,10,45,975.5,80.5,1.45,17.5,968.0,616.13,466.68
2016,7,12,11,0,980.0,81.0,1.5,18.0,990.0,665.95,504.14
2016,7,12,11,15,982.5,81.5,1.5,18.0,1005.0,713.2,539.29
2016,7,12,11,30,985.0,82.0,1.5,18.0,1020.0,758.83,572.33
2016,7,12,11,45,987.0,82.5,1.55,18.0,1027.5,802.29,601.77
2016,7,12,12,0,989.0,83.0,1.6,18.0,1035.0,843.74,629.67
2016,7,12,12,15,989.5,83.0,1.6,18.0,1035.5,881.36,654.28
2016,7,12,12,30,990.0,83.0,1.6,18.0,1036.0,916.53,677.13
2016,7,12,12,45,982.0,88.0,1.65,18.5,1027.0,946.37,695.76
2016,7,12,13,0,974.0,93.0,1.7,19.0,1018.0,973.15,712.39
2016,7,12,13,15,972.0,92.5,1.7,18.5,1003.0,996.93,729.18
2016,7,12,13,30,970.0,92.0,1.7,18.0,988.0,1017.54,744.05
2016,7,12,13,45,968.0,90.5,1.7,18.0,966.5,1033.86,754.9
2016,7,12,14,0,966.0,89.0,1.7,18.0,945.0,1046.8,763.76
2016,7,12,14,15,961.0,88.0,1.7,18.0,916.0,1053.9,769.05
2016,7,12,14,30,956.0,87.0,1.7,18.0,887.0,1057.52,772.36
2016,7,12,14,45,950.5,85.0,1.75,18.0,852.5,1056.07,773.41
2016,7,12,15,0,945.0,83.0,1.8,18.0,818.0,1051.16,772.44
2016,7,12,15,15,935.5,81.5,1.8,17.5,777.0,1039.45,767.97
2016,7,12,15,30,926.0,80.0,1.8,17.0,736.0,1024.5,761.58
2016,7,12,15,45,915.0,78.0,1.8,17.0,691.0,1004.34,750.46
2016,7,12,16,0,904.0,76.0,1.8,17.0,646.0,981.25,737.51
2016,7,12,16,15,888.0,73.5,1.75,16.5,597.0,949.97,719.79
2016,7,12,16,30,872.0,71.0,1.7,16.0,548.0,916.29,700.38
2016,7,12,16,45,851.5,68.0,1.7,16.0,496.5,875.7,675.3
2016,7,12,17,0,831.0,65.0,1.7,16.0,445.0,833.44,648.68
2016,7,12,17,15,802.0,61.5,1.65,15.5,392.0,790.32,621.49
2016,7,12,17,30,773.0,58.0,1.6,15.0,339.0,737.75,586.61
2016,7,12,17,45,732.0,54.0,1.55,14.5,286.5,674.68,542.66
2016,7,12,18,0,691.0,50.0,1.5,14.0,234.0,612.47,497.38
2016,7,12,18,15,626.0,44.5,1.35,13.0,184.0,532.35,435.9
2016,7,12,18,30,561.0,39.0,1.2,12.0,134.0,455.74,373.7
2016,7,12,18,45,452.0,31.0,1.1,11.5,91.0,352.69,284.69
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,261.99,181.46
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,103.01,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,186.5,12.0,0.75,8.5,27.5,10.91,0.0
2016,7,13,5,30,373.0,24.0,0.7,9.0,55.0,21.25,11.67
2016,7,13,5,45,476.0,31.5,0.7,10.0,99.0,27.19,18.47
