Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,6,0,579.0,39.0,0.7,11.0,143.0,33.01,24.07
2016,7,13,6,15,640.0,44.5,0.7,11.5,193.5,36.77,27.66
2016,7,13,6,30,701.0,50.0,0.7,12.0,244.0,40.47,31.02
2016,7,13,6,45,742.5,53.5,0.7,12.5,297.0,42.34,32.61
2016,7,13,7,0,784.0,57.0,0.7,13.0,350.0,44.2,34.11
2016,7,13,7,15,812.5,60.0,0.7,13.5,402.5,52.51,41.28
2016,7,13,7,30,841.0,63.0,0.7,14.0,455.0,54.71,42.96
2016,7,13,7,45,862.5,65.5,0.7,15.0,507.0,56.39,44.08
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,57.96,45.09
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,86.24,47.18
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,137.95,71.65
2016,7,13,8,45,927.0,73.5,0.7,18.0,702.5,190.74,108.02
2016,7,13,9,0,939.0,75.0,0.7,19.0,748.0,244.92,151.12
2016,7,13,9,15,948.0,77.0,0.7,19.5,788.5,299.91,197.57
2016,7,13,9,30,957.0,79.0,0.7,20.0,829.0,355.58,244.93
2016,7,13,9,45,953.0,86.5,0.75,21.0,861.0,411.24,291.43
2016,7,13,10,0,949.0,94.0,0.8,22.0,893.0,465.88,335.67
2016,7,13,10,15,954.5,95.0,0.85,22.5,922.0,518.73,377.69
2016,7,13,10,30,960.0,96.0,0.9,23.0,951.0,571.04,417.95
2016,7,13,10,45,964.5,96.5,0.95,23.5,973.0,621.66,455.74
2016,7,13,11,0,969.0,97.0,1.0,24.0,995.0,671.24,491.61
2016,7,13,11,15,971.5,97.5,1.0,24.5,1010.0,718.27,524.17
2016,7,13,11,30,974.0,98.0,1.0,25.0,1025.0,763.72,554.67
2016,7,13,11,45,975.5,98.5,1.05,25.5,1032.5,806.68,581.85
2016,7,13,12,0,977.0,99.0,1.1,26.0,1040.0,847.64,607.07
2016,7,13,12,15,977.0,99.0,1.15,26.0,1039.5,884.8,630.87
2016,7,13,12,30,977.0,99.0,1.2,26.0,1039.0,919.52,653.1
2016,7,13,12,45,975.5,98.5,1.25,26.0,1030.5,949.85,672.56
2016,7,13,13,0,974.0,98.0,1.3,26.0,1022.0,977.3,690.28
2016,7,13,13,15,971.0,97.5,1.35,26.0,1006.5,1000.32,705.35
2016,7,13,13,30,968.0,97.0,1.4,26.0,991.0,1020.13,718.56
2016,7,13,13,45,963.5,96.5,1.45,26.0,968.0,1035.2,729.01
2016,7,13,14,0,959.0,96.0,1.5,26.0,945.0,1046.87,737.56
2016,7,13,14,15,953.0,95.0,1.5,25.5,915.5,1053.1,743.59
2016,7,13,14,30,947.0,94.0,1.5,25.0,886.0,1055.86,747.73
2016,7,13,14,45,938.5,92.5,1.55,25.0,850.0,1052.13,747.4
2016,7,13,15,0,930.0,91.0,1.6,25.0,814.0,1044.98,745.17
2016,7,13,15,15,919.5,89.5,1.6,24.5,772.5,1032.51,740.45
2016,7,13,15,30,909.0,88.0,1.6,24.0,731.0,1016.86,733.86
2016,7,13,15,45,894.5,86.0,1.6,24.0,685.0,993.61,721.14
2016,7,13,16,0,880.0,84.0,1.6,24.0,639.0,967.58,706.71
2016,7,13,16,15,862.5,81.5,1.6,23.5,589.5,935.46,689.64
2016,7,13,16,30,845.0,79.0,1.6,23.0,540.0,901.07,670.9
2016,7,13,16,45,821.5,76.0,1.6,22.5,488.5,867.76,652.58
2016,7,13,17,0,798.0,73.0,1.6,22.0,437.0,823.43,626.33
2016,7,13,17,15,766.0,69.0,1.55,21.0,384.0,769.23,593.16
2016,7,13,17,30,734.0,65.0,1.5,20.0,331.0,714.58,558.51
2016,7,13,17,45,688.5,60.0,1.45,19.5,279.0,647.83,512.48
2016,7,13,18,0,643.0,55.0,1.4,19.0,227.0,582.27,465.28
2016,7,13,18,15,574.5,49.0,1.3,18.0,177.5,506.64,408.3
2016,7,13,18,30,506.0,43.0,1.2,17.0,128.0,430.07,346.55
2016,7,13,18,45,393.5,33.5,1.1,16.0,86.5,326.16,258.81
2016,7,13,19,0,281.0,24.0,1.0,15.0,45.0,225.97,151.6
2016,7,13,19,15,140.5,12.0,0.9,14.5,22.5,86.66,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,13.0,0.65,9.5,26.0,11.82,0.0
2016,7,14,5,30,319.0,26.0,0.6,10.0,52.0,21.31,11.45
2016,7,14,5,45,432.0,34.0,0.6,11.0,95.5,27.09,18.28
2016,7,14,6,0,545.0,42.0,0.6,12.0,139.0,32.76,23.74
2016,7,14,6,15,609.5,48.0,0.6,12.5,189.0,39.82,30.28
2016,7,14,6,30,674.0,54.0,0.6,13.0,239.0,43.81,33.88
2016,7,14,6,45,720.5,57.5,0.6,14.0,292.5,45.52,35.24
2016,7,14,7,0,767.0,61.0,0.6,15.0,346.0,47.25,36.53
2016,7,14,7,15,797.0,64.0,0.6,15.5,399.0,48.46,37.39
2016,7,14,7,30,827.0,67.0,0.6,16.0,452.0,57.42,44.99
2016,7,14,7,45,850.0,69.5,0.6,17.0,504.0,59.05,46.02
2016,7,14,8,0,873.0,72.0,0.6,18.0,556.0,60.57,46.96
2016,7,14,8,15,889.5,74.0,0.6,18.5,605.0,86.89,48.4
2016,7,14,8,30,906.0,76.0,0.6,19.0,654.0,138.25,71.95
2016,7,14,8,45,919.0,77.5,0.65,20.0,699.5,190.81,107.55
2016,7,14,9,0,932.0,79.0,0.7,21.0,745.0,244.85,150.04
2016,7,14,9,15,941.5,81.0,0.75,21.5,786.0,299.69,196.02
2016,7,14,9,30,951.0,83.0,0.8,22.0,827.0,355.27,243.09
2016,7,14,9,45,957.5,84.5,0.85,23.0,862.0,409.92,288.43
2016,7,14,10,0,964.0,86.0,0.9,24.0,897.0,464.57,332.43
2016,7,14,10,15,969.5,87.0,0.95,24.0,926.0,518.15,375.6
2016,7,14,10,30,975.0,88.0,1.0,24.0,955.0,571.17,417.14
2016,7,14,10,45,978.5,89.0,1.05,24.5,977.0,622.32,455.31
2016,7,14,11,0,982.0,90.0,1.1,25.0,999.0,672.32,491.46
2016,7,14,11,15,984.5,90.5,1.1,25.0,1014.0,719.91,525.44
2016,7,14,11,30,987.0,91.0,1.1,25.0,1029.0,765.87,557.44
2016,7,14,11,45,988.0,91.0,1.15,25.5,1036.0,808.51,584.3
2016,7,14,12,0,989.0,91.0,1.2,26.0,1043.0,849.06,609.31
2016,7,14,12,15,989.0,91.5,1.2,26.0,1042.5,887.0,632.98
2016,7,14,12,30,989.0,92.0,1.2,26.0,1042.0,922.47,654.94
2016,7,14,12,45,982.0,95.5,1.3,26.0,1032.5,952.02,674.65
2016,7,14,13,0,975.0,99.0,1.4,26.0,1023.0,978.5,692.56
2016,7,14,13,15,972.0,98.5,1.4,25.5,1007.0,1001.62,708.33
2016,7,14,13,30,969.0,98.0,1.4,25.0,991.0,1021.52,722.25
2016,7,14,13,45,964.0,97.0,1.4,25.0,968.0,1035.67,731.35
2016,7,14,14,0,959.0,96.0,1.4,25.0,945.0,1046.39,738.52
2016,7,14,14,15,953.0,95.0,1.35,24.5,915.0,1052.65,743.71
2016,7,14,14,30,947.0,94.0,1.3,24.0,885.0,1055.45,746.96
2016,7,14,14,45,938.5,92.5,1.3,24.0,849.0,1051.74,745.85
2016,7,14,15,0,930.0,91.0,1.3,24.0,813.0,1044.62,742.87
2016,7,14,15,15,919.5,89.5,1.3,23.5,772.0,1032.18,738.21
2016,7,14,15,30,909.0,88.0,1.3,23.0,731.0,1016.55,731.7
2016,7,14,15,45,895.0,86.0,1.3,23.0,685.0,993.82,719.41
2016,7,14,16,0,881.0,84.0,1.3,23.0,639.0,968.27,705.43
2016,7,14,16,15,863.5,81.0,1.25,22.5,589.5,935.52,687.31
2016,7,14,16,30,846.0,78.0,1.2,22.0,540.0,900.48,667.6
2016,7,14,16,45,823.0,75.0,1.2,21.5,488.0,867.57,649.78
2016,7,14,17,0,800.0,72.0,1.2,21.0,436.0,823.65,624.09
2016,7,14,17,15,768.0,68.0,1.15,20.0,383.0,769.4,591.1
2016,7,14,17,30,736.0,64.0,1.1,19.0,330.0,714.7,556.66
2016,7,14,17,45,690.5,59.5,1.1,18.0,278.0,648.54,512.82
2016,7,14,18,0,645.0,55.0,1.1,17.0,226.0,583.53,467.45
2016,7,14,18,15,576.0,48.5,1.0,16.0,176.5,506.85,409.55
2016,7,14,18,30,507.0,42.0,0.9,15.0,127.0,429.26,346.9
2016,7,14,18,45,393.5,33.0,0.85,14.5,85.5,325.43,258.59
2016,7,14,19,0,280.0,24.0,0.8,14.0,44.0,224.55,148.1
2016,7,14,19,15,140.0,12.0,0.75,13.5,22.0,86.33,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,170.0,12.0,0.9,8.5,25.5,10.91,0.0
2016,7,15,5,30,340.0,24.0,0.9,9.0,51.0,19.56,9.87
2016,7,15,5,45,444.5,32.0,0.95,10.0,93.5,25.42,16.84
2016,7,15,6,0,549.0,40.0,1.0,11.0,136.0,33.97,24.88
2016,7,15,6,15,612.5,45.5,0.95,11.5,186.0,37.65,28.43
2016,7,15,6,30,676.0,51.0,0.9,12.0,236.0,41.3,31.75
2016,7,15,6,45,719.0,55.0,0.9,12.5,288.0,43.51,33.66
2016,7,15,7,0,762.0,59.0,0.9,13.0,340.0,45.69,35.44
2016,7,15,7,15,791.5,62.0,0.85,13.5,393.0,46.96,36.37
2016,7,15,7,30,821.0,65.0,0.8,14.0,446.0,55.97,44.09
2016,7,15,7,45,844.0,67.5,0.8,15.0,497.5,57.63,45.17
2016,7,15,8,0,867.0,70.0,0.8,16.0,549.0,59.17,46.15
2016,7,15,8,15,883.5,72.5,0.8,16.5,598.0,83.98,47.45
2016,7,15,8,30,900.0,75.0,0.8,17.0,647.0,135.37,70.85
2016,7,15,8,45,913.0,76.5,0.85,17.5,692.5,187.63,106.54
2016,7,15,9,0,926.0,78.0,0.9,18.0,738.0,241.38,149.51
2016,7,15,9,15,936.0,79.5,0.9,18.5,779.0,295.68,195.61
2016,7,15,9,30,946.0,81.0,0.9,19.0,820.0,350.78,242.85
2016,7,15,9,45,950.5,84.0,0.95,20.0,854.5,405.63,289.03
2016,7,15,10,0,955.0,87.0,1.0,21.0,889.0,460.3,333.73
2016,7,15,10,15,960.5,88.0,1.05,21.0,918.5,513.48,377.24
2016,7,15,10,30,966.0,89.0,1.1,21.0,948.0,566.13,419.13
2016,7,15,10,45,971.0,89.5,1.15,21.5,970.5,617.35,457.95
2016,7,15,11,0,976.0,90.0,1.2,22.0,993.0,667.56,494.84
2016,7,15,11,15,979.0,90.5,1.2,22.0,1008.0,715.27,529.46
2016,7,15,11,30,982.0,91.0,1.2,22.0,1023.0,761.4,562.11
2016,7,15,11,45,984.0,91.0,1.25,22.0,1031.0,804.63,591.01
2016,7,15,12,0,986.0,91.0,1.3,22.0,1039.0,845.86,618.11
2016,7,15,12,15,986.0,91.0,1.3,22.0,1039.0,883.3,641.94
2016,7,15,12,30,986.0,91.0,1.3,22.0,1039.0,918.25,664.04
2016,7,15,12,45,981.5,93.5,1.3,22.0,1030.0,948.98,683.36
2016,7,15,13,0,977.0,96.0,1.3,22.0,1021.0,976.76,700.8
2016,7,15,13,15,974.5,95.5,1.3,21.5,1005.5,1000.36,717.02
2016,7,15,13,30,972.0,95.0,1.3,21.0,990.0,1020.76,731.37
2016,7,15,13,45,969.5,93.0,1.3,21.0,968.0,1036.31,741.44
2016,7,15,14,0,967.0,91.0,1.3,21.0,946.0,1048.44,749.55
2016,7,15,14,15,961.5,89.5,1.25,21.0,916.5,1054.66,753.25
2016,7,15,14,30,956.0,88.0,1.2,21.0,887.0,1057.38,754.96
2016,7,15,14,45,949.0,86.5,1.2,21.0,851.5,1055.1,754.73
2016,7,15,15,0,942.0,85.0,1.2,21.0,816.0,1049.38,752.59
2016,7,15,15,15,932.5,83.5,1.15,20.5,775.0,1037.79,747.46
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,1022.96,740.47
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,1001.09,728.72
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,976.35,715.27
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,944.36,698.43
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,910.02,679.91
2016,7,15,16,45,838.0,71.5,1.1,18.5,491.0,867.22,655.4
2016,7,15,17,0,814.0,69.0,1.1,18.0,439.0,831.82,635.45
2016,7,15,17,15,782.5,65.5,1.05,17.5,385.5,778.26,601.53
2016,7,15,17,30,751.0,62.0,1.0,17.0,332.0,724.2,566.35
2016,7,15,17,45,703.5,58.0,0.95,16.5,279.5,656.65,519.95
2016,7,15,18,0,656.0,54.0,0.9,16.0,227.0,590.34,472.38
2016,7,15,18,15,586.5,47.5,0.85,15.0,177.0,512.74,414.29
2016,7,15,18,30,517.0,41.0,0.8,14.0,127.0,434.47,351.48
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.0,326.56,259.68
2016,7,15,19,0,276.0,24.0,0.7,13.0,43.0,221.29,143.02
2016,7,15,19,15,138.0,12.0,0.7,12.5,21.5,85.17,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.5,0.9,10.5,24.0,11.37,0.0
2016,7,16,5,30,293.0,25.0,0.9,11.0,48.0,20.5,10.23
2016,7,16,5,45,407.0,33.5,0.9,11.5,90.5,26.73,17.83
2016,7,16,6,0,521.0,42.0,0.9,12.0,133.0,32.81,23.73
2016,7,16,6,15,587.0,48.0,0.9,12.5,182.0,36.51,27.28
2016,7,16,6,30,653.0,54.0,0.9,13.0,231.0,43.83,33.88
2016,7,16,6,45,701.5,57.5,0.9,13.5,283.5,45.52,35.3
2016,7,16,7,0,750.0,61.0,0.9,14.0,336.0,47.24,36.67
2016,7,16,7,15,780.0,64.5,0.9,14.5,389.0,48.81,37.85
2016,7,16,7,30,810.0,68.0,0.9,15.0,442.0,50.32,38.94
2016,7,16,7,45,836.0,69.5,0.9,15.5,494.0,58.94,46.24
2016,7,16,8,0,862.0,71.0,0.9,16.0,546.0,59.82,46.71
2016,7,16,8,15,878.5,73.0,0.9,16.5,595.0,82.45,47.24
2016,7,16,8,30,895.0,75.0,0.9,17.0,644.0,133.27,69.73
2016,7,16,8,45,910.0,75.5,0.95,17.5,689.5,184.87,104.59
2016,7,16,9,0,925.0,76.0,1.0,18.0,735.0,238.15,147.04
2016,7,16,9,15,935.0,77.5,1.0,18.5,776.0,292.42,193.18
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,347.49,240.53
2016,7,16,9,45,949.0,82.5,1.05,19.5,851.0,402.53,287.55
2016,7,16,10,0,953.0,86.0,1.1,20.0,885.0,457.34,333.23
2016,7,16,10,15,958.5,87.0,1.15,20.0,914.5,510.48,377.02
2016,7,16,10,30,964.0,88.0,1.2,20.0,944.0,563.07,419.18
2016,7,16,10,45,968.5,89.0,1.25,20.5,966.0,614.37,458.34
2016,7,16,11,0,973.0,90.0,1.3,21.0,988.0,664.62,495.53
2016,7,16,11,15,976.0,90.5,1.3,21.0,1003.5,712.26,530.38
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,758.32,563.27
2016,7,16,11,45,980.0,91.0,1.35,21.5,1026.5,800.76,590.78
2016,7,16,12,0,981.0,91.0,1.4,22.0,1034.0,841.11,616.28
2016,7,16,12,15,981.5,91.5,1.4,21.5,1034.5,879.28,641.95
2016,7,16,12,30,982.0,92.0,1.4,21.0,1035.0,915.03,665.99
2016,7,16,12,45,978.0,93.5,1.45,21.0,1026.5,945.21,685.84
2016,7,16,13,0,974.0,95.0,1.5,21.0,1018.0,972.42,703.86
2016,7,16,13,15,972.0,94.5,1.5,21.0,1003.0,996.43,719.18
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,1017.27,732.56
2016,7,16,13,45,966.0,93.5,1.5,21.0,965.5,1032.9,742.77
2016,7,16,14,0,962.0,93.0,1.5,21.0,943.0,1045.15,751.03
2016,7,16,14,15,956.5,92.0,1.45,21.0,914.0,1051.94,755.21
2016,7,16,14,30,951.0,91.0,1.4,21.0,885.0,1055.26,757.4
2016,7,16,14,45,943.5,89.5,1.4,21.0,849.0,1052.55,756.9
2016,7,16,15,0,936.0,88.0,1.4,21.0,813.0,1046.42,754.48
2016,7,16,15,15,926.5,86.5,1.35,20.5,772.5,1034.94,749.45
2016,7,16,15,30,917.0,85.0,1.3,20.0,732.0,1020.23,742.55
2016,7,16,15,45,903.5,83.0,1.3,20.0,686.0,997.88,730.37
2016,7,16,16,0,890.0,81.0,1.3,20.0,640.0,972.67,716.47
2016,7,16,16,15,873.0,78.5,1.25,19.5,590.5,940.83,698.75
2016,7,16,16,30,856.0,76.0,1.2,19.0,541.0,906.67,679.41
2016,7,16,16,45,833.0,73.0,1.2,18.5,489.0,873.46,661.22
2016,7,16,17,0,810.0,70.0,1.2,18.0,437.0,829.29,635.12
2016,7,16,17,15,778.5,66.5,1.15,17.5,384.0,775.85,601.24
2016,7,16,17,30,747.0,63.0,1.1,17.0,331.0,721.9,565.99
2016,7,16,17,45,702.0,58.5,1.1,16.5,278.5,655.79,520.95
2016,7,16,18,0,657.0,54.0,1.1,16.0,226.0,590.77,474.48
2016,7,16,18,15,587.0,47.5,1.0,15.0,176.0,512.86,415.42
2016,7,16,18,30,517.0,41.0,0.9,14.0,126.0,434.26,351.71
2016,7,16,18,45,401.5,32.0,0.85,13.5,84.0,328.93,261.51
2016,7,16,19,0,286.0,23.0,0.8,13.0,42.0,225.23,141.76
2016,7,16,19,15,143.0,11.5,0.8,12.5,21.0,87.32,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,178.5,11.0,0.85,9.5,24.5,10.01,0.0
2016,7,17,5,30,357.0,22.0,0.9,10.0,49.0,19.51,9.22
2016,7,17,5,45,466.0,29.5,0.95,10.5,92.5,25.5,16.8
2016,7,17,6,0,575.0,37.0,1.0,11.0,136.0,31.39,22.54
2016,7,17,6,15,637.0,42.0,0.95,11.0,186.0,34.77,25.87
2016,7,17,6,30,699.0,47.0,0.9,11.0,236.0,38.12,29.01
2016,7,17,6,45,738.0,51.5,0.9,11.5,288.0,40.88,31.43
2016,7,17,7,0,777.0,56.0,0.9,12.0,340.0,43.55,33.68
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.0,51.75,40.79
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,53.97,42.51
2016,7,17,7,45,584.0,140.0,0.9,13.5,424.0,91.95,75.48
2016,7,17,8,0,334.0,218.0,0.9,14.0,402.0,146.44,121.67
2016,7,17,8,15,624.0,143.5,0.95,14.5,525.0,103.09,69.69
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,129.04,66.48
2016,7,17,8,45,927.5,69.5,1.05,16.0,693.5,181.38,101.77
2016,7,17,9,0,941.0,70.0,1.1,17.0,739.0,235.26,144.7
2016,7,17,9,15,950.0,71.5,1.1,17.0,779.5,290.12,192.01
2016,7,17,9,30,959.0,73.0,1.1,17.0,820.0,345.66,240.69
2016,7,17,9,45,954.5,81.5,1.15,17.5,853.0,402.26,289.61
2016,7,17,10,0,950.0,90.0,1.2,18.0,886.0,457.81,336.39
2016,7,17,10,15,956.0,91.0,1.2,18.0,915.0,511.12,380.45
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,563.96,422.82
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,614.83,462.35
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,664.54,499.89
2016,7,17,11,15,970.5,95.5,1.4,19.0,1002.5,711.76,534.83
2016,7,17,11,30,973.0,96.0,1.4,19.0,1017.0,757.38,567.78
2016,7,17,11,45,973.5,96.5,1.45,19.0,1024.5,799.77,596.9
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,840.09,623.89
2016,7,17,12,15,973.5,97.0,1.5,19.0,1031.5,876.92,647.84
2016,7,17,12,30,973.0,97.0,1.5,19.0,1031.0,911.27,670.03
2016,7,17,12,45,969.0,98.5,1.55,19.0,1022.0,941.33,690.03
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,968.44,708.18
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,991.48,724.44
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,1011.31,738.78
2016,7,17,13,45,955.0,97.5,1.65,18.0,958.5,1025.88,749.27
2016,7,17,14,0,951.0,96.0,1.7,18.0,936.0,1037.03,757.77
2016,7,17,14,15,944.5,95.0,1.7,18.0,906.0,1042.81,762.26
2016,7,17,14,30,938.0,94.0,1.7,18.0,876.0,1045.14,764.76
2016,7,17,14,45,931.5,91.5,1.7,18.0,840.5,1042.35,764.19
2016,7,17,15,0,925.0,89.0,1.7,18.0,805.0,1036.13,761.63
2016,7,17,15,15,914.0,87.5,1.7,17.5,763.5,1023.22,756.37
2016,7,17,15,30,903.0,86.0,1.7,17.0,722.0,1007.13,749.2
2016,7,17,15,45,891.0,83.0,1.7,16.5,676.5,985.21,738.28
2016,7,17,16,0,879.0,80.0,1.7,16.0,631.0,960.39,725.47
2016,7,17,16,15,861.5,77.5,1.7,15.5,581.5,928.24,707.65
2016,7,17,16,30,844.0,75.0,1.7,15.0,532.0,893.81,688.11
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.0,852.43,663.39
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,818.3,643.32
2016,7,17,17,15,769.0,64.5,1.7,13.5,377.0,764.7,608.53
2016,7,17,17,30,737.0,61.0,1.7,13.0,324.0,710.67,572.39
2016,7,17,17,45,694.5,56.0,1.7,12.5,272.5,646.29,526.86
2016,7,17,18,0,652.0,51.0,1.7,12.0,221.0,582.94,479.9
2016,7,17,18,15,583.5,45.0,1.65,11.5,172.0,501.2,415.46
2016,7,17,18,30,515.0,39.0,1.6,11.0,123.0,429.93,355.31
2016,7,17,18,45,400.5,30.0,1.55,10.5,82.0,325.5,263.29
2016,7,17,19,0,286.0,21.0,1.5,10.0,41.0,222.13,137.5
2016,7,17,19,15,143.0,10.5,1.45,9.5,20.5,86.32,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.5,11.5,1.1,9.0,23.0,10.46,0.0
2016,7,18,5,30,305.0,23.0,1.1,9.0,46.0,18.8,8.39
2016,7,18,5,45,422.0,31.0,1.15,9.5,88.0,24.69,16.12
2016,7,18,6,0,539.0,39.0,1.2,10.0,130.0,33.2,24.25
2016,7,18,6,15,603.0,44.5,1.15,10.5,179.0,36.9,27.84
2016,7,18,6,30,667.0,50.0,1.1,11.0,228.0,40.56,31.21
2016,7,18,6,45,713.0,53.5,1.1,11.5,280.5,42.4,32.8
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,44.25,34.3
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,45.57,35.36
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,54.54,43.2
2016,7,18,7,45,839.5,64.5,1.0,12.5,488.0,55.54,43.81
2016,7,18,8,0,863.0,66.0,1.0,13.0,539.0,56.46,44.36
2016,7,18,8,15,878.5,68.0,1.0,13.5,587.5,75.62,44.2
2016,7,18,8,30,894.0,70.0,1.0,14.0,636.0,126.34,65.74
2016,7,18,8,45,907.5,71.0,1.0,14.5,680.5,178.02,100.58
2016,7,18,9,0,921.0,72.0,1.0,15.0,725.0,231.26,143.28
2016,7,18,9,15,930.0,73.5,1.0,15.5,765.0,285.12,189.6
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,339.67,237.18
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,394.13,284.42
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,448.27,330.27
2016,7,18,10,15,950.0,83.0,1.15,17.0,901.5,500.83,374.26
2016,7,18,10,30,955.0,84.0,1.2,17.0,930.0,552.82,416.59
2016,7,18,10,45,959.0,85.0,1.25,17.5,951.5,603.48,455.9
2016,7,18,11,0,963.0,86.0,1.3,18.0,973.0,653.06,493.19
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.0,699.57,528.26
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,744.47,561.43
2016,7,18,11,45,969.0,86.5,1.45,18.5,1010.0,786.93,589.5
2016,7,18,12,0,970.0,87.0,1.5,19.0,1017.0,827.33,615.53
2016,7,18,12,15,970.5,87.0,1.5,19.0,1017.0,864.68,639.92
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,899.61,662.56
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,930.47,683.14
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,958.51,701.92
2016,7,18,13,15,970.5,82.5,1.6,18.5,988.0,981.83,718.38
2016,7,18,13,30,968.0,82.0,1.6,18.0,973.0,1001.94,732.92
2016,7,18,13,45,966.0,80.5,1.65,18.0,951.0,1018.2,744.5
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,1031.07,754.09
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,1038.11,759.36
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,1041.67,762.64
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,1040.11,762.84
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,1035.1,761.04
2016,7,18,15,15,934.0,71.5,1.65,17.5,760.5,1023.78,756.04
2016,7,18,15,30,925.0,70.0,1.6,17.0,720.0,1009.2,749.11
2016,7,18,15,45,914.5,67.5,1.6,17.0,675.5,988.77,737.83
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,965.34,724.67
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.0,934.97,707.53
2016,7,18,16,30,873.0,61.0,1.5,16.0,533.0,902.18,688.68
2016,7,18,16,45,853.5,58.0,1.5,16.0,482.0,862.24,664.07
2016,7,18,17,0,834.0,55.0,1.5,16.0,431.0,820.54,637.88
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.0,770.43,605.66
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,719.83,572.12
2016,7,18,17,45,736.5,46.0,1.4,14.5,275.0,657.47,528.92
2016,7,18,18,0,696.0,42.0,1.4,14.0,223.0,603.45,489.86
2016,7,18,18,15,632.5,37.5,1.35,13.5,174.0,525.98,429.76
2016,7,18,18,30,569.0,33.0,1.3,13.0,125.0,452.19,369.11
2016,7,18,18,45,459.0,26.0,1.3,12.5,83.0,350.34,280.06
2016,7,18,19,0,349.0,19.0,1.3,12.0,41.0,249.39,146.93
2016,7,18,19,15,174.5,9.5,1.25,11.5,20.5,102.19,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,188.0,10.0,1.0,8.5,23.5,9.1,0.0
2016,7,19,5,30,376.0,20.0,1.0,9.0,47.0,17.66,7.17
2016,7,19,5,45,484.0,26.5,1.0,9.5,90.0,22.8,14.43
2016,7,19,6,0,592.0,33.0,1.0,10.0,133.0,27.89,19.48
2016,7,19,6,15,653.0,37.5,0.95,10.5,182.5,31.01,22.52
2016,7,19,6,30,714.0,42.0,0.9,11.0,232.0,34.11,25.39
2016,7,19,6,45,754.5,45.0,0.9,11.5,284.0,40.94,31.49
2016,7,19,7,0,795.0,48.0,0.9,12.0,336.0,43.57,33.71
2016,7,19,7,15,822.5,50.5,0.9,12.5,388.5,45.66,35.38
2016,7,19,7,30,850.0,53.0,0.9,13.0,441.0,47.65,36.93
2016,7,19,7,45,870.0,55.0,0.9,13.5,492.5,49.14,38.01
2016,7,19,8,0,890.0,57.0,0.9,14.0,544.0,50.54,39.0
2016,7,19,8,15,905.0,59.0,0.9,14.5,592.5,68.45,38.76
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,120.42,60.11
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,173.43,95.54
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,227.74,139.01
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.0,282.56,186.12
2016,7,19,9,30,959.0,67.0,1.1,17.0,811.0,338.02,234.56
2016,7,19,9,45,958.5,73.0,1.15,17.5,845.5,394.23,283.27
2016,7,19,10,0,958.0,79.0,1.2,18.0,880.0,449.78,330.22
2016,7,19,10,15,963.5,80.0,1.2,18.0,908.5,503.27,374.64
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,556.21,417.29
2016,7,19,10,45,971.5,82.0,1.3,18.5,958.5,606.75,456.76
2016,7,19,11,0,974.0,83.0,1.4,19.0,980.0,656.05,494.17
2016,7,19,11,15,976.5,83.5,1.4,19.0,995.0,703.5,529.43
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,749.32,562.64
2016,7,19,11,45,980.0,84.5,1.45,19.5,1017.0,792.26,590.85
2016,7,19,12,0,981.0,85.0,1.5,20.0,1024.0,833.11,617.02
2016,7,19,12,15,981.0,85.0,1.55,20.0,1024.0,870.47,641.87
2016,7,19,12,30,981.0,85.0,1.6,20.0,1024.0,905.33,665.01
2016,7,19,12,45,975.5,87.5,1.65,20.0,1015.0,935.14,684.84
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,961.92,702.77
2016,7,19,13,15,967.0,89.5,1.7,20.0,990.5,984.91,717.66
2016,7,19,13,30,964.0,89.0,1.7,20.0,975.0,1004.69,730.58
2016,7,19,13,45,961.5,87.5,1.7,20.0,953.0,1020.61,741.15
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,1033.14,749.71
2016,7,19,14,15,953.5,85.0,1.7,19.5,901.5,1039.82,756.17
2016,7,19,14,30,948.0,84.0,1.7,19.0,872.0,1043.03,760.65
2016,7,19,14,45,942.0,82.0,1.7,19.0,837.0,1041.15,760.65
2016,7,19,15,0,936.0,80.0,1.7,19.0,802.0,1035.82,758.67
2016,7,19,15,15,926.5,78.5,1.65,18.5,761.0,1024.2,753.51
2016,7,19,15,30,917.0,77.0,1.6,18.0,720.0,1009.35,746.44
2016,7,19,15,45,906.5,74.0,1.6,18.0,675.5,988.56,734.98
2016,7,19,16,0,896.0,71.0,1.6,18.0,631.0,964.78,721.65
2016,7,19,16,15,880.0,68.5,1.6,17.5,582.0,933.57,704.71
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,899.97,686.01
2016,7,19,16,45,844.5,63.0,1.6,16.5,482.0,860.38,662.88
2016,7,19,17,0,825.0,60.0,1.6,16.0,431.0,819.07,638.07
2016,7,19,17,15,795.5,57.0,1.55,15.5,378.5,767.82,604.93
2016,7,19,17,30,766.0,54.0,1.5,15.0,326.0,724.22,576.36
2016,7,19,17,45,725.5,49.5,1.5,14.5,274.0,661.15,532.46
2016,7,19,18,0,685.0,45.0,1.5,14.0,222.0,599.03,487.16
2016,7,19,18,15,619.5,40.0,1.4,13.5,173.0,519.77,425.19
2016,7,19,18,30,554.0,35.0,1.3,13.0,124.0,444.23,362.64
2016,7,19,18,45,444.0,27.0,1.25,12.5,82.0,341.69,272.54
2016,7,19,19,0,334.0,19.0,1.2,12.0,40.0,239.55,133.56
2016,7,19,19,15,167.0,9.5,1.15,11.5,20.0,98.04,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,9.5,0.95,8.5,22.5,8.64,0.0
2016,7,20,5,30,377.0,19.0,1.0,9.0,45.0,16.74,6.07
2016,7,20,5,45,482.0,25.5,1.05,10.0,87.5,21.91,13.57
2016,7,20,6,0,587.0,32.0,1.1,11.0,130.0,27.02,18.59
2016,7,20,6,15,648.5,36.5,1.05,11.5,179.5,30.18,21.65
2016,7,20,6,30,710.0,41.0,1.0,12.0,229.0,37.41,28.24
2016,7,20,6,45,750.5,44.5,1.0,12.5,281.0,40.53,30.98
2016,7,20,7,0,791.0,48.0,1.0,13.0,333.0,43.54,33.54
2016,7,20,7,15,819.0,50.5,1.0,13.5,385.5,45.63,35.21
2016,7,20,7,30,847.0,53.0,1.0,14.0,438.0,47.63,36.76
2016,7,20,7,45,867.5,55.0,1.0,14.5,489.0,49.12,37.83
2016,7,20,8,0,888.0,57.0,1.0,15.0,540.0,50.52,38.83
2016,7,20,8,15,903.5,58.5,1.0,15.5,589.0,66.25,38.08
2016,7,20,8,30,919.0,60.0,1.0,16.0,638.0,117.86,58.28
2016,7,20,8,45,930.5,61.5,1.0,17.0,683.0,170.91,93.1
2016,7,20,9,0,942.0,63.0,1.0,18.0,728.0,225.33,135.95
2016,7,20,9,15,951.0,64.0,1.0,18.5,768.5,279.94,182.41
2016,7,20,9,30,960.0,65.0,1.0,19.0,809.0,335.23,230.23
2016,7,20,9,45,959.5,72.0,1.05,19.5,844.0,392.31,279.19
2016,7,20,10,0,959.0,79.0,1.1,20.0,879.0,448.76,326.4
2016,7,20,10,15,964.5,79.5,1.15,20.0,908.0,501.97,370.48
2016,7,20,10,30,970.0,80.0,1.2,20.0,937.0,554.62,412.92
2016,7,20,10,45,975.0,80.0,1.25,20.5,959.5,605.83,452.26
2016,7,20,11,0,980.0,80.0,1.3,21.0,982.0,656.0,489.62
2016,7,20,11,15,982.5,80.5,1.35,21.0,997.0,703.74,525.18
2016,7,20,11,30,985.0,81.0,1.4,21.0,1012.0,749.84,558.79
2016,7,20,11,45,987.5,80.5,1.45,21.5,1019.5,793.25,587.05
2016,7,20,12,0,990.0,80.0,1.5,22.0,1027.0,834.65,613.36
2016,7,20,12,15,990.0,80.0,1.5,22.0,1027.0,872.29,637.59
2016,7,20,12,30,990.0,80.0,1.5,22.0,1027.0,907.39,660.04
2016,7,20,12,45,988.0,81.0,1.55,22.0,1019.5,939.03,680.84
2016,7,20,13,0,986.0,82.0,1.6,22.0,1012.0,967.74,699.79
2016,7,20,13,15,983.5,81.5,1.6,22.0,996.5,991.44,714.92
2016,7,20,13,30,981.0,81.0,1.6,22.0,981.0,1011.89,728.08
2016,7,20,13,45,978.0,80.0,1.65,22.0,959.0,1027.99,739.36
2016,7,20,14,0,975.0,79.0,1.7,22.0,937.0,1040.65,748.67
2016,7,20,14,15,970.0,78.0,1.7,21.5,907.5,1047.87,755.43
2016,7,20,14,30,965.0,77.0,1.7,21.0,878.0,1051.56,760.21
2016,7,20,14,45,958.0,75.5,1.7,21.0,842.5,1049.18,759.9
2016,7,20,15,0,951.0,74.0,1.7,21.0,807.0,1043.3,757.62
2016,7,20,15,15,942.0,72.5,1.7,20.5,766.0,1032.02,753.52
2016,7,20,15,30,933.0,71.0,1.7,20.0,725.0,1017.44,747.47
2016,7,20,15,45,921.0,69.5,1.7,20.0,679.5,996.74,736.16
2016,7,20,16,0,909.0,68.0,1.7,20.0,634.0,973.11,723.03
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.0,942.26,706.49
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,909.0,688.19
2016,7,20,16,45,855.5,61.5,1.7,18.5,484.0,867.91,664.23
2016,7,20,17,0,834.0,59.0,1.7,18.0,432.0,825.19,638.66
2016,7,20,17,15,804.5,56.0,1.65,17.0,379.0,773.65,606.71
2016,7,20,17,30,775.0,53.0,1.6,16.0,326.0,729.75,579.16
2016,7,20,17,45,733.0,49.0,1.6,15.5,274.0,665.9,534.78
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,603.09,489.02
2016,7,20,18,15,624.5,39.5,1.55,14.0,172.5,522.23,426.96
2016,7,20,18,30,558.0,34.0,1.5,13.0,123.0,445.28,364.06
2016,7,20,18,45,445.0,26.5,1.45,12.5,81.0,341.42,272.17
2016,7,20,19,0,332.0,19.0,1.4,12.0,39.0,237.18,123.49
2016,7,20,19,15,166.0,9.5,1.35,11.5,19.5,97.37,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,177.5,10.0,1.2,9.0,21.5,9.1,0.0
2016,7,21,5,30,355.0,20.0,1.2,9.0,43.0,17.78,6.26
2016,7,21,5,45,466.0,27.0,1.3,9.5,86.0,23.36,14.82
2016,7,21,6,0,577.0,34.0,1.4,10.0,129.0,28.86,20.29
2016,7,21,6,15,640.0,39.0,1.35,10.5,178.5,32.35,23.7
2016,7,21,6,30,703.0,44.0,1.3,11.0,228.0,35.8,26.89
2016,7,21,6,45,744.5,47.5,1.3,11.5,280.5,37.87,28.71
2016,7,21,7,0,786.0,51.0,1.3,12.0,333.0,45.76,35.67
2016,7,21,7,15,814.0,53.5,1.25,12.5,385.5,47.81,37.29
2016,7,21,7,30,842.0,56.0,1.2,13.0,438.0,49.76,38.8
2016,7,21,7,45,862.5,58.0,1.2,14.0,489.0,51.21,39.75
2016,7,21,8,0,883.0,60.0,1.2,15.0,540.0,52.57,40.61
2016,7,21,8,15,898.0,62.0,1.2,15.5,588.5,66.7,39.82
2016,7,21,8,30,913.0,64.0,1.2,16.0,637.0,118.43,59.46
2016,7,21,8,45,924.5,65.5,1.25,16.5,682.0,171.27,94.0
2016,7,21,9,0,936.0,67.0,1.3,17.0,727.0,225.47,136.96
2016,7,21,9,15,945.0,68.5,1.3,17.0,767.5,280.24,184.13
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,335.7,232.94
2016,7,21,9,45,959.5,71.5,1.3,17.5,842.5,390.43,280.48
2016,7,21,10,0,965.0,73.0,1.3,18.0,877.0,445.05,326.78
2016,7,21,10,15,970.5,74.0,1.3,18.5,906.0,498.95,371.07
2016,7,21,10,30,976.0,75.0,1.3,19.0,935.0,552.31,413.4
2016,7,21,10,45,980.0,75.0,1.35,19.5,957.5,603.25,452.88
2016,7,21,11,0,984.0,75.0,1.4,20.0,980.0,653.05,490.3
2016,7,21,11,15,987.0,75.5,1.45,20.0,995.0,701.29,526.48
2016,7,21,11,30,990.0,76.0,1.5,20.0,1010.0,747.92,560.71
2016,7,21,11,45,991.5,76.0,1.55,20.0,1017.5,791.22,590.12
2016,7,21,12,0,993.0,76.0,1.6,20.0,1025.0,832.42,617.72
2016,7,21,12,15,993.5,76.0,1.65,20.0,1025.5,870.55,643.13
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,906.15,666.81
2016,7,21,12,45,985.5,81.5,1.75,20.0,1017.0,936.55,687.06
2016,7,21,13,0,977.0,87.0,1.8,20.0,1008.0,963.82,705.33
2016,7,21,13,15,975.0,86.5,1.8,19.5,993.0,987.92,722.35
2016,7,21,13,30,973.0,86.0,1.8,19.0,978.0,1008.81,737.44
2016,7,21,13,45,971.0,84.0,1.85,19.0,956.0,1024.83,748.83
2016,7,21,14,0,969.0,82.0,1.9,19.0,934.0,1037.42,758.2
2016,7,21,14,15,963.5,81.5,1.9,18.5,905.0,1044.73,765.12
2016,7,21,14,30,958.0,81.0,1.9,18.0,876.0,1048.54,770.04
2016,7,21,14,45,953.5,78.5,1.9,18.0,841.0,1047.59,770.65
2016,7,21,15,0,949.0,76.0,1.9,18.0,806.0,1043.12,769.21
2016,7,21,15,15,940.0,74.5,1.85,17.5,765.0,1031.9,764.33
2016,7,21,15,30,931.0,73.0,1.8,17.0,724.0,1017.39,757.49
2016,7,21,15,45,921.5,69.5,1.8,17.0,679.0,996.73,746.03
2016,7,21,16,0,912.0,66.0,1.8,17.0,634.0,972.96,732.61
2016,7,21,16,15,896.5,64.0,1.75,16.5,585.0,942.49,715.41
2016,7,21,16,30,881.0,62.0,1.7,16.0,536.0,909.58,696.46
2016,7,21,16,45,862.5,59.0,1.7,16.0,484.5,870.38,672.28
2016,7,21,17,0,844.0,56.0,1.7,16.0,433.0,829.37,646.45
2016,7,21,17,15,815.5,53.0,1.65,15.5,380.0,778.3,613.47
2016,7,21,17,30,787.0,50.0,1.6,15.0,327.0,726.69,579.09
2016,7,21,17,45,747.5,46.0,1.55,14.5,274.5,664.83,535.62
2016,7,21,18,0,708.0,42.0,1.5,14.0,222.0,611.12,496.18
2016,7,21,18,15,643.0,37.0,1.4,13.5,172.5,531.47,433.83
2016,7,21,18,30,578.0,32.0,1.3,13.0,123.0,455.68,371.0
2016,7,21,18,45,466.0,25.0,1.25,12.5,81.0,352.52,279.47
2016,7,21,19,0,354.0,18.0,1.2,12.0,39.0,248.09,117.7
2016,7,21,19,15,177.0,9.0,1.15,11.5,19.5,102.64,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,180.0,9.5,0.8,8.5,21.0,8.64,0.0
2016,7,22,5,30,360.0,19.0,0.8,9.0,42.0,16.85,5.03
2016,7,22,5,45,470.0,26.0,0.85,10.0,84.5,22.48,13.99
2016,7,22,6,0,580.0,33.0,0.9,11.0,127.0,28.01,19.45
2016,7,22,6,15,644.0,38.0,0.9,11.5,177.0,31.54,22.87
2016,7,22,6,30,708.0,43.0,0.9,12.0,227.0,35.03,26.1
2016,7,22,6,45,750.0,46.5,0.95,13.0,280.0,42.04,32.28
2016,7,22,7,0,792.0,50.0,1.0,14.0,333.0,45.05,34.74
2016,7,22,7,15,821.0,53.0,1.0,14.5,386.0,47.49,36.71
2016,7,22,7,30,850.0,56.0,1.0,15.0,439.0,49.83,38.55
2016,7,22,7,45,871.0,58.0,1.05,15.5,491.0,51.29,39.59
2016,7,22,8,0,892.0,60.0,1.1,16.0,543.0,52.66,40.54
2016,7,22,8,15,907.5,61.5,1.1,16.5,592.0,64.73,39.24
2016,7,22,8,30,923.0,63.0,1.1,17.0,641.0,116.69,57.94
2016,7,22,8,45,935.0,65.0,1.15,18.0,687.0,170.52,92.46
2016,7,22,9,0,947.0,67.0,1.2,19.0,733.0,225.79,135.53
2016,7,22,9,15,956.0,68.0,1.2,19.5,774.0,280.84,182.12
2016,7,22,9,30,965.0,69.0,1.2,20.0,815.0,336.57,230.21
2016,7,22,9,45,960.0,78.0,1.25,20.5,848.0,394.07,279.58
2016,7,22,10,0,955.0,87.0,1.3,21.0,881.0,450.46,326.81
2016,7,22,10,15,961.0,88.0,1.35,21.0,910.5,504.3,371.35
2016,7,22,10,30,967.0,89.0,1.4,21.0,940.0,557.66,414.29
2016,7,22,10,45,971.5,89.5,1.45,21.5,962.5,609.1,453.8
2016,7,22,11,0,976.0,90.0,1.5,22.0,985.0,659.47,491.29
2016,7,22,11,15,979.0,90.5,1.5,22.5,1000.5,707.62,525.73
2016,7,22,11,30,982.0,91.0,1.5,23.0,1016.0,754.19,558.02
2016,7,22,11,45,984.0,90.5,1.55,23.5,1023.5,797.41,586.33
2016,7,22,12,0,986.0,90.0,1.6,24.0,1031.0,838.58,612.31
2016,7,22,12,15,986.0,90.0,1.65,24.0,1031.0,876.39,637.09
2016,7,22,12,30,986.0,90.0,1.7,24.0,1031.0,911.67,660.17
2016,7,22,12,45,985.0,89.0,1.75,24.0,1023.0,942.46,680.33
2016,7,22,13,0,984.0,88.0,1.8,24.0,1015.0,970.31,698.66
2016,7,22,13,15,981.5,87.5,1.8,23.5,999.0,994.18,715.28
2016,7,22,13,30,979.0,87.0,1.8,23.0,983.0,1014.8,729.97
2016,7,22,13,45,975.0,86.0,1.8,23.0,960.0,1030.12,740.05
2016,7,22,14,0,971.0,85.0,1.8,23.0,937.0,1041.97,748.12
2016,7,22,14,15,965.0,84.0,1.8,22.5,907.5,1048.35,754.38
2016,7,22,14,30,959.0,83.0,1.8,22.0,878.0,1051.19,758.64
2016,7,22,14,45,951.0,82.0,1.85,22.0,841.5,1048.54,758.9
2016,7,22,15,0,943.0,81.0,1.9,22.0,805.0,1042.42,757.16
2016,7,22,15,15,933.0,79.0,1.85,21.5,763.5,1029.76,751.48
2016,7,22,15,30,923.0,77.0,1.8,21.0,722.0,1013.8,743.86
2016,7,22,15,45,897.0,80.5,1.8,21.0,673.0,985.78,727.79
2016,7,22,16,0,871.0,84.0,1.8,21.0,624.0,955.37,710.23
2016,7,22,16,15,852.5,81.0,1.75,20.5,574.5,921.88,691.25
2016,7,22,16,30,834.0,78.0,1.7,20.0,525.0,895.56,676.93
2016,7,22,16,45,799.0,78.0,1.7,19.5,471.0,846.53,647.38
2016,7,22,17,0,764.0,78.0,1.7,19.0,417.0,796.45,616.56
2016,7,22,17,15,729.0,73.5,1.65,18.0,364.5,739.99,580.86
2016,7,22,17,30,694.0,69.0,1.6,17.0,312.0,683.26,543.62
2016,7,22,17,45,644.5,63.5,1.55,16.5,260.0,619.63,498.52
2016,7,22,18,0,595.0,58.0,1.5,16.0,208.0,552.75,448.78
2016,7,22,18,15,520.5,50.0,1.4,15.0,159.5,467.03,382.1
2016,7,22,18,30,446.0,42.0,1.3,14.0,111.0,386.19,314.49
2016,7,22,18,45,323.5,31.5,1.25,13.5,71.5,278.27,219.55
2016,7,22,19,0,201.0,21.0,1.2,13.0,32.0,167.2,68.3
2016,7,22,19,15,100.5,10.5,1.15,12.5,16.0,63.08,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
