Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,80.5,11.5,0.65,9.5,16.5,10.46,0.0
2016,7,23,5,30,161.0,23.0,0.6,10.0,33.0,18.13,5.01
2016,7,23,5,45,278.0,36.0,0.6,11.0,72.5,29.39,19.86
2016,7,23,6,0,395.0,49.0,0.6,12.0,112.0,39.27,29.34
2016,7,23,6,15,469.5,58.5,0.6,12.5,160.0,45.51,35.27
2016,7,23,6,30,544.0,68.0,0.6,13.0,208.0,51.53,40.76
2016,7,23,6,45,601.0,73.5,0.6,14.0,260.5,53.96,42.77
2016,7,23,7,0,658.0,79.0,0.6,15.0,313.0,56.38,44.63
2016,7,23,7,15,694.0,84.5,0.6,15.5,365.5,58.57,46.32
2016,7,23,7,30,730.0,90.0,0.6,16.0,418.0,60.63,47.84
2016,7,23,7,45,760.0,93.0,0.6,17.0,470.5,67.18,53.13
2016,7,23,8,0,790.0,96.0,0.6,18.0,523.0,67.47,52.93
2016,7,23,8,15,810.0,99.5,0.65,19.0,572.0,76.75,50.73
2016,7,23,8,30,830.0,103.0,0.7,20.0,621.0,125.97,68.26
2016,7,23,8,45,842.5,107.0,0.75,21.0,666.0,177.18,100.36
2016,7,23,9,0,855.0,111.0,0.8,22.0,711.0,230.0,140.39
2016,7,23,9,15,866.5,113.5,0.85,22.5,752.0,290.76,189.78
2016,7,23,9,30,878.0,116.0,0.9,23.0,793.0,344.13,234.42
2016,7,23,9,45,888.5,116.5,0.95,24.0,828.5,396.5,277.62
2016,7,23,10,0,899.0,117.0,1.0,25.0,864.0,449.3,320.09
2016,7,23,10,15,905.0,118.5,1.05,25.5,893.0,501.07,361.2
2016,7,23,10,30,911.0,120.0,1.1,26.0,922.0,552.42,400.71
2016,7,23,10,45,879.5,143.5,1.2,26.5,933.0,599.27,435.92
2016,7,23,11,0,848.0,167.0,1.3,27.0,944.0,642.79,467.57
2016,7,23,11,15,851.5,168.0,1.3,27.0,958.5,688.23,500.11
2016,7,23,11,30,855.0,169.0,1.3,27.0,973.0,732.51,531.03
2016,7,23,11,45,837.5,181.5,1.35,27.5,974.5,769.96,555.8
2016,7,23,12,0,820.0,194.0,1.4,28.0,976.0,804.58,578.17
2016,7,23,12,15,820.0,194.0,1.45,28.0,976.0,839.55,601.71
2016,7,23,12,30,820.0,194.0,1.5,28.0,976.0,872.47,623.05
2016,7,23,12,45,832.0,184.5,1.55,28.0,972.0,904.91,644.06
2016,7,23,13,0,844.0,175.0,1.6,28.0,968.0,935.14,663.66
2016,7,23,13,15,840.5,174.0,1.65,28.0,953.0,956.86,677.96
2016,7,23,13,30,837.0,173.0,1.7,28.0,938.0,975.58,690.56
2016,7,23,13,45,823.5,175.5,1.75,28.0,913.0,985.11,697.57
2016,7,23,14,0,810.0,178.0,1.8,28.0,888.0,991.27,702.7
2016,7,23,14,15,802.0,176.0,1.8,27.5,859.0,994.98,707.23
2016,7,23,14,30,794.0,174.0,1.8,27.0,830.0,995.43,709.89
2016,7,23,14,45,805.0,159.5,1.8,27.0,801.0,998.59,713.05
2016,7,23,15,0,816.0,145.0,1.8,27.0,772.0,998.12,714.06
2016,7,23,15,15,803.0,142.0,1.8,26.5,731.0,982.82,707.28
2016,7,23,15,30,790.0,139.0,1.8,26.0,690.0,964.49,698.78
2016,7,23,15,45,799.0,125.0,1.8,25.5,650.5,952.51,694.45
2016,7,23,16,0,808.0,111.0,1.8,25.0,611.0,936.82,687.72
2016,7,23,16,15,787.0,107.0,1.75,24.5,562.0,900.87,667.12
2016,7,23,16,30,766.0,103.0,1.7,24.0,513.0,862.76,645.02
2016,7,23,16,45,755.5,94.0,1.7,23.5,464.0,826.39,624.29
2016,7,23,17,0,745.0,85.0,1.7,23.0,415.0,787.81,601.53
2016,7,23,17,15,709.0,80.0,1.6,22.0,362.5,735.77,568.84
2016,7,23,17,30,673.0,75.0,1.5,21.0,310.0,678.71,531.46
2016,7,23,17,45,632.0,67.0,1.45,20.0,259.0,614.09,487.26
2016,7,23,18,0,591.0,59.0,1.4,19.0,208.0,550.63,441.56
2016,7,23,18,15,515.0,51.0,1.3,18.0,159.0,464.01,374.86
2016,7,23,18,30,439.0,43.0,1.2,17.0,110.0,382.29,307.27
2016,7,23,18,45,311.0,32.0,1.1,16.0,70.5,270.71,210.51
2016,7,23,19,0,183.0,21.0,1.0,15.0,31.0,155.46,51.65
2016,7,23,19,15,91.5,10.5,0.95,14.5,15.5,58.2,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,57.5,11.5,0.65,9.5,15.0,10.46,0.0
2016,7,24,5,30,115.0,23.0,0.6,10.0,30.0,18.1,4.04
2016,7,24,5,45,223.5,38.5,0.6,11.0,68.5,29.97,20.28
2016,7,24,6,0,332.0,54.0,0.6,12.0,107.0,41.5,31.28
2016,7,24,6,15,408.5,65.5,0.6,12.5,154.0,49.56,38.86
2016,7,24,6,30,485.0,77.0,0.6,13.0,201.0,59.15,47.54
2016,7,24,6,45,554.0,82.0,0.65,13.5,254.0,60.76,48.89
2016,7,24,7,0,623.0,87.0,0.7,14.0,307.0,62.48,50.22
2016,7,24,7,15,661.0,93.0,0.7,14.5,359.5,64.75,51.95
2016,7,24,7,30,699.0,99.0,0.7,15.0,412.0,66.9,53.52
2016,7,24,7,45,735.5,101.0,0.75,16.0,465.0,66.12,52.41
2016,7,24,8,0,772.0,103.0,0.8,17.0,518.0,72.54,57.54
2016,7,24,8,15,793.0,106.5,0.8,17.5,567.5,79.71,63.33
2016,7,24,8,30,814.0,110.0,0.8,18.0,617.0,128.12,71.6
2016,7,24,8,45,824.5,115.5,0.85,19.0,661.5,179.37,103.81
2016,7,24,9,0,835.0,121.0,0.9,20.0,706.0,232.04,143.91
2016,7,24,9,15,848.0,123.5,0.9,20.5,747.5,284.35,186.96
2016,7,24,9,30,861.0,126.0,0.9,21.0,789.0,337.94,231.97
2016,7,24,9,45,842.0,144.0,0.9,22.0,817.0,393.34,278.02
2016,7,24,10,0,823.0,162.0,0.9,23.0,845.0,446.56,320.8
2016,7,24,10,15,831.5,164.0,0.9,23.5,874.5,497.36,360.66
2016,7,24,10,30,840.0,166.0,0.9,24.0,904.0,548.26,399.28
2016,7,24,10,45,807.5,191.5,0.95,24.5,915.0,595.18,433.96
2016,7,24,11,0,775.0,217.0,1.0,25.0,926.0,636.96,463.84
2016,7,24,11,15,779.0,218.0,1.05,25.0,941.0,681.19,495.81
2016,7,24,11,30,783.0,219.0,1.1,25.0,956.0,724.5,526.46
2016,7,24,11,45,757.5,238.0,1.15,25.5,955.0,760.59,550.1
2016,7,24,12,0,732.0,257.0,1.2,26.0,954.0,793.64,571.23
2016,7,24,12,15,732.0,257.0,1.2,26.0,954.0,827.59,593.72
2016,7,24,12,30,732.0,257.0,1.2,26.0,954.0,859.69,614.67
2016,7,24,12,45,753.0,241.0,1.25,26.5,953.0,893.23,636.38
2016,7,24,13,0,774.0,225.0,1.3,27.0,952.0,924.87,655.98
2016,7,24,13,15,769.5,223.5,1.3,26.5,936.5,945.03,669.89
2016,7,24,13,30,765.0,222.0,1.3,26.0,921.0,962.24,682.2
2016,7,24,13,45,734.0,233.5,1.35,26.0,891.0,964.08,684.51
2016,7,24,14,0,703.0,245.0,1.4,26.0,861.0,962.24,684.81
2016,7,24,14,15,693.0,241.5,1.4,25.5,831.5,962.54,687.23
2016,7,24,14,30,683.0,238.0,1.4,25.0,802.0,959.73,687.8
2016,7,24,14,45,680.0,228.0,1.45,25.0,769.0,954.2,686.2
2016,7,24,15,0,677.0,218.0,1.5,25.0,736.0,945.59,682.77
2016,7,24,15,15,660.0,212.0,1.45,24.5,695.0,924.24,671.25
2016,7,24,15,30,643.0,206.0,1.4,24.0,654.0,900.13,658.08
2016,7,24,15,45,653.5,186.5,1.4,24.0,615.5,886.12,650.93
2016,7,24,16,0,664.0,167.0,1.4,24.0,577.0,868.69,641.5
2016,7,24,16,15,638.0,160.0,1.35,23.0,528.0,827.17,617.85
2016,7,24,16,30,612.0,153.0,1.3,22.0,479.0,783.93,592.8
2016,7,24,16,45,612.5,135.5,1.3,21.5,434.0,751.83,574.35
2016,7,24,17,0,613.0,118.0,1.3,21.0,389.0,717.14,553.54
2016,7,24,17,15,571.5,109.5,1.25,20.0,337.0,654.57,512.66
2016,7,24,17,30,530.0,101.0,1.2,19.0,285.0,592.38,470.7
2016,7,24,17,45,498.0,87.5,1.15,18.0,237.5,533.07,428.99
2016,7,24,18,0,466.0,74.0,1.1,17.0,190.0,474.49,385.18
2016,7,24,18,15,390.0,62.0,1.0,16.0,143.5,385.06,313.97
2016,7,24,18,30,314.0,50.0,0.9,15.0,97.0,305.61,247.46
2016,7,24,18,45,217.0,34.0,0.85,14.5,61.0,213.43,165.73
2016,7,24,19,0,120.0,18.0,0.8,14.0,25.0,112.58,26.38
2016,7,24,19,15,60.0,9.0,0.8,13.5,12.5,40.03,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,66.5,10.0,0.6,8.5,14.0,9.1,0.0
2016,7,25,5,30,133.0,20.0,0.6,9.0,28.0,15.74,1.81
2016,7,25,5,45,233.5,35.5,0.6,10.0,65.5,27.66,18.3
2016,7,25,6,0,334.0,51.0,0.6,11.0,103.0,39.23,29.37
2016,7,25,6,15,407.0,63.0,0.55,11.5,149.5,47.71,37.36
2016,7,25,6,30,480.0,75.0,0.5,12.0,196.0,57.5,46.27
2016,7,25,6,45,533.5,84.0,0.5,12.5,247.5,62.45,50.6
2016,7,25,7,0,587.0,93.0,0.5,13.0,299.0,67.16,54.58
2016,7,25,7,15,625.5,100.0,0.5,13.5,351.0,69.96,56.76
2016,7,25,7,30,664.0,107.0,0.5,14.0,403.0,72.6,58.73
2016,7,25,7,45,690.5,113.5,0.55,15.0,454.0,74.58,59.99
2016,7,25,8,0,717.0,120.0,0.6,16.0,505.0,76.37,61.06
2016,7,25,8,15,739.5,125.0,0.6,16.5,554.0,81.87,65.43
2016,7,25,8,30,762.0,130.0,0.6,17.0,603.0,129.15,74.87
2016,7,25,8,45,773.5,136.5,0.65,18.0,647.5,178.98,106.03
2016,7,25,9,0,785.0,143.0,0.7,19.0,692.0,237.79,150.66
2016,7,25,9,15,799.0,146.5,0.75,19.5,733.0,288.46,192.05
2016,7,25,9,30,813.0,150.0,0.8,20.0,774.0,340.61,235.65
2016,7,25,9,45,854.0,136.0,0.85,21.0,818.5,390.03,276.08
2016,7,25,10,0,895.0,122.0,0.9,22.0,863.0,448.63,322.63
2016,7,25,10,15,902.0,123.5,0.95,22.5,893.0,500.82,364.4
2016,7,25,10,30,909.0,125.0,1.0,23.0,923.0,552.7,404.67
2016,7,25,10,45,891.5,140.0,1.05,23.5,938.5,600.93,440.96
2016,7,25,11,0,874.0,155.0,1.1,24.0,954.0,646.28,473.97
2016,7,25,11,15,877.5,156.0,1.1,24.0,969.5,691.58,506.68
2016,7,25,11,30,881.0,157.0,1.1,24.0,985.0,735.62,537.68
2016,7,25,11,45,863.0,170.5,1.15,24.5,986.5,777.39,565.43
2016,7,25,12,0,845.0,184.0,1.2,25.0,988.0,813.52,588.89
2016,7,25,12,15,845.0,184.0,1.2,25.0,988.0,849.32,612.08
2016,7,25,12,30,845.0,184.0,1.2,25.0,988.0,882.98,633.28
2016,7,25,12,45,856.5,175.0,1.25,25.0,984.0,915.99,654.7
2016,7,25,13,0,868.0,166.0,1.3,25.0,980.0,946.7,674.66
2016,7,25,13,15,864.0,165.0,1.3,24.5,964.0,968.45,689.62
2016,7,25,13,30,860.0,164.0,1.3,24.0,948.0,987.09,702.85
2016,7,25,13,45,839.5,171.0,1.35,24.0,921.0,994.8,708.86
2016,7,25,14,0,819.0,178.0,1.4,24.0,894.0,998.93,712.9
2016,7,25,14,15,810.0,175.5,1.35,23.5,864.0,1001.29,715.8
2016,7,25,14,30,801.0,173.0,1.3,23.0,834.0,1000.32,716.77
2016,7,25,14,45,795.0,167.5,1.3,23.0,799.5,995.97,715.24
2016,7,25,15,0,789.0,162.0,1.3,23.0,765.0,988.35,711.85
2016,7,25,15,15,774.5,158.0,1.25,22.5,723.5,978.25,707.6
2016,7,25,15,30,760.0,154.0,1.2,22.0,682.0,957.91,696.94
2016,7,25,15,45,762.0,141.5,1.2,22.0,640.5,940.89,688.1
2016,7,25,16,0,764.0,129.0,1.2,22.0,599.0,920.59,677.14
2016,7,25,16,15,741.0,124.0,1.15,21.5,549.5,882.59,655.1
2016,7,25,16,30,718.0,119.0,1.1,21.0,500.0,842.66,631.69
2016,7,25,16,45,713.5,106.5,1.1,20.5,452.5,808.54,612.53
2016,7,25,17,0,709.0,94.0,1.1,20.0,405.0,771.9,591.1
2016,7,25,17,15,670.5,88.0,1.05,19.0,352.0,712.46,553.44
2016,7,25,17,30,632.0,82.0,1.0,18.0,299.0,653.15,514.61
2016,7,25,17,45,597.5,71.5,0.95,17.5,249.5,591.86,471.56
2016,7,25,18,0,563.0,61.0,0.9,17.0,200.0,531.31,426.88
2016,7,25,18,15,485.5,52.0,0.8,16.0,152.0,443.48,358.61
2016,7,25,18,30,408.0,43.0,0.7,15.0,104.0,360.77,290.06
2016,7,25,18,45,295.0,30.5,0.65,14.5,65.5,258.62,199.44
2016,7,25,19,0,182.0,18.0,0.6,14.0,27.0,149.71,20.37
2016,7,25,19,15,91.0,9.0,0.6,13.5,13.5,56.38,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,69.0,10.0,0.55,10.5,13.5,9.1,0.0
2016,7,26,5,30,138.0,20.0,0.5,11.0,27.0,15.77,0.54
2016,7,26,5,45,241.0,35.0,0.45,12.0,64.5,27.31,17.75
2016,7,26,6,0,344.0,50.0,0.4,13.0,102.0,38.52,28.48
2016,7,26,6,15,418.0,61.0,0.35,13.5,149.0,47.91,37.22
2016,7,26,6,30,492.0,72.0,0.3,14.0,196.0,55.07,43.74
2016,7,26,6,45,545.0,80.5,0.3,15.0,247.0,59.71,47.69
2016,7,26,7,0,598.0,89.0,0.3,16.0,298.0,64.14,51.28
2016,7,26,7,15,636.5,95.5,0.3,17.0,350.0,66.7,53.12
2016,7,26,7,30,675.0,102.0,0.3,18.0,402.0,69.11,54.78
2016,7,26,7,45,700.5,108.5,0.3,19.0,452.5,71.24,56.15
2016,7,26,8,0,726.0,115.0,0.3,20.0,503.0,73.17,57.34
2016,7,26,8,15,748.0,119.5,0.3,21.0,552.0,76.76,59.91
2016,7,26,8,30,770.0,124.0,0.3,22.0,601.0,131.99,75.76
2016,7,26,8,45,782.5,129.5,0.35,23.0,645.0,181.22,105.16
2016,7,26,9,0,795.0,135.0,0.4,24.0,689.0,232.11,142.47
2016,7,26,9,15,808.0,138.0,0.45,24.5,730.0,282.76,182.95
2016,7,26,9,30,821.0,141.0,0.5,25.0,771.0,334.75,225.51
2016,7,26,9,45,844.0,136.5,0.55,26.0,810.0,385.62,266.41
2016,7,26,10,0,867.0,132.0,0.6,27.0,849.0,443.49,311.4
2016,7,26,10,15,874.0,134.0,0.65,27.5,878.0,494.77,351.33
2016,7,26,10,30,881.0,136.0,0.7,28.0,907.0,545.8,389.87
2016,7,26,10,45,874.5,144.5,0.8,28.5,926.0,593.89,425.57
2016,7,26,11,0,868.0,153.0,0.9,29.0,945.0,640.17,458.96
2016,7,26,11,15,871.0,153.5,0.9,29.0,960.0,684.54,490.25
2016,7,26,11,30,874.0,154.0,0.9,29.0,975.0,727.58,519.86
2016,7,26,11,45,865.5,161.5,0.95,29.5,979.0,770.64,547.99
2016,7,26,12,0,857.0,169.0,1.0,30.0,983.0,808.88,572.45
2016,7,26,12,15,856.5,169.0,1.05,30.0,982.5,844.48,595.17
2016,7,26,12,30,856.0,169.0,1.1,30.0,982.0,877.86,616.4
2016,7,26,12,45,863.0,162.5,1.15,30.5,976.5,909.27,635.12
2016,7,26,13,0,870.0,156.0,1.2,31.0,971.0,928.97,646.58
2016,7,26,13,15,866.0,155.0,1.2,30.5,955.0,949.86,660.83
2016,7,26,13,30,862.0,154.0,1.2,30.0,939.0,978.35,679.78
2016,7,26,13,45,851.5,155.0,1.2,30.0,914.5,989.52,686.82
2016,7,26,14,0,841.0,156.0,1.2,30.0,890.0,997.35,692.17
2016,7,26,14,15,833.0,154.0,1.2,29.5,860.5,1001.15,696.64
2016,7,26,14,30,825.0,152.0,1.2,29.0,831.0,1001.63,699.3
2016,7,26,14,45,817.5,147.0,1.2,29.0,795.5,996.1,697.08
2016,7,26,15,0,810.0,142.0,1.2,29.0,760.0,987.27,693.06
2016,7,26,15,15,795.5,139.0,1.2,28.5,718.5,970.49,685.66
2016,7,26,15,30,781.0,136.0,1.2,28.0,677.0,950.71,676.52
2016,7,26,15,45,769.0,129.5,1.2,28.0,632.5,926.62,663.38
2016,7,26,16,0,757.0,123.0,1.2,28.0,588.0,905.91,652.43
2016,7,26,16,15,734.0,118.5,1.2,27.5,539.0,868.62,631.99
2016,7,26,16,30,711.0,114.0,1.2,27.0,490.0,829.44,610.14
2016,7,26,16,45,687.0,106.5,1.2,26.5,439.5,783.99,583.62
2016,7,26,17,0,663.0,99.0,1.2,26.0,389.0,737.25,555.58
2016,7,26,17,15,623.5,92.5,1.15,25.0,337.5,677.63,518.16
2016,7,26,17,30,584.0,86.0,1.1,24.0,286.0,618.28,479.52
2016,7,26,17,45,533.5,77.0,1.05,23.5,236.0,547.96,430.15
2016,7,26,18,0,483.0,68.0,1.0,23.0,186.0,479.56,379.79
2016,7,26,18,15,407.0,56.5,0.9,21.5,140.0,392.78,312.86
2016,7,26,18,30,331.0,45.0,0.8,20.0,94.0,311.27,246.54
2016,7,26,18,45,223.5,30.5,0.75,19.0,58.0,211.73,159.73
2016,7,26,19,0,116.0,16.0,0.7,18.0,22.0,105.28,0.0
2016,7,26,19,15,58.0,8.0,0.65,17.5,11.0,37.92,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.4,12.5,9.5,7.28,0.0
2016,7,27,5,30,67.0,16.0,0.4,13.0,19.0,13.24,0.0
2016,7,27,5,45,146.5,34.5,0.45,13.5,53.0,26.77,17.07
2016,7,27,6,0,226.0,53.0,0.5,14.0,87.0,40.57,30.1
2016,7,27,6,15,290.5,69.0,0.5,14.5,130.0,51.93,40.58
2016,7,27,6,30,355.0,85.0,0.5,15.0,173.0,62.86,50.41
2016,7,27,6,45,413.5,95.5,0.5,16.0,221.5,69.33,55.92
2016,7,27,7,0,472.0,106.0,0.5,17.0,270.0,75.55,61.01
2016,7,27,7,15,511.5,115.5,0.5,18.0,319.5,80.68,65.0
2016,7,27,7,30,551.0,125.0,0.5,19.0,369.0,85.73,68.8
2016,7,27,7,45,587.5,130.5,0.5,20.0,419.0,86.38,68.8
2016,7,27,8,0,624.0,136.0,0.5,21.0,469.0,86.97,68.75
2016,7,27,8,15,648.0,142.0,0.55,21.5,516.0,88.99,70.06
2016,7,27,8,30,672.0,148.0,0.6,22.0,563.0,132.19,79.57
2016,7,27,8,45,688.5,153.5,0.65,23.0,606.5,177.26,106.35
2016,7,27,9,0,705.0,159.0,0.7,24.0,650.0,224.47,140.76
2016,7,27,9,15,720.0,163.0,0.75,24.5,690.0,272.28,178.86
2016,7,27,9,30,735.0,167.0,0.8,25.0,730.0,321.75,219.25
2016,7,27,9,45,746.5,170.0,0.9,25.5,764.5,370.78,259.52
2016,7,27,10,0,758.0,173.0,1.0,26.0,799.0,425.8,303.4
2016,7,27,10,15,766.5,175.5,1.05,26.0,827.5,473.86,341.81
2016,7,27,10,30,775.0,178.0,1.1,26.0,856.0,522.1,379.46
2016,7,27,10,45,775.0,184.0,1.15,26.5,876.5,568.51,414.02
2016,7,27,11,0,775.0,190.0,1.2,27.0,897.0,613.99,446.89
2016,7,27,11,15,779.5,191.0,1.2,27.0,912.0,657.24,477.95
2016,7,27,11,30,784.0,192.0,1.2,27.0,927.0,699.59,507.66
2016,7,27,11,45,780.5,196.0,1.25,27.5,932.5,737.61,533.21
2016,7,27,12,0,777.0,200.0,1.3,28.0,938.0,773.85,557.05
2016,7,27,12,15,777.0,200.0,1.3,28.0,938.0,807.51,579.49
2016,7,27,12,30,777.0,200.0,1.3,28.0,938.0,839.22,599.92
2016,7,27,12,45,775.0,200.0,1.3,28.0,930.0,867.07,617.47
2016,7,27,13,0,773.0,200.0,1.3,28.0,922.0,892.48,633.49
2016,7,27,13,15,768.5,198.5,1.3,28.0,907.0,911.61,645.59
2016,7,27,13,30,764.0,197.0,1.3,28.0,892.0,927.86,656.01
2016,7,27,13,45,760.0,193.5,1.3,28.0,870.5,939.7,663.8
2016,7,27,14,0,756.0,190.0,1.3,28.0,849.0,955.82,674.4
2016,7,27,14,15,747.0,187.0,1.3,27.5,819.5,957.49,677.44
2016,7,27,14,30,738.0,184.0,1.3,27.0,790.0,956.02,678.84
2016,7,27,14,45,737.5,174.5,1.3,27.0,758.0,952.72,677.93
2016,7,27,15,0,737.0,165.0,1.3,27.0,726.0,946.22,675.18
2016,7,27,15,15,722.0,161.0,1.25,26.5,686.0,928.52,666.07
2016,7,27,15,30,707.0,157.0,1.2,26.0,646.0,908.03,655.37
2016,7,27,15,45,706.5,144.5,1.2,25.5,605.5,889.14,646.48
2016,7,27,16,0,706.0,132.0,1.2,25.0,565.0,867.21,635.58
2016,7,27,16,15,682.5,127.0,1.15,24.5,517.0,829.72,613.68
2016,7,27,16,30,659.0,122.0,1.1,24.0,469.0,790.47,590.46
2016,7,27,16,45,650.0,110.0,1.1,23.5,423.0,754.31,569.58
2016,7,27,17,0,641.0,98.0,1.1,23.0,377.0,716.11,546.71
2016,7,27,17,15,602.0,91.5,1.05,22.0,326.5,657.58,509.23
2016,7,27,17,30,563.0,85.0,1.0,21.0,276.0,599.36,470.68
2016,7,27,17,45,528.5,73.5,0.95,20.5,229.0,539.28,428.09
2016,7,27,18,0,494.0,62.0,0.9,20.0,182.0,480.1,384.08
2016,7,27,18,15,418.0,52.0,0.8,19.0,137.0,394.93,317.06
2016,7,27,18,30,342.0,42.0,0.7,18.0,92.0,315.03,250.81
2016,7,27,18,45,171.0,32.0,0.65,17.5,57.0,182.56,136.74
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,25.92,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,10.01,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.5,12.5,11.37,0.0
2016,7,28,5,30,0.0,25.0,0.4,11.0,25.0,20.74,0.0
2016,7,28,5,45,187.0,34.0,0.4,11.5,62.0,26.48,16.88
2016,7,28,6,0,374.0,43.0,0.4,12.0,99.0,34.3,24.81
2016,7,28,6,15,447.5,52.5,0.4,12.5,144.5,40.72,30.94
2016,7,28,6,30,521.0,62.0,0.4,13.0,190.0,46.89,36.61
2016,7,28,6,45,571.0,69.0,0.4,14.0,240.0,50.67,39.87
2016,7,28,7,0,621.0,76.0,0.4,15.0,290.0,54.29,42.84
2016,7,28,7,15,657.0,81.5,0.4,15.5,341.0,56.54,44.58
2016,7,28,7,30,693.0,87.0,0.4,16.0,392.0,58.65,46.16
2016,7,28,7,45,719.0,91.0,0.45,17.0,441.5,65.75,51.93
2016,7,28,8,0,745.0,95.0,0.5,18.0,491.0,66.75,52.35
2016,7,28,8,15,765.5,98.5,0.5,19.0,539.0,67.25,52.37
2016,7,28,8,30,786.0,102.0,0.5,20.0,587.0,113.92,62.61
2016,7,28,8,45,798.5,106.5,0.55,21.0,630.5,163.31,91.86
2016,7,28,9,0,811.0,111.0,0.6,22.0,674.0,214.33,129.63
2016,7,28,9,15,823.0,113.0,0.65,22.5,714.0,264.86,170.76
2016,7,28,9,30,835.0,115.0,0.7,23.0,754.0,323.82,219.35
2016,7,28,9,45,843.0,118.0,0.75,23.5,788.0,375.11,262.13
2016,7,28,10,0,851.0,121.0,0.8,24.0,822.0,426.66,304.31
2016,7,28,10,15,858.0,122.5,0.85,24.5,850.5,476.74,344.31
2016,7,28,10,30,865.0,124.0,0.9,25.0,879.0,526.56,382.91
2016,7,28,10,45,853.5,135.0,0.95,25.5,896.0,573.15,417.94
2016,7,28,11,0,842.0,146.0,1.0,26.0,913.0,617.49,450.22
2016,7,28,11,15,845.5,147.0,1.05,26.0,927.5,661.38,482.34
2016,7,28,11,30,849.0,148.0,1.1,26.0,942.0,704.05,512.93
2016,7,28,11,45,836.0,158.0,1.15,26.0,945.0,744.6,541.1
2016,7,28,12,0,823.0,168.0,1.2,26.0,948.0,780.52,565.76
2016,7,28,12,15,822.5,168.0,1.2,26.0,947.5,814.93,588.02
2016,7,28,12,30,822.0,168.0,1.2,26.0,947.0,847.22,608.5
2016,7,28,12,45,819.0,168.0,1.25,26.0,938.5,875.04,626.74
2016,7,28,13,0,816.0,168.0,1.3,26.0,930.0,900.24,643.37
2016,7,28,13,15,601.0,283.5,1.3,26.0,840.0,845.35,605.85
2016,7,28,13,30,386.0,399.0,1.3,26.0,750.0,764.64,548.83
2016,7,28,13,45,585.0,284.0,1.3,26.0,801.0,868.56,623.38
2016,7,28,14,0,784.0,169.0,1.3,26.0,852.0,954.15,679.64
2016,7,28,14,15,775.5,167.0,1.25,25.5,823.0,957.03,681.8
2016,7,28,14,30,767.0,165.0,1.2,25.0,794.0,956.73,683.11
2016,7,28,14,45,761.5,158.5,1.2,25.0,760.5,951.56,681.01
2016,7,28,15,0,756.0,152.0,1.2,25.0,727.0,943.22,677.11
2016,7,28,15,15,569.0,217.5,1.15,24.5,637.0,831.26,606.5
2016,7,28,15,30,382.0,283.0,1.1,24.0,547.0,702.79,519.43
2016,7,28,15,45,323.5,274.5,1.1,24.0,488.0,637.08,476.07
2016,7,28,16,0,265.0,266.0,1.1,24.0,429.0,571.55,431.06
2016,7,28,16,15,289.5,238.0,1.05,23.5,402.0,561.6,427.53
2016,7,28,16,30,314.0,210.0,1.0,23.0,375.0,548.92,421.54
2016,7,28,16,45,308.5,187.5,1.0,22.5,335.5,513.22,398.34
2016,7,28,17,0,303.0,165.0,1.0,22.0,296.0,476.24,373.83
2016,7,28,17,15,286.0,145.5,0.95,21.0,256.5,432.35,343.48
2016,7,28,17,30,269.0,126.0,0.9,20.0,217.0,388.32,311.98
2016,7,28,17,45,252.0,105.5,0.85,19.5,179.0,342.87,277.6
2016,7,28,18,0,235.0,85.0,0.8,19.0,141.0,297.44,241.81
2016,7,28,18,15,197.0,66.5,0.75,18.0,106.0,240.51,195.19
2016,7,28,18,30,159.0,48.0,0.7,17.0,71.0,185.62,148.41
2016,7,28,18,45,79.5,32.0,0.7,16.5,43.5,112.15,82.2
2016,7,28,19,0,0.0,16.0,0.7,16.0,16.0,15.35,0.0
2016,7,28,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,43.0,7.5,0.4,11.5,9.5,6.82,0.0
2016,7,29,5,30,86.0,15.0,0.4,12.0,19.0,11.78,0.0
2016,7,29,5,45,178.5,31.5,0.4,12.5,53.0,24.53,15.03
2016,7,29,6,0,271.0,48.0,0.4,13.0,87.0,36.9,26.96
2016,7,29,6,15,341.0,61.0,0.4,13.5,130.5,46.14,35.6
2016,7,29,6,30,411.0,74.0,0.4,14.0,174.0,55.07,43.71
2016,7,29,6,45,470.5,82.5,0.45,14.5,223.5,61.37,49.25
2016,7,29,7,0,530.0,91.0,0.5,15.0,273.0,65.7,52.88
2016,7,29,7,15,569.0,98.5,0.5,16.0,323.0,68.9,55.29
2016,7,29,7,30,608.0,106.0,0.5,17.0,373.0,71.9,57.46
2016,7,29,7,45,645.0,109.5,0.55,18.0,423.5,71.81,56.91
2016,7,29,8,0,682.0,113.0,0.6,19.0,474.0,71.73,56.4
2016,7,29,8,15,704.5,117.5,0.6,19.5,521.5,72.15,56.42
2016,7,29,8,30,727.0,122.0,0.6,20.0,569.0,115.24,66.02
2016,7,29,8,45,749.5,123.5,0.65,21.0,614.5,168.29,98.01
2016,7,29,9,0,772.0,125.0,0.7,22.0,660.0,216.27,132.78
2016,7,29,9,15,785.5,128.0,0.75,22.5,700.5,265.87,172.89
2016,7,29,9,30,799.0,131.0,0.8,23.0,741.0,316.86,215.31
2016,7,29,9,45,815.0,130.5,0.85,23.5,777.0,367.26,257.23
2016,7,29,10,0,831.0,130.0,0.9,24.0,813.0,418.84,299.35
2016,7,29,10,15,838.5,131.5,0.9,24.5,841.5,473.52,342.36
2016,7,29,10,30,846.0,133.0,0.9,25.0,870.0,522.76,380.18
2016,7,29,10,45,844.5,138.5,0.95,25.5,890.0,569.8,415.56
2016,7,29,11,0,843.0,144.0,1.0,26.0,910.0,615.51,448.9
2016,7,29,11,15,847.0,145.0,1.05,26.0,925.0,659.8,481.31
2016,7,29,11,30,851.0,146.0,1.1,26.0,940.0,702.9,512.21
2016,7,29,11,45,846.5,150.0,1.15,26.5,946.0,740.97,537.99
2016,7,29,12,0,842.0,154.0,1.2,27.0,952.0,776.96,561.58
2016,7,29,12,15,842.5,154.0,1.2,27.0,952.0,811.47,583.56
2016,7,29,12,30,843.0,154.0,1.2,27.0,952.0,843.91,604.08
2016,7,29,12,45,846.0,150.5,1.3,27.0,945.5,873.24,623.87
2016,7,29,13,0,849.0,147.0,1.4,27.0,939.0,900.15,642.19
2016,7,29,13,15,845.5,146.5,1.4,26.5,924.0,921.31,656.92
2016,7,29,13,30,842.0,146.0,1.4,26.0,909.0,939.58,669.99
2016,7,29,13,45,834.0,146.0,1.4,26.0,886.0,961.64,684.25
2016,7,29,14,0,826.0,146.0,1.4,26.0,863.0,970.5,690.28
2016,7,29,14,15,818.0,144.0,1.4,25.5,834.0,974.01,694.61
2016,7,29,14,30,810.0,142.0,1.4,25.0,805.0,974.25,697.1
2016,7,29,14,45,801.5,138.5,1.4,25.0,770.5,969.14,695.05
2016,7,29,15,0,793.0,135.0,1.4,25.0,736.0,960.83,691.19
2016,7,29,15,15,779.5,132.0,1.3,24.5,696.0,945.03,682.56
2016,7,29,15,30,766.0,129.0,1.2,24.0,656.0,926.29,672.18
2016,7,29,15,45,751.5,124.0,1.2,24.0,611.5,901.51,658.23
2016,7,29,16,0,737.0,119.0,1.2,24.0,567.0,879.92,646.4
2016,7,29,16,15,714.5,114.5,1.15,23.5,519.0,843.41,625.17
2016,7,29,16,30,692.0,110.0,1.1,23.0,471.0,805.06,602.6
2016,7,29,16,45,663.5,104.0,1.1,22.5,421.5,757.85,574.22
2016,7,29,17,0,635.0,98.0,1.1,22.0,372.0,709.66,544.45
2016,7,29,17,15,595.5,91.0,1.05,21.0,321.5,650.27,506.18
2016,7,29,17,30,556.0,84.0,1.0,20.0,271.0,591.26,466.72
2016,7,29,17,45,502.5,75.0,0.95,19.5,222.0,519.68,415.14
2016,7,29,18,0,449.0,66.0,0.9,19.0,173.0,450.32,362.49
2016,7,29,18,15,374.0,54.5,0.85,18.0,128.5,365.85,295.33
2016,7,29,18,30,299.0,43.0,0.8,17.0,84.0,284.64,227.53
2016,7,29,18,45,197.0,28.0,0.75,16.5,50.5,191.93,142.13
2016,7,29,19,0,95.0,13.0,0.7,16.0,17.0,65.79,0.0
2016,7,29,19,15,47.5,6.5,0.65,15.5,8.5,5.91,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,10.5,10.5,9.55,0.0
2016,7,30,5,30,0.0,21.0,0.5,11.0,21.0,17.73,0.0
2016,7,30,5,45,162.5,32.5,0.5,11.5,56.0,25.32,15.62
2016,7,30,6,0,325.0,44.0,0.5,12.0,91.0,35.31,25.63
2016,7,30,6,15,400.0,55.0,0.5,12.5,136.5,42.97,32.9
2016,7,30,6,30,475.0,66.0,0.5,13.0,182.0,50.3,39.63
2016,7,30,6,45,528.5,74.0,0.55,14.0,231.5,54.71,43.44
2016,7,30,7,0,582.0,82.0,0.6,15.0,281.0,58.93,46.92
2016,7,30,7,15,620.5,88.5,0.6,15.5,332.0,61.7,49.11
2016,7,30,7,30,659.0,95.0,0.6,16.0,383.0,64.31,51.1
2016,7,30,7,45,686.5,101.0,0.65,17.0,433.0,66.29,52.41
2016,7,30,8,0,714.0,107.0,0.7,18.0,483.0,68.1,53.54
2016,7,30,8,15,736.5,111.0,0.75,18.5,531.5,68.39,53.47
2016,7,30,8,30,759.0,115.0,0.8,19.0,580.0,118.32,68.45
2016,7,30,8,45,773.0,119.5,0.85,20.0,624.5,166.55,96.31
2016,7,30,9,0,787.0,124.0,0.9,21.0,669.0,216.59,133.08
2016,7,30,9,15,800.5,127.5,0.95,21.5,709.5,267.42,174.37
2016,7,30,9,30,814.0,131.0,1.0,22.0,750.0,319.64,218.06
2016,7,30,9,45,849.0,120.0,1.05,22.5,792.5,375.75,264.16
2016,7,30,10,0,884.0,109.0,1.1,23.0,835.0,427.9,306.93
2016,7,30,10,15,891.0,110.5,1.15,23.0,864.0,479.67,349.5
2016,7,30,10,30,898.0,112.0,1.2,23.0,893.0,531.14,390.69
2016,7,30,10,45,884.5,124.5,1.3,23.5,910.0,579.58,427.99
2016,7,30,11,0,871.0,137.0,1.4,24.0,927.0,625.53,462.31
2016,7,30,11,15,874.5,138.0,1.4,24.0,942.5,670.74,495.56
2016,7,30,11,30,878.0,139.0,1.4,24.0,958.0,714.67,527.07
2016,7,30,11,45,857.0,154.0,1.45,24.0,958.5,750.81,552.67
2016,7,30,12,0,836.0,169.0,1.5,24.0,959.0,789.58,579.37
2016,7,30,12,15,836.0,169.0,1.5,23.5,959.0,824.97,603.81
2016,7,30,12,30,836.0,169.0,1.5,23.0,959.0,858.21,626.49
2016,7,30,12,45,831.5,170.0,1.5,23.0,950.5,886.2,644.5
2016,7,30,13,0,827.0,171.0,1.5,23.0,942.0,911.46,660.78
2016,7,30,13,15,823.5,170.0,1.45,23.0,927.0,932.86,673.94
2016,7,30,13,30,820.0,169.0,1.4,23.0,912.0,951.3,685.23
2016,7,30,13,45,808.0,171.0,1.4,23.0,888.0,961.59,692.16
2016,7,30,14,0,796.0,173.0,1.4,23.0,864.0,968.59,697.23
2016,7,30,14,15,788.0,171.0,1.3,22.5,835.0,972.17,700.1
2016,7,30,14,30,780.0,169.0,1.2,22.0,806.0,972.52,701.02
2016,7,30,14,45,772.0,164.0,1.2,22.0,771.5,966.56,698.43
2016,7,30,15,0,764.0,159.0,1.2,22.0,737.0,964.52,698.55
2016,7,30,15,15,750.0,155.5,1.15,21.5,696.5,948.25,690.19
2016,7,30,15,30,736.0,152.0,1.1,21.0,656.0,929.12,680.22
2016,7,30,15,45,728.0,143.0,1.1,21.0,613.5,906.63,667.69
2016,7,30,16,0,720.0,134.0,1.1,21.0,571.0,881.35,653.36
2016,7,30,16,15,696.5,129.0,1.05,20.5,523.0,843.62,631.17
2016,7,30,16,30,673.0,124.0,1.0,20.0,475.0,804.07,607.58
2016,7,30,16,45,653.5,114.5,0.95,19.5,426.0,761.16,581.27
2016,7,30,17,0,634.0,105.0,0.9,19.0,377.0,716.79,553.37
2016,7,30,17,15,593.5,98.0,0.85,18.5,326.0,656.47,513.29
2016,7,30,17,30,553.0,91.0,0.8,18.0,275.0,596.46,472.14
2016,7,30,17,45,505.5,80.5,0.8,17.5,226.0,527.71,423.07
2016,7,30,18,0,458.0,70.0,0.8,17.0,177.0,460.69,372.28
2016,7,30,18,15,380.0,58.0,0.75,16.0,131.5,371.04,300.85
2016,7,30,18,30,302.0,46.0,0.7,15.0,86.0,291.54,233.82
2016,7,30,18,45,197.5,30.0,0.7,14.5,52.0,195.97,144.11
2016,7,30,19,0,93.0,14.0,0.7,14.0,18.0,65.43,0.0
2016,7,30,19,15,46.5,7.0,0.65,13.5,9.0,6.37,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,9.5,8.0,7.28,0.0
2016,7,31,5,30,0.0,16.0,0.6,10.0,16.0,13.93,0.0
2016,7,31,5,45,122.0,32.5,0.55,11.0,50.0,26.13,16.18
2016,7,31,6,0,244.0,49.0,0.5,12.0,84.0,37.69,27.68
2016,7,31,6,15,313.5,64.0,0.5,12.5,127.5,48.42,37.73
2016,7,31,6,30,383.0,79.0,0.5,13.0,171.0,58.77,47.16
2016,7,31,6,45,440.5,90.0,0.5,13.5,220.0,65.75,53.33
2016,7,31,7,0,498.0,101.0,0.5,14.0,269.0,72.46,59.06
2016,7,31,7,15,538.0,109.5,0.55,14.5,319.0,77.7,63.36
2016,7,31,7,30,578.0,118.0,0.6,15.0,369.0,81.11,65.96
2016,7,31,7,45,608.5,125.5,0.65,16.0,419.0,83.44,67.46
2016,7,31,8,0,639.0,133.0,0.7,17.0,469.0,85.57,68.76
2016,7,31,8,15,663.0,138.5,0.75,17.5,516.5,86.04,68.77
2016,7,31,8,30,687.0,144.0,0.8,18.0,564.0,124.56,76.38
2016,7,31,8,45,698.5,152.0,0.85,19.0,607.0,171.7,103.98
2016,7,31,9,0,710.0,160.0,0.9,20.0,650.0,220.49,139.77
2016,7,31,9,15,725.0,164.0,0.95,20.5,690.0,268.73,178.64
2016,7,31,9,30,740.0,168.0,1.0,21.0,730.0,318.62,220.09
2016,7,31,9,45,720.5,187.5,1.05,21.5,756.0,369.9,263.32
2016,7,31,10,0,701.0,207.0,1.1,22.0,782.0,419.2,303.91
2016,7,31,10,15,710.5,210.5,1.15,22.0,811.0,466.97,342.56
2016,7,31,10,30,720.0,214.0,1.2,22.0,840.0,515.19,380.63
2016,7,31,10,45,713.0,225.0,1.3,22.5,858.0,560.69,415.27
2016,7,31,11,0,706.0,236.0,1.4,23.0,876.0,604.9,448.0
2016,7,31,11,15,710.5,238.0,1.4,23.0,891.0,647.74,479.32
2016,7,31,11,30,715.0,240.0,1.4,23.0,906.0,689.89,509.45
2016,7,31,11,45,701.0,251.5,1.45,23.0,908.5,725.91,534.9
2016,7,31,12,0,687.0,263.0,1.5,23.0,911.0,759.7,558.44
2016,7,31,12,15,687.0,264.0,1.5,23.0,912.0,793.23,581.33
2016,7,31,12,30,687.0,265.0,1.5,23.0,913.0,825.01,602.75
2016,7,31,12,45,773.0,208.0,1.5,23.0,931.5,869.85,634.29
2016,7,31,13,0,859.0,151.0,1.5,23.0,950.0,911.18,660.84
2016,7,31,13,15,855.5,150.0,1.45,22.5,934.5,932.26,674.91
2016,7,31,13,30,852.0,149.0,1.4,22.0,919.0,950.38,687.35
2016,7,31,13,45,822.0,161.5,1.4,22.0,889.5,964.7,696.89
2016,7,31,14,0,792.0,174.0,1.4,22.0,860.0,965.07,697.71
2016,7,31,14,15,783.0,172.0,1.35,21.5,830.5,967.65,700.82
2016,7,31,14,30,774.0,170.0,1.3,21.0,801.0,966.99,701.96
2016,7,31,14,45,750.5,172.5,1.3,21.0,762.5,961.12,699.42
2016,7,31,15,0,727.0,175.0,1.3,21.0,724.0,945.31,690.68
2016,7,31,15,15,711.5,171.0,1.25,20.5,683.5,927.25,681.21
2016,7,31,15,30,696.0,167.0,1.2,20.0,643.0,906.39,669.99
2016,7,31,15,45,680.0,160.0,1.2,19.5,599.0,879.02,655.24
2016,7,31,16,0,664.0,153.0,1.2,19.0,555.0,849.2,638.8
2016,7,31,16,15,639.0,146.5,1.15,18.5,507.0,809.22,614.58
2016,7,31,16,30,614.0,140.0,1.1,18.0,459.0,767.53,588.91
2016,7,31,16,45,594.5,128.5,1.1,18.0,411.0,723.75,560.83
2016,7,31,17,0,575.0,117.0,1.1,18.0,363.0,678.6,531.17
2016,7,31,17,15,533.5,108.5,1.05,17.0,312.5,617.14,490.15
2016,7,31,17,30,492.0,100.0,1.0,16.0,262.0,551.5,444.46
2016,7,31,17,45,449.0,86.5,0.95,15.5,215.0,485.97,395.56
2016,7,31,18,0,406.0,73.0,0.9,15.0,168.0,422.34,345.67
2016,7,31,18,15,330.0,59.5,0.8,14.5,123.5,338.19,276.4
2016,7,31,18,30,254.0,46.0,0.7,14.0,79.0,260.13,209.23
2016,7,31,18,45,165.5,29.0,0.65,13.5,47.0,173.4,125.53
2016,7,31,19,0,77.0,12.0,0.6,13.0,15.0,54.43,0.0
2016,7,31,19,15,38.5,6.0,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,0.45,10.5,11.0,6.37,0.0
2016,8,1,5,30,175.0,14.0,0.4,11.0,22.0,12.73,0.0
2016,8,1,5,45,304.0,24.5,0.4,11.5,58.5,19.67,10.63
2016,8,1,6,0,433.0,35.0,0.4,12.0,95.0,27.69,18.86
2016,8,1,6,15,509.0,42.5,0.4,12.5,142.0,32.75,23.77
2016,8,1,6,30,585.0,50.0,0.4,13.0,189.0,37.67,28.34
2016,8,1,6,45,413.0,88.0,0.45,14.0,198.0,64.22,51.92
2016,8,1,7,0,241.0,126.0,0.5,15.0,207.0,92.57,76.45
2016,8,1,7,15,498.0,97.0,0.5,15.5,300.5,67.62,54.24
2016,8,1,7,30,755.0,68.0,0.5,16.0,394.0,50.76,39.25
2016,8,1,7,45,779.5,71.5,0.5,16.5,445.0,52.09,40.2
2016,8,1,8,0,804.0,75.0,0.5,17.0,496.0,53.33,41.03
2016,8,1,8,15,823.0,77.5,0.55,17.5,544.5,63.58,49.61
2016,8,1,8,30,842.0,80.0,0.6,18.0,593.0,105.0,56.83
2016,8,1,8,45,855.5,82.5,0.65,19.0,638.0,155.76,85.06
2016,8,1,9,0,869.0,85.0,0.7,20.0,683.0,208.1,123.34
2016,8,1,9,15,880.5,86.5,0.75,20.5,723.5,260.68,166.41
2016,8,1,9,30,892.0,88.0,0.8,21.0,764.0,314.23,211.83
2016,8,1,9,45,896.5,92.0,0.85,21.5,798.5,368.12,257.67
2016,8,1,10,0,901.0,96.0,0.9,22.0,833.0,421.89,302.5
2016,8,1,10,15,907.5,97.0,0.95,22.0,862.0,473.9,345.47
2016,8,1,10,30,914.0,98.0,1.0,22.0,891.0,525.53,386.98
2016,8,1,10,45,919.0,99.0,1.05,22.5,913.5,575.77,425.52
2016,8,1,11,0,924.0,100.0,1.1,23.0,936.0,625.09,462.18
2016,8,1,11,15,927.0,100.5,1.15,23.0,951.0,671.61,496.79
2016,8,1,11,30,930.0,101.0,1.2,23.0,966.0,716.64,529.57
2016,8,1,11,45,932.0,101.0,1.25,23.5,974.0,758.85,558.33
2016,8,1,12,0,934.0,101.0,1.3,24.0,982.0,799.12,583.88
2016,8,1,12,15,934.0,101.0,1.3,24.0,981.5,835.7,607.35
2016,8,1,12,30,934.0,101.0,1.3,24.0,981.0,869.87,629.14
2016,8,1,12,45,931.0,102.0,1.35,24.0,973.0,899.82,648.82
2016,8,1,13,0,928.0,103.0,1.4,24.0,965.0,926.93,666.73
2016,8,1,13,15,925.5,102.5,1.4,24.0,949.5,950.04,681.46
2016,8,1,13,30,923.0,102.0,1.4,24.0,934.0,970.04,694.32
2016,8,1,13,45,921.0,99.5,1.4,24.0,912.5,985.25,704.28
2016,8,1,14,0,919.0,97.0,1.4,24.0,891.0,997.13,712.31
2016,8,1,14,15,912.5,96.0,1.4,23.5,861.5,1002.85,718.05
2016,8,1,14,30,906.0,95.0,1.4,23.0,832.0,1005.16,721.9
2016,8,1,14,45,900.5,92.0,1.4,23.0,797.0,1002.83,721.64
2016,8,1,15,0,895.0,89.0,1.4,23.0,762.0,997.1,719.45
2016,8,1,15,15,884.5,87.0,1.4,22.5,721.5,984.26,714.31
2016,8,1,15,30,874.0,85.0,1.4,22.0,681.0,968.28,707.33
2016,8,1,15,45,859.0,83.0,1.4,21.5,635.5,944.91,695.66
2016,8,1,16,0,844.0,81.0,1.4,21.0,590.0,918.83,682.23
2016,8,1,16,15,825.0,78.0,1.35,20.5,541.0,885.22,663.0
2016,8,1,16,30,806.0,75.0,1.3,20.0,492.0,858.74,648.45
2016,8,1,16,45,779.5,72.0,1.3,19.5,440.5,814.12,621.85
2016,8,1,17,0,753.0,69.0,1.3,19.0,389.0,768.2,593.81
2016,8,1,17,15,717.5,65.0,1.25,18.0,337.0,712.37,558.3
2016,8,1,17,30,682.0,61.0,1.2,17.0,285.0,656.41,521.27
2016,8,1,17,45,632.0,55.0,1.2,16.0,234.0,586.91,472.59
2016,8,1,18,0,582.0,49.0,1.2,15.0,183.0,524.78,426.65
2016,8,1,18,15,502.0,41.5,1.15,14.5,136.0,437.32,356.62
2016,8,1,18,30,422.0,34.0,1.1,14.0,89.0,355.67,285.97
2016,8,1,18,45,291.5,23.0,1.05,13.5,53.0,242.06,173.16
2016,8,1,19,0,161.0,12.0,1.0,13.0,17.0,101.63,0.0
2016,8,1,19,15,80.5,6.0,0.95,12.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
