Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.5,0.7,8.5,10.5,6.82,0.0
2016,8,2,5,30,169.0,15.0,0.7,9.0,21.0,13.64,0.0
2016,8,2,5,45,302.5,25.5,0.7,10.0,58.5,20.66,11.33
2016,8,2,6,0,436.0,36.0,0.7,11.0,96.0,28.66,19.75
2016,8,2,6,15,515.0,43.5,0.65,11.5,144.0,33.69,24.67
2016,8,2,6,30,594.0,51.0,0.6,12.0,192.0,38.58,29.26
2016,8,2,6,45,650.0,56.0,0.6,12.5,244.5,45.09,35.11
2016,8,2,7,0,706.0,61.0,0.6,13.0,297.0,47.99,37.58
2016,8,2,7,15,742.0,65.0,0.6,13.5,350.0,49.9,39.09
2016,8,2,7,30,778.0,69.0,0.6,14.0,403.0,51.76,40.5
2016,8,2,7,45,806.0,71.5,0.6,15.0,456.0,52.38,40.71
2016,8,2,8,0,834.0,74.0,0.6,16.0,509.0,61.87,48.63
2016,8,2,8,15,854.0,76.5,0.6,16.5,559.5,63.26,49.53
2016,8,2,8,30,874.0,79.0,0.6,17.0,610.0,104.27,56.31
2016,8,2,8,45,889.0,81.0,0.65,17.5,657.0,156.63,85.11
2016,8,2,9,0,904.0,83.0,0.7,18.0,704.0,210.73,124.83
2016,8,2,9,15,915.5,85.0,0.75,18.5,746.0,265.62,170.0
2016,8,2,9,30,927.0,87.0,0.8,19.0,788.0,321.49,217.62
2016,8,2,9,45,930.0,92.0,0.85,20.0,823.0,377.59,265.12
2016,8,2,10,0,933.0,97.0,0.9,21.0,858.0,433.39,311.22
2016,8,2,10,15,940.0,98.0,0.95,21.0,888.5,487.37,355.82
2016,8,2,10,30,947.0,99.0,1.0,21.0,919.0,540.98,398.91
2016,8,2,10,45,944.5,104.5,1.05,21.5,940.0,592.49,438.41
2016,8,2,11,0,942.0,110.0,1.1,22.0,961.0,642.4,475.44
2016,8,2,11,15,945.5,110.5,1.1,22.0,976.5,690.28,510.52
2016,8,2,11,30,949.0,111.0,1.1,22.0,992.0,736.67,543.64
2016,8,2,11,45,945.5,114.5,1.15,22.5,998.5,778.92,572.56
2016,8,2,12,0,942.0,118.0,1.2,23.0,1005.0,818.89,597.78
2016,8,2,12,15,942.0,118.0,1.2,23.0,1004.5,856.14,621.54
2016,8,2,12,30,942.0,118.0,1.2,23.0,1004.0,890.97,643.61
2016,8,2,12,45,939.0,118.5,1.25,23.0,995.5,921.1,663.33
2016,8,2,13,0,936.0,119.0,1.3,23.0,987.0,948.34,681.27
2016,8,2,13,15,932.5,118.5,1.3,23.0,970.5,971.13,695.72
2016,8,2,13,30,929.0,118.0,1.3,23.0,954.0,990.74,708.26
2016,8,2,13,45,920.0,118.5,1.3,23.0,929.5,1002.86,716.25
2016,8,2,14,0,911.0,119.0,1.3,23.0,905.0,1011.55,722.3
2016,8,2,14,15,903.5,117.5,1.3,22.5,874.5,1016.18,727.42
2016,8,2,14,30,896.0,116.0,1.3,22.0,844.0,1017.38,730.6
2016,8,2,14,45,892.0,111.0,1.3,22.0,808.5,1014.81,730.23
2016,8,2,15,0,888.0,106.0,1.3,22.0,773.0,1008.77,727.88
2016,8,2,15,15,875.0,104.0,1.3,21.5,730.5,993.86,721.49
2016,8,2,15,30,862.0,102.0,1.3,21.0,688.0,975.85,713.3
2016,8,2,15,45,849.5,97.5,1.3,21.0,642.0,962.54,706.89
2016,8,2,16,0,837.0,93.0,1.3,21.0,596.0,936.04,691.92
2016,8,2,16,15,815.5,90.0,1.25,20.5,545.5,900.22,671.43
2016,8,2,16,30,794.0,87.0,1.2,20.0,495.0,862.24,649.34
2016,8,2,16,45,767.5,82.5,1.2,19.5,442.5,815.98,621.91
2016,8,2,17,0,741.0,78.0,1.2,19.0,390.0,768.36,592.84
2016,8,2,17,15,702.0,73.0,1.15,18.0,337.0,713.57,558.17
2016,8,2,17,30,663.0,68.0,1.1,17.0,284.0,654.45,518.9
2016,8,2,17,45,609.0,61.5,1.1,16.5,232.0,582.34,467.49
2016,8,2,18,0,555.0,55.0,1.1,16.0,180.0,512.44,414.93
2016,8,2,18,15,469.0,46.0,1.05,15.0,133.0,419.78,341.21
2016,8,2,18,30,383.0,37.0,1.0,14.0,86.0,333.28,267.32
2016,8,2,18,45,243.5,24.5,0.95,13.5,50.5,212.7,147.68
2016,8,2,19,0,104.0,12.0,0.9,13.0,15.0,69.34,0.0
2016,8,2,19,15,52.0,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,7.0,0.85,8.5,8.5,0.0,0.0
2016,8,3,5,30,90.0,14.0,0.8,9.0,17.0,12.73,0.0
2016,8,3,5,45,218.0,28.5,0.8,10.0,53.5,22.36,12.49
2016,8,3,6,0,346.0,43.0,0.8,11.0,90.0,34.94,25.23
2016,8,3,6,15,430.5,53.5,0.75,11.5,137.0,42.22,32.26
2016,8,3,6,30,515.0,64.0,0.7,12.0,184.0,49.22,38.78
2016,8,3,6,45,575.5,71.0,0.65,13.0,236.5,52.93,42.03
2016,8,3,7,0,636.0,78.0,0.6,14.0,289.0,56.53,45.01
2016,8,3,7,15,675.5,83.5,0.6,14.5,342.0,58.72,46.72
2016,8,3,7,30,715.0,89.0,0.6,15.0,395.0,60.81,48.28
2016,8,3,7,45,744.0,93.5,0.65,15.5,447.5,61.99,49.02
2016,8,3,8,0,773.0,98.0,0.7,16.0,500.0,69.82,55.51
2016,8,3,8,15,794.5,101.5,0.7,16.5,550.0,70.26,55.56
2016,8,3,8,30,816.0,105.0,0.7,17.0,600.0,107.65,61.36
2016,8,3,8,45,829.0,110.0,0.75,18.0,645.5,159.39,89.83
2016,8,3,9,0,842.0,115.0,0.8,19.0,691.0,212.83,128.63
2016,8,3,9,15,855.0,117.5,0.8,19.5,733.0,265.97,171.76
2016,8,3,9,30,868.0,120.0,0.8,20.0,775.0,327.52,222.81
2016,8,3,9,45,881.0,120.5,0.85,20.5,812.0,380.87,267.77
2016,8,3,10,0,894.0,121.0,0.9,21.0,849.0,434.91,312.57
2016,8,3,10,15,901.5,122.5,0.95,21.5,879.0,487.81,355.45
2016,8,3,10,30,909.0,124.0,1.0,22.0,909.0,540.45,396.8
2016,8,3,10,45,884.5,143.0,1.05,22.5,923.5,588.82,433.65
2016,8,3,11,0,860.0,162.0,1.1,23.0,938.0,634.04,466.91
2016,8,3,11,15,864.0,163.0,1.1,23.0,953.5,680.89,500.99
2016,8,3,11,30,868.0,164.0,1.1,23.0,969.0,726.56,533.34
2016,8,3,11,45,848.5,178.0,1.15,23.0,970.0,765.19,560.4
2016,8,3,12,0,829.0,192.0,1.2,23.0,971.0,800.75,584.93
2016,8,3,12,15,829.0,192.0,1.2,23.0,970.5,836.44,609.0
2016,8,3,12,30,829.0,192.0,1.2,23.0,970.0,869.99,630.4
2016,8,3,12,45,837.0,185.0,1.25,23.0,965.0,901.68,651.23
2016,8,3,13,0,845.0,178.0,1.3,23.0,960.0,931.0,670.57
2016,8,3,13,15,840.5,177.0,1.3,22.5,944.0,952.15,685.34
2016,8,3,13,30,836.0,176.0,1.3,22.0,928.0,970.21,698.35
2016,8,3,13,45,821.0,179.0,1.35,22.0,902.0,979.08,705.18
2016,8,3,14,0,806.0,182.0,1.4,22.0,876.0,984.5,710.07
2016,8,3,14,15,797.0,179.5,1.4,21.5,845.5,986.84,713.78
2016,8,3,14,30,788.0,177.0,1.4,21.0,815.0,985.85,715.57
2016,8,3,14,45,793.0,165.0,1.4,21.0,783.0,985.63,716.68
2016,8,3,15,0,798.0,153.0,1.4,21.0,751.0,981.92,715.71
2016,8,3,15,15,783.0,149.5,1.4,20.5,708.5,964.18,707.26
2016,8,3,15,30,768.0,146.0,1.4,20.0,666.0,950.74,701.83
2016,8,3,15,45,779.5,129.5,1.4,19.5,626.0,931.26,692.46
2016,8,3,16,0,791.0,113.0,1.4,19.0,586.0,915.21,685.44
2016,8,3,16,15,768.0,108.5,1.35,18.5,535.5,876.97,662.78
2016,8,3,16,30,745.0,104.0,1.3,18.0,485.0,842.66,642.75
2016,8,3,16,45,743.5,91.5,1.3,17.5,437.5,809.9,624.06
2016,8,3,17,0,742.0,79.0,1.3,17.0,390.0,769.51,599.49
2016,8,3,17,15,703.0,74.0,1.25,16.0,336.5,714.91,564.49
2016,8,3,17,30,664.0,69.0,1.2,15.0,283.0,655.76,524.75
2016,8,3,17,45,628.0,59.5,1.15,14.5,233.0,593.45,479.69
2016,8,3,18,0,592.0,50.0,1.1,14.0,183.0,532.03,432.74
2016,8,3,18,15,506.5,42.0,1.05,13.5,134.5,439.85,358.63
2016,8,3,18,30,421.0,34.0,1.0,13.0,86.0,353.9,283.87
2016,8,3,18,45,282.0,22.5,0.95,12.5,50.5,231.86,156.07
2016,8,3,19,0,143.0,11.0,0.9,12.0,15.0,90.1,0.0
2016,8,3,19,15,71.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,145.0,14.0,1.1,9.0,18.0,12.73,0.0
2016,8,4,5,45,284.5,25.0,1.15,9.5,55.0,20.35,10.63
2016,8,4,6,0,424.0,36.0,1.2,10.0,92.0,28.81,19.87
2016,8,4,6,15,506.0,44.0,1.15,10.5,140.0,34.24,25.22
2016,8,4,6,30,588.0,52.0,1.1,11.0,188.0,39.52,30.19
2016,8,4,6,45,325.5,89.5,1.1,11.5,168.0,65.07,53.18
2016,8,4,7,0,63.0,127.0,1.1,12.0,148.0,100.05,84.05
2016,8,4,7,15,419.5,98.5,1.05,12.5,274.0,68.93,56.11
2016,8,4,7,30,776.0,70.0,1.0,13.0,400.0,52.63,41.42
2016,8,4,7,45,803.0,72.5,0.95,13.5,452.5,53.21,41.69
2016,8,4,8,0,830.0,75.0,0.9,14.0,505.0,53.77,41.93
2016,8,4,8,15,849.0,77.5,0.9,14.5,554.5,63.92,50.54
2016,8,4,8,30,868.0,80.0,0.9,15.0,604.0,100.95,55.84
2016,8,4,8,45,880.0,83.0,0.9,15.5,649.5,153.49,84.21
2016,8,4,9,0,892.0,86.0,0.9,16.0,695.0,207.46,123.85
2016,8,4,9,15,902.5,88.0,0.9,16.5,736.5,261.63,168.65
2016,8,4,9,30,913.0,90.0,0.9,17.0,778.0,316.68,215.93
2016,8,4,9,45,912.0,96.5,0.95,17.5,811.0,372.0,263.87
2016,8,4,10,0,911.0,103.0,1.0,18.0,844.0,426.64,310.3
2016,8,4,10,15,917.5,104.5,1.05,18.0,873.5,479.83,354.93
2016,8,4,10,30,924.0,106.0,1.1,18.0,903.0,532.64,398.05
2016,8,4,10,45,917.0,113.5,1.15,18.5,922.0,582.39,436.88
2016,8,4,11,0,910.0,121.0,1.2,19.0,941.0,630.16,472.99
2016,8,4,11,15,913.0,122.0,1.2,19.0,956.0,676.92,507.88
2016,8,4,11,30,916.0,123.0,1.2,19.0,971.0,722.23,540.84
2016,8,4,11,45,909.0,128.5,1.3,19.5,975.5,762.54,569.48
2016,8,4,12,0,902.0,134.0,1.4,20.0,980.0,800.42,595.0
2016,8,4,12,15,901.5,134.0,1.45,19.5,979.5,836.19,620.17
2016,8,4,12,30,901.0,134.0,1.5,19.0,979.0,869.61,643.82
2016,8,4,12,45,891.0,139.0,1.55,19.0,968.0,896.91,662.24
2016,8,4,13,0,881.0,144.0,1.6,19.0,957.0,921.19,678.77
2016,8,4,13,15,877.0,143.0,1.6,18.5,941.0,942.27,693.98
2016,8,4,13,30,873.0,142.0,1.6,18.0,925.0,960.29,707.32
2016,8,4,13,45,867.0,140.5,1.6,17.5,901.5,972.79,717.24
2016,8,4,14,0,861.0,139.0,1.6,17.0,878.0,982.02,725.26
2016,8,4,14,15,853.0,137.0,1.55,16.5,848.0,996.37,736.05
2016,8,4,14,30,845.0,135.0,1.5,16.0,818.0,996.8,737.87
2016,8,4,14,45,848.0,126.0,1.5,16.0,785.0,996.9,739.21
2016,8,4,15,0,851.0,117.0,1.5,16.0,752.0,993.45,738.41
2016,8,4,15,15,838.0,114.5,1.5,15.5,710.5,978.32,731.52
2016,8,4,15,30,825.0,112.0,1.5,15.0,669.0,960.09,722.79
2016,8,4,15,45,826.5,102.0,1.5,15.0,627.0,943.95,714.21
2016,8,4,16,0,828.0,92.0,1.5,15.0,585.0,924.35,703.34
2016,8,4,16,15,807.5,88.5,1.5,14.5,535.5,888.96,683.03
2016,8,4,16,30,787.0,85.0,1.5,14.0,486.0,851.4,661.05
2016,8,4,16,45,774.0,77.5,1.5,14.0,436.5,813.55,637.26
2016,8,4,17,0,761.0,70.0,1.5,14.0,387.0,773.61,611.45
2016,8,4,17,15,724.0,65.5,1.5,13.5,334.0,715.63,572.81
2016,8,4,17,30,687.0,61.0,1.5,13.0,281.0,657.58,532.68
2016,8,4,17,45,643.0,54.0,1.5,12.5,230.0,591.33,484.2
2016,8,4,18,0,599.0,47.0,1.5,12.0,179.0,526.39,433.93
2016,8,4,18,15,514.5,39.5,1.45,11.5,131.5,441.16,363.97
2016,8,4,18,30,430.0,32.0,1.4,11.0,84.0,356.59,288.61
2016,8,4,18,45,284.5,21.0,1.4,10.5,48.5,229.59,148.94
2016,8,4,19,0,139.0,10.0,1.4,10.0,13.0,86.71,0.0
2016,8,4,19,15,69.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,71.5,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,143.0,13.0,1.1,9.0,17.0,11.82,0.0
2016,8,5,5,45,284.0,24.5,1.2,9.5,54.0,19.98,10.04
2016,8,5,6,0,425.0,36.0,1.3,10.0,91.0,28.91,19.91
2016,8,5,6,15,509.5,44.0,1.25,10.5,139.5,34.34,25.28
2016,8,5,6,30,594.0,52.0,1.2,11.0,188.0,39.63,30.27
2016,8,5,6,45,313.0,86.0,1.2,11.5,159.5,62.52,50.89
2016,8,5,7,0,32.0,120.0,1.2,12.0,131.0,95.36,79.93
2016,8,5,7,15,84.5,148.0,1.15,12.5,182.5,115.28,96.97
2016,8,5,7,30,137.0,176.0,1.1,13.0,234.0,128.72,108.06
2016,8,5,7,45,84.5,186.5,1.05,13.5,223.5,142.61,119.35
2016,8,5,8,0,32.0,197.0,1.0,14.0,213.0,150.14,125.03
2016,8,5,8,15,452.0,139.5,0.95,14.5,410.0,88.57,71.72
2016,8,5,8,30,872.0,82.0,0.9,15.0,607.0,100.65,56.28
2016,8,5,8,45,888.0,83.5,0.9,15.5,654.0,152.87,83.66
2016,8,5,9,0,904.0,85.0,0.9,16.0,701.0,206.92,122.89
2016,8,5,9,15,915.0,87.0,0.9,16.5,743.0,261.91,168.22
2016,8,5,9,30,926.0,89.0,0.9,17.0,785.0,317.82,216.18
2016,8,5,9,45,925.0,95.5,0.9,17.5,818.5,373.92,264.61
2016,8,5,10,0,924.0,102.0,0.9,18.0,852.0,429.32,311.42
2016,8,5,10,15,930.5,103.5,0.9,18.5,882.0,483.25,355.6
2016,8,5,10,30,937.0,105.0,0.9,19.0,912.0,536.77,397.95
2016,8,5,10,45,941.5,106.0,0.95,19.5,934.5,588.23,437.74
2016,8,5,11,0,946.0,107.0,1.0,20.0,957.0,638.66,475.52
2016,8,5,11,15,949.0,107.5,1.0,20.0,972.5,686.53,510.84
2016,8,5,11,30,952.0,108.0,1.0,20.0,988.0,732.84,544.13
2016,8,5,11,45,953.0,108.5,1.05,20.5,995.0,776.01,573.97
2016,8,5,12,0,954.0,109.0,1.1,21.0,1002.0,817.1,600.09
2016,8,5,12,15,954.0,109.0,1.1,21.0,1002.0,854.73,624.19
2016,8,5,12,30,954.0,109.0,1.1,21.0,1002.0,889.87,646.55
2016,8,5,12,45,953.0,108.5,1.15,21.5,993.5,921.05,665.78
2016,8,5,13,0,952.0,108.0,1.2,22.0,985.0,949.33,683.15
2016,8,5,13,15,949.0,107.5,1.2,22.0,969.0,972.77,697.98
2016,8,5,13,30,946.0,107.0,1.2,22.0,953.0,992.98,710.89
2016,8,5,13,45,941.0,106.0,1.25,22.0,929.5,1007.47,721.22
2016,8,5,14,0,936.0,105.0,1.3,22.0,906.0,1018.51,729.61
2016,8,5,14,15,929.0,103.5,1.3,21.5,875.5,1023.59,735.01
2016,8,5,14,30,922.0,102.0,1.3,21.0,845.0,1025.15,738.45
2016,8,5,14,45,914.0,99.5,1.3,21.0,808.5,1021.14,737.19
2016,8,5,15,0,906.0,97.0,1.3,21.0,772.0,1013.66,733.98
2016,8,5,15,15,894.0,95.0,1.3,20.5,729.5,999.46,728.08
2016,8,5,15,30,882.0,93.0,1.3,20.0,687.0,982.08,720.3
2016,8,5,15,45,868.0,90.0,1.35,19.5,640.0,958.53,709.4
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,932.15,696.57
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,905.52,682.72
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,866.95,660.57
2016,8,5,16,45,783.0,76.5,1.4,17.5,438.5,819.28,631.78
2016,8,5,17,0,754.0,73.0,1.4,17.0,385.0,770.36,601.35
2016,8,5,17,15,714.5,68.5,1.4,16.0,331.5,710.45,562.96
2016,8,5,17,30,675.0,64.0,1.4,15.0,278.0,655.87,526.77
2016,8,5,17,45,611.5,58.5,1.4,14.5,225.0,577.61,469.54
2016,8,5,18,0,548.0,53.0,1.4,14.0,172.0,502.24,411.5
2016,8,5,18,15,457.5,44.0,1.35,13.0,125.0,407.17,334.09
2016,8,5,18,30,367.0,35.0,1.3,12.0,78.0,318.75,256.44
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,187.16,112.5
2016,8,5,19,0,64.0,9.0,1.3,11.0,10.0,43.81,0.0
2016,8,5,19,15,32.0,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,9.0,15.0,10.91,0.0
2016,8,6,5,45,224.5,25.5,1.05,9.5,50.0,20.93,10.43
2016,8,6,6,0,364.0,39.0,1.1,10.0,85.0,31.62,22.26
2016,8,6,6,15,451.0,48.0,1.1,10.5,132.0,37.73,28.3
2016,8,6,6,30,538.0,57.0,1.1,11.0,179.0,43.66,33.89
2016,8,6,6,45,598.5,63.0,1.1,11.5,231.0,46.83,36.79
2016,8,6,7,0,659.0,69.0,1.1,12.0,283.0,49.95,39.49
2016,8,6,7,15,697.5,74.0,1.05,12.5,336.0,52.08,41.2
2016,8,6,7,30,736.0,79.0,1.0,13.0,389.0,59.49,47.54
2016,8,6,7,45,769.0,81.0,1.0,13.5,442.0,59.38,47.14
2016,8,6,8,0,802.0,83.0,1.0,14.0,495.0,59.33,46.82
2016,8,6,8,15,822.0,86.0,1.0,14.5,545.0,59.88,47.02
2016,8,6,8,30,842.0,89.0,1.0,15.0,595.0,92.44,51.13
2016,8,6,8,45,860.0,90.5,1.0,15.5,642.0,153.04,85.26
2016,8,6,9,0,878.0,92.0,1.0,16.0,689.0,206.02,123.36
2016,8,6,9,15,889.5,94.0,1.05,16.5,730.5,259.85,167.66
2016,8,6,9,30,901.0,96.0,1.1,17.0,772.0,314.65,214.78
2016,8,6,9,45,903.0,101.5,1.15,17.5,806.0,369.75,262.58
2016,8,6,10,0,905.0,107.0,1.2,18.0,840.0,424.48,309.21
2016,8,6,10,15,911.5,108.5,1.2,18.0,869.5,477.53,353.73
2016,8,6,10,30,918.0,110.0,1.2,18.0,899.0,530.2,396.66
2016,8,6,10,45,923.0,111.0,1.25,18.5,921.5,581.1,436.52
2016,8,6,11,0,928.0,112.0,1.3,19.0,944.0,631.05,474.43
2016,8,6,11,15,931.0,112.5,1.3,19.0,959.5,678.21,509.8
2016,8,6,11,30,934.0,113.0,1.3,19.0,975.0,723.86,543.18
2016,8,6,11,45,935.5,113.5,1.35,19.0,982.5,766.75,574.39
2016,8,6,12,0,937.0,114.0,1.4,19.0,990.0,807.66,602.18
2016,8,6,12,15,937.5,114.0,1.4,19.0,989.5,845.19,626.77
2016,8,6,12,30,938.0,114.0,1.4,19.0,989.0,880.3,649.63
2016,8,6,12,45,930.5,117.5,1.45,19.0,979.5,909.27,669.05
2016,8,6,13,0,923.0,121.0,1.5,19.0,970.0,935.18,686.57
2016,8,6,13,15,920.0,120.0,1.5,19.0,954.5,957.72,701.28
2016,8,6,13,30,917.0,119.0,1.5,19.0,939.0,977.1,714.04
2016,8,6,13,45,915.5,116.0,1.5,19.0,916.5,992.62,724.44
2016,8,6,14,0,914.0,113.0,1.5,19.0,894.0,1004.79,732.86
2016,8,6,14,15,907.5,112.0,1.5,18.5,864.5,1010.82,738.93
2016,8,6,14,30,901.0,111.0,1.5,18.0,835.0,1013.43,743.06
2016,8,6,14,45,897.0,106.5,1.5,18.0,800.0,1011.25,742.92
2016,8,6,15,0,893.0,102.0,1.5,18.0,765.0,1005.58,740.77
2016,8,6,15,15,881.5,100.0,1.5,17.5,723.0,992.01,735.07
2016,8,6,15,30,870.0,98.0,1.5,17.0,681.0,975.29,727.49
2016,8,6,15,45,860.0,93.0,1.55,16.5,636.0,953.42,717.32
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,938.29,711.66
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,903.58,691.9
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,866.61,670.5
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,824.0,645.25
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,779.68,617.99
2016,8,6,17,15,731.0,66.5,1.7,13.5,333.0,720.61,578.4
2016,8,6,17,30,693.0,62.0,1.7,13.0,279.0,661.48,537.2
2016,8,6,17,45,642.5,55.5,1.75,12.5,227.0,596.24,489.43
2016,8,6,18,0,592.0,49.0,1.8,12.0,175.0,528.01,436.29
2016,8,6,18,15,500.5,41.0,1.75,11.5,127.0,432.1,356.87
2016,8,6,18,30,409.0,33.0,1.7,11.0,79.0,342.96,276.49
2016,8,6,18,45,204.5,16.5,1.65,10.5,39.5,171.34,93.89
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,144.0,12.0,1.4,9.0,15.0,10.91,0.0
2016,8,7,5,45,298.0,22.5,1.5,9.5,52.5,18.33,8.03
2016,8,7,6,0,452.0,33.0,1.6,10.0,90.0,26.46,17.66
2016,8,7,6,15,537.5,40.5,1.6,10.5,139.0,31.6,22.78
2016,8,7,6,30,623.0,48.0,1.6,11.0,188.0,39.97,30.55
2016,8,7,6,45,679.0,52.5,1.65,11.5,241.5,42.59,32.95
2016,8,7,7,0,735.0,57.0,1.7,12.0,295.0,45.21,35.22
2016,8,7,7,15,770.5,61.0,1.65,12.5,349.0,47.26,36.89
2016,8,7,7,30,806.0,65.0,1.6,13.0,403.0,49.26,38.45
2016,8,7,7,45,834.5,67.0,1.6,13.5,457.0,57.47,45.48
2016,8,7,8,0,863.0,69.0,1.6,14.0,511.0,58.81,46.37
2016,8,7,8,15,881.0,71.5,1.5,14.5,561.5,60.3,47.39
2016,8,7,8,30,899.0,74.0,1.4,15.0,612.0,92.72,50.98
2016,8,7,8,45,914.5,75.0,1.35,15.5,659.0,146.0,77.73
2016,8,7,9,0,930.0,76.0,1.3,16.0,706.0,201.04,117.34
2016,8,7,9,15,940.5,77.5,1.3,16.5,748.0,256.99,163.6
2016,8,7,9,30,951.0,79.0,1.3,17.0,790.0,313.78,212.72
2016,8,7,9,45,952.0,84.0,1.3,17.5,825.0,370.83,262.46
2016,8,7,10,0,953.0,89.0,1.3,18.0,860.0,427.35,310.79
2016,8,7,10,15,959.0,90.5,1.3,18.0,890.0,482.54,357.3
2016,8,7,10,30,965.0,92.0,1.3,18.0,920.0,537.24,402.04
2016,8,7,10,45,970.5,92.0,1.3,18.5,943.0,589.75,443.0
2016,8,7,11,0,976.0,92.0,1.3,19.0,966.0,641.25,481.79
2016,8,7,11,15,978.5,92.5,1.3,19.0,981.0,690.08,518.37
2016,8,7,11,30,981.0,93.0,1.3,19.0,996.0,737.22,552.78
2016,8,7,11,45,983.0,92.5,1.35,19.5,1003.5,781.28,583.25
2016,8,7,12,0,985.0,92.0,1.4,20.0,1011.0,823.2,610.18
2016,8,7,12,15,985.5,92.0,1.4,20.0,1011.0,862.1,635.45
2016,8,7,12,30,986.0,92.0,1.4,20.0,1011.0,898.42,658.88
2016,8,7,12,45,979.0,95.5,1.45,20.0,1001.0,928.96,679.15
2016,8,7,13,0,972.0,99.0,1.5,20.0,991.0,956.31,697.44
2016,8,7,13,15,969.5,98.0,1.5,20.0,975.0,980.02,712.75
2016,8,7,13,30,967.0,97.0,1.5,20.0,959.0,1000.42,726.03
2016,8,7,13,45,968.0,93.0,1.55,20.0,937.0,1017.6,738.16
2016,8,7,14,0,969.0,89.0,1.6,20.0,915.0,1031.27,748.23
2016,8,7,14,15,963.0,88.0,1.6,19.5,884.5,1037.85,754.67
2016,8,7,14,30,957.0,87.0,1.6,19.0,854.0,1040.84,759.09
2016,8,7,14,45,953.5,83.5,1.65,19.0,818.5,1039.85,760.54
2016,8,7,15,0,950.0,80.0,1.7,19.0,783.0,1035.22,759.87
2016,8,7,15,15,939.5,78.5,1.7,18.5,740.0,1022.54,754.87
2016,8,7,15,30,929.0,77.0,1.7,18.0,697.0,1006.52,747.9
2016,8,7,15,45,918.0,73.5,1.7,18.0,650.5,984.32,735.58
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,959.02,721.28
2016,8,7,16,15,888.5,68.0,1.65,17.5,552.5,925.75,702.29
2016,8,7,16,30,870.0,66.0,1.6,17.0,501.0,890.17,681.57
2016,8,7,16,45,846.0,62.5,1.6,16.5,448.0,845.62,654.89
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,799.58,626.47
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.0,751.02,594.73
2016,8,7,17,30,751.0,52.0,1.5,15.0,285.0,693.7,555.22
2016,8,7,17,45,696.5,47.5,1.5,14.5,231.5,620.66,502.3
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,549.56,447.7
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,453.76,370.25
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,363.82,289.94
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,182.44,86.34
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,77.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,155.0,11.0,0.9,9.0,14.0,10.01,0.0
2016,8,8,5,45,309.5,20.5,0.95,10.0,50.5,16.59,6.32
2016,8,8,6,0,464.0,30.0,1.0,11.0,87.0,26.07,17.21
2016,8,8,6,15,547.0,37.0,0.95,11.5,135.5,31.33,22.43
2016,8,8,6,30,630.0,44.0,0.9,12.0,184.0,36.49,27.31
2016,8,8,6,45,679.5,49.0,0.85,12.5,236.0,39.67,30.22
2016,8,8,7,0,729.0,54.0,0.8,13.0,288.0,42.78,32.94
2016,8,8,7,15,764.0,57.5,0.75,13.5,341.5,44.54,34.35
2016,8,8,7,30,799.0,61.0,0.7,14.0,395.0,46.26,35.67
2016,8,8,7,45,825.0,63.5,0.7,15.0,448.0,54.94,43.01
2016,8,8,8,0,851.0,66.0,0.7,16.0,501.0,56.64,44.12
2016,8,8,8,15,869.5,68.5,0.7,16.5,551.0,58.17,45.18
2016,8,8,8,30,888.0,71.0,0.7,17.0,601.0,88.32,48.12
2016,8,8,8,45,902.0,73.0,0.75,17.5,647.0,141.54,74.21
2016,8,8,9,0,916.0,75.0,0.8,18.0,693.0,196.4,113.07
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.0,251.62,158.08
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,307.69,206.01
2016,8,8,9,45,936.0,84.0,0.95,19.5,810.5,364.16,254.78
2016,8,8,10,0,935.0,90.0,1.0,20.0,844.0,419.91,302.06
2016,8,8,10,15,941.5,91.0,1.05,20.0,874.0,474.06,347.41
2016,8,8,10,30,948.0,92.0,1.1,20.0,904.0,527.76,391.18
2016,8,8,10,45,955.5,91.0,1.15,20.5,927.5,579.72,431.65
2016,8,8,11,0,963.0,90.0,1.2,21.0,951.0,630.86,470.23
2016,8,8,11,15,966.0,90.5,1.2,21.0,966.5,679.41,506.33
2016,8,8,11,30,969.0,91.0,1.2,21.0,982.0,726.35,540.33
2016,8,8,11,45,971.5,91.0,1.3,21.0,989.5,770.69,572.44
2016,8,8,12,0,974.0,91.0,1.4,21.0,997.0,812.98,601.23
2016,8,8,12,15,974.5,91.0,1.45,21.0,997.0,851.48,626.82
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,887.42,650.67
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,918.9,671.58
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,947.39,690.6
2016,8,8,13,15,970.5,89.5,1.65,20.5,965.5,971.42,708.18
2016,8,8,13,30,968.0,89.0,1.7,20.0,950.0,992.14,723.82
2016,8,8,13,45,964.5,87.5,1.75,20.0,927.0,1007.49,734.82
2016,8,8,14,0,961.0,86.0,1.8,20.0,904.0,1019.33,743.76
2016,8,8,14,15,955.5,85.0,1.8,20.0,873.5,1026.22,749.04
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,1029.55,752.25
2016,8,8,14,45,943.0,82.0,1.85,20.0,806.5,1026.72,752.42
2016,8,8,15,0,936.0,80.0,1.9,20.0,770.0,1020.34,750.53
2016,8,8,15,15,925.0,78.5,1.9,19.5,728.0,1007.19,745.17
2016,8,8,15,30,914.0,77.0,1.9,19.0,686.0,990.75,737.82
2016,8,8,15,45,901.5,74.5,1.9,18.5,639.0,968.49,726.7
2016,8,8,16,0,889.0,72.0,1.9,18.0,592.0,943.27,713.63
2016,8,8,16,15,870.5,69.5,1.85,17.5,541.5,909.69,694.22
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,873.83,673.07
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,829.5,646.14
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,783.68,617.45
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,734.8,585.08
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,677.28,544.94
2016,8,8,17,45,679.5,46.5,1.7,14.5,224.5,605.14,492.02
2016,8,8,18,0,627.0,41.0,1.7,14.0,172.0,534.96,437.47
2016,8,8,18,15,536.5,34.5,1.65,13.0,124.0,439.99,360.13
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,350.98,279.34
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,175.02,65.67
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,153.0,10.0,1.2,10.0,13.0,9.1,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.0,16.21,5.52
2016,8,9,6,0,467.0,30.0,1.3,11.0,85.0,26.16,17.23
2016,8,9,6,15,551.5,36.5,1.25,11.0,133.5,30.95,22.11
2016,8,9,6,30,636.0,43.0,1.2,11.0,182.0,35.69,26.69
2016,8,9,6,45,684.5,48.0,1.2,11.5,234.5,38.91,29.65
2016,8,9,7,0,733.0,53.0,1.2,12.0,287.0,42.05,32.4
2016,8,9,7,15,768.0,57.0,1.15,12.5,340.5,44.23,34.2
2016,8,9,7,30,803.0,61.0,1.1,13.0,394.0,46.34,35.88
2016,8,9,7,45,828.0,63.5,1.05,13.5,447.0,54.97,43.3
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,56.68,44.52
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,58.21,45.6
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,86.52,47.98
2016,8,9,8,45,570.0,189.0,0.85,15.5,537.5,174.16,114.51
2016,8,9,9,0,250.0,307.0,0.8,16.0,475.0,247.37,182.46
2016,8,9,9,15,253.0,324.5,0.8,16.5,504.0,279.14,206.36
2016,8,9,9,30,256.0,342.0,0.8,17.0,533.0,311.58,231.53
2016,8,9,9,45,255.5,359.0,0.8,18.0,557.5,343.25,255.7
2016,8,9,10,0,255.0,376.0,0.8,19.0,582.0,375.19,279.63
2016,8,9,10,15,611.5,228.5,0.8,19.5,745.0,429.17,317.11
2016,8,9,10,30,968.0,81.0,0.8,20.0,908.0,527.08,389.04
2016,8,9,10,45,968.5,84.5,0.85,20.5,930.0,579.93,429.48
2016,8,9,11,0,969.0,88.0,0.9,21.0,952.0,631.35,467.94
2016,8,9,11,15,971.5,88.5,0.9,21.0,967.0,679.9,503.69
2016,8,9,11,30,974.0,89.0,0.9,21.0,982.0,726.75,537.29
2016,8,9,11,45,964.5,96.5,0.95,21.5,986.5,769.38,566.39
2016,8,9,12,0,955.0,104.0,1.0,22.0,991.0,809.21,591.58
2016,8,9,12,15,955.0,104.0,1.05,22.0,990.5,846.9,616.34
2016,8,9,12,30,955.0,104.0,1.1,22.0,990.0,882.07,639.39
2016,8,9,12,45,930.0,118.0,1.15,22.5,974.5,906.4,654.24
2016,8,9,13,0,905.0,132.0,1.2,23.0,959.0,926.84,666.74
2016,8,9,13,15,901.5,131.0,1.2,23.0,943.0,948.75,680.76
2016,8,9,13,30,898.0,130.0,1.2,23.0,927.0,967.52,692.84
2016,8,9,13,45,892.0,129.0,1.2,23.0,903.0,980.71,701.54
2016,8,9,14,0,886.0,128.0,1.2,23.0,879.0,990.56,708.34
2016,8,9,14,15,878.5,126.0,1.2,22.5,848.5,994.56,713.04
2016,8,9,14,30,871.0,124.0,1.2,22.0,818.0,995.16,715.85
2016,8,9,14,45,865.0,119.5,1.2,22.0,782.5,991.17,714.6
2016,8,9,15,0,859.0,115.0,1.2,22.0,747.0,994.26,718.05
2016,8,9,15,15,845.5,112.5,1.15,21.5,704.5,978.52,710.14
2016,8,9,15,30,832.0,110.0,1.1,21.0,662.0,959.64,700.55
2016,8,9,15,45,824.5,103.0,1.1,21.0,617.0,938.16,688.91
2016,8,9,16,0,817.0,96.0,1.1,21.0,572.0,913.59,675.32
2016,8,9,16,15,794.5,92.0,1.1,20.5,521.5,875.85,654.24
2016,8,9,16,30,772.0,88.0,1.1,20.0,471.0,836.01,631.51
2016,8,9,16,45,752.5,81.0,1.1,19.5,420.0,793.3,606.27
2016,8,9,17,0,733.0,74.0,1.1,19.0,369.0,748.9,579.13
2016,8,9,17,15,692.0,69.0,1.05,18.0,315.5,687.74,539.45
2016,8,9,17,30,651.0,64.0,1.0,17.0,262.0,632.55,502.46
2016,8,9,17,45,597.5,56.5,0.95,16.5,211.0,560.28,449.61
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,490.35,395.64
2016,8,9,18,15,448.5,40.0,0.85,15.0,113.5,392.79,316.64
2016,8,9,18,30,353.0,31.0,0.8,14.0,67.0,302.69,236.02
2016,8,9,18,45,176.5,15.5,0.75,13.5,33.5,148.43,34.57
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,148.5,18.5,0.85,10.5,35.5,14.51,3.83
2016,8,10,6,0,297.0,37.0,0.9,11.0,71.0,30.1,20.61
2016,8,10,6,15,384.5,48.5,0.85,11.5,116.5,38.43,28.71
2016,8,10,6,30,472.0,60.0,0.8,12.0,162.0,46.42,36.19
2016,8,10,6,45,531.0,68.5,0.75,12.5,213.0,51.42,40.76
2016,8,10,7,0,590.0,77.0,0.7,13.0,264.0,56.23,44.95
2016,8,10,7,15,632.0,83.5,0.65,13.5,316.5,59.16,47.35
2016,8,10,7,30,674.0,90.0,0.6,14.0,369.0,61.95,49.54
2016,8,10,7,45,706.0,95.0,0.6,14.5,421.0,63.43,50.54
2016,8,10,8,0,738.0,100.0,0.6,15.0,473.0,64.81,51.43
2016,8,10,8,15,761.0,104.0,0.6,15.5,523.0,72.5,57.79
2016,8,10,8,30,784.0,108.0,0.6,16.0,573.0,96.47,58.97
2016,8,10,8,45,549.0,200.5,0.65,17.0,538.5,178.4,118.1
2016,8,10,9,0,314.0,293.0,0.7,18.0,504.0,247.64,178.39
2016,8,10,9,15,581.0,207.0,0.7,18.5,627.0,256.88,174.82
2016,8,10,9,30,848.0,121.0,0.7,19.0,750.0,305.24,206.06
2016,8,10,9,45,880.0,112.0,0.75,19.5,792.0,364.12,254.96
2016,8,10,10,0,912.0,103.0,0.8,20.0,834.0,418.28,299.97
2016,8,10,10,15,919.0,104.0,0.8,20.5,864.0,471.72,343.56
2016,8,10,10,30,926.0,105.0,0.8,21.0,894.0,524.79,385.38
2016,8,10,10,45,931.5,106.0,0.85,21.5,917.5,576.5,425.16
2016,8,10,11,0,937.0,107.0,0.9,22.0,941.0,627.28,463.0
2016,8,10,11,15,940.5,107.5,0.95,22.0,956.5,675.3,498.73
2016,8,10,11,30,944.0,108.0,1.0,22.0,972.0,721.79,532.58
2016,8,10,11,45,946.5,108.0,1.1,22.5,979.5,765.46,563.33
2016,8,10,12,0,949.0,108.0,1.2,23.0,987.0,807.15,590.63
2016,8,10,12,15,949.0,108.0,1.2,23.0,987.0,844.72,614.7
2016,8,10,12,30,949.0,108.0,1.2,23.0,987.0,879.79,637.01
2016,8,10,12,45,946.5,108.0,1.3,23.0,978.0,910.06,657.62
2016,8,10,13,0,944.0,108.0,1.4,23.0,969.0,937.36,676.42
2016,8,10,13,15,941.0,107.5,1.4,23.0,953.0,960.63,691.3
2016,8,10,13,30,938.0,107.0,1.4,23.0,937.0,980.68,704.23
2016,8,10,13,45,934.0,105.5,1.45,23.0,913.5,995.44,714.74
2016,8,10,14,0,930.0,104.0,1.5,23.0,890.0,1006.76,723.28
2016,8,10,14,15,923.0,102.5,1.5,22.5,859.0,1011.71,728.65
2016,8,10,14,30,916.0,101.0,1.5,22.0,828.0,1013.14,732.04
2016,8,10,14,45,907.5,98.5,1.5,22.0,791.5,1008.5,730.39
2016,8,10,15,0,899.0,96.0,1.5,22.0,755.0,1000.41,726.78
2016,8,10,15,15,887.0,94.0,1.45,21.5,712.0,986.13,720.01
2016,8,10,15,30,875.0,92.0,1.4,21.0,669.0,968.67,711.36
2016,8,10,15,45,860.0,88.5,1.4,20.5,622.5,943.5,698.54
2016,8,10,16,0,845.0,85.0,1.4,20.0,576.0,915.53,683.86
2016,8,10,16,15,824.0,82.0,1.3,19.5,525.0,889.49,668.95
2016,8,10,16,30,803.0,79.0,1.2,19.0,474.0,851.64,645.91
2016,8,10,16,45,775.0,75.0,1.2,18.5,421.0,804.4,617.5
2016,8,10,17,0,747.0,71.0,1.2,18.0,368.0,755.87,587.42
2016,8,10,17,15,706.5,66.0,1.1,17.0,314.5,694.78,547.1
2016,8,10,17,30,666.0,61.0,1.0,16.0,261.0,639.16,509.13
2016,8,10,17,45,606.0,54.5,0.95,15.5,209.0,562.9,453.09
2016,8,10,18,0,546.0,48.0,0.9,15.0,157.0,489.46,396.14
2016,8,10,18,15,448.5,38.5,0.8,14.5,111.0,390.03,314.35
2016,8,10,18,30,351.0,29.0,0.7,14.0,65.0,298.52,230.77
2016,8,10,18,45,175.5,14.5,0.65,13.5,32.5,144.76,7.48
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,18.5,0.7,9.5,32.5,14.49,3.22
2016,8,11,6,0,246.0,37.0,0.7,10.0,65.0,28.76,19.49
2016,8,11,6,15,330.5,51.0,0.65,10.5,109.5,39.06,29.39
2016,8,11,6,30,415.0,65.0,0.6,11.0,154.0,49.04,38.7
2016,8,11,6,45,472.5,76.0,0.6,12.0,203.5,57.65,46.42
2016,8,11,7,0,530.0,87.0,0.6,13.0,253.0,64.2,52.05
2016,8,11,7,15,573.5,95.0,0.6,13.5,305.0,67.91,55.09
2016,8,11,7,30,617.0,103.0,0.6,14.0,357.0,71.43,57.88
2016,8,11,7,45,649.0,110.0,0.6,14.5,408.5,73.9,59.69
2016,8,11,8,0,681.0,117.0,0.6,15.0,460.0,76.18,61.31
2016,8,11,8,15,706.0,122.5,0.6,15.5,509.5,77.17,61.81
2016,8,11,8,30,731.0,128.0,0.6,16.0,559.0,98.91,62.82
2016,8,11,8,45,750.5,132.0,0.65,17.0,605.5,146.86,85.41
2016,8,11,9,0,770.0,136.0,0.7,18.0,652.0,204.73,125.79
2016,8,11,9,15,784.5,140.0,0.7,18.5,694.0,255.76,166.12
2016,8,11,9,30,799.0,144.0,0.7,19.0,736.0,308.35,209.78
2016,8,11,9,45,841.5,131.0,0.75,19.5,781.0,358.15,251.25
2016,8,11,10,0,884.0,118.0,0.8,20.0,826.0,417.66,299.78
2016,8,11,10,15,891.5,119.5,0.85,20.5,856.0,470.46,342.98
2016,8,11,10,30,899.0,121.0,0.9,21.0,886.0,523.0,384.69
2016,8,11,10,45,903.5,122.5,0.95,21.5,908.5,573.5,423.64
2016,8,11,11,0,908.0,124.0,1.0,22.0,931.0,623.04,460.65
2016,8,11,11,15,912.0,125.0,1.05,22.0,946.5,670.72,496.22
2016,8,11,11,30,916.0,126.0,1.1,22.0,962.0,717.01,529.99
2016,8,11,11,45,915.0,128.0,1.15,22.5,969.0,759.06,559.08
2016,8,11,12,0,914.0,130.0,1.2,23.0,976.0,799.01,585.4
2016,8,11,12,15,914.0,130.0,1.2,23.0,975.5,835.75,609.01
2016,8,11,12,30,914.0,130.0,1.2,23.0,975.0,870.08,630.93
2016,8,11,12,45,914.0,128.5,1.25,23.0,967.0,900.49,650.96
2016,8,11,13,0,914.0,127.0,1.3,23.0,959.0,928.11,669.26
2016,8,11,13,15,910.5,126.5,1.3,23.0,942.5,950.61,683.64
2016,8,11,13,30,907.0,126.0,1.3,23.0,926.0,969.95,696.12
2016,8,11,13,45,901.5,124.5,1.35,23.0,902.0,983.17,705.68
2016,8,11,14,0,896.0,123.0,1.4,23.0,878.0,993.01,713.32
2016,8,11,14,15,888.0,121.0,1.4,23.0,847.5,996.5,716.37
2016,8,11,14,30,880.0,119.0,1.4,23.0,817.0,996.55,717.49
2016,8,11,14,45,869.5,117.0,1.4,23.0,779.5,990.76,715.12
2016,8,11,15,0,859.0,115.0,1.4,23.0,742.0,992.09,717.5
2016,8,11,15,15,845.5,112.5,1.35,22.5,699.5,976.32,709.65
2016,8,11,15,30,832.0,110.0,1.3,22.0,657.0,957.39,700.08
2016,8,11,15,45,815.5,106.0,1.3,21.5,610.0,930.81,686.38
2016,8,11,16,0,799.0,102.0,1.3,21.0,563.0,901.47,670.85
2016,8,11,16,15,775.0,98.0,1.25,20.5,512.0,862.63,648.09
2016,8,11,16,30,751.0,94.0,1.2,20.0,461.0,821.76,623.7
2016,8,11,16,45,722.0,88.0,1.15,20.0,409.0,777.84,595.59
2016,8,11,17,0,693.0,82.0,1.1,20.0,357.0,727.67,562.51
2016,8,11,17,15,649.0,76.0,1.05,19.0,303.5,664.43,521.13
2016,8,11,17,30,605.0,70.0,1.0,18.0,250.0,601.84,478.37
2016,8,11,17,45,543.0,61.5,1.0,17.0,199.0,523.5,421.65
2016,8,11,18,0,481.0,53.0,1.0,16.0,148.0,448.12,363.56
2016,8,11,18,15,383.5,42.0,0.9,15.0,103.0,349.41,281.89
2016,8,11,18,30,286.0,31.0,0.8,14.0,58.0,258.65,198.54
2016,8,11,18,45,143.0,15.5,0.75,13.5,29.0,125.36,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
