Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,177.0,16.5,0.65,10.0,36.0,13.11,1.64
2016,8,12,6,0,354.0,33.0,0.6,11.0,72.0,26.72,17.57
2016,8,12,6,15,445.5,42.5,0.55,11.5,119.0,33.48,24.29
2016,8,12,6,30,537.0,52.0,0.5,12.0,166.0,40.01,30.46
2016,8,12,6,45,597.5,58.5,0.5,12.5,218.0,43.74,33.89
2016,8,12,7,0,658.0,65.0,0.5,13.0,270.0,47.37,37.07
2016,8,12,7,15,698.0,70.0,0.5,13.5,323.5,54.42,43.17
2016,8,12,7,30,738.0,75.0,0.5,14.0,377.0,56.85,45.08
2016,8,12,7,45,767.5,78.5,0.5,15.0,430.0,57.97,45.68
2016,8,12,8,0,797.0,82.0,0.5,16.0,483.0,59.04,46.25
2016,8,12,8,15,818.0,85.5,0.5,16.5,533.0,59.98,46.78
2016,8,12,8,30,839.0,89.0,0.5,17.0,583.0,81.58,47.48
2016,8,12,8,45,855.0,91.5,0.55,18.0,629.5,142.78,78.22
2016,8,12,9,0,871.0,94.0,0.6,19.0,676.0,196.19,114.28
2016,8,12,9,15,883.0,96.0,0.65,19.5,717.5,250.1,157.14
2016,8,12,9,30,895.0,98.0,0.7,20.0,759.0,305.04,203.29
2016,8,12,9,45,900.0,102.0,0.75,21.0,794.0,360.09,249.69
2016,8,12,10,0,905.0,106.0,0.8,22.0,829.0,415.04,295.11
2016,8,12,10,15,911.5,107.5,0.85,22.0,858.5,468.43,339.31
2016,8,12,10,30,918.0,109.0,0.9,22.0,888.0,521.42,382.03
2016,8,12,10,45,922.5,110.0,0.95,22.5,910.0,572.37,421.28
2016,8,12,11,0,927.0,111.0,1.0,23.0,932.0,622.3,458.55
2016,8,12,11,15,929.5,111.5,1.05,23.0,947.0,669.38,493.68
2016,8,12,11,30,932.0,112.0,1.1,23.0,962.0,714.88,526.88
2016,8,12,11,45,933.0,112.5,1.15,23.5,969.0,757.55,556.39
2016,8,12,12,0,934.0,113.0,1.2,24.0,976.0,798.16,582.67
2016,8,12,12,15,934.0,113.0,1.2,24.0,975.0,835.33,606.46
2016,8,12,12,30,934.0,113.0,1.2,24.0,974.0,870.01,628.52
2016,8,12,12,45,935.0,111.0,1.3,24.0,966.5,901.03,649.57
2016,8,12,13,0,936.0,109.0,1.4,24.0,959.0,929.22,668.88
2016,8,12,13,15,933.0,108.0,1.4,24.0,942.5,951.82,683.31
2016,8,12,13,30,930.0,107.0,1.4,24.0,926.0,971.18,695.82
2016,8,12,13,45,925.0,106.0,1.4,24.0,902.5,985.35,705.18
2016,8,12,14,0,920.0,105.0,1.4,24.0,879.0,996.09,712.57
2016,8,12,14,15,913.0,103.5,1.4,24.0,848.5,1000.92,716.44
2016,8,12,14,30,906.0,102.0,1.4,24.0,818.0,1002.26,718.36
2016,8,12,14,45,897.0,100.0,1.4,24.0,781.0,997.64,716.74
2016,8,12,15,0,888.0,98.0,1.4,24.0,744.0,989.61,713.2
2016,8,12,15,15,875.5,96.0,1.35,23.5,701.5,974.88,706.17
2016,8,12,15,30,863.0,94.0,1.3,23.0,659.0,957.01,697.31
2016,8,12,15,45,847.0,91.0,1.3,23.0,612.0,931.63,683.13
2016,8,12,16,0,831.0,88.0,1.3,23.0,565.0,913.19,673.55
2016,8,12,16,15,809.0,84.5,1.25,22.5,514.5,876.2,652.19
2016,8,12,16,30,787.0,81.0,1.2,22.0,464.0,837.09,629.3
2016,8,12,16,45,758.0,77.0,1.15,21.5,411.0,789.32,600.04
2016,8,12,17,0,729.0,73.0,1.1,21.0,358.0,740.34,569.23
2016,8,12,17,15,686.5,67.5,1.05,20.0,305.0,677.5,528.46
2016,8,12,17,30,644.0,62.0,1.0,19.0,252.0,620.79,490.31
2016,8,12,17,45,581.5,55.0,0.95,18.5,200.5,542.89,433.14
2016,8,12,18,0,519.0,48.0,0.9,18.0,149.0,468.04,375.14
2016,8,12,18,15,417.5,38.0,0.8,17.0,103.5,366.77,292.4
2016,8,12,18,30,316.0,28.0,0.7,16.0,58.0,274.01,205.93
2016,8,12,18,45,158.0,14.0,0.65,15.0,29.0,105.23,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,173.5,16.0,0.45,11.5,35.0,12.72,0.55
2016,8,13,6,0,347.0,32.0,0.4,12.0,70.0,25.9,16.72
2016,8,13,6,15,440.0,41.0,0.4,12.5,116.0,32.24,23.07
2016,8,13,6,30,533.0,50.0,0.4,13.0,162.0,38.4,28.89
2016,8,13,6,45,594.0,56.0,0.4,14.0,214.0,41.8,31.95
2016,8,13,7,0,655.0,62.0,0.4,15.0,266.0,45.13,34.78
2016,8,13,7,15,695.5,67.0,0.4,15.5,319.0,52.02,40.71
2016,8,13,7,30,736.0,72.0,0.4,16.0,372.0,54.55,42.7
2016,8,13,7,45,766.5,75.5,0.45,17.0,424.5,55.77,43.41
2016,8,13,8,0,797.0,79.0,0.5,18.0,477.0,56.94,44.06
2016,8,13,8,15,818.5,82.0,0.5,19.0,527.0,57.62,44.28
2016,8,13,8,30,840.0,85.0,0.5,20.0,577.0,86.81,52.17
2016,8,13,8,45,857.5,86.5,0.55,21.0,624.0,137.87,73.65
2016,8,13,9,0,875.0,88.0,0.6,22.0,671.0,190.9,108.71
2016,8,13,9,15,887.0,90.0,0.65,22.5,713.0,245.0,151.18
2016,8,13,9,30,899.0,92.0,0.7,23.0,755.0,300.12,197.0
2016,8,13,9,45,912.0,91.5,0.75,23.5,792.0,354.51,242.79
2016,8,13,10,0,925.0,91.0,0.8,24.0,829.0,409.54,288.49
2016,8,13,10,15,932.0,92.5,0.85,24.5,859.0,464.04,332.74
2016,8,13,10,30,939.0,94.0,0.9,25.0,889.0,518.17,375.31
2016,8,13,10,45,944.0,94.5,0.95,25.5,911.5,569.87,414.8
2016,8,13,11,0,949.0,95.0,1.0,26.0,934.0,620.53,452.28
2016,8,13,11,15,952.0,96.0,1.05,26.0,949.5,669.16,488.14
2016,8,13,11,30,955.0,97.0,1.1,26.0,965.0,716.19,522.04
2016,8,13,11,45,956.0,97.5,1.2,26.5,972.5,759.6,552.27
2016,8,13,12,0,957.0,98.0,1.3,27.0,980.0,800.88,578.83
2016,8,13,12,15,957.0,98.0,1.35,27.0,979.5,838.61,603.38
2016,8,13,12,30,957.0,98.0,1.4,27.0,979.0,873.78,626.22
2016,8,13,12,45,943.5,105.5,1.45,27.0,967.0,901.95,644.59
2016,8,13,13,0,930.0,113.0,1.5,27.0,955.0,926.74,660.92
2016,8,13,13,15,926.5,112.0,1.5,27.0,938.5,948.83,674.97
2016,8,13,13,30,923.0,111.0,1.5,27.0,922.0,967.68,687.08
2016,8,13,13,45,918.0,110.0,1.55,27.0,898.0,981.8,697.07
2016,8,13,14,0,913.0,109.0,1.6,27.0,874.0,992.51,705.12
2016,8,13,14,15,905.5,107.5,1.6,26.5,843.5,996.86,710.08
2016,8,13,14,30,898.0,106.0,1.6,26.0,813.0,997.72,713.11
2016,8,13,14,45,888.0,104.0,1.6,26.0,775.5,992.16,710.9
2016,8,13,15,0,878.0,102.0,1.6,26.0,738.0,983.22,706.78
2016,8,13,15,15,865.0,100.0,1.6,25.5,695.5,968.1,700.29
2016,8,13,15,30,852.0,98.0,1.6,25.0,653.0,959.85,698.35
2016,8,13,15,45,834.0,95.0,1.6,24.5,605.5,932.67,684.18
2016,8,13,16,0,816.0,92.0,1.6,24.0,558.0,902.76,668.31
2016,8,13,16,15,793.0,88.5,1.55,23.5,507.0,865.11,646.5
2016,8,13,16,30,770.0,85.0,1.5,23.0,456.0,825.39,623.02
2016,8,13,16,45,738.5,80.5,1.5,22.5,403.5,775.18,592.33
2016,8,13,17,0,707.0,76.0,1.5,22.0,351.0,729.05,563.65
2016,8,13,17,15,663.0,70.5,1.4,21.0,297.5,666.17,521.88
2016,8,13,17,30,619.0,65.0,1.3,20.0,244.0,603.97,478.84
2016,8,13,17,45,553.5,57.0,1.2,19.5,193.0,523.4,418.75
2016,8,13,18,0,488.0,49.0,1.1,19.0,142.0,446.16,358.04
2016,8,13,18,15,385.0,38.5,1.0,18.0,97.5,344.68,274.4
2016,8,13,18,30,282.0,28.0,0.9,17.0,53.0,251.98,186.17
2016,8,13,18,45,141.0,14.0,0.8,16.5,26.5,94.94,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.0,0.35,11.5,32.0,13.66,0.0
2016,8,14,6,0,290.0,34.0,0.3,12.0,64.0,27.76,18.24
2016,8,14,6,15,382.0,45.0,0.3,12.5,109.5,35.74,26.15
2016,8,14,6,30,474.0,56.0,0.3,13.0,155.0,43.42,33.35
2016,8,14,6,45,534.0,65.0,0.35,14.0,205.5,48.97,38.34
2016,8,14,7,0,594.0,74.0,0.4,15.0,256.0,54.29,42.9
2016,8,14,7,15,637.0,80.0,0.4,15.5,309.0,56.94,45.04
2016,8,14,7,30,680.0,86.0,0.4,16.0,362.0,59.47,47.01
2016,8,14,7,45,710.0,91.5,0.45,17.0,414.0,61.42,48.32
2016,8,14,8,0,740.0,97.0,0.5,18.0,466.0,63.23,49.48
2016,8,14,8,15,763.5,101.0,0.5,18.5,516.0,70.78,55.65
2016,8,14,8,30,787.0,105.0,0.5,19.0,566.0,87.76,54.94
2016,8,14,8,45,805.0,108.5,0.55,20.0,612.5,137.77,76.17
2016,8,14,9,0,823.0,112.0,0.6,21.0,659.0,190.03,110.7
2016,8,14,9,15,836.5,115.0,0.65,21.5,700.5,243.11,152.19
2016,8,14,9,30,850.0,118.0,0.7,22.0,742.0,297.54,197.25
2016,8,14,9,45,866.0,117.0,0.75,23.0,780.0,357.49,246.34
2016,8,14,10,0,882.0,116.0,0.8,24.0,818.0,411.21,290.11
2016,8,14,10,15,890.0,117.5,0.85,24.0,848.0,464.25,333.64
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,517.06,375.86
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,567.89,414.73
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,617.91,451.79
2016,8,14,11,15,914.5,121.0,1.05,25.0,939.5,665.49,486.99
2016,8,14,11,30,918.0,122.0,1.1,25.0,955.0,711.62,520.37
2016,8,14,11,45,919.0,122.5,1.15,25.5,962.5,753.94,549.43
2016,8,14,12,0,920.0,123.0,1.2,26.0,970.0,794.23,575.74
2016,8,14,12,15,920.0,123.0,1.2,26.0,969.0,831.11,599.21
2016,8,14,12,30,920.0,123.0,1.2,26.0,968.0,865.55,620.98
2016,8,14,12,45,911.0,127.5,1.25,26.5,957.0,893.93,638.27
2016,8,14,13,0,902.0,132.0,1.3,27.0,946.0,919.22,653.62
2016,8,14,13,15,898.0,131.0,1.3,27.0,929.5,940.59,667.15
2016,8,14,13,30,894.0,130.0,1.3,27.0,913.0,958.79,678.79
2016,8,14,13,45,886.0,130.0,1.35,27.0,888.0,970.99,687.6
2016,8,14,14,0,878.0,130.0,1.4,27.0,863.0,979.82,694.53
2016,8,14,14,15,869.5,128.0,1.4,26.5,832.0,982.74,698.58
2016,8,14,14,30,861.0,126.0,1.4,26.0,801.0,992.66,707.25
2016,8,14,14,45,848.5,124.0,1.4,26.0,763.0,985.12,703.7
2016,8,14,15,0,836.0,122.0,1.4,26.0,725.0,974.21,698.39
2016,8,14,15,15,821.0,119.0,1.4,25.5,682.0,956.48,690.27
2016,8,14,15,30,806.0,116.0,1.4,25.0,639.0,935.65,680.29
2016,8,14,15,45,788.5,111.5,1.4,24.5,592.0,907.78,665.74
2016,8,14,16,0,771.0,107.0,1.4,24.0,545.0,877.22,649.36
2016,8,14,16,15,745.5,103.0,1.35,23.0,494.5,842.98,630.91
2016,8,14,16,30,720.0,99.0,1.3,22.0,444.0,801.77,607.37
2016,8,14,16,45,690.0,92.5,1.3,21.5,392.0,751.9,576.69
2016,8,14,17,0,660.0,86.0,1.3,21.0,340.0,701.11,544.44
2016,8,14,17,15,613.0,79.0,1.25,20.0,287.5,635.17,500.43
2016,8,14,17,30,566.0,72.0,1.2,19.0,235.0,570.11,455.07
2016,8,14,17,45,504.0,62.5,1.15,18.5,185.0,492.08,396.45
2016,8,14,18,0,442.0,53.0,1.1,18.0,135.0,417.08,336.42
2016,8,14,18,15,340.0,40.5,1.0,17.0,91.5,315.85,252.19
2016,8,14,18,30,238.0,28.0,0.9,16.0,48.0,221.7,160.94
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.0,81.83,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,35.5,11.53,0.0
2016,8,15,6,0,408.0,29.0,0.8,10.0,71.0,23.46,14.58
2016,8,15,6,15,504.0,37.0,0.75,10.5,119.5,29.12,20.42
2016,8,15,6,30,600.0,45.0,0.7,11.0,168.0,37.81,28.55
2016,8,15,6,45,659.5,50.5,0.7,11.5,221.5,41.34,31.85
2016,8,15,7,0,719.0,56.0,0.7,12.0,275.0,44.82,34.93
2016,8,15,7,15,757.5,60.0,0.65,12.5,329.5,46.89,36.64
2016,8,15,7,30,796.0,64.0,0.6,13.0,384.0,48.91,38.23
2016,8,15,7,45,823.5,67.0,0.6,14.0,438.0,50.04,38.92
2016,8,15,8,0,851.0,70.0,0.6,15.0,492.0,59.52,46.89
2016,8,15,8,15,870.5,72.5,0.6,15.5,543.0,61.03,47.91
2016,8,15,8,30,890.0,75.0,0.6,16.0,594.0,77.94,47.33
2016,8,15,8,45,905.0,77.0,0.6,17.0,641.5,131.82,69.07
2016,8,15,9,0,920.0,79.0,0.6,18.0,689.0,187.43,105.91
2016,8,15,9,15,931.0,81.0,0.65,18.5,731.5,243.81,150.66
2016,8,15,9,30,942.0,83.0,0.7,19.0,774.0,301.1,199.03
2016,8,15,9,45,941.0,89.5,0.75,19.5,808.0,358.79,248.59
2016,8,15,10,0,940.0,96.0,0.8,20.0,842.0,415.74,296.78
2016,8,15,10,15,946.5,97.5,0.85,20.5,872.0,471.01,342.32
2016,8,15,10,30,953.0,99.0,0.9,21.0,902.0,525.82,386.08
2016,8,15,10,45,956.0,100.5,0.95,21.5,924.5,578.16,426.65
2016,8,15,11,0,959.0,102.0,1.0,22.0,947.0,629.27,465.0
2016,8,15,11,15,962.0,102.5,1.05,22.0,962.0,678.14,501.57
2016,8,15,11,30,965.0,103.0,1.1,22.0,977.0,725.37,536.11
2016,8,15,11,45,964.5,104.5,1.2,22.5,983.5,769.19,567.05
2016,8,15,12,0,964.0,106.0,1.3,23.0,990.0,810.76,594.47
2016,8,15,12,15,963.5,106.0,1.3,22.5,989.0,848.56,619.97
2016,8,15,12,30,963.0,106.0,1.3,22.0,988.0,883.74,643.71
2016,8,15,12,45,952.0,111.5,1.35,22.0,976.5,912.48,662.74
2016,8,15,13,0,941.0,117.0,1.4,22.0,965.0,937.9,679.73
2016,8,15,13,15,937.5,116.0,1.4,22.0,948.0,960.35,694.2
2016,8,15,13,30,934.0,115.0,1.4,22.0,931.0,979.5,706.66
2016,8,15,13,45,930.0,113.0,1.45,22.0,907.0,993.8,716.96
2016,8,15,14,0,926.0,111.0,1.5,22.0,883.0,1004.62,725.26
2016,8,15,14,15,918.5,109.5,1.45,21.5,851.5,1009.12,729.6
2016,8,15,14,30,911.0,108.0,1.4,21.0,820.0,1010.09,731.92
2016,8,15,14,45,904.5,104.5,1.35,21.0,783.0,1006.3,730.03
2016,8,15,15,0,898.0,101.0,1.3,21.0,746.0,999.02,726.13
2016,8,15,15,15,885.0,98.5,1.25,20.5,702.5,983.18,718.34
2016,8,15,15,30,872.0,96.0,1.2,20.0,659.0,964.15,708.68
2016,8,15,15,45,859.0,91.5,1.15,20.0,612.0,949.44,700.58
2016,8,15,16,0,846.0,87.0,1.1,20.0,565.0,921.9,684.15
2016,8,15,16,15,823.5,83.5,1.05,19.5,513.0,884.12,662.31
2016,8,15,16,30,801.0,80.0,1.0,19.0,461.0,844.19,638.79
2016,8,15,16,45,775.0,75.0,0.95,18.5,408.0,797.42,610.1
2016,8,15,17,0,749.0,70.0,0.9,18.0,355.0,749.26,579.68
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.0,684.68,537.42
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,626.15,497.59
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,548.34,439.86
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,473.58,381.08
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,367.02,293.04
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,265.64,189.01
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,103.18,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.5,15.0,0.75,9.5,33.0,12.02,0.0
2016,8,16,6,0,361.0,30.0,0.7,10.0,66.0,24.38,15.27
2016,8,16,6,15,459.0,39.0,0.65,10.5,113.5,30.82,21.91
2016,8,16,6,30,557.0,48.0,0.6,11.0,161.0,37.07,27.88
2016,8,16,6,45,617.5,54.5,0.55,12.0,214.0,40.95,31.44
2016,8,16,7,0,678.0,61.0,0.5,13.0,267.0,48.92,38.47
2016,8,16,7,15,719.0,66.0,0.5,13.5,321.5,51.59,40.68
2016,8,16,7,30,760.0,71.0,0.5,14.0,376.0,54.18,42.75
2016,8,16,7,45,789.0,75.0,0.5,15.0,429.5,55.81,43.83
2016,8,16,8,0,818.0,79.0,0.5,16.0,483.0,57.37,44.83
2016,8,16,8,15,839.5,82.0,0.5,16.5,534.0,58.06,45.16
2016,8,16,8,30,861.0,85.0,0.5,17.0,585.0,81.99,52.14
2016,8,16,8,45,876.5,88.0,0.55,18.0,632.5,135.21,72.98
2016,8,16,9,0,892.0,91.0,0.6,19.0,680.0,190.24,108.94
2016,8,16,9,15,904.0,93.0,0.6,19.5,722.5,245.5,152.23
2016,8,16,9,30,916.0,95.0,0.6,20.0,765.0,301.77,199.16
2016,8,16,9,45,918.0,100.5,0.65,20.5,799.5,358.38,247.33
2016,8,16,10,0,920.0,106.0,0.7,21.0,834.0,414.57,294.46
2016,8,16,10,15,927.0,107.5,0.75,21.5,864.0,469.17,339.12
2016,8,16,10,30,934.0,109.0,0.8,22.0,894.0,523.39,382.12
2016,8,16,10,45,938.5,110.0,0.9,22.5,917.0,575.34,422.51
2016,8,16,11,0,943.0,111.0,1.0,23.0,940.0,626.22,460.94
2016,8,16,11,15,946.5,112.0,1.05,23.0,955.5,675.24,497.45
2016,8,16,11,30,950.0,113.0,1.1,23.0,971.0,722.71,532.01
2016,8,16,11,45,951.5,113.0,1.15,23.5,978.0,766.21,562.09
2016,8,16,12,0,953.0,113.0,1.2,24.0,985.0,807.59,589.01
2016,8,16,12,15,953.0,113.0,1.2,24.0,984.5,845.53,613.24
2016,8,16,12,30,953.0,113.0,1.2,24.0,984.0,880.9,635.68
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.5,907.95,652.18
2016,8,16,13,0,923.0,128.0,1.3,25.0,957.0,931.53,666.56
2016,8,16,13,15,919.0,127.0,1.3,25.0,940.0,953.32,680.44
2016,8,16,13,30,915.0,126.0,1.3,25.0,923.0,971.86,692.35
2016,8,16,13,45,911.5,123.5,1.3,25.0,899.5,986.02,701.66
2016,8,16,14,0,908.0,121.0,1.3,25.0,876.0,996.75,709.01
2016,8,16,14,15,900.0,119.5,1.25,24.5,844.0,1000.77,712.92
2016,8,16,14,30,892.0,118.0,1.2,24.0,812.0,1001.3,714.89
2016,8,16,14,45,883.5,114.5,1.2,24.0,775.0,995.72,712.72
2016,8,16,15,0,875.0,111.0,1.2,24.0,738.0,986.7,708.63
2016,8,16,15,15,861.0,108.5,1.2,23.5,694.0,980.38,707.81
2016,8,16,15,30,847.0,106.0,1.2,23.0,650.0,960.69,698.58
2016,8,16,15,45,831.0,102.0,1.2,23.0,602.5,934.26,683.86
2016,8,16,16,0,815.0,98.0,1.2,23.0,555.0,905.0,667.33
2016,8,16,16,15,790.5,94.0,1.15,22.5,503.0,865.33,644.31
2016,8,16,16,30,766.0,90.0,1.1,22.0,451.0,823.6,619.64
2016,8,16,16,45,735.0,84.0,1.1,21.5,398.0,777.4,592.01
2016,8,16,17,0,704.0,78.0,1.1,21.0,345.0,725.19,559.28
2016,8,16,17,15,657.5,72.0,1.1,20.0,291.0,659.79,516.76
2016,8,16,17,30,611.0,66.0,1.1,19.0,237.0,595.21,472.6
2016,8,16,17,45,543.5,57.5,1.1,18.0,185.5,513.04,412.26
2016,8,16,18,0,476.0,49.0,1.1,17.0,134.0,434.3,350.38
2016,8,16,18,15,366.0,37.0,1.05,16.0,89.5,327.6,261.13
2016,8,16,18,30,256.0,25.0,1.0,15.0,45.0,224.37,153.05
2016,8,16,18,45,128.0,12.5,0.95,14.0,22.5,85.06,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,16.5,0.75,10.0,29.0,13.02,0.0
2016,8,17,6,0,257.0,33.0,0.7,11.0,58.0,27.13,17.4
2016,8,17,6,15,353.5,45.0,0.7,11.5,102.5,36.03,26.38
2016,8,17,6,30,450.0,57.0,0.7,12.0,147.0,44.57,34.44
2016,8,17,6,45,511.5,66.0,0.7,13.0,197.5,50.06,39.43
2016,8,17,7,0,573.0,75.0,0.7,14.0,248.0,55.33,43.99
2016,8,17,7,15,618.0,82.0,0.65,14.5,300.5,58.7,46.79
2016,8,17,7,30,663.0,89.0,0.6,15.0,353.0,61.91,49.36
2016,8,17,7,45,693.0,95.0,0.6,15.5,404.5,64.1,50.99
2016,8,17,8,0,723.0,101.0,0.6,16.0,456.0,66.14,52.45
2016,8,17,8,15,747.5,105.5,0.6,16.5,506.5,66.97,52.86
2016,8,17,8,30,772.0,110.0,0.6,17.0,557.0,86.07,57.66
2016,8,17,8,45,788.0,114.5,0.65,18.0,602.5,135.92,77.17
2016,8,17,9,0,804.0,119.0,0.7,19.0,648.0,187.83,110.93
2016,8,17,9,15,818.0,122.0,0.75,19.5,690.0,240.11,151.66
2016,8,17,9,30,832.0,125.0,0.8,20.0,732.0,293.82,196.31
2016,8,17,9,45,840.0,129.0,0.85,21.0,767.5,347.71,241.48
2016,8,17,10,0,848.0,133.0,0.9,22.0,803.0,401.97,286.23
2016,8,17,10,15,856.0,135.0,0.95,22.5,832.5,454.86,329.36
2016,8,17,10,30,864.0,137.0,1.0,23.0,862.0,510.9,373.39
2016,8,17,10,45,867.0,140.0,1.05,23.5,884.0,560.52,411.57
2016,8,17,11,0,870.0,143.0,1.1,24.0,906.0,609.1,447.84
2016,8,17,11,15,874.0,144.0,1.1,24.0,921.0,655.54,482.06
2016,8,17,11,30,878.0,145.0,1.1,24.0,936.0,700.65,514.46
2016,8,17,11,45,876.0,147.5,1.15,24.0,942.0,741.31,543.58
2016,8,17,12,0,874.0,150.0,1.2,24.0,948.0,779.86,570.78
2016,8,17,12,15,873.5,150.5,1.2,24.0,947.0,815.65,594.17
2016,8,17,12,30,873.0,151.0,1.2,24.0,946.0,849.09,615.61
2016,8,17,12,45,883.0,143.0,1.25,24.5,941.0,881.25,635.59
2016,8,17,13,0,893.0,135.0,1.3,25.0,936.0,910.94,653.91
2016,8,17,13,15,889.0,134.0,1.3,24.5,919.0,932.13,668.72
2016,8,17,13,30,885.0,133.0,1.3,24.0,902.0,950.15,681.73
2016,8,17,13,45,880.5,130.5,1.3,24.0,878.0,962.97,690.3
2016,8,17,14,0,876.0,128.0,1.3,24.0,854.0,972.44,696.94
2016,8,17,14,15,867.5,126.5,1.3,23.5,822.5,975.75,701.25
2016,8,17,14,30,859.0,125.0,1.3,23.0,791.0,985.97,710.18
2016,8,17,14,45,850.0,121.5,1.3,23.0,754.0,980.03,707.61
2016,8,17,15,0,841.0,118.0,1.3,23.0,717.0,970.68,703.25
2016,8,17,15,15,826.0,115.0,1.25,22.5,673.5,952.81,694.15
2016,8,17,15,30,811.0,112.0,1.2,22.0,630.0,931.83,683.2
2016,8,17,15,45,794.5,107.0,1.2,22.0,583.5,904.15,667.43
2016,8,17,16,0,778.0,102.0,1.2,22.0,537.0,873.74,649.85
2016,8,17,16,15,752.5,98.0,1.15,21.5,486.0,833.78,626.24
2016,8,17,16,30,727.0,94.0,1.1,21.0,435.0,797.56,604.88
2016,8,17,16,45,696.0,87.5,1.05,20.5,382.5,746.64,572.8
2016,8,17,17,0,665.0,81.0,1.0,20.0,330.0,694.86,539.32
2016,8,17,17,15,616.5,74.5,0.95,19.0,277.5,628.39,494.86
2016,8,17,17,30,568.0,68.0,0.9,18.0,225.0,562.93,449.02
2016,8,17,17,45,500.0,58.5,0.85,17.0,175.0,480.74,387.66
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,402.16,324.81
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,297.85,236.86
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,194.77,125.35
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,72.41,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.5,0.65,10.5,24.0,13.0,0.0
2016,8,18,6,0,164.0,33.0,0.6,11.0,48.0,25.7,16.06
2016,8,18,6,15,246.5,50.0,0.6,11.5,90.0,38.37,28.42
2016,8,18,6,30,329.0,67.0,0.6,12.0,132.0,50.61,39.8
2016,8,18,6,45,385.0,81.0,0.6,12.5,179.5,60.06,48.43
2016,8,18,7,0,441.0,95.0,0.6,13.0,227.0,69.13,56.44
2016,8,18,7,15,487.5,105.5,0.6,13.5,277.5,75.28,61.65
2016,8,18,7,30,534.0,116.0,0.6,14.0,328.0,81.16,66.47
2016,8,18,7,45,563.0,126.5,0.6,15.0,377.5,86.93,70.97
2016,8,18,8,0,592.0,137.0,0.6,16.0,427.0,91.27,74.14
2016,8,18,8,15,619.5,144.0,0.6,16.5,475.5,92.69,74.92
2016,8,18,8,30,647.0,151.0,0.6,17.0,524.0,102.05,72.87
2016,8,18,8,45,662.0,159.0,0.65,18.0,568.0,148.01,91.64
2016,8,18,9,0,677.0,167.0,0.7,19.0,612.0,196.04,122.79
2016,8,18,9,15,693.5,172.0,0.75,19.5,652.5,244.13,159.64
2016,8,18,9,30,710.0,177.0,0.8,20.0,693.0,294.12,200.44
2016,8,18,9,45,700.0,192.5,0.85,20.5,722.5,345.61,243.73
2016,8,18,10,0,690.0,208.0,0.9,21.0,752.0,395.98,285.43
2016,8,18,10,15,700.0,211.5,0.95,21.0,781.0,444.14,324.83
2016,8,18,10,30,710.0,215.0,1.0,21.0,810.0,492.81,363.72
2016,8,18,10,45,718.0,217.5,1.1,21.5,832.0,539.97,400.18
2016,8,18,11,0,726.0,220.0,1.2,22.0,854.0,587.02,435.6
2016,8,18,11,15,730.5,221.5,1.2,22.0,868.5,630.82,468.02
2016,8,18,11,30,735.0,223.0,1.2,22.0,883.0,673.76,499.06
2016,8,18,11,45,729.5,228.0,1.3,22.5,888.0,711.72,525.84
2016,8,18,12,0,724.0,233.0,1.4,23.0,893.0,747.75,550.8
2016,8,18,12,15,724.0,233.0,1.4,22.5,892.0,781.51,575.19
2016,8,18,12,30,724.0,233.0,1.4,22.0,891.0,813.28,598.02
2016,8,18,12,45,713.5,237.0,1.4,22.0,880.0,837.8,614.5
2016,8,18,13,0,703.0,241.0,1.4,22.0,869.0,859.5,629.05
2016,8,18,13,15,698.0,239.0,1.4,22.0,853.0,877.47,641.33
2016,8,18,13,30,693.0,237.0,1.4,22.0,837.0,892.56,651.75
2016,8,18,13,45,687.5,232.5,1.4,22.0,814.0,901.79,658.49
2016,8,18,14,0,682.0,228.0,1.4,22.0,791.0,907.95,663.32
2016,8,18,14,15,671.5,224.0,1.35,21.5,760.5,906.79,664.02
2016,8,18,14,30,661.0,220.0,1.3,21.0,730.0,902.51,662.9
2016,8,18,14,45,646.0,214.5,1.3,21.0,693.5,889.28,655.55
2016,8,18,15,0,631.0,209.0,1.3,21.0,657.0,873.06,646.43
2016,8,18,15,15,613.0,202.5,1.25,20.5,615.5,850.06,633.41
2016,8,18,15,30,595.0,196.0,1.2,20.0,574.0,818.37,614.65
2016,8,18,15,45,569.0,188.5,1.2,20.0,528.0,782.33,592.1
2016,8,18,16,0,543.0,181.0,1.2,20.0,482.0,744.62,568.11
2016,8,18,16,15,513.5,170.0,1.15,19.5,433.5,698.18,538.21
2016,8,18,16,30,484.0,159.0,1.1,19.0,385.0,650.83,507.08
2016,8,18,16,45,441.5,147.0,1.05,18.5,334.0,590.44,465.46
2016,8,18,17,0,399.0,135.0,1.0,18.0,283.0,530.61,423.05
2016,8,18,17,15,353.5,118.5,0.95,17.0,234.0,463.83,374.6
2016,8,18,17,30,308.0,102.0,0.9,16.0,185.0,383.79,314.0
2016,8,18,17,45,247.0,81.5,0.85,15.5,139.0,304.57,250.27
2016,8,18,18,0,186.0,61.0,0.8,15.0,93.0,228.64,186.66
2016,8,18,18,15,93.0,41.5,0.75,14.0,57.5,136.87,107.71
2016,8,18,18,30,0.0,22.0,0.7,13.0,22.0,21.85,7.99
2016,8,18,18,45,0.0,11.0,0.65,12.5,11.0,10.01,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,14.0,0.85,10.5,18.5,11.6,0.0
2016,8,19,6,0,95.0,28.0,0.8,11.0,37.0,22.74,13.41
2016,8,19,6,15,156.0,50.0,0.8,11.5,76.0,39.51,29.37
2016,8,19,6,30,217.0,72.0,0.8,12.0,115.0,55.72,44.31
2016,8,19,6,45,270.5,92.0,0.8,12.5,161.5,70.03,57.28
2016,8,19,7,0,324.0,112.0,0.8,13.0,208.0,83.89,69.5
2016,8,19,7,15,367.5,128.0,0.75,13.5,256.5,90.6,75.12
2016,8,19,7,30,411.0,144.0,0.7,14.0,305.0,99.76,82.72
2016,8,19,7,45,448.0,156.0,0.65,14.5,355.0,105.68,87.34
2016,8,19,8,0,485.0,168.0,0.6,15.0,405.0,111.26,91.61
2016,8,19,8,15,513.0,178.5,0.6,15.5,452.5,115.46,94.66
2016,8,19,8,30,541.0,189.0,0.6,16.0,500.0,125.1,102.29
2016,8,19,8,45,564.0,197.0,0.65,17.0,544.5,166.64,110.59
2016,8,19,9,0,587.0,205.0,0.7,18.0,589.0,211.03,138.84
2016,8,19,9,15,604.5,212.0,0.7,18.5,629.5,255.53,172.4
2016,8,19,9,30,622.0,219.0,0.7,19.0,670.0,302.45,210.04
2016,8,19,9,45,611.5,237.0,0.7,19.5,698.5,351.31,250.43
2016,8,19,10,0,601.0,255.0,0.7,20.0,727.0,400.19,290.03
2016,8,19,10,15,611.5,259.5,0.75,20.5,755.5,443.83,324.79
2016,8,19,10,30,622.0,264.0,0.8,21.0,784.0,489.36,360.1
2016,8,19,10,45,629.5,268.0,0.85,21.5,805.5,533.57,393.55
2016,8,19,11,0,637.0,272.0,0.9,22.0,827.0,577.88,426.17
2016,8,19,11,15,642.0,274.0,0.95,22.0,841.5,618.98,456.64
2016,8,19,11,30,647.0,276.0,1.0,22.0,856.0,659.54,486.14
2016,8,19,11,45,651.5,275.5,1.05,22.5,863.5,696.92,512.03
2016,8,19,12,0,656.0,275.0,1.1,23.0,871.0,733.24,536.72
2016,8,19,12,15,656.0,274.5,1.15,23.0,870.0,764.79,558.86
2016,8,19,12,30,656.0,274.0,1.2,23.0,869.0,794.52,579.59
2016,8,19,12,45,649.0,275.0,1.25,23.0,858.5,817.72,595.79
2016,8,19,13,0,642.0,276.0,1.3,23.0,848.0,838.35,610.28
2016,8,19,13,15,636.5,273.0,1.3,23.0,831.5,853.95,620.97
2016,8,19,13,30,631.0,270.0,1.3,23.0,815.0,866.77,629.9
2016,8,19,13,45,632.5,261.0,1.35,23.0,794.0,877.53,638.48
2016,8,19,14,0,634.0,252.0,1.4,23.0,773.0,885.45,645.33
2016,8,19,14,15,622.5,247.0,1.4,22.5,742.5,882.02,645.23
2016,8,19,14,30,611.0,242.0,1.4,22.0,712.0,875.53,643.36
2016,8,19,14,45,603.0,232.5,1.4,22.0,677.5,864.96,637.86
2016,8,19,15,0,595.0,223.0,1.4,22.0,643.0,846.29,627.27
2016,8,19,15,15,576.0,215.0,1.4,21.5,601.5,821.16,613.27
2016,8,19,15,30,557.0,207.0,1.4,21.0,560.0,793.74,597.66
2016,8,19,15,45,534.5,197.0,1.4,21.0,515.0,758.67,575.52
2016,8,19,16,0,512.0,187.0,1.4,21.0,470.0,721.88,551.98
2016,8,19,16,15,482.5,175.5,1.3,20.0,421.5,675.52,522.37
2016,8,19,16,30,453.0,164.0,1.2,19.0,373.0,628.33,491.51
2016,8,19,16,45,414.0,150.0,1.2,18.5,323.5,569.44,451.0
2016,8,19,17,0,375.0,136.0,1.2,18.0,274.0,510.97,409.5
2016,8,19,17,15,330.0,118.5,1.15,17.0,225.5,428.44,348.63
2016,8,19,17,30,285.0,101.0,1.1,16.0,177.0,364.4,299.38
2016,8,19,17,45,228.5,80.0,1.1,15.5,132.0,288.7,237.9
2016,8,19,18,0,172.0,59.0,1.1,15.0,87.0,215.88,176.4
2016,8,19,18,15,114.5,37.0,1.05,14.5,53.0,142.94,112.55
2016,8,19,18,30,57.0,15.0,1.0,14.0,19.0,63.15,29.83
2016,8,19,18,45,28.5,7.5,0.95,13.5,9.5,23.01,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,13.5,0.6,10.5,17.5,12.28,0.0
2016,8,20,6,0,96.0,27.0,0.5,11.0,35.0,21.97,12.63
2016,8,20,6,15,157.5,49.0,0.5,11.5,74.0,38.77,28.7
2016,8,20,6,30,219.0,71.0,0.5,12.0,113.0,55.01,43.68
2016,8,20,6,45,274.0,90.0,0.5,12.5,159.0,68.68,56.07
2016,8,20,7,0,329.0,109.0,0.5,13.0,205.0,78.9,65.07
2016,8,20,7,15,372.5,124.5,0.45,13.5,254.0,88.24,73.03
2016,8,20,7,30,416.0,140.0,0.4,14.0,303.0,97.12,80.37
2016,8,20,7,45,454.0,151.5,0.4,14.5,352.5,102.8,84.8
2016,8,20,8,0,492.0,163.0,0.4,15.0,402.0,108.16,88.9
2016,8,20,8,15,519.5,173.0,0.45,15.5,449.0,112.14,91.79
2016,8,20,8,30,547.0,183.0,0.5,16.0,496.0,120.22,98.14
2016,8,20,8,45,572.5,189.5,0.55,17.0,541.5,161.24,106.29
2016,8,20,9,0,598.0,196.0,0.6,18.0,587.0,204.39,133.17
2016,8,20,9,15,615.5,202.5,0.6,18.5,627.0,249.42,167.06
2016,8,20,9,30,633.0,209.0,0.6,19.0,667.0,296.58,204.91
2016,8,20,9,45,681.0,196.0,0.65,19.5,710.5,340.23,240.22
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,388.75,279.57
2016,8,20,10,15,738.5,186.0,0.75,20.5,782.5,438.19,319.69
2016,8,20,10,30,748.0,189.0,0.8,21.0,811.0,487.97,358.96
2016,8,20,10,45,761.0,187.0,0.9,21.5,835.0,535.7,396.04
2016,8,20,11,0,774.0,185.0,1.0,22.0,859.0,585.54,433.59
2016,8,20,11,15,778.0,186.5,1.05,22.0,873.0,629.76,466.76
2016,8,20,11,30,782.0,188.0,1.1,22.0,887.0,672.94,498.51
2016,8,20,11,45,791.0,184.0,1.15,22.5,896.0,713.66,527.09
2016,8,20,12,0,800.0,180.0,1.2,23.0,905.0,753.16,554.26
2016,8,20,12,15,800.0,180.0,1.2,23.0,904.0,787.85,578.11
2016,8,20,12,30,800.0,180.0,1.2,23.0,903.0,820.35,599.78
2016,8,20,12,45,795.5,180.5,1.3,23.0,893.5,847.21,618.43
2016,8,20,13,0,791.0,181.0,1.4,23.0,884.0,871.31,635.4
2016,8,20,13,15,786.5,179.5,1.4,22.5,867.5,890.63,649.35
2016,8,20,13,30,782.0,178.0,1.4,22.0,851.0,906.93,661.5
2016,8,20,13,45,780.5,173.0,1.45,22.0,829.0,919.45,670.79
2016,8,20,14,0,779.0,168.0,1.5,22.0,807.0,928.83,678.22
2016,8,20,14,15,769.5,165.5,1.5,21.5,776.0,929.95,681.13
2016,8,20,14,30,760.0,163.0,1.5,21.0,745.0,934.45,686.49
2016,8,20,14,45,749.0,158.5,1.5,21.0,709.0,925.82,682.12
2016,8,20,15,0,738.0,154.0,1.5,21.0,673.0,914.05,675.97
2016,8,20,15,15,721.5,149.5,1.45,20.5,631.0,893.97,665.09
2016,8,20,15,30,705.0,145.0,1.4,20.0,589.0,871.07,652.45
2016,8,20,15,45,683.0,139.5,1.4,20.0,542.5,839.18,633.16
2016,8,20,16,0,661.0,134.0,1.4,20.0,496.0,805.02,612.25
2016,8,20,16,15,632.5,127.5,1.3,19.5,446.5,761.74,584.77
2016,8,20,16,30,604.0,121.0,1.2,19.0,397.0,716.94,555.84
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.0,659.58,518.21
2016,8,20,17,0,526.0,104.0,1.2,18.0,295.0,595.66,474.5
2016,8,20,17,15,475.0,93.5,1.15,17.0,245.0,527.78,426.46
2016,8,20,17,30,424.0,83.0,1.1,16.0,195.0,461.87,376.95
2016,8,20,17,45,353.5,69.0,1.05,15.5,148.0,379.37,310.88
2016,8,20,18,0,283.0,55.0,1.0,15.0,101.0,301.61,245.63
2016,8,20,18,15,194.0,37.0,0.95,14.0,63.0,211.07,166.65
2016,8,20,18,30,105.0,19.0,0.9,13.0,25.0,111.96,45.62
2016,8,20,18,45,52.5,9.5,0.9,12.5,12.5,38.33,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,0.8,10.5,20.0,13.19,0.0
2016,8,21,6,0,125.0,29.0,0.8,11.0,40.0,22.57,12.91
2016,8,21,6,15,200.5,48.0,0.8,11.5,79.5,36.85,26.94
2016,8,21,6,30,276.0,67.0,0.8,12.0,119.0,50.61,39.72
2016,8,21,6,45,337.5,82.5,0.85,12.5,166.5,61.18,49.38
2016,8,21,7,0,399.0,98.0,0.9,13.0,214.0,71.32,58.38
2016,8,21,7,15,445.5,110.0,0.85,13.5,263.5,78.46,64.48
2016,8,21,7,30,492.0,122.0,0.8,14.0,313.0,85.27,70.12
2016,8,21,7,45,530.5,131.0,0.75,14.5,363.5,89.67,73.54
2016,8,21,8,0,569.0,140.0,0.7,15.0,414.0,93.84,76.71
2016,8,21,8,15,597.0,147.5,0.7,15.5,462.5,95.69,77.85
2016,8,21,8,30,625.0,155.0,0.7,16.0,511.0,100.52,81.54
2016,8,21,8,45,649.5,160.0,0.7,17.0,556.5,143.85,90.3
2016,8,21,9,0,674.0,165.0,0.7,18.0,602.0,190.34,119.18
2016,8,21,9,15,691.0,169.5,0.7,18.5,643.0,238.07,155.42
2016,8,21,9,30,708.0,174.0,0.7,19.0,684.0,287.73,195.86
2016,8,21,9,45,710.0,184.0,0.75,19.5,716.5,338.78,238.64
2016,8,21,10,0,712.0,194.0,0.8,20.0,749.0,389.87,280.96
2016,8,21,10,15,722.0,197.0,0.85,20.0,778.5,438.78,321.24
2016,8,21,10,30,732.0,200.0,0.9,20.0,808.0,488.1,360.94
2016,8,21,10,45,742.0,200.5,0.95,20.5,831.0,535.68,397.69
2016,8,21,11,0,752.0,201.0,1.0,21.0,854.0,583.19,433.35
2016,8,21,11,15,756.5,202.5,1.05,21.0,868.5,627.95,466.97
2016,8,21,11,30,761.0,204.0,1.1,21.0,883.0,671.76,499.2
2016,8,21,11,45,766.5,203.0,1.15,21.5,891.0,712.95,528.05
2016,8,21,12,0,772.0,202.0,1.2,22.0,899.0,752.75,555.37
2016,8,21,12,15,771.5,202.0,1.2,22.0,897.5,787.28,579.13
2016,8,21,12,30,771.0,202.0,1.2,22.0,896.0,819.62,601.12
2016,8,21,12,45,784.5,191.0,1.3,22.0,891.5,846.67,620.55
2016,8,21,13,0,798.0,180.0,1.4,22.0,887.0,875.33,640.57
2016,8,21,13,15,793.0,178.5,1.4,21.5,870.0,894.34,654.31
2016,8,21,13,30,788.0,177.0,1.4,21.0,853.0,910.29,666.28
2016,8,21,13,45,781.0,174.5,1.45,21.0,828.5,920.26,673.96
2016,8,21,14,0,774.0,172.0,1.5,21.0,804.0,926.98,679.73
2016,8,21,14,15,763.5,169.0,1.5,20.5,772.5,933.12,685.95
2016,8,21,14,30,753.0,166.0,1.5,20.0,741.0,929.86,686.21
2016,8,21,14,45,739.5,162.5,1.5,20.0,704.0,919.96,681.07
2016,8,21,15,0,726.0,159.0,1.5,20.0,667.0,906.95,674.08
2016,8,21,15,15,708.0,154.5,1.45,19.5,624.5,885.5,662.23
2016,8,21,15,30,690.0,150.0,1.4,19.0,582.0,861.27,648.61
2016,8,21,15,45,666.5,144.5,1.4,18.5,535.0,828.14,629.52
2016,8,21,16,0,643.0,139.0,1.4,18.0,488.0,792.79,608.72
2016,8,21,16,15,613.5,131.5,1.35,17.5,438.5,747.74,580.21
2016,8,21,16,30,584.0,124.0,1.3,17.0,389.0,701.25,550.16
2016,8,21,16,45,543.5,115.5,1.3,16.5,338.5,643.03,511.21
2016,8,21,17,0,503.0,107.0,1.3,16.0,288.0,579.4,466.91
2016,8,21,17,15,451.5,95.5,1.3,15.0,238.0,510.7,417.34
2016,8,21,17,30,400.0,84.0,1.3,14.0,188.0,444.04,366.49
2016,8,21,17,45,330.0,69.0,1.35,13.5,142.0,361.67,299.69
2016,8,21,18,0,260.0,54.0,1.4,13.0,96.0,284.0,233.58
2016,8,21,18,15,174.0,35.5,1.35,12.5,59.0,195.88,154.7
2016,8,21,18,30,88.0,17.0,1.3,12.0,22.0,96.48,24.86
2016,8,21,18,45,44.0,8.5,1.3,12.0,11.0,32.5,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
