Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,21.0,14.0,1.1,10.5,16.0,12.73,0.0
2016,8,22,6,0,42.0,28.0,1.1,11.0,32.0,23.39,13.32
2016,8,22,6,15,87.5,49.5,1.1,11.0,64.0,40.06,29.76
2016,8,22,6,30,133.0,71.0,1.1,11.0,96.0,56.33,44.94
2016,8,22,6,45,166.0,92.5,1.1,11.5,134.0,69.88,57.33
2016,8,22,7,0,199.0,114.0,1.1,12.0,172.0,84.54,70.37
2016,8,22,7,15,233.0,131.0,1.0,12.5,212.0,95.77,80.03
2016,8,22,7,30,267.0,148.0,0.9,13.0,252.0,106.56,89.06
2016,8,22,7,45,277.0,170.5,0.85,13.5,291.5,120.15,100.32
2016,8,22,8,0,287.0,193.0,0.8,14.0,331.0,133.09,110.8
2016,8,22,8,15,290.0,216.0,0.8,14.5,368.5,145.62,120.8
2016,8,22,8,30,293.0,239.0,0.8,15.0,406.0,158.51,130.95
2016,8,22,8,45,491.0,197.5,0.8,16.0,504.0,158.35,107.83
2016,8,22,9,0,689.0,156.0,0.8,17.0,602.0,184.54,114.54
2016,8,22,9,15,705.5,160.0,0.8,17.5,642.5,232.64,151.31
2016,8,22,9,30,722.0,164.0,0.8,18.0,683.0,282.58,192.32
2016,8,22,9,45,716.5,177.0,0.85,18.5,713.5,334.33,236.26
2016,8,22,10,0,711.0,190.0,0.9,19.0,744.0,385.39,279.06
2016,8,22,10,15,721.0,193.0,0.95,19.5,772.5,434.22,318.99
2016,8,22,10,30,731.0,196.0,1.0,20.0,801.0,483.46,358.18
2016,8,22,10,45,740.5,196.5,1.05,20.5,823.5,530.69,394.85
2016,8,22,11,0,750.0,197.0,1.1,21.0,846.0,577.81,430.39
2016,8,22,11,15,754.5,198.5,1.15,21.0,860.5,622.42,464.06
2016,8,22,11,30,759.0,200.0,1.2,21.0,875.0,666.07,496.32
2016,8,22,11,45,764.5,198.5,1.25,21.0,882.5,706.66,525.92
2016,8,22,12,0,770.0,197.0,1.3,21.0,890.0,744.01,552.9
2016,8,22,12,15,770.0,196.5,1.3,21.0,889.0,777.42,576.23
2016,8,22,12,30,770.0,196.0,1.3,21.0,888.0,808.7,597.82
2016,8,22,12,45,739.0,212.0,1.35,21.0,870.5,831.91,613.55
2016,8,22,13,0,708.0,228.0,1.4,21.0,853.0,847.82,624.49
2016,8,22,13,15,703.0,226.0,1.4,20.5,836.5,865.61,638.05
2016,8,22,13,30,698.0,224.0,1.4,20.0,820.0,880.51,649.72
2016,8,22,13,45,696.0,218.0,1.45,20.0,798.0,891.23,657.98
2016,8,22,14,0,694.0,212.0,1.5,20.0,776.0,898.93,664.41
2016,8,22,14,15,683.0,208.0,1.5,19.5,745.5,897.14,665.37
2016,8,22,14,30,672.0,204.0,1.5,19.0,715.0,892.21,664.52
2016,8,22,14,45,662.5,196.5,1.5,19.0,679.5,881.96,659.04
2016,8,22,15,0,653.0,189.0,1.5,19.0,644.0,868.69,651.71
2016,8,22,15,15,634.5,183.0,1.45,18.5,602.5,845.53,638.43
2016,8,22,15,30,616.0,177.0,1.4,18.0,561.0,819.7,623.41
2016,8,22,15,45,596.0,168.5,1.4,18.0,516.0,787.32,603.24
2016,8,22,16,0,576.0,160.0,1.4,18.0,471.0,745.99,576.65
2016,8,22,16,15,546.0,151.0,1.35,17.5,422.5,700.75,547.5
2016,8,22,16,30,516.0,142.0,1.3,17.0,374.0,654.61,517.0
2016,8,22,16,45,479.5,130.5,1.3,16.5,325.0,599.24,478.98
2016,8,22,17,0,443.0,119.0,1.3,16.0,276.0,544.08,439.82
2016,8,22,17,15,393.0,104.5,1.25,15.0,227.0,474.94,388.62
2016,8,22,17,30,343.0,90.0,1.2,14.0,178.0,407.8,336.67
2016,8,22,17,45,281.0,72.5,1.15,13.5,133.5,330.46,273.27
2016,8,22,18,0,219.0,55.0,1.1,13.0,89.0,257.16,210.51
2016,8,22,18,15,142.0,35.0,1.0,12.5,53.5,159.83,124.57
2016,8,22,18,30,65.0,15.0,0.9,12.0,18.0,67.3,1.63
2016,8,22,18,45,32.5,7.5,0.85,12.0,9.0,25.03,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,14.0,0.8,10.5,20.5,12.73,0.0
2016,8,23,6,0,151.0,28.0,0.8,11.0,41.0,21.89,11.85
2016,8,23,6,15,239.5,44.5,0.75,11.5,81.5,34.31,24.62
2016,8,23,6,30,328.0,61.0,0.7,12.0,122.0,46.32,35.86
2016,8,23,6,45,394.0,73.5,0.7,13.0,170.0,54.84,43.64
2016,8,23,7,0,460.0,86.0,0.7,14.0,218.0,63.06,50.84
2016,8,23,7,15,508.0,96.0,0.65,14.5,268.5,70.17,56.95
2016,8,23,7,30,556.0,106.0,0.6,15.0,319.0,75.21,61.07
2016,8,23,7,45,594.0,112.5,0.6,15.5,370.0,77.18,62.43
2016,8,23,8,0,632.0,119.0,0.6,16.0,421.0,79.05,63.68
2016,8,23,8,15,659.0,125.0,0.6,16.5,470.0,80.33,64.41
2016,8,23,8,30,686.0,131.0,0.6,17.0,519.0,81.77,65.27
2016,8,23,8,45,708.5,135.0,0.65,17.5,564.5,127.74,76.13
2016,8,23,9,0,731.0,139.0,0.7,18.0,610.0,176.53,106.12
2016,8,23,9,15,747.0,142.5,0.7,18.5,651.0,226.44,144.06
2016,8,23,9,30,763.0,146.0,0.7,19.0,692.0,284.65,191.42
2016,8,23,9,45,750.0,162.0,0.75,19.5,721.5,331.89,232.18
2016,8,23,10,0,737.0,178.0,0.8,20.0,751.0,384.26,276.2
2016,8,23,10,15,747.0,181.0,0.8,20.5,780.0,434.35,316.78
2016,8,23,10,30,757.0,184.0,0.8,21.0,809.0,484.8,356.43
2016,8,23,10,45,766.5,184.5,0.85,21.5,831.5,533.18,393.73
2016,8,23,11,0,776.0,185.0,0.9,22.0,854.0,583.43,431.2
2016,8,23,11,15,780.5,186.0,0.95,22.0,869.0,627.69,464.4
2016,8,23,11,30,785.0,187.0,1.0,22.0,884.0,670.92,496.18
2016,8,23,11,45,790.5,185.5,1.05,22.5,891.5,711.48,524.56
2016,8,23,12,0,796.0,184.0,1.1,23.0,899.0,750.59,551.38
2016,8,23,12,15,796.0,184.0,1.1,23.0,898.0,785.2,575.13
2016,8,23,12,30,796.0,184.0,1.1,23.0,897.0,817.6,596.97
2016,8,23,12,45,809.5,173.5,1.15,23.0,892.5,849.09,617.98
2016,8,23,13,0,823.0,163.0,1.2,23.0,888.0,878.32,637.54
2016,8,23,13,15,818.5,162.0,1.2,23.0,871.0,898.54,650.64
2016,8,23,13,30,814.0,161.0,1.2,23.0,854.0,915.65,661.92
2016,8,23,13,45,809.5,157.5,1.25,23.0,830.5,927.06,670.47
2016,8,23,14,0,805.0,154.0,1.3,23.0,807.0,935.19,677.13
2016,8,23,14,15,795.5,151.5,1.3,22.5,775.5,936.32,680.07
2016,8,23,14,30,786.0,149.0,1.3,22.0,744.0,934.11,681.11
2016,8,23,14,45,775.0,145.0,1.35,22.0,707.0,925.57,677.68
2016,8,23,15,0,764.0,141.0,1.4,22.0,670.0,919.92,676.32
2016,8,23,15,15,747.5,137.0,1.4,21.5,627.5,900.11,666.35
2016,8,23,15,30,731.0,133.0,1.4,21.0,585.0,877.44,654.65
2016,8,23,15,45,711.0,127.5,1.4,21.0,538.5,847.02,636.5
2016,8,23,16,0,691.0,122.0,1.4,21.0,492.0,814.22,616.66
2016,8,23,16,15,662.0,116.0,1.35,20.0,442.0,770.57,590.79
2016,8,23,16,30,633.0,110.0,1.3,19.0,392.0,725.41,563.3
2016,8,23,16,45,597.0,101.5,1.3,18.5,341.0,670.09,527.08
2016,8,23,17,0,561.0,93.0,1.3,18.0,290.0,614.33,489.31
2016,8,23,17,15,508.0,83.5,1.25,17.0,239.5,543.81,439.2
2016,8,23,17,30,455.0,74.0,1.2,16.0,189.0,474.7,387.44
2016,8,23,17,45,382.5,61.5,1.2,15.5,142.0,387.83,317.75
2016,8,23,18,0,310.0,49.0,1.2,15.0,95.0,310.31,251.97
2016,8,23,18,15,206.5,32.5,1.15,14.5,58.0,212.55,163.47
2016,8,23,18,30,103.0,16.0,1.1,14.0,21.0,101.41,0.0
2016,8,23,18,45,51.5,8.0,1.1,13.5,10.5,35.99,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,104.0,13.5,0.85,10.5,21.5,12.28,0.0
2016,8,24,6,0,208.0,27.0,0.8,11.0,43.0,21.21,11.0
2016,8,24,6,15,307.5,41.0,0.75,11.5,86.0,33.13,23.54
2016,8,24,6,30,407.0,55.0,0.7,12.0,129.0,43.57,33.4
2016,8,24,6,45,475.5,64.5,0.7,12.5,179.0,49.51,38.96
2016,8,24,7,0,544.0,74.0,0.7,13.0,229.0,55.23,44.09
2016,8,24,7,15,591.0,82.0,0.65,13.5,281.0,59.39,47.64
2016,8,24,7,30,638.0,90.0,0.6,14.0,333.0,63.35,50.9
2016,8,24,7,45,672.5,95.5,0.6,14.5,385.5,65.16,52.19
2016,8,24,8,0,707.0,101.0,0.6,15.0,438.0,66.87,53.37
2016,8,24,8,15,732.5,106.0,0.6,15.5,487.5,68.04,54.07
2016,8,24,8,30,758.0,111.0,0.6,16.0,537.0,69.11,54.68
2016,8,24,8,45,776.5,115.0,0.65,17.0,583.5,124.54,72.08
2016,8,24,9,0,795.0,119.0,0.7,18.0,630.0,175.97,103.12
2016,8,24,9,15,809.5,122.0,0.7,18.5,671.5,228.09,142.69
2016,8,24,9,30,824.0,125.0,0.7,19.0,713.0,281.69,186.87
2016,8,24,9,45,843.0,123.0,0.75,19.5,751.0,334.08,231.18
2016,8,24,10,0,862.0,121.0,0.8,20.0,789.0,393.58,280.56
2016,8,24,10,15,870.0,122.5,0.85,20.5,818.0,446.04,323.97
2016,8,24,10,30,878.0,124.0,0.9,21.0,847.0,498.27,365.98
2016,8,24,10,45,882.5,126.0,0.95,21.5,869.0,548.69,405.39
2016,8,24,11,0,887.0,128.0,1.0,22.0,891.0,598.13,442.83
2016,8,24,11,15,890.5,128.5,1.0,22.0,905.5,644.61,477.55
2016,8,24,11,30,894.0,129.0,1.0,22.0,920.0,689.62,510.31
2016,8,24,11,45,894.5,130.0,1.05,22.5,926.5,731.33,539.54
2016,8,24,12,0,895.0,131.0,1.1,23.0,933.0,770.98,566.71
2016,8,24,12,15,895.0,131.0,1.15,23.0,931.5,807.15,590.91
2016,8,24,12,30,895.0,131.0,1.2,23.0,930.0,840.87,613.31
2016,8,24,12,45,883.0,136.0,1.25,23.0,917.5,866.65,630.56
2016,8,24,13,0,871.0,141.0,1.3,23.0,905.0,889.19,645.84
2016,8,24,13,15,866.5,140.0,1.3,22.5,888.0,909.39,660.3
2016,8,24,13,30,862.0,139.0,1.3,22.0,871.0,926.44,672.88
2016,8,24,13,45,855.5,137.5,1.35,22.0,846.0,947.38,687.57
2016,8,24,14,0,849.0,136.0,1.4,22.0,821.0,956.02,694.47
2016,8,24,14,15,840.0,134.0,1.4,21.5,789.5,958.33,698.22
2016,8,24,14,30,831.0,132.0,1.4,21.0,758.0,957.21,700.01
2016,8,24,14,45,819.0,129.0,1.4,21.0,720.0,948.71,695.91
2016,8,24,15,0,807.0,126.0,1.4,21.0,682.0,936.89,689.87
2016,8,24,15,15,791.0,122.5,1.4,20.5,639.0,917.48,680.32
2016,8,24,15,30,775.0,119.0,1.4,20.0,596.0,895.04,668.85
2016,8,24,15,45,755.0,114.5,1.45,20.0,548.5,870.64,655.47
2016,8,24,16,0,735.0,110.0,1.5,20.0,501.0,838.34,636.59
2016,8,24,16,15,707.0,104.5,1.45,19.5,450.0,795.38,610.18
2016,8,24,16,30,679.0,99.0,1.4,19.0,399.0,750.82,582.19
2016,8,24,16,45,642.5,92.0,1.4,18.5,347.0,695.84,546.47
2016,8,24,17,0,606.0,85.0,1.4,18.0,295.0,640.41,509.17
2016,8,24,17,15,552.0,77.0,1.4,17.0,243.5,569.75,459.58
2016,8,24,17,30,498.0,69.0,1.4,16.0,192.0,500.52,408.37
2016,8,24,17,45,421.5,57.5,1.4,15.5,144.0,413.05,338.22
2016,8,24,18,0,345.0,46.0,1.4,15.0,96.0,330.05,267.7
2016,8,24,18,15,230.5,30.5,1.35,14.0,58.0,224.74,171.09
2016,8,24,18,30,116.0,15.0,1.3,13.0,20.0,82.82,0.0
2016,8,24,18,45,58.0,7.5,1.3,12.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,117.5,13.0,1.05,10.5,22.0,11.82,0.0
2016,8,25,6,0,235.0,26.0,1.1,11.0,44.0,21.4,10.77
2016,8,25,6,15,340.0,37.5,1.05,11.5,86.5,30.1,20.81
2016,8,25,6,30,445.0,49.0,1.0,12.0,129.0,38.45,28.8
2016,8,25,6,45,517.0,57.0,1.0,12.5,179.5,43.4,33.47
2016,8,25,7,0,589.0,65.0,1.0,13.0,230.0,48.2,37.8
2016,8,25,7,15,635.0,71.0,0.95,13.5,282.5,51.14,40.3
2016,8,25,7,30,681.0,77.0,0.9,14.0,335.0,53.97,42.61
2016,8,25,7,45,716.0,81.0,0.85,14.5,388.0,60.71,48.31
2016,8,25,8,0,751.0,85.0,0.8,15.0,441.0,62.08,49.2
2016,8,25,8,15,775.0,88.5,0.8,15.5,491.0,62.92,49.64
2016,8,25,8,30,799.0,92.0,0.8,16.0,541.0,63.72,50.05
2016,8,25,8,45,818.0,95.0,0.8,16.5,587.5,111.18,60.64
2016,8,25,9,0,837.0,98.0,0.8,17.0,634.0,164.2,92.6
2016,8,25,9,15,850.5,100.5,0.8,17.5,675.5,226.27,140.24
2016,8,25,9,30,864.0,103.0,0.8,18.0,717.0,280.78,185.54
2016,8,25,9,45,876.5,104.0,0.85,18.5,754.0,334.87,231.86
2016,8,25,10,0,889.0,105.0,0.9,19.0,791.0,389.58,278.41
2016,8,25,10,15,896.5,106.5,0.9,19.0,820.5,443.08,323.56
2016,8,25,10,30,904.0,108.0,0.9,19.0,850.0,496.26,367.19
2016,8,25,10,45,908.0,110.0,0.95,19.5,872.0,547.54,407.72
2016,8,25,11,0,912.0,112.0,1.0,20.0,894.0,597.75,446.14
2016,8,25,11,15,915.5,112.5,1.05,20.0,909.0,645.15,482.34
2016,8,25,11,30,919.0,113.0,1.1,20.0,924.0,691.0,516.59
2016,8,25,11,45,918.5,114.5,1.15,20.5,930.0,733.25,546.54
2016,8,25,12,0,918.0,116.0,1.2,21.0,936.0,773.29,574.01
2016,8,25,12,15,918.0,116.0,1.2,21.0,935.0,810.01,598.04
2016,8,25,12,30,918.0,116.0,1.2,21.0,934.0,844.19,620.28
2016,8,25,12,45,908.5,120.0,1.2,21.0,922.0,871.6,638.01
2016,8,25,13,0,899.0,124.0,1.2,21.0,910.0,895.81,653.73
2016,8,25,13,15,894.5,123.5,1.2,21.0,892.5,916.78,667.43
2016,8,25,13,30,890.0,123.0,1.2,21.0,875.0,934.54,679.16
2016,8,25,13,45,884.0,121.5,1.25,21.0,850.0,946.61,688.2
2016,8,25,14,0,878.0,120.0,1.3,21.0,825.0,955.29,695.28
2016,8,25,14,15,869.5,118.0,1.3,20.5,793.5,957.68,699.08
2016,8,25,14,30,861.0,116.0,1.3,20.0,762.0,956.64,700.93
2016,8,25,14,45,851.0,113.0,1.3,20.0,724.0,959.53,704.2
2016,8,25,15,0,841.0,110.0,1.3,20.0,686.0,949.36,699.14
2016,8,25,15,15,825.5,107.0,1.3,19.5,643.0,930.68,690.13
2016,8,25,15,30,810.0,104.0,1.3,19.0,600.0,908.91,679.21
2016,8,25,15,45,793.5,99.5,1.3,18.5,552.5,881.51,664.52
2016,8,25,16,0,777.0,95.0,1.3,18.0,505.0,851.41,647.9
2016,8,25,16,15,750.0,90.5,1.25,17.5,454.0,809.41,622.18
2016,8,25,16,30,723.0,86.0,1.2,17.0,403.0,770.9,598.51
2016,8,25,16,45,691.0,79.5,1.2,16.5,351.0,719.29,565.39
2016,8,25,17,0,659.0,73.0,1.2,16.0,299.0,666.97,530.61
2016,8,25,17,15,606.5,66.5,1.2,15.0,246.5,598.12,482.69
2016,8,25,17,30,554.0,60.0,1.2,14.0,194.0,530.67,433.1
2016,8,25,17,45,478.5,50.0,1.2,13.5,145.5,444.21,364.47
2016,8,25,18,0,403.0,40.0,1.2,13.0,97.0,362.31,294.35
2016,8,25,18,15,274.0,27.0,1.15,12.5,58.5,249.06,186.89
2016,8,25,18,30,145.0,14.0,1.1,12.0,20.0,98.77,0.0
2016,8,25,18,45,72.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,10.91,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,19.67,9.04
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,28.03,18.97
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,36.08,26.67
2016,8,26,6,45,560.5,53.5,0.9,12.5,184.5,40.76,31.1
2016,8,26,7,0,628.0,61.0,0.9,13.0,236.0,45.3,35.2
2016,8,26,7,15,673.5,66.5,0.9,13.5,289.5,48.03,37.53
2016,8,26,7,30,719.0,72.0,0.9,14.0,343.0,55.57,44.04
2016,8,26,7,45,752.0,76.0,0.9,14.5,396.5,57.15,45.17
2016,8,26,8,0,785.0,80.0,0.9,15.0,450.0,58.68,46.24
2016,8,26,8,15,808.0,83.5,0.9,15.5,500.5,59.7,46.85
2016,8,26,8,30,831.0,87.0,0.9,16.0,551.0,60.66,47.41
2016,8,26,8,45,602.5,174.0,0.9,16.5,525.0,144.74,95.05
2016,8,26,9,0,374.0,261.0,0.9,17.0,499.0,223.17,158.83
2016,8,26,9,15,388.5,276.0,0.95,17.5,537.5,262.07,187.17
2016,8,26,9,30,403.0,291.0,1.0,18.0,576.0,302.8,218.87
2016,8,26,9,45,621.5,213.5,1.05,18.5,679.0,329.52,235.07
2016,8,26,10,0,840.0,136.0,1.1,19.0,782.0,389.11,279.5
2016,8,26,10,15,704.5,214.5,1.1,19.0,770.5,439.67,323.77
2016,8,26,10,30,569.0,293.0,1.1,19.0,759.0,482.7,359.43
2016,8,26,10,45,719.0,217.5,1.15,19.5,822.5,532.3,397.62
2016,8,26,11,0,869.0,142.0,1.2,20.0,886.0,596.56,446.45
2016,8,26,11,15,588.5,282.5,1.2,20.0,790.0,588.32,440.13
2016,8,26,11,30,308.0,423.0,1.2,20.0,694.0,559.76,417.5
2016,8,26,11,45,594.5,283.5,1.25,20.5,811.0,659.07,492.41
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,769.37,572.7
2016,8,26,12,15,649.0,262.0,1.3,21.0,839.0,742.76,550.04
2016,8,26,12,30,417.0,380.0,1.3,21.0,750.0,693.73,512.57
2016,8,26,12,45,443.5,370.5,1.35,21.0,760.0,729.06,538.72
2016,8,26,13,0,470.0,361.0,1.4,21.0,770.0,764.0,563.65
2016,8,26,13,15,671.0,249.0,1.4,20.5,820.5,855.41,631.58
2016,8,26,13,30,872.0,137.0,1.4,20.0,871.0,930.73,683.19
2016,8,26,13,45,867.5,134.0,1.4,20.0,846.5,942.65,690.73
2016,8,26,14,0,863.0,131.0,1.4,20.0,822.0,960.74,703.18
2016,8,26,14,15,853.5,129.0,1.4,19.5,789.5,962.58,706.54
2016,8,26,14,30,844.0,127.0,1.4,19.0,757.0,960.93,708.02
2016,8,26,14,45,835.0,123.0,1.4,19.0,719.5,954.07,704.99
2016,8,26,15,0,826.0,119.0,1.4,19.0,682.0,943.81,699.95
2016,8,26,15,15,809.5,115.5,1.35,18.5,638.0,923.72,689.17
2016,8,26,15,30,793.0,112.0,1.3,18.0,594.0,900.57,676.5
2016,8,26,15,45,775.0,107.0,1.3,18.0,546.5,871.4,659.27
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,839.6,640.17
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,801.74,617.21
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,756.93,588.96
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,702.57,553.69
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,647.72,516.77
2016,8,26,17,15,573.0,71.0,1.1,15.5,238.5,575.89,464.51
2016,8,26,17,30,518.0,63.0,1.0,15.0,186.0,505.66,411.07
2016,8,26,17,45,436.5,52.5,0.95,14.5,138.0,415.62,338.95
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,330.48,266.31
2016,8,26,18,15,229.5,27.0,0.85,13.0,53.0,217.29,157.89
2016,8,26,18,30,104.0,12.0,0.8,12.0,16.0,72.3,0.0
2016,8,26,18,45,52.0,6.0,0.8,11.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,88.5,12.5,0.95,10.5,19.0,11.37,0.0
2016,8,27,6,0,177.0,25.0,1.0,11.0,38.0,19.65,8.53
2016,8,27,6,15,278.0,40.0,1.0,11.0,79.5,31.05,21.59
2016,8,27,6,30,379.0,55.0,1.0,11.0,121.0,42.1,32.13
2016,8,27,6,45,451.5,65.5,1.0,11.5,171.0,50.7,40.14
2016,8,27,7,0,524.0,76.0,1.0,12.0,221.0,57.23,46.04
2016,8,27,7,15,572.5,84.5,0.95,12.5,273.5,61.7,49.9
2016,8,27,7,30,621.0,93.0,0.9,13.0,326.0,65.97,53.45
2016,8,27,7,45,659.0,98.5,0.9,13.5,378.0,67.68,54.65
2016,8,27,8,0,697.0,104.0,0.9,14.0,430.0,69.32,55.77
2016,8,27,8,15,723.0,108.5,0.85,14.5,480.0,70.07,56.09
2016,8,27,8,30,749.0,113.0,0.8,15.0,530.0,70.75,56.36
2016,8,27,8,45,549.5,189.0,0.8,15.5,509.0,151.11,102.56
2016,8,27,9,0,350.0,265.0,0.8,16.0,488.0,222.03,159.49
2016,8,27,9,15,586.0,195.0,0.8,16.5,597.0,231.07,155.28
2016,8,27,9,30,822.0,125.0,0.8,17.0,706.0,276.85,184.39
2016,8,27,9,45,830.5,129.0,0.85,17.5,741.0,330.75,230.55
2016,8,27,10,0,839.0,133.0,0.9,18.0,776.0,385.05,276.73
2016,8,27,10,15,847.0,134.5,0.9,18.0,805.0,437.41,320.89
2016,8,27,10,30,855.0,136.0,0.9,18.0,834.0,489.66,363.79
2016,8,27,10,45,862.5,136.5,0.95,18.5,856.5,542.75,405.56
2016,8,27,11,0,870.0,137.0,1.0,19.0,879.0,591.91,443.28
2016,8,27,11,15,873.5,137.5,1.05,19.0,893.0,637.79,478.5
2016,8,27,11,30,877.0,138.0,1.1,19.0,907.0,682.22,511.87
2016,8,27,11,45,880.0,137.5,1.15,19.5,914.0,723.84,541.59
2016,8,27,12,0,883.0,137.0,1.2,20.0,921.0,763.57,569.35
2016,8,27,12,15,882.5,137.0,1.2,20.0,919.0,799.02,593.28
2016,8,27,12,30,882.0,137.0,1.2,20.0,917.0,831.99,614.9
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.0,861.35,634.76
2016,8,27,13,0,883.0,133.0,1.3,20.0,899.0,887.92,652.85
2016,8,27,13,15,878.5,132.0,1.3,19.5,881.5,908.16,667.46
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,925.19,680.18
2016,8,27,13,45,872.0,127.0,1.35,19.0,840.0,938.22,689.94
2016,8,27,14,0,870.0,123.0,1.4,19.0,816.0,947.9,697.72
2016,8,27,14,15,861.0,121.0,1.35,18.5,784.5,949.73,700.42
2016,8,27,14,30,852.0,119.0,1.3,18.0,753.0,957.9,707.49
2016,8,27,14,45,844.5,115.0,1.3,18.0,715.5,952.3,705.15
2016,8,27,15,0,837.0,111.0,1.3,18.0,678.0,943.29,700.92
2016,8,27,15,15,821.0,108.0,1.3,17.5,634.5,924.1,691.46
2016,8,27,15,30,805.0,105.0,1.3,17.0,591.0,901.83,680.08
2016,8,27,15,45,788.0,100.0,1.3,17.0,543.5,873.37,663.26
2016,8,27,16,0,771.0,95.0,1.3,17.0,496.0,842.24,644.56
2016,8,27,16,15,743.0,90.5,1.25,16.5,445.0,799.43,618.08
2016,8,27,16,30,715.0,86.0,1.2,16.0,394.0,760.38,593.82
2016,8,27,16,45,679.0,80.0,1.2,15.5,341.5,706.32,558.58
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,651.79,521.75
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,580.71,470.21
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,511.24,417.34
2016,8,27,17,45,452.0,49.0,1.05,13.5,135.5,421.24,344.83
2016,8,27,18,0,370.0,39.0,1.0,13.0,87.0,336.35,271.51
2016,8,27,18,15,239.0,25.0,0.95,12.5,50.5,218.01,153.0
2016,8,27,18,30,108.0,11.0,0.9,12.0,14.0,73.42,0.0
2016,8,27,18,45,54.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,105.0,11.5,0.85,9.5,19.0,10.46,0.0
2016,8,28,6,0,210.0,23.0,0.8,10.0,38.0,18.85,7.44
2016,8,28,6,15,318.0,36.5,0.75,10.5,80.5,29.48,20.23
2016,8,28,6,30,426.0,50.0,0.7,11.0,123.0,39.65,29.93
2016,8,28,6,45,501.0,59.0,0.7,11.5,174.0,45.37,35.37
2016,8,28,7,0,576.0,68.0,0.7,12.0,225.0,50.92,40.4
2016,8,28,7,15,624.0,75.0,0.65,12.5,278.5,54.52,43.51
2016,8,28,7,30,672.0,82.0,0.6,13.0,332.0,57.97,46.37
2016,8,28,7,45,710.0,86.0,0.55,13.5,385.5,59.01,47.03
2016,8,28,8,0,748.0,90.0,0.5,14.0,439.0,66.24,53.09
2016,8,28,8,15,772.5,94.0,0.5,14.5,489.5,67.31,53.69
2016,8,28,8,30,797.0,98.0,0.5,15.0,540.0,68.32,54.26
2016,8,28,8,45,819.0,100.0,0.55,16.0,587.5,109.88,61.5
2016,8,28,9,0,841.0,102.0,0.6,17.0,635.0,162.69,91.62
2016,8,28,9,15,855.0,104.5,0.65,17.5,677.0,216.96,132.41
2016,8,28,9,30,869.0,107.0,0.7,18.0,719.0,280.08,184.18
2016,8,28,9,45,882.0,108.0,0.75,18.5,756.0,334.75,230.74
2016,8,28,10,0,895.0,109.0,0.8,19.0,793.0,390.07,277.68
2016,8,28,10,15,902.5,110.5,0.85,19.5,822.5,444.04,322.78
2016,8,28,10,30,910.0,112.0,0.9,20.0,852.0,497.67,366.3
2016,8,28,10,45,916.0,112.5,0.95,20.5,874.5,549.19,406.94
2016,8,28,11,0,922.0,113.0,1.0,21.0,897.0,599.76,445.57
2016,8,28,11,15,925.0,114.0,1.05,21.0,911.5,647.81,482.16
2016,8,28,11,30,928.0,115.0,1.1,21.0,926.0,694.24,516.71
2016,8,28,11,45,929.5,115.0,1.15,21.5,932.0,736.99,546.95
2016,8,28,12,0,931.0,115.0,1.2,22.0,938.0,777.59,574.9
2016,8,28,12,15,930.5,115.0,1.2,21.5,936.5,814.36,600.0
2016,8,28,12,30,930.0,115.0,1.2,21.0,935.0,848.5,623.35
2016,8,28,12,45,940.5,107.5,1.3,21.0,928.5,881.77,646.28
2016,8,28,13,0,951.0,100.0,1.4,21.0,922.0,912.33,667.49
2016,8,28,13,15,947.0,99.0,1.4,21.0,904.0,933.9,681.56
2016,8,28,13,30,943.0,98.0,1.4,21.0,886.0,952.04,693.61
2016,8,28,13,45,937.5,97.0,1.4,21.0,860.5,965.35,702.7
2016,8,28,14,0,932.0,96.0,1.4,21.0,835.0,975.1,709.71
2016,8,28,14,15,924.0,94.5,1.35,20.5,803.0,978.4,713.37
2016,8,28,14,30,916.0,93.0,1.3,20.0,771.0,978.11,714.95
2016,8,28,14,45,905.0,91.0,1.3,20.0,732.0,970.87,711.74
2016,8,28,15,0,894.0,89.0,1.3,20.0,693.0,960.16,706.54
2016,8,28,15,15,880.0,87.0,1.25,19.5,648.5,943.3,698.03
2016,8,28,15,30,866.0,85.0,1.2,19.0,604.0,923.3,687.61
2016,8,28,15,45,847.0,82.0,1.15,18.5,555.5,903.72,677.52
2016,8,28,16,0,828.0,79.0,1.1,18.0,507.0,872.21,659.4
2016,8,28,16,15,802.0,75.5,1.05,17.5,454.5,831.36,634.84
2016,8,28,16,30,776.0,72.0,1.0,17.0,402.0,788.62,608.54
2016,8,28,16,45,739.0,68.0,1.0,16.5,348.5,734.37,574.03
2016,8,28,17,0,702.0,64.0,1.0,16.0,295.0,679.43,537.68
2016,8,28,17,15,648.0,58.0,0.95,15.5,241.5,614.05,491.21
2016,8,28,17,30,594.0,52.0,0.9,15.0,188.0,545.33,439.64
2016,8,28,17,45,506.5,43.5,0.9,14.5,138.0,451.6,365.8
2016,8,28,18,0,419.0,35.0,0.9,14.0,88.0,363.55,290.43
2016,8,28,18,15,272.0,22.5,0.85,13.0,50.5,232.81,154.21
2016,8,28,18,30,125.0,10.0,0.8,12.0,13.0,82.11,0.0
2016,8,28,18,45,62.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.0,1.3,8.5,20.0,10.01,0.0
2016,8,29,6,0,261.0,22.0,1.4,9.0,40.0,18.08,6.25
2016,8,29,6,15,378.5,32.5,1.4,9.5,83.5,26.06,17.24
2016,8,29,6,30,496.0,43.0,1.4,10.0,127.0,33.78,24.74
2016,8,29,6,45,565.5,50.5,1.45,10.5,178.5,38.57,29.33
2016,8,29,7,0,635.0,58.0,1.5,11.0,230.0,43.22,33.59
2016,8,29,7,15,680.5,63.0,1.45,11.5,283.5,49.98,39.6
2016,8,29,7,30,726.0,68.0,1.4,12.0,337.0,52.64,41.79
2016,8,29,7,45,757.5,72.0,1.4,12.5,389.5,54.34,43.07
2016,8,29,8,0,789.0,76.0,1.4,13.0,442.0,55.99,44.27
2016,8,29,8,15,811.5,79.5,1.4,13.0,492.5,57.13,45.1
2016,8,29,8,30,834.0,83.0,1.4,13.0,543.0,58.21,45.87
2016,8,29,8,45,852.5,85.0,1.4,13.5,589.5,108.86,61.14
2016,8,29,9,0,871.0,87.0,1.4,14.0,636.0,162.67,91.95
2016,8,29,9,15,883.5,89.0,1.3,14.5,678.0,217.35,133.57
2016,8,29,9,30,896.0,91.0,1.2,15.0,720.0,273.06,180.52
2016,8,29,9,45,915.0,88.0,1.2,16.0,758.0,327.67,227.6
2016,8,29,10,0,934.0,85.0,1.2,17.0,796.0,383.42,275.34
2016,8,29,10,15,940.5,86.0,1.2,17.5,825.5,438.36,322.13
2016,8,29,10,30,947.0,87.0,1.2,18.0,855.0,492.77,367.05
2016,8,29,10,45,952.5,87.0,1.2,18.5,877.0,545.12,408.91
2016,8,29,11,0,958.0,87.0,1.2,19.0,899.0,596.36,448.47
2016,8,29,11,15,961.0,87.5,1.2,19.5,913.5,645.25,484.99
2016,8,29,11,30,964.0,88.0,1.2,20.0,928.0,692.39,519.09
2016,8,29,11,45,966.0,88.0,1.25,20.5,934.5,736.47,550.58
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,778.33,578.83
2016,8,29,12,15,967.5,88.0,1.35,21.0,939.0,815.89,604.07
2016,8,29,12,30,967.0,88.0,1.4,21.0,937.0,850.7,627.43
2016,8,29,12,45,956.5,92.5,1.45,21.0,925.0,878.82,646.39
2016,8,29,13,0,946.0,97.0,1.5,21.0,913.0,903.51,663.23
2016,8,29,13,15,942.5,96.5,1.55,21.0,895.0,925.79,678.59
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,944.71,691.91
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,958.23,701.9
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,968.21,709.81
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,971.38,714.88
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,970.96,717.86
2016,8,29,14,45,904.5,88.0,1.85,19.5,724.5,965.01,717.43
2016,8,29,15,0,895.0,86.0,1.9,19.0,686.0,955.61,714.9
2016,8,29,15,15,881.0,83.5,1.9,18.5,642.0,938.03,706.44
2016,8,29,15,30,867.0,81.0,1.9,18.0,598.0,917.29,695.97
2016,8,29,15,45,850.5,77.5,1.9,18.0,549.5,890.04,679.78
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,860.08,661.68
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,829.16,643.94
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,787.37,618.05
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,735.71,584.27
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,683.22,548.56
2016,8,29,17,15,663.5,53.5,1.85,15.0,238.0,612.97,498.18
2016,8,29,17,30,610.0,48.0,1.8,14.0,185.0,543.95,445.79
2016,8,29,17,45,523.5,40.5,1.8,13.5,135.5,458.04,375.87
2016,8,29,18,0,437.0,33.0,1.8,13.0,86.0,371.87,299.59
2016,8,29,18,15,280.0,21.5,1.75,12.5,49.0,233.45,143.31
2016,8,29,18,30,123.0,10.0,1.7,12.0,12.0,80.56,0.0
2016,8,29,18,45,61.5,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,10.5,20.0,9.1,0.0
2016,8,30,6,0,313.0,20.0,1.1,11.0,40.0,16.36,4.3
2016,8,30,6,15,430.5,28.5,1.1,11.5,84.0,24.74,15.88
2016,8,30,6,30,548.0,37.0,1.1,12.0,128.0,31.48,22.47
2016,8,30,6,45,616.0,42.5,1.15,13.0,180.0,35.22,26.02
2016,8,30,7,0,684.0,48.0,1.2,14.0,232.0,38.93,29.35
2016,8,30,7,15,474.0,94.0,1.2,14.5,234.5,67.97,55.09
2016,8,30,7,30,264.0,140.0,1.2,15.0,237.0,101.6,84.27
2016,8,30,7,45,547.5,101.0,1.2,15.5,341.5,69.17,55.5
2016,8,30,8,0,831.0,62.0,1.2,16.0,446.0,53.94,41.93
2016,8,30,8,15,852.5,64.5,1.2,16.5,496.5,55.64,43.17
2016,8,30,8,30,874.0,67.0,1.2,17.0,547.0,57.25,44.31
2016,8,30,8,45,890.0,69.0,1.25,17.5,594.0,98.18,51.12
2016,8,30,9,0,906.0,71.0,1.3,18.0,641.0,153.54,81.96
2016,8,30,9,15,918.0,72.5,1.3,18.5,683.0,209.51,123.89
2016,8,30,9,30,930.0,74.0,1.3,19.0,725.0,266.43,171.42
2016,8,30,9,45,939.5,74.5,1.35,19.5,761.0,322.62,220.18
2016,8,30,10,0,949.0,75.0,1.4,20.0,797.0,379.01,269.02
2016,8,30,10,15,955.5,76.0,1.4,20.0,826.0,434.63,316.77
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,489.68,362.8
2016,8,30,10,45,967.0,77.0,1.45,20.5,877.0,542.38,405.22
2016,8,30,11,0,972.0,77.0,1.5,21.0,899.0,593.89,445.38
2016,8,30,11,15,974.5,77.5,1.55,21.0,913.0,642.97,483.44
2016,8,30,11,30,977.0,78.0,1.6,21.0,927.0,690.21,519.24
2016,8,30,11,45,978.5,77.5,1.65,21.5,933.0,733.85,550.69
2016,8,30,12,0,980.0,77.0,1.7,22.0,939.0,775.15,578.52
2016,8,30,12,15,979.5,77.0,1.7,22.0,937.0,812.91,603.59
2016,8,30,12,30,979.0,77.0,1.7,22.0,935.0,847.85,626.65
2016,8,30,12,45,976.0,77.5,1.75,22.0,924.5,878.3,647.21
2016,8,30,13,0,973.0,78.0,1.8,22.0,914.0,905.54,665.72
2016,8,30,13,15,969.5,77.5,1.8,22.0,895.5,927.99,680.62
2016,8,30,13,30,966.0,77.0,1.8,22.0,877.0,946.98,693.38
2016,8,30,13,45,960.5,76.0,1.85,22.0,851.5,960.09,703.07
2016,8,30,14,0,955.0,75.0,1.9,22.0,826.0,969.57,710.63
2016,8,30,14,15,947.5,74.0,1.85,21.5,793.5,973.53,714.97
2016,8,30,14,30,940.0,73.0,1.8,21.0,761.0,973.86,717.16
2016,8,30,14,45,930.0,71.5,1.8,21.0,722.5,967.64,714.57
2016,8,30,15,0,920.0,70.0,1.8,21.0,684.0,957.88,709.9
2016,8,30,15,15,907.0,68.5,1.8,20.5,639.5,941.92,702.65
2016,8,30,15,30,894.0,67.0,1.8,20.0,595.0,922.74,693.38
2016,8,30,15,45,876.5,64.5,1.8,19.5,546.5,895.11,678.42
2016,8,30,16,0,859.0,62.0,1.8,19.0,498.0,864.75,661.52
2016,8,30,16,15,835.0,59.5,1.75,18.5,446.5,826.22,638.13
2016,8,30,16,30,811.0,57.0,1.7,18.0,395.0,785.83,613.01
2016,8,30,16,45,777.0,53.5,1.65,17.5,341.5,734.2,579.05
2016,8,30,17,0,743.0,50.0,1.6,17.0,288.0,689.91,549.25
2016,8,30,17,15,692.0,45.5,1.55,16.5,235.0,622.42,500.43
2016,8,30,17,30,641.0,41.0,1.5,16.0,182.0,556.19,449.86
2016,8,30,17,45,556.0,34.5,1.45,15.5,132.5,465.14,376.55
2016,8,30,18,0,471.0,28.0,1.4,15.0,83.0,379.13,300.93
2016,8,30,18,15,235.5,14.0,1.35,14.5,41.5,187.85,99.16
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,1.25,10.5,19.5,8.64,0.0
2016,8,31,6,0,332.0,19.0,1.3,11.0,39.0,16.95,3.71
2016,8,31,6,15,452.0,27.0,1.3,11.5,84.0,23.42,14.66
2016,8,31,6,30,572.0,35.0,1.3,12.0,129.0,29.77,20.92
2016,8,31,6,45,639.5,40.5,1.35,12.5,181.5,33.61,24.62
2016,8,31,7,0,707.0,46.0,1.4,13.0,234.0,37.41,28.11
2016,8,31,7,15,749.5,49.5,1.35,13.5,288.5,39.39,29.82
2016,8,31,7,30,792.0,53.0,1.3,14.0,343.0,47.29,36.72
2016,8,31,7,45,821.5,56.0,1.3,14.5,396.5,49.69,38.62
2016,8,31,8,0,851.0,59.0,1.3,15.0,450.0,51.98,40.4
2016,8,31,8,15,872.0,61.5,1.3,15.5,501.0,53.74,41.7
2016,8,31,8,30,893.0,64.0,1.3,16.0,552.0,55.4,42.9
2016,8,31,8,45,908.0,66.0,1.3,16.5,599.0,95.22,49.2
2016,8,31,9,0,923.0,68.0,1.3,17.0,646.0,151.47,80.15
2016,8,31,9,15,934.5,69.5,1.3,17.0,688.5,208.29,122.9
2016,8,31,9,30,946.0,71.0,1.3,17.0,731.0,266.01,171.65
2016,8,31,9,45,948.0,76.0,1.35,17.5,765.5,324.45,222.8
2016,8,31,10,0,950.0,81.0,1.4,18.0,800.0,382.38,273.33
2016,8,31,10,15,956.5,82.0,1.45,18.0,829.5,438.16,321.7
2016,8,31,10,30,963.0,83.0,1.5,18.0,859.0,493.38,368.43
2016,8,31,10,45,968.0,83.5,1.55,18.5,881.0,546.67,411.65
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,598.77,452.59
2016,8,31,11,15,975.5,84.5,1.6,19.0,917.0,648.02,490.78
2016,8,31,11,30,978.0,85.0,1.6,19.0,931.0,695.44,526.6
2016,8,31,11,45,978.5,85.0,1.6,19.0,937.0,739.03,558.85
2016,8,31,12,0,979.0,85.0,1.6,19.0,943.0,780.22,587.77
2016,8,31,12,15,978.5,85.0,1.6,19.0,941.0,818.09,613.09
2016,8,31,12,30,978.0,85.0,1.6,19.0,939.0,853.15,636.39
2016,8,31,12,45,972.0,87.0,1.65,19.0,927.5,882.75,656.56
2016,8,31,13,0,966.0,89.0,1.7,19.0,916.0,909.03,674.62
2016,8,31,13,15,962.5,88.5,1.7,18.5,897.5,931.54,690.98
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,950.6,705.24
2016,8,31,13,45,954.0,86.5,1.75,18.0,853.5,963.73,715.1
2016,8,31,14,0,949.0,85.0,1.8,18.0,828.0,973.24,722.82
2016,8,31,14,15,941.0,83.5,1.8,18.0,795.0,976.31,725.87
2016,8,31,14,30,933.0,82.0,1.8,18.0,762.0,975.73,726.77
2016,8,31,14,45,924.0,80.0,1.8,18.0,723.0,970.02,724.51
2016,8,31,15,0,915.0,78.0,1.8,18.0,684.0,960.79,720.13
2016,8,31,15,15,900.5,76.0,1.8,17.5,639.0,942.99,711.57
2016,8,31,15,30,886.0,74.0,1.8,17.0,594.0,922.0,700.99
2016,8,31,15,45,869.5,70.5,1.8,17.0,545.5,894.27,684.51
2016,8,31,16,0,853.0,67.0,1.8,17.0,497.0,863.76,666.07
2016,8,31,16,15,827.5,64.0,1.75,16.5,444.5,823.5,641.26
2016,8,31,16,30,802.0,61.0,1.7,16.0,392.0,789.95,620.78
2016,8,31,16,45,768.5,57.0,1.7,15.5,338.5,738.11,586.79
2016,8,31,17,0,735.0,53.0,1.7,15.0,285.0,685.5,550.93
2016,8,31,17,15,680.5,48.0,1.6,14.5,231.5,614.91,498.81
2016,8,31,17,30,626.0,43.0,1.5,14.0,178.0,545.74,444.97
2016,8,31,17,45,535.0,36.0,1.45,13.5,128.5,450.43,367.37
2016,8,31,18,0,444.0,29.0,1.4,13.0,79.0,360.34,286.76
2016,8,31,18,15,222.0,14.5,1.3,12.5,39.5,181.67,75.75
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
