Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.0,9.0,1.1,10.5,19.0,8.19,0.0
2016,9,1,6,0,338.0,18.0,1.1,11.0,38.0,16.03,2.1
2016,9,1,6,15,460.5,26.5,1.1,11.0,83.5,23.03,14.31
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,29.88,21.1
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,33.72,24.83
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,37.53,28.34
2016,9,1,7,15,760.5,50.0,1.05,12.5,290.0,39.91,30.43
2016,9,1,7,30,803.0,54.0,1.0,13.0,345.0,48.1,37.61
2016,9,1,7,45,833.0,56.5,1.0,14.0,399.0,50.14,39.12
2016,9,1,8,0,863.0,59.0,1.0,15.0,453.0,52.09,40.51
2016,9,1,8,15,883.5,61.5,1.0,15.5,504.5,53.86,41.82
2016,9,1,8,30,904.0,64.0,1.0,16.0,556.0,55.53,43.02
2016,9,1,8,45,919.5,65.5,1.0,16.5,603.5,93.61,48.38
2016,9,1,9,0,935.0,67.0,1.0,17.0,651.0,150.23,78.83
2016,9,1,9,15,946.5,69.0,1.0,17.0,693.5,208.12,122.02
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,266.9,171.34
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,325.34,222.22
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,383.53,272.76
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,440.04,321.56
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,495.91,368.62
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,549.93,412.19
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,602.65,453.35
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,652.55,492.11
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,700.57,528.55
2016,9,1,11,45,992.5,83.0,1.45,19.0,944.0,744.96,561.61
2016,9,1,12,0,992.0,84.0,1.5,19.0,950.0,786.87,591.35
2016,9,1,12,15,991.0,84.0,1.55,19.0,947.5,824.8,617.12
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,859.85,640.91
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,890.09,662.07
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,917.02,681.13
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,939.34,697.4
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,958.16,711.54
2016,9,1,13,45,965.5,85.5,1.85,18.0,859.0,971.14,721.32
2016,9,1,14,0,959.0,85.0,1.9,18.0,833.0,980.46,728.92
2016,9,1,14,15,951.5,83.5,1.8,17.5,800.0,984.06,732.42
2016,9,1,14,30,944.0,82.0,1.7,17.0,767.0,983.96,733.67
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.5,978.36,730.8
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,969.22,725.83
2016,9,1,15,15,911.0,77.0,1.55,16.5,643.0,951.83,716.92
2016,9,1,15,30,897.0,75.0,1.5,16.0,598.0,931.22,706.01
2016,9,1,15,45,878.5,72.0,1.5,16.0,548.0,902.18,688.83
2016,9,1,16,0,860.0,69.0,1.5,16.0,498.0,870.43,669.75
2016,9,1,16,15,834.0,66.0,1.5,15.5,445.0,829.67,645.35
2016,9,1,16,30,808.0,63.0,1.5,15.0,392.0,795.56,625.11
2016,9,1,16,45,768.5,59.5,1.55,14.5,337.5,739.29,588.52
2016,9,1,17,0,729.0,56.0,1.6,14.0,283.0,682.51,549.98
2016,9,1,17,15,672.0,50.5,1.55,13.5,228.5,609.53,496.16
2016,9,1,17,30,615.0,45.0,1.5,13.0,174.0,538.03,440.39
2016,9,1,17,45,511.5,38.0,1.5,12.5,124.0,441.68,361.48
2016,9,1,18,0,408.0,31.0,1.5,12.0,74.0,346.45,274.69
2016,9,1,18,15,204.0,15.5,1.45,11.5,37.0,170.06,42.29
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,122.0,9.5,1.05,10.0,16.5,8.64,0.0
2016,9,2,6,0,244.0,19.0,1.1,11.0,33.0,15.61,0.58
2016,9,2,6,15,371.0,29.0,1.05,11.5,75.5,23.27,14.41
2016,9,2,6,30,498.0,39.0,1.0,12.0,118.0,30.69,21.69
2016,9,2,6,45,567.5,46.5,1.0,12.5,169.0,35.61,26.41
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,44.13,34.14
2016,9,2,7,15,683.5,58.5,0.95,13.5,273.0,46.56,36.24
2016,9,2,7,30,730.0,63.0,0.9,14.0,326.0,48.97,38.23
2016,9,2,7,45,760.5,67.0,0.9,14.5,378.5,50.83,39.66
2016,9,2,8,0,791.0,71.0,0.9,15.0,431.0,52.62,41.0
2016,9,2,8,15,814.0,74.5,0.9,15.5,481.0,53.92,41.88
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,64.39,50.73
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,99.24,55.52
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,153.36,84.35
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,207.88,124.39
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,263.42,170.33
2016,9,2,9,45,906.5,87.0,1.05,18.5,741.5,318.05,217.36
2016,9,2,10,0,921.0,86.0,1.1,19.0,778.0,373.39,265.05
2016,9,2,10,15,927.5,87.0,1.15,19.0,806.5,427.73,311.87
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,481.54,357.13
2016,9,2,10,45,937.5,89.5,1.25,19.5,856.5,533.54,399.06
2016,9,2,11,0,941.0,91.0,1.3,20.0,878.0,584.29,438.68
2016,9,2,11,15,943.5,91.5,1.35,20.0,891.5,632.16,475.92
2016,9,2,11,30,946.0,92.0,1.4,20.0,905.0,678.26,510.97
2016,9,2,11,45,947.5,92.0,1.45,20.5,911.0,721.28,542.06
2016,9,2,12,0,949.0,92.0,1.5,21.0,917.0,762.05,570.4
2016,9,2,12,15,948.5,92.0,1.5,21.0,915.0,798.91,594.92
2016,9,2,12,30,948.0,92.0,1.5,21.0,913.0,833.03,617.49
2016,9,2,12,45,639.5,245.0,1.55,21.0,796.0,769.54,572.43
2016,9,2,13,0,331.0,398.0,1.6,21.0,679.0,669.97,498.42
2016,9,2,13,15,624.5,249.0,1.6,21.0,765.5,807.21,601.46
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,923.15,679.82
2016,9,2,13,45,690.0,200.5,1.6,21.0,756.0,854.62,634.03
2016,9,2,14,0,462.0,301.0,1.6,21.0,660.0,758.75,565.69
2016,9,2,14,15,678.0,197.0,1.6,20.5,698.5,866.77,647.1
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,947.81,702.03
2016,9,2,14,45,884.5,90.0,1.6,20.0,698.5,940.54,697.75
2016,9,2,15,0,875.0,87.0,1.6,20.0,660.0,929.83,692.42
2016,9,2,15,15,859.5,85.0,1.6,19.5,616.0,911.44,683.46
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,890.03,672.56
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,869.75,663.01
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,837.8,645.24
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,796.03,619.25
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,752.54,591.49
2016,9,2,16,45,712.5,64.5,1.6,16.5,319.0,697.23,554.67
2016,9,2,17,0,674.0,60.0,1.6,16.0,266.0,641.44,515.96
2016,9,2,17,15,614.0,54.0,1.55,15.0,213.5,573.04,466.05
2016,9,2,17,30,554.0,48.0,1.5,14.0,161.0,501.83,410.81
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.0,403.43,329.43
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,312.06,244.61
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,151.96,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,85.0,10.0,1.55,10.0,14.5,9.1,0.0
2016,9,3,6,0,170.0,20.0,1.6,10.0,29.0,16.59,0.0
2016,9,3,6,15,298.5,32.5,1.6,10.0,70.5,26.44,17.13
2016,9,3,6,30,427.0,45.0,1.6,10.0,112.0,35.89,26.48
2016,9,3,6,45,496.0,55.0,1.65,10.5,162.0,42.63,32.92
2016,9,3,7,0,565.0,65.0,1.7,11.0,212.0,49.09,38.87
2016,9,3,7,15,617.0,71.5,1.65,11.5,265.0,52.39,41.77
2016,9,3,7,30,669.0,78.0,1.6,12.0,318.0,55.6,44.47
2016,9,3,7,45,708.0,82.5,1.6,12.5,371.0,57.13,45.59
2016,9,3,8,0,747.0,87.0,1.6,13.0,424.0,64.6,51.93
2016,9,3,8,15,773.0,90.5,1.55,13.5,474.5,65.41,52.32
2016,9,3,8,30,799.0,94.0,1.5,14.0,525.0,66.19,52.71
2016,9,3,8,45,825.0,94.5,1.5,14.5,573.0,96.43,55.12
2016,9,3,9,0,851.0,95.0,1.5,15.0,621.0,148.94,82.48
2016,9,3,9,15,865.0,97.5,1.5,15.0,663.0,212.06,129.88
2016,9,3,9,30,879.0,100.0,1.5,15.0,705.0,267.68,176.52
2016,9,3,9,45,905.0,94.0,1.5,15.5,745.0,321.25,222.94
2016,9,3,10,0,931.0,88.0,1.5,16.0,785.0,376.57,271.04
2016,9,3,10,15,937.5,89.0,1.5,16.0,814.0,431.49,319.04
2016,9,3,10,30,944.0,90.0,1.5,16.0,843.0,485.86,365.37
2016,9,3,10,45,951.5,89.5,1.55,16.5,865.5,538.71,408.67
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,590.6,449.88
2016,9,3,11,15,961.5,89.5,1.65,17.0,902.0,639.27,488.39
2016,9,3,11,30,964.0,90.0,1.7,17.0,916.0,686.13,524.61
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.5,729.52,557.58
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,770.57,587.75
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.5,807.98,613.67
2016,9,3,12,30,965.0,90.0,1.9,17.0,922.0,842.62,637.62
2016,9,3,12,45,953.5,94.5,1.95,17.0,909.0,869.84,656.54
2016,9,3,13,0,942.0,99.0,2.0,17.0,896.0,893.56,673.2
2016,9,3,13,15,937.5,98.5,2.0,16.5,877.0,914.71,689.02
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,932.46,702.7
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,945.43,712.05
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,954.84,719.2
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.5,957.26,723.23
2016,9,3,14,30,910.0,89.0,2.0,15.0,742.0,956.09,725.11
2016,9,3,14,45,902.5,85.5,2.0,15.0,703.5,949.99,722.53
2016,9,3,15,0,895.0,82.0,2.0,15.0,665.0,940.37,717.78
2016,9,3,15,15,776.5,110.5,1.95,14.5,591.0,872.04,673.51
2016,9,3,15,30,658.0,139.0,1.9,14.0,517.0,798.63,625.24
2016,9,3,15,45,745.0,105.0,1.9,14.0,498.0,831.4,651.3
2016,9,3,16,0,832.0,71.0,1.9,14.0,479.0,843.4,661.65
2016,9,3,16,15,805.5,68.0,1.9,13.5,427.5,811.43,642.21
2016,9,3,16,30,779.0,65.0,1.9,13.0,376.0,768.87,615.01
2016,9,3,16,45,735.5,62.0,1.95,13.0,321.5,710.77,574.72
2016,9,3,17,0,692.0,59.0,2.0,13.0,267.0,652.34,532.58
2016,9,3,17,15,631.0,53.0,2.0,12.5,214.0,576.9,475.63
2016,9,3,17,30,570.0,47.0,2.0,12.0,161.0,510.38,422.35
2016,9,3,17,45,446.0,39.5,2.0,11.5,112.0,395.4,325.95
2016,9,3,18,0,322.0,32.0,2.0,11.0,63.0,288.5,225.67
2016,9,3,18,15,161.0,16.0,1.95,10.5,31.5,139.5,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.0,12.0,9.1,0.0
2016,9,4,6,0,85.0,20.0,2.0,10.0,24.0,16.3,0.0
2016,9,4,6,15,197.5,37.5,1.95,10.0,63.5,29.23,19.4
2016,9,4,6,30,310.0,55.0,1.9,10.0,103.0,42.29,32.13
2016,9,4,6,45,384.0,69.0,1.9,10.5,151.5,52.15,41.45
2016,9,4,7,0,458.0,83.0,1.9,11.0,200.0,61.67,50.16
2016,9,4,7,15,514.5,92.5,1.8,11.5,252.5,67.5,55.31
2016,9,4,7,30,571.0,102.0,1.7,12.0,305.0,74.21,61.07
2016,9,4,7,45,620.5,106.5,1.65,12.5,358.5,74.8,61.27
2016,9,4,8,0,670.0,111.0,1.6,13.0,412.0,75.48,61.52
2016,9,4,8,15,699.5,116.5,1.55,13.0,462.5,76.74,62.39
2016,9,4,8,30,729.0,122.0,1.5,13.0,513.0,77.92,63.19
2016,9,4,8,45,764.5,120.5,1.45,13.5,562.5,103.26,63.2
2016,9,4,9,0,800.0,119.0,1.4,14.0,612.0,159.79,93.97
2016,9,4,9,15,816.0,122.0,1.4,14.5,654.0,212.67,132.63
2016,9,4,9,30,832.0,125.0,1.4,15.0,696.0,267.17,177.67
2016,9,4,9,45,882.0,108.0,1.4,15.5,741.5,323.72,225.16
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,377.54,271.28
2016,9,4,10,15,939.0,92.5,1.45,16.0,816.5,433.16,319.88
2016,9,4,10,30,946.0,94.0,1.5,16.0,846.0,488.29,366.92
2016,9,4,10,45,953.0,93.5,1.55,16.5,868.5,541.06,410.18
2016,9,4,11,0,960.0,93.0,1.6,17.0,891.0,592.83,451.3
2016,9,4,11,15,963.0,93.5,1.6,17.0,905.0,641.91,489.77
2016,9,4,11,30,966.0,94.0,1.6,17.0,919.0,689.2,525.88
2016,9,4,11,45,968.5,94.0,1.65,17.5,925.5,733.73,558.52
2016,9,4,12,0,971.0,94.0,1.7,18.0,932.0,776.04,588.5
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.5,813.7,614.39
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,848.55,638.33
2016,9,4,12,45,972.0,91.0,1.85,18.0,917.5,879.52,659.64
2016,9,4,13,0,974.0,88.0,1.9,18.0,908.0,907.39,678.93
2016,9,4,13,15,970.0,87.5,1.9,18.0,889.0,929.45,693.87
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,948.02,706.63
2016,9,4,13,45,961.0,85.5,1.9,18.0,844.0,961.04,715.88
2016,9,4,14,0,956.0,84.0,1.9,18.0,818.0,970.4,722.92
2016,9,4,14,15,948.0,83.0,1.9,17.5,784.5,973.9,727.67
2016,9,4,14,30,940.0,82.0,1.9,17.0,751.0,973.73,730.26
2016,9,4,14,45,928.0,80.5,1.9,17.0,711.0,965.64,726.43
2016,9,4,15,0,916.0,79.0,1.9,17.0,671.0,954.04,720.49
2016,9,4,15,15,901.5,77.0,1.85,16.5,626.0,936.12,711.2
2016,9,4,15,30,887.0,75.0,1.8,16.0,581.0,915.03,699.87
2016,9,4,15,45,865.5,73.0,1.8,16.0,531.0,884.63,681.45
2016,9,4,16,0,844.0,71.0,1.8,16.0,481.0,851.73,661.21
2016,9,4,16,15,816.5,67.5,1.75,15.5,428.0,817.97,640.77
2016,9,4,16,30,789.0,64.0,1.7,15.0,375.0,773.65,612.23
2016,9,4,16,45,747.0,60.5,1.7,14.5,320.5,715.95,573.46
2016,9,4,17,0,705.0,57.0,1.7,14.0,266.0,657.86,532.71
2016,9,4,17,15,643.0,51.0,1.65,13.0,212.5,581.46,476.13
2016,9,4,17,30,581.0,45.0,1.6,12.0,159.0,513.78,422.76
2016,9,4,17,45,468.5,36.5,1.55,11.5,110.0,405.52,332.04
2016,9,4,18,0,356.0,28.0,1.5,11.0,61.0,305.63,234.23
2016,9,4,18,15,178.0,14.0,1.45,10.5,30.5,119.93,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,9.0,0.7,8.5,13.0,8.19,0.0
2016,9,5,6,0,178.0,18.0,0.7,9.0,26.0,14.88,0.0
2016,9,5,6,15,311.0,30.0,0.7,9.5,67.5,24.37,15.21
2016,9,5,6,30,444.0,42.0,0.7,10.0,109.0,33.48,24.31
2016,9,5,6,45,522.0,50.0,0.7,10.5,159.5,38.65,29.35
2016,9,5,7,0,600.0,58.0,0.7,11.0,210.0,43.7,34.04
2016,9,5,7,15,650.5,64.0,0.65,11.5,263.5,46.89,36.87
2016,9,5,7,30,701.0,70.0,0.6,12.0,317.0,54.81,43.81
2016,9,5,7,45,738.0,73.5,0.55,13.0,370.0,56.04,44.57
2016,9,5,8,0,775.0,77.0,0.5,14.0,423.0,57.29,45.32
2016,9,5,8,15,799.5,80.5,0.5,14.5,473.5,58.42,46.04
2016,9,5,8,30,824.0,84.0,0.5,15.0,524.0,59.5,46.71
2016,9,5,8,45,845.0,86.0,0.55,15.5,571.5,87.97,49.11
2016,9,5,9,0,866.0,88.0,0.6,16.0,619.0,150.95,83.52
2016,9,5,9,15,879.5,90.0,0.6,16.5,660.5,205.71,122.8
2016,9,5,9,30,893.0,92.0,0.6,17.0,702.0,261.58,168.42
2016,9,5,9,45,911.5,89.0,0.65,18.0,740.0,315.95,214.46
2016,9,5,10,0,930.0,86.0,0.7,19.0,778.0,371.36,261.38
2016,9,5,10,15,937.0,87.5,0.75,19.5,807.0,426.8,308.16
2016,9,5,10,30,944.0,89.0,0.8,20.0,836.0,481.75,353.21
2016,9,5,10,45,949.0,89.5,0.85,20.5,858.0,534.19,395.02
2016,9,5,11,0,954.0,90.0,0.9,21.0,880.0,585.45,434.61
2016,9,5,11,15,957.0,90.5,0.95,21.0,893.5,634.18,472.04
2016,9,5,11,30,960.0,91.0,1.0,21.0,907.0,681.13,507.27
2016,9,5,11,45,961.0,91.0,1.05,21.5,913.0,724.34,538.12
2016,9,5,12,0,962.0,91.0,1.1,22.0,919.0,765.19,566.36
2016,9,5,12,15,961.5,91.0,1.15,22.0,916.5,802.42,591.29
2016,9,5,12,30,961.0,91.0,1.2,22.0,914.0,836.87,614.35
2016,9,5,12,45,951.0,95.5,1.25,22.5,901.5,865.16,632.17
2016,9,5,13,0,941.0,100.0,1.3,23.0,889.0,890.03,647.8
2016,9,5,13,15,937.0,99.0,1.3,22.5,870.5,911.01,662.83
2016,9,5,13,30,933.0,98.0,1.3,22.0,852.0,928.58,675.83
2016,9,5,13,45,926.5,97.0,1.35,22.0,825.5,940.45,684.8
2016,9,5,14,0,920.0,96.0,1.4,22.0,799.0,948.74,691.7
2016,9,5,14,15,911.5,94.5,1.4,21.5,766.0,951.09,695.58
2016,9,5,14,30,903.0,93.0,1.4,21.0,733.0,949.87,697.41
2016,9,5,14,45,889.5,91.5,1.45,21.0,693.0,940.52,693.58
2016,9,5,15,0,876.0,90.0,1.5,21.0,653.0,927.79,687.72
2016,9,5,15,15,860.5,87.5,1.5,20.5,608.0,908.78,678.46
2016,9,5,15,30,845.0,85.0,1.5,20.0,563.0,895.76,673.29
2016,9,5,15,45,822.5,82.5,1.55,20.0,513.5,864.5,655.13
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,830.72,635.16
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,786.72,607.77
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,741.04,578.57
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,681.94,538.64
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,628.32,501.12
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,551.81,444.3
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,477.78,386.15
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,373.59,299.98
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,276.28,203.52
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,106.87,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,100.5,8.0,0.75,9.5,12.5,7.28,0.0
2016,9,6,6,0,201.0,16.0,0.7,10.0,25.0,13.1,0.0
2016,9,6,6,15,337.0,27.0,0.6,10.5,66.5,21.76,12.81
2016,9,6,6,30,473.0,38.0,0.5,11.0,108.0,30.11,21.2
2016,9,6,6,45,553.0,45.0,0.4,11.5,159.5,34.65,25.65
2016,9,6,7,0,633.0,52.0,0.3,12.0,211.0,42.71,33.05
2016,9,6,7,15,682.0,57.0,0.25,13.0,264.5,45.62,35.55
2016,9,6,7,30,731.0,62.0,0.2,14.0,318.0,48.49,37.89
2016,9,6,7,45,766.5,65.5,0.2,15.0,371.0,50.03,38.95
2016,9,6,8,0,802.0,69.0,0.2,16.0,424.0,51.55,39.96
2016,9,6,8,15,825.5,72.0,0.2,17.0,475.0,52.57,40.52
2016,9,6,8,30,849.0,75.0,0.2,18.0,526.0,62.61,48.83
2016,9,6,8,45,867.5,77.0,0.25,19.0,573.0,90.25,50.65
2016,9,6,9,0,886.0,79.0,0.3,20.0,620.0,144.9,76.75
2016,9,6,9,15,899.0,80.5,0.35,21.0,662.0,200.21,115.29
2016,9,6,9,30,912.0,82.0,0.4,22.0,704.0,256.55,160.13
2016,9,6,9,45,917.0,86.0,0.5,23.0,738.5,313.47,207.74
2016,9,6,10,0,922.0,90.0,0.6,24.0,773.0,370.19,255.11
2016,9,6,10,15,929.0,91.5,0.65,24.0,802.0,425.27,301.18
2016,9,6,10,30,936.0,93.0,0.7,24.0,831.0,479.86,345.76
2016,9,6,10,45,942.0,93.5,0.8,24.5,853.0,532.44,387.29
2016,9,6,11,0,948.0,94.0,0.9,25.0,875.0,583.96,426.8
2016,9,6,11,15,951.0,94.5,0.95,25.0,889.0,632.47,463.52
2016,9,6,11,30,954.0,95.0,1.0,25.0,903.0,679.2,498.1
2016,9,6,11,45,956.0,94.5,1.05,25.5,909.0,722.42,528.5
2016,9,6,12,0,958.0,94.0,1.1,26.0,915.0,763.37,556.57
2016,9,6,12,15,958.0,94.0,1.1,26.0,912.5,800.85,580.68
2016,9,6,12,30,958.0,94.0,1.1,26.0,910.0,835.58,602.89
2016,9,6,12,45,949.0,97.5,1.15,26.0,897.5,863.63,621.44
2016,9,6,13,0,940.0,101.0,1.2,26.0,885.0,888.29,637.95
2016,9,6,13,15,935.5,100.5,1.2,26.0,866.5,909.31,651.52
2016,9,6,13,30,931.0,100.0,1.2,26.0,848.0,926.92,663.05
2016,9,6,13,45,926.5,97.5,1.25,26.0,822.0,938.93,671.98
2016,9,6,14,0,922.0,95.0,1.3,26.0,796.0,947.36,678.88
2016,9,6,14,15,913.5,93.5,1.3,25.5,762.5,949.65,682.69
2016,9,6,14,30,905.0,92.0,1.3,25.0,729.0,948.38,684.49
2016,9,6,14,45,894.5,89.5,1.35,25.0,690.0,940.58,681.76
2016,9,6,15,0,884.0,87.0,1.4,25.0,651.0,929.34,677.01
2016,9,6,15,15,868.5,84.5,1.4,24.5,606.0,910.19,667.87
2016,9,6,15,30,853.0,82.0,1.4,24.0,561.0,887.97,656.8
2016,9,6,15,45,833.0,78.5,1.4,23.5,512.0,866.46,646.17
2016,9,6,16,0,813.0,75.0,1.4,23.0,463.0,833.42,627.63
2016,9,6,16,15,784.0,71.5,1.3,22.5,410.5,790.25,600.71
2016,9,6,16,30,755.0,68.0,1.2,22.0,358.0,745.39,572.06
2016,9,6,16,45,715.0,62.5,1.2,21.5,304.5,687.67,534.38
2016,9,6,17,0,675.0,57.0,1.2,21.0,251.0,629.58,494.69
2016,9,6,17,15,610.0,50.5,1.1,19.5,198.0,557.45,443.07
2016,9,6,17,30,545.0,44.0,1.0,18.0,145.0,482.88,386.01
2016,9,6,17,45,438.0,34.5,0.9,17.0,98.5,379.22,300.81
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,279.77,197.43
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,109.86,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,0.85,11.5,11.5,6.82,0.0
2016,9,7,6,0,170.0,15.0,0.8,12.0,23.0,12.23,0.0
2016,9,7,6,15,302.5,28.0,0.75,13.0,63.5,22.72,13.29
2016,9,7,6,30,435.0,41.0,0.7,14.0,104.0,32.78,23.2
2016,9,7,6,45,507.5,50.5,0.65,15.5,154.0,39.24,29.21
2016,9,7,7,0,580.0,60.0,0.6,17.0,204.0,45.47,34.73
2016,9,7,7,15,632.0,66.5,0.55,17.5,257.0,48.95,37.76
2016,9,7,7,30,684.0,73.0,0.5,18.0,310.0,52.33,40.57
2016,9,7,7,45,713.5,80.0,0.45,19.0,362.0,55.79,43.27
2016,9,7,8,0,743.0,87.0,0.4,20.0,414.0,59.05,45.72
2016,9,7,8,15,769.0,91.0,0.35,21.0,464.5,66.26,51.5
2016,9,7,8,30,795.0,95.0,0.3,22.0,515.0,67.4,52.03
2016,9,7,8,45,808.5,100.5,0.25,23.5,560.5,93.58,54.36
2016,9,7,9,0,822.0,106.0,0.2,25.0,606.0,147.6,79.92
2016,9,7,9,15,837.0,109.0,0.25,25.5,648.0,201.53,116.61
2016,9,7,9,30,852.0,112.0,0.3,26.0,690.0,256.92,159.71
2016,9,7,9,45,884.0,104.5,0.4,26.5,731.0,316.82,207.75
2016,9,7,10,0,916.0,97.0,0.5,27.0,772.0,371.95,252.81
2016,9,7,10,15,923.0,98.0,0.6,27.0,801.0,426.44,298.06
2016,9,7,10,30,930.0,99.0,0.7,27.0,830.0,480.42,341.94
2016,9,7,10,45,933.0,101.0,0.8,27.5,851.0,532.59,382.68
2016,9,7,11,0,936.0,103.0,0.9,28.0,872.0,583.45,421.24
2016,9,7,11,15,939.0,104.0,0.95,28.0,885.5,631.97,457.52
2016,9,7,11,30,942.0,105.0,1.0,28.0,899.0,678.76,491.7
2016,9,7,11,45,939.0,107.0,1.05,28.0,903.5,720.56,521.75
2016,9,7,12,0,936.0,109.0,1.1,28.0,908.0,759.82,549.52
2016,9,7,12,15,935.0,109.0,1.15,28.0,905.0,796.04,573.78
2016,9,7,12,30,934.0,109.0,1.2,28.0,902.0,829.51,595.73
2016,9,7,12,45,916.5,117.0,1.25,28.0,887.0,854.55,612.3
2016,9,7,13,0,899.0,125.0,1.3,28.0,872.0,875.92,626.68
2016,9,7,13,15,894.0,124.0,1.3,28.0,852.5,895.51,639.4
2016,9,7,13,30,889.0,123.0,1.3,28.0,833.0,911.79,650.11
2016,9,7,13,45,878.5,122.5,1.35,28.0,805.5,920.32,656.8
2016,9,7,14,0,868.0,122.0,1.4,28.0,778.0,934.09,667.05
2016,9,7,14,15,857.5,120.0,1.4,27.5,744.5,934.4,669.52
2016,9,7,14,30,847.0,118.0,1.4,27.0,711.0,931.17,670.08
2016,9,7,14,45,829.0,116.5,1.4,27.0,670.0,918.14,663.25
2016,9,7,15,0,811.0,115.0,1.4,27.0,629.0,901.77,654.5
2016,9,7,15,15,792.0,111.5,1.4,26.5,584.0,879.02,642.98
2016,9,7,15,30,773.0,108.0,1.4,26.0,539.0,853.29,629.51
2016,9,7,15,45,743.5,105.0,1.4,25.5,489.0,821.69,612.01
2016,9,7,16,0,714.0,102.0,1.4,25.0,439.0,782.86,589.35
2016,9,7,16,15,679.5,96.0,1.3,24.0,387.0,734.19,559.46
2016,9,7,16,30,645.0,90.0,1.2,23.0,335.0,684.33,527.89
2016,9,7,16,45,592.0,83.5,1.2,22.5,282.0,618.0,483.16
2016,9,7,17,0,539.0,77.0,1.2,22.0,229.0,552.18,436.81
2016,9,7,17,15,468.0,66.5,1.1,21.0,178.0,469.32,375.0
2016,9,7,17,30,397.0,56.0,1.0,20.0,127.0,389.34,311.33
2016,9,7,17,45,289.0,41.5,0.9,19.0,84.0,284.29,224.16
2016,9,7,18,0,181.0,27.0,0.8,18.0,41.0,182.95,121.16
2016,9,7,18,15,90.5,13.5,0.7,17.0,20.5,65.81,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,13.64,0.0
2016,9,8,6,15,222.5,30.5,0.65,11.5,57.0,23.88,14.19
2016,9,8,6,30,343.0,46.0,0.6,12.0,95.0,37.28,27.34
2016,9,8,6,45,431.0,56.0,0.6,12.5,144.5,43.92,33.74
2016,9,8,7,0,519.0,66.0,0.6,13.0,194.0,50.38,39.7
2016,9,8,7,15,323.0,102.5,0.6,13.5,188.0,74.06,60.71
2016,9,8,7,30,127.0,139.0,0.6,14.0,182.0,104.42,87.08
2016,9,8,7,45,127.0,162.5,0.6,14.5,212.0,119.86,99.92
2016,9,8,8,0,127.0,186.0,0.6,15.0,242.0,134.75,112.07
2016,9,8,8,15,210.0,202.0,0.6,15.5,307.0,145.61,120.6
2016,9,8,8,30,293.0,218.0,0.6,16.0,372.0,146.8,120.91
2016,9,8,8,45,550.5,162.5,0.6,16.5,484.0,120.41,83.38
2016,9,8,9,0,808.0,107.0,0.6,17.0,596.0,145.46,81.88
2016,9,8,9,15,823.0,109.5,0.6,17.5,637.0,198.23,118.88
2016,9,8,9,30,838.0,112.0,0.6,18.0,678.0,252.46,162.5
2016,9,8,9,45,844.5,116.5,0.65,19.0,712.5,307.22,208.61
2016,9,8,10,0,851.0,121.0,0.7,20.0,747.0,362.11,254.78
2016,9,8,10,15,859.5,123.0,0.75,20.0,775.5,415.69,300.1
2016,9,8,10,30,868.0,125.0,0.8,20.0,804.0,472.76,346.87
2016,9,8,10,45,872.5,126.5,0.85,20.5,825.0,522.51,386.47
2016,9,8,11,0,877.0,128.0,0.9,21.0,846.0,571.2,424.08
2016,9,8,11,15,880.5,129.0,0.95,21.0,859.5,617.66,459.85
2016,9,8,11,30,884.0,130.0,1.0,21.0,873.0,662.57,493.65
2016,9,8,11,45,882.5,132.0,1.05,21.5,877.5,703.33,522.82
2016,9,8,12,0,881.0,134.0,1.1,22.0,882.0,741.82,549.76
2016,9,8,12,15,880.0,134.0,1.1,22.0,879.5,776.49,574.04
2016,9,8,12,30,879.0,134.0,1.1,22.0,877.0,808.59,595.07
2016,9,8,12,45,893.5,123.5,1.15,22.5,870.5,840.5,615.43
2016,9,8,13,0,908.0,113.0,1.2,23.0,864.0,869.83,634.03
2016,9,8,13,15,903.5,112.0,1.2,23.0,845.5,889.74,647.08
2016,9,8,13,30,899.0,111.0,1.2,23.0,827.0,906.33,658.18
2016,9,8,13,45,892.5,109.5,1.25,23.0,800.5,917.23,666.55
2016,9,8,14,0,886.0,108.0,1.3,23.0,774.0,924.66,672.9
2016,9,8,14,15,876.5,106.0,1.3,22.5,740.5,925.35,675.69
2016,9,8,14,30,867.0,104.0,1.3,22.0,707.0,922.55,676.48
2016,9,8,14,45,853.5,102.0,1.3,22.0,667.5,921.68,677.44
2016,9,8,15,0,840.0,100.0,1.3,22.0,628.0,908.68,670.63
2016,9,8,15,15,822.5,97.0,1.3,21.5,583.0,887.58,660.01
2016,9,8,15,30,805.0,94.0,1.3,21.0,538.0,863.47,647.44
2016,9,8,15,45,780.0,90.5,1.3,21.0,489.0,829.23,626.73
2016,9,8,16,0,755.0,87.0,1.3,21.0,440.0,792.63,604.22
2016,9,8,16,15,722.5,82.0,1.3,20.0,388.0,750.73,579.81
2016,9,8,16,30,690.0,77.0,1.3,19.0,336.0,702.96,550.32
2016,9,8,16,45,641.0,71.5,1.3,18.5,283.0,640.32,507.67
2016,9,8,17,0,592.0,66.0,1.3,18.0,230.0,578.1,463.37
2016,9,8,17,15,522.0,57.5,1.25,17.0,179.0,497.3,402.7
2016,9,8,17,30,452.0,49.0,1.2,16.0,128.0,419.43,340.23
2016,9,8,17,45,338.0,36.5,1.2,15.5,84.0,311.49,248.48
2016,9,8,18,0,224.0,24.0,1.2,15.0,40.0,203.25,126.69
2016,9,8,18,15,112.0,12.0,1.2,14.5,20.0,76.77,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.5,7.0,0.65,9.5,9.5,0.0,0.0
2016,9,9,6,0,151.0,14.0,0.6,10.0,19.0,12.73,0.0
2016,9,9,6,15,285.5,26.5,0.55,10.5,58.5,21.51,12.11
2016,9,9,6,30,420.0,39.0,0.5,11.0,98.0,31.17,22.03
2016,9,9,6,45,503.5,47.0,0.5,11.5,148.0,36.44,27.18
2016,9,9,7,0,587.0,55.0,0.5,12.0,198.0,41.59,31.99
2016,9,9,7,15,638.5,61.0,0.5,12.5,250.5,44.87,34.92
2016,9,9,7,30,690.0,67.0,0.5,13.0,303.0,52.65,41.74
2016,9,9,7,45,728.5,71.0,0.5,14.0,356.0,54.38,42.96
2016,9,9,8,0,767.0,75.0,0.5,15.0,409.0,56.09,44.12
2016,9,9,8,15,792.0,78.5,0.5,15.5,459.0,57.28,44.9
2016,9,9,8,30,817.0,82.0,0.5,16.0,509.0,58.43,45.63
2016,9,9,8,45,838.0,83.5,0.5,17.0,556.0,79.24,45.48
2016,9,9,9,0,859.0,85.0,0.5,18.0,603.0,141.4,76.77
2016,9,9,9,15,872.5,87.5,0.55,18.5,644.5,196.12,114.66
2016,9,9,9,30,886.0,90.0,0.6,19.0,686.0,251.95,159.52
2016,9,9,9,45,898.5,90.5,0.65,20.0,722.0,306.93,205.73
2016,9,9,10,0,911.0,91.0,0.7,21.0,758.0,362.4,252.48
2016,9,9,10,15,918.5,92.5,0.7,21.5,787.0,417.1,298.15
2016,9,9,10,30,926.0,94.0,0.7,22.0,816.0,471.36,342.11
2016,9,9,10,45,932.0,94.0,0.75,22.5,837.5,523.01,383.09
2016,9,9,11,0,938.0,94.0,0.8,23.0,859.0,573.57,421.95
2016,9,9,11,15,941.5,94.5,0.85,23.0,873.0,621.84,458.84
2016,9,9,11,30,945.0,95.0,0.9,23.0,887.0,668.39,493.61
2016,9,9,11,45,947.0,95.0,0.95,23.5,892.5,711.59,524.29
2016,9,9,12,0,949.0,95.0,1.0,24.0,898.0,752.54,552.72
2016,9,9,12,15,948.5,95.0,1.0,24.0,895.5,789.22,576.77
2016,9,9,12,30,948.0,95.0,1.0,24.0,893.0,823.14,598.63
2016,9,9,12,45,939.0,98.0,1.05,24.5,880.0,850.33,615.62
2016,9,9,13,0,930.0,101.0,1.1,25.0,867.0,874.13,630.49
2016,9,9,13,15,925.5,100.5,1.1,25.0,848.0,894.75,643.9
2016,9,9,13,30,921.0,100.0,1.1,25.0,829.0,911.99,655.27
2016,9,9,13,45,915.0,98.5,1.15,25.0,802.5,923.4,663.9
2016,9,9,14,0,909.0,97.0,1.2,25.0,776.0,931.27,670.51
2016,9,9,14,15,899.5,95.5,1.2,24.5,742.5,932.42,673.59
2016,9,9,14,30,890.0,94.0,1.2,24.0,709.0,930.04,674.68
2016,9,9,14,45,877.0,92.0,1.25,24.0,669.0,920.42,670.79
2016,9,9,15,0,864.0,90.0,1.3,24.0,629.0,907.44,664.91
2016,9,9,15,15,846.5,87.0,1.3,23.5,583.5,894.83,659.95
2016,9,9,15,30,829.0,84.0,1.3,23.0,538.0,870.38,647.22
2016,9,9,15,45,805.0,81.0,1.3,22.5,488.5,837.3,628.72
2016,9,9,16,0,781.0,78.0,1.3,22.0,439.0,801.82,608.34
2016,9,9,16,15,749.0,74.0,1.3,21.0,387.0,756.12,581.47
2016,9,9,16,30,717.0,70.0,1.3,20.0,335.0,708.93,552.6
2016,9,9,16,45,668.5,65.0,1.3,19.5,281.5,651.45,513.89
2016,9,9,17,0,620.0,60.0,1.3,19.0,228.0,589.79,470.16
2016,9,9,17,15,547.5,52.5,1.25,18.0,177.0,507.9,408.9
2016,9,9,17,30,475.0,45.0,1.2,17.0,126.0,429.23,346.12
2016,9,9,17,45,352.0,34.0,1.2,16.0,82.0,316.81,250.95
2016,9,9,18,0,229.0,23.0,1.2,15.0,38.0,201.79,110.67
2016,9,9,18,15,114.5,11.5,1.15,14.5,19.0,77.39,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,11.82,0.0
2016,9,10,6,15,198.5,28.5,0.7,10.5,52.5,22.32,12.53
2016,9,10,6,30,321.0,44.0,0.7,11.0,89.0,34.06,24.52
2016,9,10,6,45,404.5,55.5,0.7,11.5,136.5,43.67,33.61
2016,9,10,7,0,488.0,67.0,0.7,12.0,184.0,51.39,40.75
2016,9,10,7,15,544.5,75.0,0.7,12.5,235.0,55.75,44.64
2016,9,10,7,30,601.0,83.0,0.7,13.0,286.0,59.97,48.24
2016,9,10,7,45,639.5,89.0,0.7,13.5,337.5,62.36,50.11
2016,9,10,8,0,678.0,95.0,0.7,14.0,389.0,64.67,51.86
2016,9,10,8,15,706.5,100.0,0.7,14.5,438.5,66.08,52.79
2016,9,10,8,30,735.0,105.0,0.7,15.0,488.0,67.42,53.64
2016,9,10,8,45,755.5,109.0,0.75,16.0,533.5,93.42,59.72
2016,9,10,9,0,776.0,113.0,0.8,17.0,579.0,143.98,82.74
2016,9,10,9,15,791.5,116.5,0.8,17.5,619.5,195.77,118.54
2016,9,10,9,30,807.0,120.0,0.8,18.0,660.0,249.12,161.24
2016,9,10,9,45,818.5,122.5,0.85,18.5,695.0,302.01,206.06
2016,9,10,10,0,830.0,125.0,0.9,19.0,730.0,355.56,251.72
2016,9,10,10,15,838.5,127.0,0.95,19.5,758.5,408.05,296.0
2016,9,10,10,30,847.0,129.0,1.0,20.0,787.0,460.41,339.05
2016,9,10,10,45,852.0,130.5,1.05,20.5,807.5,510.38,379.11
2016,9,10,11,0,857.0,132.0,1.1,21.0,828.0,559.42,417.23
2016,9,10,11,15,860.5,132.5,1.1,21.0,841.5,605.95,452.9
2016,9,10,11,30,864.0,133.0,1.1,21.0,855.0,649.58,485.6
2016,9,10,11,45,864.5,134.0,1.15,21.0,859.5,689.96,515.72
2016,9,10,12,0,865.0,135.0,1.2,21.0,864.0,728.24,543.82
2016,9,10,12,15,864.0,135.0,1.2,21.0,861.0,762.27,568.06
2016,9,10,12,30,863.0,135.0,1.2,21.0,858.0,793.76,589.15
2016,9,10,12,45,863.5,132.0,1.25,21.0,848.0,820.97,607.79
2016,9,10,13,0,864.0,129.0,1.3,21.0,838.0,845.32,624.64
2016,9,10,13,15,859.0,128.0,1.3,21.0,819.0,864.02,637.21
2016,9,10,13,30,854.0,127.0,1.3,21.0,800.0,887.27,652.92
2016,9,10,13,45,846.5,125.0,1.3,21.0,773.5,896.79,659.68
2016,9,10,14,0,839.0,123.0,1.3,21.0,747.0,902.85,664.5
2016,9,10,14,15,828.0,121.0,1.3,20.5,713.5,902.3,666.48
2016,9,10,14,30,817.0,119.0,1.3,20.0,680.0,898.31,666.44
2016,9,10,14,45,803.5,115.5,1.3,20.0,641.0,886.98,660.49
2016,9,10,15,0,790.0,112.0,1.3,20.0,602.0,872.36,652.56
2016,9,10,15,15,770.5,108.5,1.25,19.5,557.5,849.17,639.52
2016,9,10,15,30,751.0,105.0,1.2,19.0,513.0,828.12,628.01
2016,9,10,15,45,725.5,100.5,1.2,19.0,464.5,793.35,606.48
2016,9,10,16,0,700.0,96.0,1.2,19.0,416.0,756.46,583.32
2016,9,10,16,15,664.0,90.5,1.15,18.5,365.0,707.56,551.67
2016,9,10,16,30,628.0,85.0,1.1,18.0,314.0,657.62,518.46
2016,9,10,16,45,577.0,78.0,1.05,17.5,262.5,593.15,473.23
2016,9,10,17,0,526.0,71.0,1.0,17.0,211.0,529.25,426.47
2016,9,10,17,15,451.5,61.0,0.95,16.0,162.0,445.57,362.24
2016,9,10,17,30,377.0,51.0,0.9,15.0,113.0,365.09,296.31
2016,9,10,17,45,263.5,36.5,0.85,14.5,72.0,258.54,204.29
2016,9,10,18,0,150.0,22.0,0.8,14.0,31.0,147.97,63.71
2016,9,10,18,15,75.0,11.0,0.75,13.5,15.5,53.58,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,30.5,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,61.0,11.0,0.9,10.0,13.0,10.01,0.0
2016,9,11,6,15,172.0,28.5,0.9,10.5,48.5,22.31,12.24
2016,9,11,6,30,283.0,46.0,0.9,11.0,84.0,35.57,25.79
2016,9,11,6,45,366.5,58.5,0.9,11.5,130.5,44.52,34.33
2016,9,11,7,0,450.0,71.0,0.9,12.0,177.0,54.9,43.87
2016,9,11,7,15,506.5,80.0,0.85,12.5,227.5,59.9,48.34
2016,9,11,7,30,563.0,89.0,0.8,13.0,278.0,64.72,52.46
2016,9,11,7,45,606.5,95.0,0.8,13.5,329.5,66.91,54.13
2016,9,11,8,0,650.0,101.0,0.8,14.0,381.0,69.04,55.7
