Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,8,15,679.0,106.5,0.8,14.5,430.0,70.61,56.75
2016,9,11,8,30,708.0,112.0,0.8,15.0,479.0,72.09,57.72
2016,9,11,8,45,734.0,114.5,0.8,15.5,525.0,87.64,56.31
2016,9,11,9,0,760.0,117.0,0.8,16.0,571.0,144.11,84.15
2016,9,11,9,15,776.0,120.5,0.8,16.5,611.5,195.08,119.16
2016,9,11,9,30,792.0,124.0,0.8,17.0,652.0,247.67,161.22
2016,9,11,9,45,815.0,121.0,0.85,17.5,689.5,298.45,204.08
2016,9,11,10,0,838.0,118.0,0.9,18.0,727.0,351.06,248.97
2016,9,11,10,15,846.5,120.0,0.9,18.5,755.5,403.87,293.61
2016,9,11,10,30,855.0,122.0,0.9,19.0,784.0,460.26,339.55
2016,9,11,10,45,864.0,121.5,0.95,19.5,805.5,509.81,379.43
2016,9,11,11,0,873.0,121.0,1.0,20.0,827.0,558.68,417.62
2016,9,11,11,15,876.5,122.0,1.0,20.0,840.5,604.77,453.13
2016,9,11,11,30,880.0,123.0,1.0,20.0,854.0,649.31,486.56
2016,9,11,11,45,884.0,122.0,1.05,20.5,859.5,690.7,516.55
2016,9,11,12,0,888.0,121.0,1.1,21.0,865.0,730.13,544.5
2016,9,11,12,15,887.0,120.5,1.15,21.0,862.5,764.23,569.09
2016,9,11,12,30,886.0,120.0,1.2,21.0,860.0,795.68,590.54
2016,9,11,12,45,890.0,116.0,1.25,21.0,850.5,824.97,610.57
2016,9,11,13,0,894.0,112.0,1.3,21.0,841.0,851.46,628.8
2016,9,11,13,15,889.0,111.0,1.3,20.5,822.0,870.45,642.74
2016,9,11,13,30,884.0,110.0,1.3,20.0,803.0,886.11,654.73
2016,9,11,13,45,879.0,107.5,1.35,20.0,777.0,896.85,663.13
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,904.15,669.48
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,904.06,671.77
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,900.53,672.04
2016,9,11,14,45,841.0,98.5,1.45,18.5,645.0,899.13,674.61
2016,9,11,15,0,828.0,96.0,1.5,18.0,606.0,885.83,669.33
2016,9,11,15,15,810.0,93.0,1.45,17.5,561.0,864.23,657.31
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,839.67,643.34
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,805.14,621.8
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,768.34,598.45
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,726.0,572.3
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,678.18,541.25
2016,9,11,16,45,620.5,68.5,1.3,14.5,264.0,613.56,495.77
2016,9,11,17,0,568.0,63.0,1.3,14.0,212.0,549.66,448.67
2016,9,11,17,15,493.5,54.0,1.25,13.5,162.0,466.38,383.3
2016,9,11,17,30,419.0,45.0,1.2,13.0,112.0,386.57,316.33
2016,9,11,17,45,294.0,32.5,1.2,12.5,71.0,274.28,217.44
2016,9,11,18,0,169.0,20.0,1.2,12.0,30.0,155.01,41.76
2016,9,11,18,15,84.5,10.0,1.15,11.5,15.0,57.9,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,65.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,130.0,13.0,1.1,9.0,17.0,11.82,0.0
2016,9,12,6,15,282.5,25.0,1.15,9.5,56.0,20.42,10.46
2016,9,12,6,30,435.0,37.0,1.2,10.0,95.0,29.73,20.68
2016,9,12,6,45,334.0,61.5,1.25,10.5,117.5,46.75,36.44
2016,9,12,7,0,233.0,86.0,1.3,11.0,140.0,65.72,53.72
2016,9,12,7,15,257.0,104.5,1.25,11.5,178.5,78.53,65.16
2016,9,12,7,30,281.0,123.0,1.2,12.0,217.0,90.86,75.89
2016,9,12,7,45,268.0,147.5,1.2,12.5,249.0,106.31,89.1
2016,9,12,8,0,255.0,172.0,1.2,13.0,281.0,121.01,101.4
2016,9,12,8,15,285.5,190.5,1.2,13.5,326.5,131.76,110.09
2016,9,12,8,30,316.0,209.0,1.2,14.0,372.0,142.05,118.27
2016,9,12,8,45,306.0,233.0,1.2,14.5,402.5,162.32,124.54
2016,9,12,9,0,296.0,257.0,1.2,15.0,433.0,199.71,146.96
2016,9,12,9,15,602.5,170.5,1.2,15.0,560.5,198.45,130.22
2016,9,12,9,30,909.0,84.0,1.2,15.0,688.0,247.0,157.59
2016,9,12,9,45,920.0,85.0,1.25,15.5,723.5,303.13,206.36
2016,9,12,10,0,931.0,86.0,1.3,16.0,759.0,359.58,255.88
2016,9,12,10,15,938.0,87.0,1.3,16.0,787.5,414.67,304.18
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,469.2,350.88
2016,9,12,10,45,949.0,89.0,1.3,16.5,837.0,521.54,393.88
2016,9,12,11,0,953.0,90.0,1.3,17.0,858.0,572.59,434.4
2016,9,12,11,15,956.0,90.5,1.3,17.0,871.0,621.13,472.6
2016,9,12,11,30,959.0,91.0,1.3,17.0,884.0,667.85,508.41
2016,9,12,11,45,958.5,92.5,1.35,17.0,889.0,711.18,541.33
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,752.06,571.87
2016,9,12,12,15,957.5,93.5,1.4,17.0,891.0,788.46,597.04
2016,9,12,12,30,957.0,93.0,1.4,17.0,888.0,822.01,619.64
2016,9,12,12,45,955.0,92.5,1.45,17.0,877.0,851.4,640.0
2016,9,12,13,0,953.0,92.0,1.5,17.0,866.0,877.6,658.29
2016,9,12,13,15,949.0,91.5,1.5,16.5,847.0,898.82,673.99
2016,9,12,13,30,945.0,91.0,1.5,16.0,828.0,916.59,687.58
2016,9,12,13,45,942.0,88.5,1.55,16.0,802.0,929.56,697.57
2016,9,12,14,0,939.0,86.0,1.6,16.0,776.0,938.93,705.38
2016,9,12,14,15,931.0,84.5,1.6,15.5,742.5,941.31,709.41
2016,9,12,14,30,923.0,83.0,1.6,15.0,709.0,940.06,711.28
2016,9,12,14,45,913.5,80.5,1.65,15.0,669.5,932.71,708.63
2016,9,12,15,0,904.0,78.0,1.7,15.0,630.0,921.84,703.8
2016,9,12,15,15,889.5,76.0,1.7,14.5,585.0,903.72,694.82
2016,9,12,15,30,875.0,74.0,1.7,14.0,540.0,882.49,683.77
2016,9,12,15,45,856.0,70.5,1.7,14.0,491.0,852.46,665.27
2016,9,12,16,0,837.0,67.0,1.7,14.0,442.0,828.28,650.79
2016,9,12,16,15,807.5,63.5,1.7,13.5,389.5,784.32,622.9
2016,9,12,16,30,778.0,60.0,1.7,13.0,337.0,738.71,593.04
2016,9,12,16,45,735.5,55.5,1.7,12.5,282.5,680.16,552.12
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,621.36,508.84
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,537.61,442.88
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,456.43,374.82
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,261.07,206.63
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,50.81,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,14.55,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,27.0,6.0,1.05,10.0,6.5,0.0,0.0
2016,9,13,6,0,54.0,12.0,1.1,10.0,13.0,10.91,0.0
2016,9,13,6,15,186.5,28.5,1.15,10.0,49.5,22.4,11.58
2016,9,13,6,30,319.0,45.0,1.2,10.0,86.0,34.96,25.24
2016,9,13,6,45,399.5,58.0,1.25,10.5,134.0,46.41,36.1
2016,9,13,7,0,480.0,71.0,1.3,11.0,182.0,55.37,44.43
2016,9,13,7,15,240.0,63.5,1.3,11.0,119.0,45.81,35.93
2016,9,13,7,30,0.0,56.0,1.3,11.0,56.0,49.45,39.19
2016,9,13,7,45,0.0,71.0,1.3,11.5,71.0,62.78,50.92
2016,9,13,8,0,0.0,86.0,1.3,12.0,86.0,75.48,61.89
2016,9,13,8,15,0.0,95.5,1.25,12.0,95.5,83.57,68.77
2016,9,13,8,30,0.0,105.0,1.2,12.0,105.0,91.59,75.54
2016,9,13,8,45,0.0,96.0,1.2,12.5,96.0,84.64,65.91
2016,9,13,9,0,0.0,87.0,1.2,13.0,87.0,77.09,59.3
2016,9,13,9,15,0.0,101.0,1.15,13.0,101.0,89.2,69.19
2016,9,13,9,30,0.0,115.0,1.1,13.0,115.0,101.12,78.81
2016,9,13,9,45,0.0,126.5,1.05,13.5,126.5,111.0,86.52
2016,9,13,10,0,0.0,138.0,1.0,14.0,138.0,120.94,94.22
2016,9,13,10,15,4.5,170.5,1.0,14.0,174.0,150.2,117.55
2016,9,13,10,30,9.0,203.0,1.0,14.0,210.0,180.05,141.08
2016,9,13,10,45,13.5,240.5,1.0,14.5,251.5,214.76,167.9
2016,9,13,11,0,18.0,278.0,1.0,15.0,293.0,250.28,194.95
2016,9,13,11,15,99.5,346.0,1.0,15.0,428.0,353.11,273.81
2016,9,13,11,30,181.0,414.0,1.0,15.0,563.0,467.78,358.98
2016,9,13,11,45,198.0,415.0,1.05,15.5,579.5,494.37,377.69
2016,9,13,12,0,215.0,416.0,1.1,16.0,596.0,521.8,397.64
2016,9,13,12,15,206.5,415.5,1.1,16.0,587.5,530.16,403.79
2016,9,13,12,30,198.0,415.0,1.1,16.0,579.0,537.26,409.14
2016,9,13,12,45,133.5,396.0,1.1,16.5,506.0,481.66,367.48
2016,9,13,13,0,69.0,377.0,1.1,17.0,433.0,411.32,314.75
2016,9,13,13,15,60.0,360.0,1.1,17.0,408.0,393.36,302.18
2016,9,13,13,30,51.0,343.0,1.1,17.0,383.0,374.24,288.3
2016,9,13,13,45,75.0,344.5,1.1,17.0,401.0,402.24,310.48
2016,9,13,14,0,99.0,346.0,1.1,17.0,419.0,431.19,333.02
2016,9,13,14,15,165.5,330.5,1.1,17.0,445.0,495.38,382.67
2016,9,13,14,30,232.0,315.0,1.1,17.0,471.0,545.32,421.28
2016,9,13,14,45,501.0,222.0,1.15,17.0,533.5,723.22,556.06
2016,9,13,15,0,770.0,129.0,1.2,17.0,596.0,872.21,661.24
2016,9,13,15,15,748.5,124.5,1.15,16.5,550.5,846.64,644.33
2016,9,13,15,30,727.0,120.0,1.1,16.0,505.0,818.3,627.69
2016,9,13,15,45,434.0,154.5,1.1,16.0,378.5,588.23,464.39
2016,9,13,16,0,141.0,189.0,1.1,16.0,252.0,343.17,275.53
2016,9,13,16,15,361.5,143.5,1.05,15.5,276.5,488.21,396.45
2016,9,13,16,30,582.0,98.0,1.0,15.0,301.0,628.81,504.99
2016,9,13,16,45,524.5,88.5,1.0,14.5,249.0,557.33,451.57
2016,9,13,17,0,467.0,79.0,1.0,14.0,197.0,484.48,396.52
2016,9,13,17,15,386.5,66.0,0.95,13.0,148.0,397.34,326.92
2016,9,13,17,30,306.0,53.0,0.9,12.0,99.0,315.27,257.66
2016,9,13,17,45,196.5,35.5,0.85,11.5,60.5,213.82,165.38
2016,9,13,18,0,87.0,18.0,0.8,11.0,22.0,96.7,0.0
2016,9,13,18,15,43.5,9.0,0.75,10.5,11.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,4.5,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,49.0,9.0,0.5,9.0,11.0,8.19,0.0
2016,9,14,6,15,165.5,26.5,0.45,9.5,45.5,20.81,9.97
2016,9,14,6,30,282.0,44.0,0.4,10.0,80.0,34.14,24.52
2016,9,14,6,45,373.0,57.0,0.35,11.0,128.0,43.55,33.51
2016,9,14,7,0,464.0,70.0,0.3,12.0,176.0,54.59,43.59
2016,9,14,7,15,522.5,79.0,0.3,12.5,227.5,59.63,48.12
2016,9,14,7,30,581.0,88.0,0.3,13.0,279.0,64.52,52.31
2016,9,14,7,45,627.5,93.5,0.3,13.5,331.0,66.37,53.69
2016,9,14,8,0,674.0,99.0,0.3,14.0,383.0,68.22,55.01
2016,9,14,8,15,703.5,104.5,0.3,14.5,433.0,69.89,56.15
2016,9,14,8,30,733.0,110.0,0.3,15.0,483.0,71.47,57.2
2016,9,14,8,45,761.0,111.5,0.35,16.0,530.0,81.83,54.19
2016,9,14,9,0,789.0,113.0,0.4,17.0,577.0,139.03,79.64
2016,9,14,9,15,805.5,116.0,0.4,17.5,618.5,191.29,114.23
2016,9,14,9,30,822.0,119.0,0.4,18.0,660.0,245.2,156.49
2016,9,14,9,45,872.0,103.0,0.4,18.5,704.0,300.98,201.63
2016,9,14,10,0,922.0,87.0,0.4,19.0,748.0,354.01,245.69
2016,9,14,10,15,929.5,88.5,0.4,19.5,776.5,409.18,291.96
2016,9,14,10,30,937.0,90.0,0.4,20.0,805.0,463.86,336.45
2016,9,14,10,45,943.0,90.0,0.45,20.5,826.5,515.9,377.96
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,566.79,417.29
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,615.08,454.4
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,661.54,489.28
2016,9,14,11,45,956.5,91.0,0.65,21.5,879.0,704.56,520.03
2016,9,14,12,0,958.0,91.0,0.7,22.0,884.0,745.23,548.44
2016,9,14,12,15,957.5,90.5,0.75,22.0,881.0,781.46,573.29
2016,9,14,12,30,957.0,90.0,0.8,22.0,878.0,814.83,595.61
2016,9,14,12,45,949.5,92.5,0.9,22.0,865.0,842.72,615.17
2016,9,14,13,0,942.0,95.0,1.0,22.0,852.0,867.23,632.68
2016,9,14,13,15,937.5,94.5,1.05,22.0,832.5,887.73,646.96
2016,9,14,13,30,933.0,94.0,1.1,22.0,813.0,904.78,659.19
2016,9,14,13,45,926.5,92.5,1.15,22.0,786.0,915.53,667.55
2016,9,14,14,0,920.0,91.0,1.2,22.0,759.0,922.67,673.83
2016,9,14,14,15,910.5,89.5,1.2,21.5,725.0,923.55,676.79
2016,9,14,14,30,901.0,88.0,1.2,21.0,691.0,920.85,677.7
2016,9,14,14,45,887.5,86.0,1.25,21.0,650.5,910.47,673.28
2016,9,14,15,0,874.0,84.0,1.3,21.0,610.0,896.71,666.82
2016,9,14,15,15,856.5,81.5,1.3,20.5,564.0,875.55,656.08
2016,9,14,15,30,839.0,79.0,1.3,20.0,518.0,860.02,649.18
2016,9,14,15,45,815.0,75.5,1.3,20.0,468.5,826.15,628.48
2016,9,14,16,0,791.0,72.0,1.3,20.0,419.0,789.86,606.0
2016,9,14,16,15,757.0,68.0,1.3,19.5,366.5,742.47,576.31
2016,9,14,16,30,723.0,64.0,1.3,19.0,314.0,693.72,544.65
2016,9,14,16,45,673.5,59.0,1.35,18.5,260.5,630.53,501.29
2016,9,14,17,0,624.0,54.0,1.4,18.0,207.0,573.81,460.3
2016,9,14,17,15,544.0,46.0,1.3,17.0,156.0,486.98,393.09
2016,9,14,17,30,464.0,38.0,1.2,16.0,105.0,404.22,324.42
2016,9,14,17,45,324.0,26.5,1.2,15.0,64.0,283.94,214.09
2016,9,14,18,0,184.0,15.0,1.2,14.0,23.0,125.05,0.0
2016,9,14,18,15,92.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,10.0,13.0,9.1,0.0
2016,9,15,6,15,295.5,21.5,0.6,10.5,51.0,17.48,6.95
2016,9,15,6,30,453.0,33.0,0.5,11.0,89.0,26.48,17.64
2016,9,15,6,45,542.0,40.0,0.45,11.5,139.5,34.01,24.89
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,39.06,29.67
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,42.56,32.86
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,46.0,35.84
2016,9,15,7,45,773.0,61.5,0.45,14.0,350.5,47.67,37.07
2016,9,15,8,0,810.0,65.0,0.5,15.0,404.0,49.33,38.24
2016,9,15,8,15,834.5,67.5,0.5,15.5,454.5,57.85,45.47
2016,9,15,8,30,859.0,70.0,0.5,16.0,505.0,59.52,46.64
2016,9,15,8,45,877.5,72.5,0.55,16.5,552.0,71.52,45.68
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,127.01,66.62
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.5,182.87,103.5
2016,9,15,9,30,922.0,78.0,0.7,18.0,682.0,239.7,148.69
2016,9,15,9,45,933.0,79.0,0.75,19.0,717.5,296.41,196.57
2016,9,15,10,0,944.0,80.0,0.8,20.0,753.0,353.41,245.13
2016,9,15,10,15,951.0,81.0,0.85,20.5,781.5,409.05,292.48
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,464.09,338.14
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,516.73,380.66
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,568.06,420.81
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.5,617.02,458.87
2016,9,15,11,30,973.0,84.0,1.1,22.0,879.0,664.11,494.61
2016,9,15,11,45,974.0,84.5,1.15,22.5,883.5,707.83,526.18
2016,9,15,12,0,975.0,85.0,1.2,23.0,888.0,749.13,555.31
2016,9,15,12,15,974.5,84.5,1.2,23.0,885.0,785.78,579.98
2016,9,15,12,30,974.0,84.0,1.2,23.0,882.0,819.53,602.08
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.5,847.6,621.06
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,872.2,637.88
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,892.78,652.21
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,909.85,664.44
2016,9,15,13,45,941.0,88.5,1.45,23.0,788.5,921.32,673.23
2016,9,15,14,0,934.0,88.0,1.5,23.0,761.0,929.17,679.91
2016,9,15,14,15,924.5,86.5,1.5,22.5,727.0,930.05,682.92
2016,9,15,14,30,915.0,85.0,1.5,22.0,693.0,927.31,683.84
2016,9,15,14,45,901.5,83.0,1.5,22.0,652.0,916.85,678.59
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,902.95,671.3
2016,9,15,15,15,871.0,78.5,1.5,21.5,565.0,882.07,660.75
2016,9,15,15,30,854.0,76.0,1.5,21.0,519.0,858.18,648.2
2016,9,15,15,45,828.5,73.5,1.55,21.0,468.5,832.57,633.74
2016,9,15,16,0,803.0,71.0,1.6,21.0,418.0,796.08,611.48
2016,9,15,16,15,769.0,67.0,1.55,20.0,365.0,748.49,582.14
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,699.52,550.73
2016,9,15,16,45,682.5,57.5,1.5,18.5,258.5,633.17,504.35
2016,9,15,17,0,630.0,52.0,1.5,18.0,205.0,567.22,455.77
2016,9,15,17,15,547.5,44.5,1.45,17.0,153.5,485.47,392.28
2016,9,15,17,30,465.0,37.0,1.4,16.0,102.0,401.92,322.41
2016,9,15,17,45,315.5,25.5,1.35,15.0,61.0,274.79,202.35
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,112.6,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.5,16.0,0.65,9.5,43.5,12.57,3.03
2016,9,16,6,30,455.0,32.0,0.5,10.0,87.0,25.69,16.98
2016,9,16,6,45,544.5,39.5,0.4,10.5,137.5,33.64,24.66
2016,9,16,7,0,634.0,47.0,0.3,11.0,188.0,39.16,29.9
2016,9,16,7,15,687.5,52.0,0.25,11.5,242.0,42.24,32.72
2016,9,16,7,30,741.0,57.0,0.2,12.0,296.0,45.29,35.39
2016,9,16,7,45,778.0,60.5,0.15,13.0,349.5,47.0,36.68
2016,9,16,8,0,815.0,64.0,0.1,14.0,403.0,48.69,37.9
2016,9,16,8,15,839.5,67.0,0.05,14.5,453.5,57.55,45.47
2016,9,16,8,30,864.0,70.0,0.0,15.0,504.0,59.58,46.95
2016,9,16,8,45,882.5,72.0,0.0,16.0,551.0,69.47,45.33
2016,9,16,9,0,901.0,74.0,0.0,17.0,598.0,124.87,64.99
2016,9,16,9,15,914.0,75.5,0.05,18.0,639.5,180.99,101.08
2016,9,16,9,30,927.0,77.0,0.1,19.0,681.0,238.07,145.42
2016,9,16,9,45,936.5,78.5,0.15,20.0,716.5,295.04,192.72
2016,9,16,10,0,946.0,80.0,0.2,21.0,752.0,352.14,240.53
2016,9,16,10,15,953.0,81.0,0.25,21.5,781.0,407.87,287.09
2016,9,16,10,30,960.0,82.0,0.3,22.0,810.0,462.98,331.95
2016,9,16,10,45,965.0,83.0,0.4,23.0,831.0,516.35,373.86
2016,9,16,11,0,970.0,84.0,0.5,24.0,852.0,568.45,413.42
2016,9,16,11,15,972.5,84.5,0.55,24.0,865.0,617.26,450.58
2016,9,16,11,30,975.0,85.0,0.6,24.0,878.0,664.13,485.44
2016,9,16,11,45,975.5,85.5,0.7,24.5,882.5,707.6,516.82
2016,9,16,12,0,976.0,86.0,0.8,25.0,887.0,748.58,545.85
2016,9,16,12,15,975.0,86.0,0.85,25.0,883.0,785.36,570.89
2016,9,16,12,30,974.0,86.0,0.9,25.0,879.0,819.22,593.31
2016,9,16,12,45,967.0,87.5,0.95,25.0,866.0,846.84,611.74
2016,9,16,13,0,960.0,89.0,1.0,25.0,853.0,871.02,628.08
2016,9,16,13,15,955.5,88.5,1.05,25.0,833.0,891.69,642.32
2016,9,16,13,30,951.0,88.0,1.1,25.0,813.0,908.84,654.48
2016,9,16,13,45,942.5,87.5,1.15,25.0,784.5,918.98,662.37
2016,9,16,14,0,934.0,87.0,1.2,25.0,756.0,925.45,668.18
2016,9,16,14,15,924.0,85.5,1.15,24.5,721.5,925.82,670.06
2016,9,16,14,30,914.0,84.0,1.1,24.0,687.0,922.55,669.84
2016,9,16,14,45,899.0,82.5,1.1,24.0,645.5,911.28,664.2
2016,9,16,15,0,884.0,81.0,1.1,24.0,604.0,896.62,656.59
2016,9,16,15,15,866.5,78.5,1.1,23.5,558.0,875.3,646.0
2016,9,16,15,30,849.0,76.0,1.1,23.0,512.0,859.46,639.07
2016,9,16,15,45,823.0,73.0,1.1,23.0,461.5,824.35,617.93
2016,9,16,16,0,797.0,70.0,1.1,23.0,411.0,786.89,595.06
2016,9,16,16,15,762.5,66.0,1.05,22.0,358.0,739.07,566.03
2016,9,16,16,30,728.0,62.0,1.0,21.0,305.0,689.9,534.97
2016,9,16,16,45,674.5,56.5,0.95,20.5,251.5,623.11,488.59
2016,9,16,17,0,621.0,51.0,0.9,20.0,198.0,562.88,444.66
2016,9,16,17,15,537.0,43.5,0.85,18.5,147.5,474.62,378.0
2016,9,16,17,30,453.0,36.0,0.8,17.0,97.0,390.8,309.16
2016,9,16,17,45,302.0,24.0,0.75,16.0,57.0,260.36,183.19
2016,9,16,18,0,151.0,12.0,0.7,15.0,17.0,101.17,0.0
2016,9,16,18,15,75.5,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.5,0.6,10.5,40.5,13.03,2.79
2016,9,17,6,30,406.0,33.0,0.5,11.0,81.0,26.58,17.62
2016,9,17,6,45,499.5,41.5,0.45,11.5,130.5,32.5,23.5
2016,9,17,7,0,593.0,50.0,0.4,12.0,180.0,38.28,28.95
2016,9,17,7,15,648.5,55.5,0.35,12.5,233.0,45.18,35.21
2016,9,17,7,30,704.0,61.0,0.3,13.0,286.0,48.5,38.09
2016,9,17,7,45,743.5,64.5,0.25,14.0,339.0,50.04,39.2
2016,9,17,8,0,783.0,68.0,0.2,15.0,392.0,51.6,40.28
2016,9,17,8,15,808.5,71.5,0.15,16.0,442.0,53.03,41.21
2016,9,17,8,30,834.0,75.0,0.1,17.0,492.0,54.42,42.09
2016,9,17,8,45,854.0,77.0,0.1,18.5,538.5,70.55,55.49
2016,9,17,9,0,874.0,79.0,0.1,20.0,585.0,124.53,65.41
2016,9,17,9,15,887.5,81.0,0.15,21.0,626.0,179.63,100.15
2016,9,17,9,30,901.0,83.0,0.2,22.0,667.0,235.77,143.12
2016,9,17,9,45,913.5,83.0,0.25,23.0,702.5,290.98,188.38
2016,9,17,10,0,926.0,83.0,0.3,24.0,738.0,346.61,234.51
2016,9,17,10,15,933.0,84.0,0.35,24.5,766.0,401.29,279.88
2016,9,17,10,30,940.0,85.0,0.4,25.0,794.0,455.39,323.63
2016,9,17,10,45,945.0,85.5,0.5,26.0,814.5,507.34,364.22
2016,9,17,11,0,950.0,86.0,0.6,27.0,835.0,558.05,402.52
2016,9,17,11,15,953.0,86.5,0.65,27.0,847.5,606.2,438.98
2016,9,17,11,30,956.0,87.0,0.7,27.0,860.0,652.5,473.24
2016,9,17,11,45,957.0,87.0,0.75,27.0,864.5,695.03,504.17
2016,9,17,12,0,958.0,87.0,0.8,27.0,869.0,735.13,532.88
2016,9,17,12,15,957.0,87.0,0.85,27.0,865.5,771.23,557.56
2016,9,17,12,30,956.0,87.0,0.9,27.0,862.0,804.45,579.49
2016,9,17,12,45,949.0,89.0,0.95,27.0,849.0,832.0,597.81
2016,9,17,13,0,942.0,91.0,1.0,27.0,836.0,856.19,614.09
2016,9,17,13,15,937.0,90.0,1.0,27.0,816.0,875.48,626.62
2016,9,17,13,30,932.0,89.0,1.0,27.0,796.0,891.28,637.09
2016,9,17,13,45,926.0,87.5,1.05,27.0,768.5,902.14,645.41
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,909.42,651.68
2016,9,17,14,15,910.0,84.5,1.1,26.5,707.0,909.58,654.17
2016,9,17,14,30,900.0,83.0,1.1,26.0,673.0,906.17,654.63
2016,9,17,14,45,887.5,80.5,1.1,26.0,632.5,895.85,649.61
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,882.14,642.6
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,860.34,631.68
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,835.61,618.85
2016,9,17,15,45,814.5,70.0,1.1,24.5,450.5,810.28,605.48
2016,9,17,16,0,790.0,67.0,1.1,24.0,401.0,774.25,584.56
2016,9,17,16,15,755.0,63.0,1.05,23.5,349.0,726.21,554.21
2016,9,17,16,30,720.0,59.0,1.0,23.0,297.0,676.94,522.01
2016,9,17,16,45,666.5,54.0,1.0,22.5,244.0,611.21,476.89
2016,9,17,17,0,613.0,49.0,1.0,22.0,191.0,546.02,429.62
2016,9,17,17,15,527.5,41.5,0.9,20.5,141.0,463.14,366.51
2016,9,17,17,30,442.0,34.0,0.8,19.0,91.0,379.19,296.97
2016,9,17,17,45,286.5,22.5,0.7,18.0,52.5,244.85,161.84
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,87.79,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,204.5,16.0,0.7,13.0,39.5,12.65,1.83
2016,9,18,6,30,409.0,32.0,0.6,14.0,79.0,25.79,16.61
2016,9,18,6,45,498.5,40.5,0.55,15.0,128.0,31.73,22.41
2016,9,18,7,0,588.0,49.0,0.5,16.0,177.0,37.53,27.76
2016,9,18,7,15,644.5,55.0,0.5,17.0,230.0,44.82,34.2
2016,9,18,7,30,701.0,61.0,0.5,18.0,283.0,48.58,37.34
2016,9,18,7,45,737.0,66.0,0.5,19.0,335.5,51.31,39.46
2016,9,18,8,0,773.0,71.0,0.5,20.0,388.0,53.95,41.44
2016,9,18,8,15,799.5,74.5,0.45,21.0,438.5,55.29,42.26
2016,9,18,8,30,826.0,78.0,0.4,22.0,489.0,56.61,43.04
2016,9,18,8,45,845.0,81.0,0.35,23.5,535.0,62.37,47.45
2016,9,18,9,0,864.0,84.0,0.3,25.0,581.0,125.49,65.76
2016,9,18,9,15,878.0,86.0,0.25,26.0,622.5,180.18,99.16
2016,9,18,9,30,892.0,88.0,0.2,27.0,664.0,235.96,140.65
2016,9,18,9,45,906.5,88.0,0.15,28.0,700.0,291.23,184.55
2016,9,18,10,0,921.0,88.0,0.1,29.0,736.0,347.14,229.29
2016,9,18,10,15,928.5,89.5,0.15,29.5,764.5,402.19,273.69
2016,9,18,10,30,936.0,91.0,0.2,30.0,793.0,456.73,316.58
2016,9,18,10,45,940.5,92.0,0.25,30.5,813.5,508.76,356.41
2016,9,18,11,0,945.0,93.0,0.3,31.0,834.0,559.51,394.04
2016,9,18,11,15,947.5,93.5,0.4,31.0,847.0,607.24,429.86
2016,9,18,11,30,950.0,94.0,0.5,31.0,860.0,653.1,463.63
2016,9,18,11,45,950.0,95.0,0.6,31.0,864.0,695.74,494.59
2016,9,18,12,0,950.0,96.0,0.7,31.0,868.0,735.94,523.42
2016,9,18,12,15,949.0,95.5,0.75,31.0,864.0,771.41,547.63
2016,9,18,12,30,948.0,95.0,0.8,31.0,860.0,804.01,568.78
2016,9,18,12,45,928.0,103.5,0.85,31.0,843.0,827.79,584.41
2016,9,18,13,0,908.0,112.0,0.9,31.0,826.0,847.7,597.79
2016,9,18,13,15,902.5,110.5,0.9,31.0,805.5,865.72,609.37
2016,9,18,13,30,897.0,109.0,0.9,31.0,785.0,880.31,618.92
2016,9,18,13,45,890.0,107.0,0.95,31.0,758.0,889.63,626.18
2016,9,18,14,0,883.0,105.0,1.0,31.0,731.0,895.44,631.48
2016,9,18,14,15,872.0,103.0,1.0,30.5,696.5,894.24,633.09
2016,9,18,14,30,861.0,101.0,1.0,30.0,662.0,897.91,638.01
2016,9,18,14,45,848.5,97.5,1.05,30.0,621.5,886.95,633.35
2016,9,18,15,0,836.0,94.0,1.1,30.0,581.0,872.62,626.79
2016,9,18,15,15,816.0,91.0,1.1,29.5,535.0,849.04,614.87
2016,9,18,15,30,796.0,88.0,1.1,29.0,489.0,822.53,601.03
2016,9,18,15,45,770.5,83.5,1.1,29.0,439.5,786.78,579.73
2016,9,18,16,0,745.0,79.0,1.1,29.0,390.0,748.74,556.59
2016,9,18,16,15,706.0,74.0,1.05,27.5,338.0,702.15,529.6
2016,9,18,16,30,667.0,69.0,1.0,26.0,286.0,650.16,497.57
2016,9,18,16,45,606.5,62.5,0.95,25.0,233.0,579.22,449.14
2016,9,18,17,0,546.0,56.0,0.9,24.0,180.0,509.61,398.96
2016,9,18,17,15,456.5,46.5,0.85,22.5,131.0,417.71,328.86
2016,9,18,17,30,367.0,37.0,0.8,21.0,82.0,330.67,256.75
2016,9,18,17,45,218.0,22.5,0.8,20.0,46.0,197.84,118.93
2016,9,18,18,0,69.0,8.0,0.8,19.0,10.0,47.98,0.0
2016,9,18,18,15,34.5,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,137.5,18.0,0.75,17.5,33.5,14.14,1.7
2016,9,19,6,30,275.0,36.0,0.6,18.0,67.0,29.33,19.19
2016,9,19,6,45,362.5,49.5,0.5,19.0,113.5,39.44,28.64
2016,9,19,7,0,450.0,63.0,0.4,20.0,160.0,49.13,37.33
2016,9,19,7,15,510.0,72.5,0.35,20.5,210.5,54.85,42.38
2016,9,19,7,30,570.0,82.0,0.3,21.0,261.0,60.37,47.05
2016,9,19,7,45,607.5,90.5,0.3,22.0,311.0,64.72,50.47
2016,9,19,8,0,645.0,99.0,0.3,23.0,361.0,68.87,53.6
2016,9,19,8,15,676.0,104.5,0.35,23.5,410.0,70.55,54.7
2016,9,19,8,30,707.0,110.0,0.4,24.0,459.0,72.16,55.74
2016,9,19,8,45,725.5,116.0,0.5,25.0,503.5,76.7,59.1
2016,9,19,9,0,744.0,122.0,0.6,26.0,548.0,127.27,71.34
2016,9,19,9,15,761.0,126.0,0.65,26.5,588.5,178.37,102.84
2016,9,19,9,30,778.0,130.0,0.7,27.0,629.0,237.63,147.22
2016,9,19,9,45,812.5,123.0,0.75,27.5,669.5,286.91,186.34
2016,9,19,10,0,847.0,116.0,0.8,28.0,710.0,339.24,228.92
2016,9,19,10,15,856.0,118.0,0.85,28.0,738.0,392.52,273.13
2016,9,19,10,30,865.0,120.0,0.9,28.0,766.0,445.64,316.35
2016,9,19,10,45,870.5,121.0,0.95,28.5,786.0,498.71,357.73
2016,9,19,11,0,876.0,122.0,1.0,29.0,806.0,547.05,394.56
2016,9,19,11,15,879.5,123.0,1.0,29.0,819.0,593.05,429.14
2016,9,19,11,30,883.0,124.0,1.0,29.0,832.0,637.44,461.65
2016,9,19,11,45,881.0,126.0,1.05,29.5,835.5,677.42,489.84
2016,9,19,12,0,879.0,128.0,1.1,30.0,839.0,715.03,515.77
2016,9,19,12,15,878.0,128.0,1.1,29.5,835.0,749.03,540.43
2016,9,19,12,30,877.0,128.0,1.1,29.0,831.0,780.39,562.53
2016,9,19,12,45,875.5,126.0,1.15,29.0,819.5,806.7,580.12
2016,9,19,13,0,874.0,124.0,1.2,29.0,808.0,830.03,595.88
2016,9,19,13,15,868.0,123.0,1.2,29.0,788.0,854.19,611.66
2016,9,19,13,30,862.0,122.0,1.2,29.0,768.0,869.04,621.55
2016,9,19,13,45,854.0,120.0,1.2,29.0,740.5,877.68,627.72
2016,9,19,14,0,846.0,118.0,1.2,29.0,713.0,882.82,631.9
2016,9,19,14,15,833.5,115.5,1.2,28.5,678.0,879.97,632.45
2016,9,19,14,30,821.0,113.0,1.2,28.0,643.0,873.64,631.01
2016,9,19,14,45,800.0,111.5,1.2,28.0,601.5,857.52,622.19
2016,9,19,15,0,779.0,110.0,1.2,28.0,560.0,838.19,611.46
2016,9,19,15,15,756.5,106.0,1.2,27.5,514.5,816.59,600.48
2016,9,19,15,30,734.0,102.0,1.2,27.0,469.0,787.79,584.62
2016,9,19,15,45,691.5,100.0,1.2,26.5,417.5,742.0,557.01
2016,9,19,16,0,649.0,98.0,1.2,26.0,366.0,694.66,527.76
2016,9,19,16,15,606.0,91.0,1.15,25.0,315.0,639.7,492.66
2016,9,19,16,30,563.0,84.0,1.1,24.0,264.0,584.13,455.71
2016,9,19,16,45,488.0,76.5,1.1,23.5,212.0,503.23,397.59
2016,9,19,17,0,413.0,69.0,1.1,23.0,160.0,422.22,335.67
2016,9,19,17,15,327.0,54.5,1.0,21.5,114.0,332.76,264.66
2016,9,19,17,30,241.0,40.0,0.9,20.0,68.0,249.12,193.84
2016,9,19,17,45,120.5,20.0,0.8,19.0,34.0,127.14,65.18
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,19.5,0.7,11.5,23.5,16.51,1.89
2016,9,20,6,30,75.0,39.0,0.7,12.0,47.0,31.93,21.89
2016,9,20,6,45,133.0,60.0,0.7,12.5,84.0,46.72,35.85
2016,9,20,7,0,191.0,81.0,0.7,13.0,121.0,61.97,49.82
2016,9,20,7,15,222.0,101.5,0.7,13.5,161.0,76.29,62.63
2016,9,20,7,30,253.0,122.0,0.7,14.0,201.0,90.09,74.64
2016,9,20,7,45,297.0,135.5,0.75,15.0,244.0,98.98,81.92
2016,9,20,8,0,341.0,149.0,0.8,16.0,287.0,107.55,88.74
2016,9,20,8,15,520.5,128.5,0.8,16.5,369.5,87.41,70.89
2016,9,20,8,30,700.0,108.0,0.8,17.0,452.0,70.88,56.29
2016,9,20,8,45,581.5,156.0,0.85,18.0,460.0,102.71,83.11
2016,9,20,9,0,463.0,204.0,0.9,19.0,468.0,164.09,112.65
2016,9,20,9,15,266.0,243.5,0.9,19.5,398.0,205.0,147.82
2016,9,20,9,30,69.0,283.0,0.9,20.0,328.0,231.78,176.04
2016,9,20,9,45,263.5,274.5,0.95,20.5,457.0,266.64,195.46
2016,9,20,10,0,458.0,266.0,1.0,21.0,586.0,332.36,240.84
2016,9,20,10,15,667.0,186.5,1.0,21.5,672.0,374.78,270.96
2016,9,20,10,30,876.0,107.0,1.0,22.0,758.0,441.72,321.41
2016,9,20,10,45,884.0,106.5,1.05,22.5,779.0,491.3,361.47
2016,9,20,11,0,892.0,106.0,1.1,23.0,800.0,539.99,399.77
2016,9,20,11,15,895.5,107.0,1.15,23.0,812.5,586.4,436.1
2016,9,20,11,30,899.0,108.0,1.2,23.0,825.0,631.15,470.34
2016,9,20,11,45,901.5,107.5,1.25,23.0,829.5,672.08,501.2
2016,9,20,12,0,904.0,107.0,1.3,23.0,834.0,710.83,529.95
2016,9,20,12,15,903.0,106.5,1.35,23.0,830.5,744.78,554.94
2016,9,20,12,30,902.0,106.0,1.4,23.0,827.0,775.97,576.51
2016,9,20,12,45,901.0,105.0,1.45,23.0,815.5,803.81,595.67
2016,9,20,13,0,900.0,104.0,1.5,23.0,804.0,828.63,612.9
2016,9,20,13,15,894.5,103.0,1.5,23.0,784.0,846.67,625.18
2016,9,20,13,30,889.0,102.0,1.5,23.0,764.0,861.33,635.4
2016,9,20,13,45,882.5,100.0,1.55,23.0,737.0,870.67,642.87
2016,9,20,14,0,876.0,98.0,1.6,23.0,710.0,876.54,648.28
2016,9,20,14,15,865.0,96.0,1.6,22.5,676.0,875.03,649.68
2016,9,20,14,30,854.0,94.0,1.6,22.0,642.0,870.08,649.03
2016,9,20,14,45,840.5,91.5,1.65,22.0,602.0,867.25,649.33
2016,9,20,15,0,827.0,89.0,1.7,22.0,562.0,853.1,642.11
2016,9,20,15,15,807.0,86.0,1.7,21.5,517.0,829.51,629.3
2016,9,20,15,30,787.0,83.0,1.7,21.0,472.0,803.06,614.48
2016,9,20,15,45,760.0,79.0,1.7,20.5,423.0,766.78,592.57
2016,9,20,16,0,733.0,75.0,1.7,20.0,374.0,728.35,568.68
2016,9,20,16,15,694.5,70.5,1.65,19.0,323.0,682.93,539.58
2016,9,20,16,30,656.0,66.0,1.6,18.0,272.0,632.51,505.56
2016,9,20,16,45,596.0,59.5,1.6,17.5,220.5,562.66,454.44
2016,9,20,17,0,536.0,53.0,1.6,17.0,169.0,494.22,401.59
2016,9,20,17,15,442.5,43.5,1.5,16.5,121.5,400.63,324.74
2016,9,20,17,30,349.0,34.0,1.4,16.0,74.0,312.46,246.27
2016,9,20,17,45,174.5,17.0,1.35,15.5,37.0,157.56,64.51
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.0,1.15,10.0,14.0,12.33,0.0
2016,9,21,6,30,0.0,28.0,1.2,10.0,28.0,24.56,15.59
2016,9,21,6,45,0.0,47.5,1.25,10.5,47.5,40.75,30.78
2016,9,21,7,0,0.0,67.0,1.3,11.0,67.0,56.73,45.5
2016,9,21,7,15,3.5,87.0,1.35,11.5,88.0,72.93,60.14
2016,9,21,7,30,7.0,107.0,1.4,12.0,109.0,88.98,74.31
2016,9,21,7,45,12.5,126.0,1.45,12.5,131.0,104.18,87.41
2016,9,21,8,0,18.0,145.0,1.5,13.0,153.0,119.24,100.13
2016,9,21,8,15,410.0,113.0,1.55,13.0,312.5,76.34,62.22
2016,9,21,8,30,802.0,81.0,1.6,13.0,472.0,58.93,46.75
2016,9,21,8,45,572.5,157.0,1.65,13.5,450.0,102.51,84.55
2016,9,21,9,0,343.0,233.0,1.7,14.0,428.0,181.72,133.76
2016,9,21,9,15,359.0,248.0,1.75,14.0,465.0,218.72,158.59
2016,9,21,9,30,375.0,263.0,1.8,14.0,502.0,257.68,188.57
2016,9,21,9,45,646.0,173.5,1.85,14.5,611.0,276.85,195.26
