Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,337.15,239.16
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,391.43,287.68
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,445.16,334.85
2016,9,21,10,45,939.0,86.0,1.95,15.5,796.5,497.06,378.87
2016,9,21,11,0,946.0,86.0,2.0,16.0,817.0,547.88,420.72
2016,9,21,11,15,949.5,86.5,2.0,16.0,830.0,595.93,459.86
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,642.16,496.59
2016,9,21,11,45,954.0,87.0,2.0,16.0,847.5,684.35,529.48
2016,9,21,12,0,955.0,87.0,2.0,16.0,852.0,724.11,559.89
2016,9,21,12,15,955.5,87.0,2.0,16.0,849.0,760.92,587.12
2016,9,21,12,30,956.0,87.0,2.0,16.0,846.0,794.95,610.84
2016,9,21,12,45,953.0,87.0,2.05,16.0,834.0,823.36,631.05
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,848.52,649.11
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.0,869.82,665.86
2016,9,21,13,30,944.0,86.0,2.2,15.0,784.0,887.7,680.48
2016,9,21,13,45,939.5,84.5,2.25,15.0,758.0,899.71,690.01
2016,9,21,14,0,935.0,83.0,2.3,15.0,732.0,908.14,697.3
2016,9,21,14,15,927.5,81.5,2.35,14.5,698.5,910.36,701.83
2016,9,21,14,30,920.0,80.0,2.4,14.0,665.0,908.98,704.13
2016,9,21,14,45,909.0,78.0,2.45,14.0,625.5,900.4,700.31
2016,9,21,15,0,898.0,76.0,2.5,14.0,586.0,888.38,694.26
2016,9,21,15,15,882.0,73.5,2.45,14.0,540.5,868.1,681.62
2016,9,21,15,30,866.0,71.0,2.4,14.0,495.0,844.8,666.91
2016,9,21,15,45,844.0,68.0,2.4,14.0,445.0,821.09,652.24
2016,9,21,16,0,822.0,65.0,2.4,14.0,395.0,786.7,629.51
2016,9,21,16,15,786.5,61.0,2.35,13.5,342.0,737.85,596.3
2016,9,21,16,30,751.0,57.0,2.3,13.0,289.0,687.7,560.88
2016,9,21,16,45,696.5,51.5,2.25,12.5,235.0,620.29,510.32
2016,9,21,17,0,642.0,46.0,2.2,12.0,181.0,553.41,457.23
2016,9,21,17,15,543.5,38.5,2.1,11.5,130.0,454.7,375.01
2016,9,21,17,30,445.0,31.0,2.0,11.0,79.0,370.8,295.77
2016,9,21,17,45,222.5,15.5,1.95,10.5,39.5,182.37,44.06
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,14.26,0.0
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,28.91,19.28
2016,9,22,6,45,421.0,46.0,2.45,9.5,115.5,36.85,27.35
2016,9,22,7,0,516.0,57.0,2.5,10.0,163.0,44.53,34.67
2016,9,22,7,15,580.5,64.0,2.5,10.5,215.5,48.45,38.35
2016,9,22,7,30,645.0,71.0,2.5,11.0,268.0,52.32,41.78
2016,9,22,7,45,692.0,75.0,2.5,11.5,321.0,53.69,42.85
2016,9,22,8,0,739.0,79.0,2.5,12.0,374.0,60.57,48.77
2016,9,22,8,15,768.5,83.0,2.4,12.0,424.0,62.05,49.91
2016,9,22,8,30,798.0,87.0,2.3,12.0,474.0,63.51,51.02
2016,9,22,8,45,827.0,87.5,2.25,12.5,522.0,62.4,49.76
2016,9,22,9,0,856.0,88.0,2.2,13.0,570.0,112.18,60.91
2016,9,22,9,15,871.0,90.5,2.2,13.5,611.5,175.25,102.08
2016,9,22,9,30,886.0,93.0,2.2,14.0,653.0,231.17,146.21
2016,9,22,9,45,906.5,90.0,2.2,14.5,690.0,285.24,192.72
2016,9,22,10,0,927.0,87.0,2.2,15.0,727.0,340.44,241.52
2016,9,22,10,15,934.5,88.5,2.2,15.0,755.0,395.67,290.99
2016,9,22,10,30,942.0,90.0,2.2,15.0,783.0,450.36,339.11
2016,9,22,10,45,949.0,90.0,2.2,15.5,804.0,502.79,383.58
2016,9,22,11,0,956.0,90.0,2.2,16.0,825.0,554.12,425.79
2016,9,22,11,15,959.0,90.5,2.2,16.0,837.5,602.4,465.25
2016,9,22,11,30,962.0,91.0,2.2,16.0,850.0,648.78,502.23
2016,9,22,11,45,964.5,90.0,2.25,16.0,854.5,691.39,535.87
2016,9,22,12,0,967.0,89.0,2.3,16.0,859.0,731.62,567.13
2016,9,22,12,15,965.5,89.0,2.3,16.0,854.5,767.44,593.99
2016,9,22,12,30,964.0,89.0,2.3,16.0,850.0,800.31,617.06
2016,9,22,12,45,959.0,89.5,2.3,16.5,837.0,827.92,635.23
2016,9,22,13,0,954.0,90.0,2.3,17.0,824.0,852.17,651.06
2016,9,22,13,15,948.5,89.5,2.25,17.0,803.0,871.53,664.36
2016,9,22,13,30,943.0,89.0,2.2,17.0,782.0,887.36,675.36
2016,9,22,13,45,933.5,88.5,2.2,17.0,753.5,896.23,682.21
2016,9,22,14,0,924.0,88.0,2.2,17.0,725.0,901.43,686.81
2016,9,22,14,15,913.5,86.0,2.15,16.5,690.0,900.45,688.18
2016,9,22,14,30,903.0,84.0,2.1,16.0,655.0,895.85,687.31
2016,9,22,14,45,885.5,83.0,2.1,16.0,613.0,882.82,680.02
2016,9,22,15,0,868.0,82.0,2.1,16.0,571.0,866.51,670.64
2016,9,22,15,15,848.0,79.5,2.1,15.5,524.5,851.33,663.39
2016,9,22,15,30,828.0,77.0,2.1,15.0,478.0,825.05,648.22
2016,9,22,15,45,795.5,74.5,2.1,15.0,426.5,785.5,622.2
2016,9,22,16,0,763.0,72.0,2.1,15.0,375.0,743.87,594.23
2016,9,22,16,15,722.5,67.5,2.05,14.5,322.5,691.57,558.23
2016,9,22,16,30,682.0,63.0,2.0,14.0,270.0,643.77,524.3
2016,9,22,16,45,617.5,57.0,2.0,13.5,217.0,570.93,469.42
2016,9,22,17,0,553.0,51.0,2.0,13.0,164.0,499.69,412.76
2016,9,22,17,15,449.0,42.0,1.9,12.5,116.0,399.67,328.49
2016,9,22,17,30,345.0,33.0,1.8,12.0,68.0,305.52,240.59
2016,9,22,17,45,172.5,16.5,1.75,11.5,34.0,150.13,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.0,1.0,7.5,34.5,11.18,0.0
2016,9,23,6,30,398.0,28.0,0.9,8.0,69.0,22.64,13.89
2016,9,23,6,45,499.0,36.0,0.85,9.0,117.5,28.32,19.81
2016,9,23,7,0,600.0,44.0,0.8,10.0,166.0,36.97,27.9
2016,9,23,7,15,657.5,49.0,0.8,11.0,218.0,40.11,30.79
2016,9,23,7,30,715.0,54.0,0.8,12.0,270.0,43.25,33.51
2016,9,23,7,45,671.0,71.5,0.8,13.0,303.5,51.04,40.27
2016,9,23,8,0,627.0,89.0,0.8,14.0,337.0,61.84,49.53
2016,9,23,8,15,737.0,77.5,0.85,14.5,406.0,57.65,45.55
2016,9,23,8,30,847.0,66.0,0.9,15.0,475.0,56.8,44.55
2016,9,23,8,45,866.0,68.0,0.95,16.0,520.5,58.08,45.33
2016,9,23,9,0,885.0,70.0,1.0,17.0,566.0,107.95,56.18
2016,9,23,9,15,898.0,72.0,1.05,17.5,606.5,163.31,89.64
2016,9,23,9,30,911.0,74.0,1.1,18.0,647.0,219.63,133.15
2016,9,23,9,45,922.5,74.0,1.15,18.5,681.5,274.79,179.95
2016,9,23,10,0,934.0,74.0,1.2,19.0,716.0,330.21,228.2
2016,9,23,10,15,940.0,75.0,1.2,19.0,743.0,384.63,275.9
2016,9,23,10,30,946.0,76.0,1.2,19.0,770.0,438.3,322.05
2016,9,23,10,45,949.5,77.0,1.3,19.5,789.5,489.91,365.18
2016,9,23,11,0,953.0,78.0,1.4,20.0,809.0,540.1,405.95
2016,9,23,11,15,955.5,78.5,1.4,20.0,820.5,587.68,443.85
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,633.32,479.27
2016,9,23,11,45,957.5,79.5,1.45,20.5,835.5,674.96,510.36
2016,9,23,12,0,957.0,80.0,1.5,21.0,839.0,714.05,538.89
2016,9,23,12,15,955.5,80.0,1.55,21.0,834.0,749.26,564.76
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,781.52,587.12
2016,9,23,12,45,946.5,81.5,1.65,21.0,815.5,807.7,605.38
2016,9,23,13,0,939.0,83.0,1.7,21.0,802.0,830.46,621.45
2016,9,23,13,15,933.5,82.5,1.7,20.5,781.0,849.25,635.67
2016,9,23,13,30,928.0,82.0,1.7,20.0,760.0,864.56,647.74
2016,9,23,13,45,918.5,81.5,1.75,20.0,731.5,872.98,654.7
2016,9,23,14,0,909.0,81.0,1.8,20.0,703.0,877.79,659.49
2016,9,23,14,15,898.0,79.5,1.8,19.5,668.5,876.59,661.15
2016,9,23,14,30,887.0,78.0,1.8,19.0,634.0,871.87,660.65
2016,9,23,14,45,871.5,76.5,1.85,19.0,593.0,859.81,654.61
2016,9,23,15,0,856.0,75.0,1.9,19.0,552.0,844.5,646.48
2016,9,23,15,15,837.0,72.5,1.85,18.5,506.5,821.85,633.55
2016,9,23,15,30,818.0,70.0,1.8,18.0,461.0,804.51,624.33
2016,9,23,15,45,667.0,91.0,1.8,17.5,388.0,700.09,552.87
2016,9,23,16,0,516.0,112.0,1.8,17.0,315.0,585.16,471.28
2016,9,23,16,15,605.0,83.0,1.75,16.5,288.0,619.77,500.19
2016,9,23,16,30,694.0,54.0,1.7,16.0,261.0,633.65,511.6
2016,9,23,16,45,634.0,49.0,1.65,15.5,209.5,564.73,459.32
2016,9,23,17,0,574.0,44.0,1.6,15.0,158.0,496.81,405.46
2016,9,23,17,15,474.0,35.5,1.55,14.5,111.0,406.56,330.02
2016,9,23,17,30,374.0,27.0,1.5,14.0,64.0,316.74,243.7
2016,9,23,17,45,187.0,13.5,1.5,13.5,32.0,152.37,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,13.0,0.6,9.5,34.0,11.25,0.0
2016,9,24,6,30,430.0,26.0,0.6,10.0,68.0,22.88,13.85
2016,9,24,6,45,528.5,33.0,0.65,11.0,116.5,28.22,19.52
2016,9,24,7,0,627.0,40.0,0.7,12.0,165.0,33.53,24.56
2016,9,24,7,15,683.5,44.5,0.65,13.0,217.5,36.42,27.23
2016,9,24,7,30,740.0,49.0,0.6,14.0,270.0,39.33,29.74
2016,9,24,7,45,777.0,52.5,0.6,15.0,322.5,41.29,31.31
2016,9,24,8,0,814.0,56.0,0.6,16.0,375.0,49.65,38.45
2016,9,24,8,15,839.5,58.5,0.65,16.5,425.0,51.59,39.91
2016,9,24,8,30,865.0,61.0,0.7,17.0,475.0,53.45,41.29
2016,9,24,8,45,883.5,63.0,0.75,18.0,521.0,54.81,42.14
2016,9,24,9,0,902.0,65.0,0.8,19.0,567.0,103.51,52.28
2016,9,24,9,15,915.5,66.5,0.85,19.5,608.0,159.4,85.2
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,216.26,128.51
2016,9,24,9,45,940.5,68.5,0.95,21.0,684.0,272.64,175.46
2016,9,24,10,0,952.0,69.0,1.0,22.0,719.0,329.3,223.73
2016,9,24,10,15,959.0,69.5,1.0,22.5,747.0,384.46,270.87
2016,9,24,10,30,966.0,70.0,1.0,23.0,775.0,438.95,316.34
2016,9,24,10,45,971.0,71.0,1.05,23.5,795.0,492.07,359.61
2016,9,24,11,0,976.0,72.0,1.1,24.0,815.0,543.86,400.5
2016,9,24,11,15,978.5,72.0,1.1,24.5,827.0,591.88,437.07
2016,9,24,11,30,981.0,72.0,1.1,25.0,839.0,637.88,470.99
2016,9,24,11,45,981.5,72.5,1.1,25.5,843.0,680.89,501.76
2016,9,24,12,0,982.0,73.0,1.1,26.0,847.0,721.36,529.91
2016,9,24,12,15,981.5,73.0,1.1,26.0,843.0,757.94,555.25
2016,9,24,12,30,981.0,73.0,1.1,26.0,839.0,791.56,577.2
2016,9,24,12,45,972.0,76.0,1.15,26.0,825.5,818.76,595.54
2016,9,24,13,0,963.0,79.0,1.2,26.0,812.0,842.42,611.72
2016,9,24,13,15,958.5,78.5,1.2,26.0,791.0,862.42,624.99
2016,9,24,13,30,954.0,78.0,1.2,26.0,770.0,878.88,636.11
2016,9,24,13,45,945.0,77.5,1.25,26.0,741.5,887.99,643.39
2016,9,24,14,0,936.0,77.0,1.3,26.0,713.0,893.41,648.55
2016,9,24,14,15,926.0,75.5,1.3,26.0,678.0,893.17,649.58
2016,9,24,14,30,916.0,74.0,1.3,26.0,643.0,889.3,648.51
2016,9,24,14,45,901.0,72.5,1.35,26.0,601.5,877.59,643.2
2016,9,24,15,0,886.0,71.0,1.4,26.0,560.0,862.51,635.84
2016,9,24,15,15,866.5,68.5,1.4,25.5,514.0,839.14,623.63
2016,9,24,15,30,847.0,66.0,1.4,25.0,468.0,812.87,609.42
2016,9,24,15,45,819.5,63.5,1.45,24.5,417.5,785.3,594.63
2016,9,24,16,0,792.0,61.0,1.5,24.0,367.0,747.55,572.28
2016,9,24,16,15,752.5,57.0,1.45,23.0,314.5,696.38,539.72
2016,9,24,16,30,713.0,53.0,1.4,22.0,262.0,644.26,505.0
2016,9,24,16,45,652.0,47.5,1.4,21.5,209.5,573.64,453.89
2016,9,24,17,0,591.0,42.0,1.4,21.0,157.0,504.16,400.47
2016,9,24,17,15,486.0,34.0,1.3,19.5,109.0,403.62,320.11
2016,9,24,17,30,381.0,26.0,1.2,18.0,61.0,318.74,236.31
2016,9,24,17,45,190.5,13.0,1.15,17.0,30.5,126.9,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,212.5,13.0,1.0,13.0,33.0,10.41,0.0
2016,9,25,6,30,425.0,26.0,1.0,14.0,66.0,22.98,13.48
2016,9,25,6,45,521.5,33.5,1.05,15.0,114.5,28.77,19.58
2016,9,25,7,0,618.0,41.0,1.1,16.0,163.0,34.48,24.93
2016,9,25,7,15,676.0,46.5,1.1,17.0,216.0,38.19,28.28
2016,9,25,7,30,734.0,52.0,1.1,18.0,269.0,41.85,31.42
2016,9,25,7,45,769.0,56.0,1.1,19.0,321.0,44.09,33.19
2016,9,25,8,0,804.0,60.0,1.1,20.0,373.0,46.28,34.85
2016,9,25,8,15,829.5,63.0,1.1,21.0,423.0,54.76,41.88
2016,9,25,8,30,855.0,66.0,1.1,22.0,473.0,56.9,43.37
2016,9,25,8,45,869.5,69.5,1.1,23.0,518.0,59.2,44.97
2016,9,25,9,0,884.0,73.0,1.1,24.0,563.0,106.21,54.61
2016,9,25,9,15,897.5,75.0,1.1,24.5,603.5,161.59,86.22
2016,9,25,9,30,911.0,77.0,1.1,25.0,644.0,217.95,128.1
2016,9,25,9,45,927.0,76.0,1.1,26.0,679.5,273.35,173.04
2016,9,25,10,0,943.0,75.0,1.1,27.0,715.0,329.45,219.68
2016,9,25,10,15,949.5,76.0,1.05,27.5,742.5,384.45,265.66
2016,9,25,10,30,956.0,77.0,1.0,28.0,770.0,438.75,309.9
2016,9,25,10,45,952.0,82.0,1.0,28.5,787.5,490.91,351.4
2016,9,25,11,0,948.0,87.0,1.0,29.0,805.0,541.02,389.89
2016,9,25,11,15,950.5,87.5,1.0,29.0,817.0,588.44,426.01
2016,9,25,11,30,953.0,88.0,1.0,29.0,829.0,633.93,459.73
2016,9,25,11,45,939.0,95.5,1.0,29.5,828.5,673.53,487.43
2016,9,25,12,0,925.0,103.0,1.0,30.0,828.0,709.76,512.04
2016,9,25,12,15,924.0,102.5,1.0,30.0,823.5,744.07,536.03
2016,9,25,12,30,923.0,102.0,1.0,30.0,819.0,775.56,556.87
2016,9,25,12,45,915.5,104.0,1.05,30.0,805.5,801.66,574.28
2016,9,25,13,0,908.0,106.0,1.1,30.0,792.0,824.46,589.69
2016,9,25,13,15,902.0,104.5,1.1,29.5,771.0,841.52,602.11
2016,9,25,13,30,896.0,103.0,1.1,29.0,750.0,855.14,612.55
2016,9,25,13,45,880.5,104.5,1.15,29.0,720.0,860.56,617.43
2016,9,25,14,0,865.0,106.0,1.2,29.0,690.0,869.9,625.07
2016,9,25,14,15,852.5,104.0,1.2,28.5,655.0,867.35,625.79
2016,9,25,14,30,840.0,102.0,1.2,28.0,620.0,861.3,624.54
2016,9,25,14,45,817.0,101.5,1.2,28.0,578.0,844.52,615.26
2016,9,25,15,0,794.0,101.0,1.2,28.0,536.0,824.51,604.05
2016,9,25,15,15,771.0,97.0,1.15,27.5,490.0,797.43,588.72
2016,9,25,15,30,748.0,93.0,1.1,27.0,444.0,772.49,574.74
2016,9,25,15,45,714.0,88.5,1.1,27.0,394.0,730.98,548.74
2016,9,25,16,0,680.0,84.0,1.1,27.0,344.0,687.74,521.1
2016,9,25,16,15,634.5,77.5,1.05,26.0,292.5,631.49,484.83
2016,9,25,16,30,589.0,71.0,1.0,25.0,241.0,574.83,446.66
2016,9,25,16,45,523.5,62.0,0.95,24.0,190.5,500.36,393.08
2016,9,25,17,0,458.0,53.0,0.9,23.0,140.0,427.71,337.21
2016,9,25,17,15,354.5,40.5,0.8,21.5,95.0,328.23,256.97
2016,9,25,17,30,251.0,28.0,0.7,20.0,50.0,233.99,166.9
2016,9,25,17,45,125.5,14.0,0.65,19.0,25.0,88.03,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,15.0,1.15,16.0,28.0,13.64,0.0
2016,9,26,6,30,284.0,30.0,1.0,17.0,56.0,24.64,14.44
2016,9,26,6,45,388.5,41.5,0.85,18.0,102.5,33.22,23.11
2016,9,26,7,0,493.0,53.0,0.7,19.0,149.0,41.5,30.7
2016,9,26,7,15,558.0,61.0,0.7,20.0,200.5,46.38,35.05
2016,9,26,7,30,623.0,69.0,0.7,21.0,252.0,51.13,39.08
2016,9,26,7,45,667.0,75.0,0.7,22.0,303.5,54.06,41.37
2016,9,26,8,0,711.0,81.0,0.7,23.0,355.0,56.9,43.5
2016,9,26,8,15,741.5,85.5,0.7,24.0,405.0,58.47,44.5
2016,9,26,8,30,772.0,90.0,0.7,25.0,455.0,66.19,50.64
2016,9,26,8,45,794.5,93.5,0.7,26.0,500.5,67.11,51.0
2016,9,26,9,0,817.0,97.0,0.7,27.0,546.0,109.44,58.97
2016,9,26,9,15,833.5,99.5,0.7,27.5,587.0,162.47,88.44
2016,9,26,9,30,850.0,102.0,0.7,28.0,628.0,217.03,127.88
2016,9,26,9,45,861.5,104.5,0.75,29.0,662.5,271.74,171.31
2016,9,26,10,0,873.0,107.0,0.8,30.0,697.0,326.96,216.19
2016,9,26,10,15,881.5,108.5,0.85,30.0,724.5,385.44,264.08
2016,9,26,10,30,890.0,110.0,0.9,30.0,752.0,437.94,306.9
2016,9,26,10,45,894.0,112.0,0.95,30.5,771.5,488.28,346.54
2016,9,26,11,0,898.0,114.0,1.0,31.0,791.0,537.37,384.05
2016,9,26,11,15,901.0,114.5,1.05,31.0,803.0,583.23,419.03
2016,9,26,11,30,904.0,115.0,1.1,31.0,815.0,627.32,451.91
2016,9,26,11,45,902.5,116.5,1.15,31.0,818.0,667.57,481.43
2016,9,26,12,0,901.0,118.0,1.2,31.0,821.0,705.38,508.71
2016,9,26,12,15,899.5,117.5,1.2,31.0,816.0,738.76,532.15
2016,9,26,12,30,898.0,117.0,1.2,31.0,811.0,769.35,553.16
2016,9,26,12,45,925.5,101.5,1.25,31.0,806.5,804.12,576.21
2016,9,26,13,0,953.0,86.0,1.3,31.0,802.0,836.36,597.57
2016,9,26,13,15,947.5,85.5,1.3,30.5,781.0,855.36,611.17
2016,9,26,13,30,942.0,85.0,1.3,30.0,760.0,870.83,622.81
2016,9,26,13,45,934.5,83.5,1.3,30.0,731.5,879.96,629.36
2016,9,26,14,0,927.0,82.0,1.3,30.0,703.0,885.44,633.82
2016,9,26,14,15,916.0,80.5,1.3,29.5,668.0,884.31,635.54
2016,9,26,14,30,905.0,79.0,1.3,29.0,633.0,879.59,635.21
2016,9,26,14,45,891.0,77.0,1.3,29.0,592.0,868.22,629.52
2016,9,26,15,0,877.0,75.0,1.3,29.0,551.0,853.5,621.83
2016,9,26,15,15,857.0,72.5,1.3,28.5,504.5,829.9,609.6
2016,9,26,15,30,837.0,70.0,1.3,28.0,458.0,811.43,600.74
2016,9,26,15,45,770.0,75.0,1.3,28.0,401.0,752.97,563.5
2016,9,26,16,0,703.0,80.0,1.3,28.0,344.0,698.57,528.44
2016,9,26,16,15,658.0,73.5,1.2,26.5,292.5,642.37,492.91
2016,9,26,16,30,613.0,67.0,1.1,25.0,241.0,585.74,455.22
2016,9,26,16,45,510.0,62.0,1.0,24.0,186.0,488.2,384.1
2016,9,26,17,0,407.0,57.0,0.9,23.0,131.0,393.63,310.56
2016,9,26,17,15,306.5,42.0,0.85,22.0,87.5,294.81,230.11
2016,9,26,17,30,206.0,27.0,0.8,21.0,44.0,199.87,136.43
2016,9,26,17,45,103.0,13.5,0.75,20.0,22.0,73.65,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.05,16.5,21.0,13.19,0.0
2016,9,27,6,30,144.0,29.0,0.9,17.0,42.0,22.59,12.58
2016,9,27,6,45,224.0,48.5,0.8,17.5,84.0,37.27,26.61
2016,9,27,7,0,304.0,68.0,0.7,18.0,126.0,51.45,39.47
2016,9,27,7,15,364.5,83.5,0.7,18.5,174.0,62.05,48.94
2016,9,27,7,30,425.0,99.0,0.7,19.0,222.0,72.25,57.78
2016,9,27,7,45,472.0,110.5,0.7,20.0,271.5,79.13,63.39
2016,9,27,8,0,519.0,122.0,0.7,21.0,321.0,85.75,68.6
2016,9,27,8,15,553.5,131.0,0.65,21.5,368.5,90.31,72.09
2016,9,27,8,30,588.0,140.0,0.6,22.0,416.0,94.7,75.37
2016,9,27,8,45,607.5,149.5,0.6,23.0,458.5,99.18,78.54
2016,9,27,9,0,627.0,159.0,0.6,24.0,501.0,135.89,86.4
2016,9,27,9,15,646.5,165.0,0.65,24.5,540.5,181.97,112.34
2016,9,27,9,30,666.0,171.0,0.7,25.0,580.0,230.26,146.95
2016,9,27,9,45,734.5,152.5,0.75,26.0,627.0,272.73,178.43
2016,9,27,10,0,803.0,134.0,0.8,27.0,674.0,327.17,220.7
2016,9,27,10,15,812.5,136.0,0.85,27.0,701.0,378.15,263.17
2016,9,27,10,30,822.0,138.0,0.9,27.0,728.0,429.08,304.99
2016,9,27,10,45,746.0,178.5,0.95,27.5,725.0,471.21,339.43
2016,9,27,11,0,670.0,219.0,1.0,28.0,722.0,509.57,369.27
2016,9,27,11,15,674.5,220.5,1.0,28.0,733.5,550.09,399.88
2016,9,27,11,30,679.0,222.0,1.0,28.0,745.0,589.62,429.03
2016,9,27,11,45,628.5,248.0,1.05,28.0,733.5,615.47,447.99
2016,9,27,12,0,578.0,274.0,1.1,28.0,722.0,635.07,462.23
2016,9,27,12,15,576.0,273.0,1.1,28.0,718.0,660.3,480.31
2016,9,27,12,30,574.0,272.0,1.1,28.0,714.0,683.55,496.76
2016,9,27,12,45,637.5,237.5,1.15,28.0,720.5,724.72,526.8
2016,9,27,13,0,701.0,203.0,1.2,28.0,727.0,764.09,555.43
2016,9,27,13,15,693.0,200.5,1.2,28.0,706.5,776.76,564.42
2016,9,27,13,30,685.0,198.0,1.2,28.0,686.0,786.38,571.68
2016,9,27,13,45,618.5,216.5,1.25,28.0,644.0,764.92,557.92
2016,9,27,14,0,552.0,235.0,1.3,28.0,602.0,736.4,539.63
2016,9,27,14,15,535.5,227.5,1.3,27.5,568.5,724.08,533.86
2016,9,27,14,30,519.0,220.0,1.3,27.0,535.0,709.13,526.13
2016,9,27,14,45,497.0,210.5,1.3,26.5,496.0,684.84,511.97
2016,9,27,15,0,475.0,201.0,1.3,26.0,457.0,658.3,496.16
2016,9,27,15,15,448.5,189.0,1.25,25.5,413.5,623.17,473.68
2016,9,27,15,30,422.0,177.0,1.2,25.0,370.0,586.39,449.7
2016,9,27,15,45,415.5,157.0,1.15,24.5,329.5,555.52,430.01
2016,9,27,16,0,409.0,137.0,1.1,24.0,289.0,522.67,408.3
2016,9,27,16,15,365.0,121.0,1.0,23.0,241.5,463.53,366.02
2016,9,27,16,30,321.0,105.0,0.9,22.0,194.0,390.61,312.07
2016,9,27,16,45,294.5,84.0,0.85,21.5,152.5,353.58,283.03
2016,9,27,17,0,268.0,63.0,0.8,21.0,111.0,302.31,241.1
2016,9,27,17,15,190.0,43.0,0.7,19.5,71.5,218.45,171.15
2016,9,27,17,30,112.0,23.0,0.6,18.0,32.0,130.39,83.45
2016,9,27,17,45,56.0,11.5,0.55,17.0,16.0,43.61,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,94.0,15.5,0.6,11.5,23.5,14.1,0.0
2016,9,28,6,30,188.0,31.0,0.5,12.0,47.0,24.29,14.07
2016,9,28,6,45,288.5,46.5,0.45,12.5,91.0,35.93,26.01
2016,9,28,7,0,389.0,62.0,0.4,13.0,135.0,47.23,36.57
2016,9,28,7,15,455.0,72.5,0.35,13.5,183.5,56.22,44.8
2016,9,28,7,30,521.0,83.0,0.3,14.0,232.0,62.6,50.45
2016,9,28,7,45,578.0,88.5,0.3,15.0,283.5,64.57,51.91
2016,9,28,8,0,635.0,94.0,0.3,16.0,335.0,66.6,53.33
2016,9,28,8,15,668.0,99.5,0.35,16.5,383.5,68.47,54.67
2016,9,28,8,30,701.0,105.0,0.4,17.0,432.0,70.3,55.94
2016,9,28,8,45,723.5,110.0,0.45,18.0,476.0,71.63,56.66
2016,9,28,9,0,746.0,115.0,0.5,19.0,520.0,108.58,63.61
2016,9,28,9,15,764.0,118.5,0.55,19.5,560.0,159.13,91.94
2016,9,28,9,30,782.0,122.0,0.6,20.0,600.0,217.68,135.23
2016,9,28,9,45,795.0,125.0,0.65,21.0,634.0,269.44,177.01
2016,9,28,10,0,808.0,128.0,0.7,22.0,668.0,321.97,220.62
2016,9,28,10,15,817.5,129.5,0.75,22.5,695.0,372.69,263.25
2016,9,28,10,30,827.0,131.0,0.8,23.0,722.0,423.32,305.02
2016,9,28,10,45,788.5,154.0,0.85,23.5,729.5,471.03,343.83
2016,9,28,11,0,750.0,177.0,0.9,24.0,737.0,511.31,375.76
2016,9,28,11,15,754.5,178.0,0.95,24.0,748.5,554.35,409.27
2016,9,28,11,30,759.0,179.0,1.0,24.0,760.0,596.15,441.1
2016,9,28,11,45,724.0,198.0,1.1,24.0,754.0,628.49,465.69
2016,9,28,12,0,689.0,217.0,1.2,24.0,748.0,656.63,486.83
2016,9,28,12,15,687.0,216.5,1.2,24.0,743.5,685.54,507.83
2016,9,28,12,30,685.0,216.0,1.2,24.0,739.0,712.17,526.93
2016,9,28,12,45,712.0,199.0,1.3,24.0,734.5,742.36,549.91
2016,9,28,13,0,739.0,182.0,1.4,24.0,730.0,770.74,571.59
2016,9,28,13,15,731.0,179.5,1.4,23.5,709.5,783.89,582.4
2016,9,28,13,30,723.0,177.0,1.4,23.0,689.0,793.89,591.28
2016,9,28,13,45,678.5,188.0,1.45,23.0,653.5,784.34,585.68
2016,9,28,14,0,634.0,199.0,1.5,23.0,618.0,770.64,577.41
2016,9,28,14,15,617.5,193.5,1.45,22.5,584.0,760.45,572.45
2016,9,28,14,30,601.0,188.0,1.4,22.0,550.0,742.19,562.07
2016,9,28,14,45,579.0,181.0,1.4,22.0,510.0,720.24,548.4
2016,9,28,15,0,557.0,174.0,1.4,22.0,470.0,695.88,532.98
2016,9,28,15,15,529.0,165.0,1.35,21.0,426.5,662.0,512.19
2016,9,28,15,30,501.0,156.0,1.3,20.0,383.0,626.34,489.72
2016,9,28,15,45,488.5,139.5,1.3,19.5,340.0,592.98,468.3
2016,9,28,16,0,476.0,123.0,1.3,19.0,297.0,557.75,444.77
2016,9,28,16,15,428.0,110.0,1.2,18.0,248.5,497.64,401.09
2016,9,28,16,30,380.0,97.0,1.1,17.0,200.0,438.14,356.24
2016,9,28,16,45,342.5,78.5,1.05,16.5,156.5,380.23,310.37
2016,9,28,17,0,305.0,60.0,1.0,16.0,113.0,323.13,262.68
2016,9,28,17,15,214.0,42.0,0.95,15.0,72.5,232.82,185.26
2016,9,28,17,30,123.0,24.0,0.9,14.0,32.0,137.49,81.79
2016,9,28,17,45,61.5,12.0,0.85,13.5,16.0,47.08,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,140.0,14.0,0.8,8.5,25.5,12.73,0.0
2016,9,29,6,30,280.0,28.0,0.8,9.0,51.0,23.13,13.0
2016,9,29,6,45,391.0,38.5,0.85,9.5,96.5,30.89,21.81
2016,9,29,7,0,502.0,49.0,0.9,10.0,142.0,38.43,29.07
2016,9,29,7,15,568.0,56.0,0.9,10.5,192.5,42.63,33.08
2016,9,29,7,30,634.0,63.0,0.9,11.0,243.0,46.77,36.82
2016,9,29,7,45,680.0,68.0,0.9,11.5,294.5,49.15,38.85
2016,9,29,8,0,726.0,73.0,0.9,12.0,346.0,56.51,45.24
2016,9,29,8,15,756.5,76.5,0.85,12.5,395.0,57.79,46.13
2016,9,29,8,30,787.0,80.0,0.8,13.0,444.0,59.08,47.01
2016,9,29,8,45,809.5,83.0,0.75,14.0,489.5,59.93,47.4
2016,9,29,9,0,832.0,86.0,0.7,15.0,535.0,96.8,53.5
2016,9,29,9,15,848.0,88.0,0.7,15.5,575.0,150.01,82.91
2016,9,29,9,30,864.0,90.0,0.7,16.0,615.0,211.86,129.38
2016,9,29,9,45,878.0,91.0,0.75,17.0,649.5,265.81,173.92
2016,9,29,10,0,892.0,92.0,0.8,18.0,684.0,320.34,220.43
2016,9,29,10,15,900.0,93.0,0.85,18.5,711.5,373.26,266.19
2016,9,29,10,30,908.0,94.0,0.9,19.0,739.0,425.67,310.68
2016,9,29,10,45,909.5,97.0,0.95,19.5,757.5,476.24,352.63
2016,9,29,11,0,911.0,100.0,1.0,20.0,776.0,525.31,392.13
2016,9,29,11,15,914.0,100.5,1.05,20.0,787.5,571.32,429.01
2016,9,29,11,30,917.0,101.0,1.1,20.0,799.0,615.51,463.66
2016,9,29,11,45,915.0,102.5,1.15,20.5,801.5,655.57,493.62
2016,9,29,12,0,913.0,104.0,1.2,21.0,804.0,693.1,521.06
2016,9,29,12,15,911.5,104.0,1.2,21.0,799.5,726.89,545.89
2016,9,29,12,30,910.0,104.0,1.2,21.0,795.0,757.86,568.07
2016,9,29,12,45,914.0,99.5,1.3,21.5,783.5,785.51,586.79
2016,9,29,13,0,918.0,95.0,1.4,22.0,772.0,810.19,603.55
2016,9,29,13,15,912.5,94.0,1.4,22.0,751.5,827.91,615.76
2016,9,29,13,30,907.0,93.0,1.4,22.0,731.0,842.19,625.87
2016,9,29,13,45,893.0,94.0,1.45,22.0,701.0,848.21,631.25
2016,9,29,14,0,879.0,95.0,1.5,22.0,671.0,850.65,634.51
2016,9,29,14,15,867.0,93.0,1.5,21.5,636.0,847.93,635.15
2016,9,29,14,30,855.0,91.0,1.5,21.0,601.0,849.4,638.83
2016,9,29,14,45,838.0,88.5,1.55,20.5,560.0,835.3,632.66
2016,9,29,15,0,821.0,86.0,1.6,20.0,519.0,817.93,624.42
2016,9,29,15,15,798.0,83.0,1.6,19.5,473.0,791.85,609.56
2016,9,29,15,30,775.0,80.0,1.6,19.0,427.0,763.0,592.62
2016,9,29,15,45,748.5,74.5,1.6,18.5,378.0,725.75,569.3
2016,9,29,16,0,722.0,69.0,1.6,18.0,329.0,686.39,543.8
2016,9,29,16,15,676.0,63.5,1.6,17.0,277.5,635.17,509.4
2016,9,29,16,30,630.0,58.0,1.6,16.0,226.0,579.24,469.6
2016,9,29,16,45,565.5,50.5,1.65,15.5,176.5,507.47,414.36
2016,9,29,17,0,501.0,43.0,1.7,15.0,127.0,437.69,356.83
2016,9,29,17,15,381.5,32.5,1.7,14.0,83.0,330.92,264.38
2016,9,29,17,30,262.0,22.0,1.7,13.0,39.0,219.43,115.47
2016,9,29,17,45,131.0,11.0,1.75,12.5,19.5,86.52,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,161.5,12.5,1.35,8.0,25.5,11.37,0.0
2016,9,30,6,30,323.0,25.0,1.4,8.0,51.0,20.48,10.58
2016,9,30,6,45,436.0,34.5,1.45,8.5,97.5,27.52,18.84
2016,9,30,7,0,549.0,44.0,1.5,9.0,144.0,34.38,25.49
2016,9,30,7,15,614.0,50.0,1.5,9.5,195.0,41.51,32.17
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,45.44,35.75
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,47.11,37.16
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,48.83,38.53
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,50.45,39.77
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,52.04,40.96
2016,9,30,8,45,848.0,72.0,1.6,12.5,495.0,60.85,48.52
2016,9,30,9,0,870.0,74.0,1.6,13.0,541.0,96.52,53.68
2016,9,30,9,15,884.5,76.0,1.6,13.0,581.0,151.05,83.6
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,206.64,125.74
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,261.62,172.54
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,317.02,221.55
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.5,371.22,270.3
2016,9,30,10,30,940.0,81.0,1.6,14.0,745.0,424.81,317.8
2016,9,30,10,45,945.0,82.0,1.65,14.5,764.5,476.5,362.21
2016,9,30,11,0,950.0,83.0,1.7,15.0,784.0,526.9,404.27
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.5,574.29,443.37
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,619.77,479.96
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,661.15,512.02
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,700.02,541.47
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.5,735.2,568.68
2016,9,30,12,30,955.0,84.0,1.9,16.0,805.0,767.46,592.44
2016,9,30,12,45,947.5,85.5,1.95,16.0,791.0,793.41,611.11
2016,9,30,13,0,940.0,87.0,2.0,16.0,777.0,815.92,627.52
2016,9,30,13,15,934.5,86.5,2.0,15.5,755.5,834.42,642.01
2016,9,30,13,30,929.0,86.0,2.0,15.0,734.0,849.43,654.28
2016,9,30,13,45,921.5,84.0,2.05,15.0,705.5,857.62,661.29
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,862.19,666.03
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,859.98,667.48
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,854.23,666.68
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,841.76,660.04
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,826.0,651.18
2016,9,30,15,15,839.0,71.5,2.3,13.5,476.5,808.66,641.99
2016,9,30,15,30,817.0,69.0,2.3,13.0,430.0,780.83,625.07
2016,9,30,15,45,787.0,65.0,2.3,13.0,380.0,742.0,598.6
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,701.15,570.03
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.5,646.42,530.54
2016,9,30,16,30,667.0,52.0,2.2,12.0,227.0,591.07,488.78
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.5,514.03,427.54
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,446.18,369.87
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,337.47,272.01
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,221.91,90.41
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,88.88,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.0,12.5,1.2,7.0,25.5,11.37,0.0
2016,10,1,6,30,336.0,25.0,1.2,8.0,51.0,20.62,10.27
2016,10,1,6,45,452.0,34.0,1.3,9.0,98.0,27.22,18.49
2016,10,1,7,0,568.0,43.0,1.4,10.0,145.0,33.69,24.74
2016,10,1,7,15,634.5,49.0,1.45,10.5,197.5,40.8,31.38
2016,10,1,7,30,701.0,55.0,1.5,11.0,250.0,44.79,35.01
2016,10,1,7,45,745.5,59.0,1.55,11.5,302.5,46.92,36.84
2016,10,1,8,0,790.0,63.0,1.6,12.0,355.0,49.07,38.6
2016,10,1,8,15,818.5,66.5,1.55,12.5,405.0,50.71,39.85
2016,10,1,8,30,847.0,70.0,1.5,13.0,455.0,52.32,41.05
2016,10,1,8,45,870.0,71.5,1.5,13.5,502.0,60.73,48.24
2016,10,1,9,0,893.0,73.0,1.5,14.0,549.0,94.88,52.47
2016,10,1,9,15,907.5,74.5,1.45,14.5,589.5,150.28,81.83
2016,10,1,9,30,922.0,76.0,1.4,15.0,630.0,206.71,123.73
2016,10,1,9,45,936.5,76.0,1.4,15.5,665.5,262.8,170.84
2016,10,1,10,0,951.0,76.0,1.4,16.0,701.0,319.42,220.36
2016,10,1,10,15,958.5,77.0,1.4,16.0,728.5,374.89,269.73
2016,10,1,10,30,966.0,78.0,1.4,16.0,756.0,429.7,317.8
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.5,482.15,362.22
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,533.21,404.12
2016,10,1,11,15,978.5,79.5,1.4,17.0,807.0,581.39,443.32
2016,10,1,11,30,981.0,80.0,1.4,17.0,819.0,627.54,479.9
2016,10,1,11,45,981.5,80.5,1.45,17.5,822.5,670.27,512.49
2016,10,1,12,0,982.0,81.0,1.5,18.0,826.0,710.43,542.41
2016,10,1,12,15,981.0,80.5,1.55,18.0,820.5,745.86,569.45
2016,10,1,12,30,980.0,80.0,1.6,18.0,815.0,778.28,592.94
2016,10,1,12,45,976.5,80.0,1.65,18.5,801.5,806.21,611.55
