Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,13,0,973.0,80.0,1.7,19.0,788.0,830.78,627.89
2016,10,1,13,15,968.0,79.0,1.7,18.5,767.0,849.65,642.32
2016,10,1,13,30,963.0,78.0,1.7,18.0,746.0,864.9,654.52
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.5,873.82,661.96
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,879.03,667.14
2016,10,1,14,15,934.0,75.5,1.8,17.5,651.0,877.75,668.81
2016,10,1,14,30,923.0,74.0,1.8,17.0,615.0,872.83,668.25
2016,10,1,14,45,906.5,72.5,1.85,17.0,573.0,859.76,661.53
2016,10,1,15,0,890.0,71.0,1.9,17.0,531.0,843.37,652.63
2016,10,1,15,15,868.5,68.5,1.9,16.5,484.0,818.42,638.44
2016,10,1,15,30,847.0,66.0,1.9,16.0,437.0,798.37,627.61
2016,10,1,15,45,816.0,63.0,1.9,16.0,385.5,759.65,601.86
2016,10,1,16,0,785.0,60.0,1.9,16.0,334.0,718.87,574.06
2016,10,1,16,15,739.5,55.5,1.85,15.5,281.5,663.3,534.82
2016,10,1,16,30,694.0,51.0,1.8,15.0,229.0,607.05,493.21
2016,10,1,16,45,619.0,45.0,1.8,14.5,176.5,527.6,431.26
2016,10,1,17,0,544.0,39.0,1.8,14.0,124.0,449.83,366.73
2016,10,1,17,15,409.0,29.0,1.75,13.0,79.0,341.53,269.74
2016,10,1,17,30,274.0,19.0,1.7,12.0,34.0,216.65,46.71
2016,10,1,17,45,137.0,9.5,1.65,11.5,17.0,87.61,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.0,1.1,7.5,23.5,10.91,0.0
2016,10,2,6,30,315.0,24.0,1.1,8.0,47.0,19.76,9.12
2016,10,2,6,45,430.5,33.5,1.1,9.0,93.0,26.83,18.1
2016,10,2,7,0,546.0,43.0,1.1,10.0,139.0,33.73,24.76
2016,10,2,7,15,613.5,49.0,1.1,10.0,190.5,40.83,31.47
2016,10,2,7,30,681.0,55.0,1.1,10.0,242.0,44.79,35.18
2016,10,2,7,45,726.5,59.0,1.15,10.5,293.5,46.92,37.0
2016,10,2,8,0,772.0,63.0,1.2,11.0,345.0,49.06,38.76
2016,10,2,8,15,800.0,66.0,1.2,11.5,394.0,50.29,39.66
2016,10,2,8,30,828.0,69.0,1.2,12.0,443.0,51.52,40.53
2016,10,2,8,45,851.0,70.5,1.2,12.5,489.0,59.9,47.72
2016,10,2,9,0,874.0,72.0,1.2,13.0,535.0,91.34,51.17
2016,10,2,9,15,888.0,74.0,1.2,13.5,574.5,145.9,79.65
2016,10,2,9,30,902.0,76.0,1.2,14.0,614.0,201.46,120.73
2016,10,2,9,45,913.0,76.5,1.3,14.5,647.5,256.03,166.79
2016,10,2,10,0,924.0,77.0,1.4,15.0,681.0,310.77,215.11
2016,10,2,10,15,930.5,78.5,1.45,15.0,707.0,364.85,263.63
2016,10,2,10,30,937.0,80.0,1.5,15.0,733.0,418.23,310.94
2016,10,2,10,45,939.5,81.5,1.55,15.0,751.5,469.01,355.24
2016,10,2,11,0,942.0,83.0,1.6,15.0,770.0,518.26,397.18
2016,10,2,11,15,945.0,83.5,1.65,15.0,781.5,565.16,436.23
2016,10,2,11,30,948.0,84.0,1.7,15.0,793.0,610.15,472.84
2016,10,2,11,45,477.0,131.5,1.75,15.0,488.5,412.72,326.39
2016,10,2,12,0,6.0,179.0,1.8,15.0,184.0,162.71,126.81
2016,10,2,12,15,257.5,227.5,1.8,15.0,420.0,389.89,310.29
2016,10,2,12,30,509.0,276.0,1.8,15.0,656.0,633.26,493.62
2016,10,2,12,45,396.5,308.0,1.85,15.0,601.0,594.61,462.8
2016,10,2,13,0,284.0,340.0,1.9,15.0,546.0,557.32,434.38
2016,10,2,13,15,230.5,336.0,1.9,15.0,500.5,514.05,402.52
2016,10,2,13,30,177.0,332.0,1.9,15.0,455.0,477.49,375.02
2016,10,2,13,45,88.5,242.0,1.9,15.0,303.5,306.56,243.81
2016,10,2,14,0,0.0,152.0,1.9,15.0,152.0,137.44,107.61
2016,10,2,14,15,446.0,115.0,1.9,15.0,374.5,523.4,424.57
2016,10,2,14,30,892.0,78.0,1.9,15.0,597.0,848.29,661.35
2016,10,2,14,45,876.5,76.0,1.95,15.0,556.0,835.54,651.05
2016,10,2,15,0,861.0,74.0,2.0,15.0,515.0,819.56,642.17
2016,10,2,15,15,840.0,71.0,2.0,14.5,468.5,802.38,633.18
2016,10,2,15,30,819.0,68.0,2.0,14.0,422.0,774.76,616.52
2016,10,2,15,45,787.0,65.0,2.0,13.5,372.0,735.72,591.15
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,694.72,563.57
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,637.71,522.27
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,580.19,478.63
2016,10,2,16,45,578.5,46.0,1.9,12.0,166.5,503.74,416.82
2016,10,2,17,0,497.0,40.0,1.9,12.0,115.0,424.95,348.99
2016,10,2,17,15,357.5,29.5,1.8,11.5,72.5,307.34,241.82
2016,10,2,17,30,218.0,19.0,1.7,11.0,30.0,178.82,0.0
2016,10,2,17,45,109.0,9.5,1.6,10.5,15.0,71.06,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,139.0,12.0,0.9,7.5,22.0,10.91,0.0
2016,10,3,6,30,278.0,24.0,0.8,8.0,44.0,19.83,8.56
2016,10,3,6,45,396.5,33.5,0.75,9.0,88.0,26.87,18.09
2016,10,3,7,0,515.0,43.0,0.7,10.0,132.0,33.74,24.77
2016,10,3,7,15,312.0,75.0,0.7,10.0,134.5,55.99,45.15
2016,10,3,7,30,109.0,107.0,0.7,10.0,137.0,82.21,68.83
2016,10,3,7,45,118.0,128.5,0.7,10.5,166.5,97.13,81.89
2016,10,3,8,0,127.0,150.0,0.7,11.0,196.0,111.59,94.26
2016,10,3,8,15,114.0,171.0,0.65,11.5,217.0,125.14,105.56
2016,10,3,8,30,101.0,192.0,0.6,12.0,238.0,144.81,121.93
2016,10,3,8,45,66.5,199.0,0.6,12.5,230.5,150.47,126.06
2016,10,3,9,0,32.0,206.0,0.6,13.0,223.0,158.82,125.92
2016,10,3,9,15,16.0,148.0,0.6,13.5,156.5,128.15,100.49
2016,10,3,9,30,0.0,90.0,0.6,14.0,90.0,79.76,61.13
2016,10,3,9,45,15.5,173.5,0.65,14.5,184.0,152.02,119.25
2016,10,3,10,0,31.0,257.0,0.7,15.0,278.0,216.61,169.34
2016,10,3,10,15,76.5,295.0,0.7,15.0,348.0,264.24,204.91
2016,10,3,10,30,122.0,333.0,0.7,15.0,418.0,313.71,242.06
2016,10,3,10,45,106.5,338.5,0.75,15.0,414.5,326.4,252.26
2016,10,3,11,0,91.0,344.0,0.8,15.0,411.0,333.45,258.16
2016,10,3,11,15,46.5,247.0,0.8,15.0,281.5,238.99,186.25
2016,10,3,11,30,2.0,150.0,0.8,15.0,152.0,133.77,103.58
2016,10,3,11,45,9.5,205.0,0.85,15.5,212.5,186.94,146.09
2016,10,3,12,0,17.0,260.0,0.9,16.0,273.0,241.48,188.33
2016,10,3,12,15,78.5,312.0,0.9,16.0,370.5,336.43,261.95
2016,10,3,12,30,140.0,364.0,0.9,16.0,468.0,441.45,340.8
2016,10,3,12,45,141.5,357.5,0.95,16.0,460.5,446.66,344.57
2016,10,3,13,0,143.0,351.0,1.0,16.0,453.0,451.25,348.77
2016,10,3,13,15,95.5,322.5,0.95,16.0,390.5,384.13,298.35
2016,10,3,13,30,48.0,294.0,0.9,16.0,328.0,323.18,251.94
2016,10,3,13,45,52.0,285.5,0.9,16.0,320.5,322.43,252.39
2016,10,3,14,0,56.0,277.0,0.9,16.0,313.0,321.61,252.45
2016,10,3,14,15,70.5,267.5,0.9,15.5,310.0,328.38,259.22
2016,10,3,14,30,85.0,258.0,0.9,15.0,307.0,335.23,266.1
2016,10,3,14,45,54.5,224.5,0.9,15.0,255.0,276.19,220.12
2016,10,3,15,0,24.0,191.0,0.9,15.0,203.0,202.78,161.98
2016,10,3,15,15,12.0,141.0,0.9,14.5,147.0,141.75,113.2
2016,10,3,15,30,0.0,91.0,0.9,14.0,91.0,81.81,63.73
2016,10,3,15,45,362.0,75.5,0.9,14.0,198.5,400.59,333.77
2016,10,3,16,0,724.0,60.0,0.9,14.0,306.0,664.86,533.81
2016,10,3,16,15,676.5,55.5,0.85,13.5,256.0,609.34,490.53
2016,10,3,16,30,629.0,51.0,0.8,13.0,206.0,553.38,448.83
2016,10,3,16,45,552.0,44.5,0.8,13.0,156.5,480.63,391.19
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,405.52,327.42
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,290.21,222.25
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,134.95,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,92.0,13.0,0.75,9.5,19.5,11.82,0.0
2016,10,4,6,30,184.0,26.0,0.8,10.0,39.0,20.51,8.14
2016,10,4,6,45,286.5,40.5,0.9,10.5,80.5,31.52,21.95
2016,10,4,7,0,389.0,55.0,1.0,11.0,122.0,44.3,34.02
2016,10,4,7,15,464.0,65.0,1.0,11.0,170.5,50.73,40.21
2016,10,4,7,30,539.0,75.0,1.0,11.0,219.0,57.0,46.01
2016,10,4,7,45,576.0,85.5,1.0,11.5,267.5,63.27,51.53
2016,10,4,8,0,613.0,96.0,1.0,12.0,316.0,69.27,56.65
2016,10,4,8,15,649.5,101.5,0.95,12.0,364.5,71.09,58.09
2016,10,4,8,30,686.0,107.0,0.9,12.0,413.0,72.91,59.5
2016,10,4,8,45,716.0,110.5,0.9,12.5,458.0,73.22,59.45
2016,10,4,9,0,746.0,114.0,0.9,13.0,503.0,98.04,61.47
2016,10,4,9,15,568.0,175.5,0.9,13.5,485.0,172.04,114.44
2016,10,4,9,30,390.0,237.0,0.9,14.0,467.0,230.91,166.22
2016,10,4,9,45,270.0,271.5,0.95,14.5,435.5,256.97,191.94
2016,10,4,10,0,150.0,306.0,1.0,15.0,404.0,275.98,211.71
2016,10,4,10,15,374.0,262.0,1.0,15.0,517.0,323.81,243.93
2016,10,4,10,30,598.0,218.0,1.0,15.0,630.0,393.6,295.62
2016,10,4,10,45,750.5,162.5,1.0,15.5,694.0,447.39,337.41
2016,10,4,11,0,903.0,107.0,1.0,16.0,758.0,515.8,390.51
2016,10,4,11,15,907.0,107.5,1.05,16.0,770.0,561.78,427.96
2016,10,4,11,30,911.0,108.0,1.1,16.0,782.0,606.03,463.38
2016,10,4,11,45,918.5,105.0,1.2,16.5,786.5,647.26,495.4
2016,10,4,12,0,926.0,102.0,1.3,17.0,791.0,686.49,525.3
2016,10,4,12,15,925.0,101.5,1.35,17.0,786.0,720.22,551.24
2016,10,4,12,30,924.0,101.0,1.4,17.0,781.0,751.11,574.83
2016,10,4,12,45,926.0,97.5,1.5,17.0,769.0,778.19,594.94
2016,10,4,13,0,928.0,94.0,1.6,17.0,757.0,802.19,612.79
2016,10,4,13,15,922.0,93.0,1.65,17.0,735.5,819.45,625.61
2016,10,4,13,30,916.0,92.0,1.7,17.0,714.0,833.22,636.25
2016,10,4,13,45,909.5,90.0,1.8,17.0,686.0,841.99,644.18
2016,10,4,14,0,903.0,88.0,1.9,17.0,658.0,847.21,649.87
2016,10,4,14,15,891.0,86.0,1.95,16.5,622.0,844.39,650.91
2016,10,4,14,30,879.0,84.0,2.0,16.0,586.0,838.07,649.74
2016,10,4,14,45,864.5,80.5,2.05,16.0,545.0,831.93,647.64
2016,10,4,15,0,850.0,77.0,2.1,16.0,504.0,815.2,638.12
2016,10,4,15,15,827.0,74.0,2.1,15.5,457.5,788.97,622.6
2016,10,4,15,30,804.0,71.0,2.1,15.0,411.0,759.94,604.87
2016,10,4,15,45,774.0,66.5,2.15,15.0,361.0,720.93,578.61
2016,10,4,16,0,744.0,62.0,2.2,15.0,311.0,679.93,550.06
2016,10,4,16,15,694.5,57.0,2.15,14.5,259.5,621.92,507.72
2016,10,4,16,30,645.0,52.0,2.1,14.0,208.0,563.45,462.97
2016,10,4,16,45,567.5,45.0,2.1,13.5,157.5,490.0,403.75
2016,10,4,17,0,490.0,38.0,2.1,13.0,107.0,413.6,337.46
2016,10,4,17,15,342.0,27.0,2.0,12.5,65.0,291.87,221.55
2016,10,4,17,30,194.0,16.0,1.9,12.0,23.0,130.82,0.0
2016,10,4,17,45,97.0,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.5,11.5,1.2,6.5,20.0,10.46,0.0
2016,10,5,6,30,257.0,23.0,1.2,7.0,40.0,19.1,6.39
2016,10,5,6,45,392.0,33.0,1.3,8.0,85.5,26.64,17.81
2016,10,5,7,0,527.0,43.0,1.4,9.0,131.0,34.01,25.02
2016,10,5,7,15,600.5,50.0,1.4,9.5,183.0,38.47,29.35
2016,10,5,7,30,674.0,57.0,1.4,10.0,235.0,46.88,37.05
2016,10,5,7,45,724.0,60.5,1.45,11.0,287.5,48.49,38.35
2016,10,5,8,0,774.0,64.0,1.5,12.0,340.0,50.19,39.64
2016,10,5,8,15,805.0,67.5,1.45,12.5,390.5,51.8,40.87
2016,10,5,8,30,836.0,71.0,1.4,13.0,441.0,53.41,42.07
2016,10,5,8,45,860.5,73.0,1.35,13.5,487.5,53.84,42.22
2016,10,5,9,0,885.0,75.0,1.3,14.0,534.0,87.76,51.01
2016,10,5,9,15,901.0,77.0,1.25,14.5,575.0,143.05,77.67
2016,10,5,9,30,917.0,79.0,1.2,15.0,616.0,199.53,118.11
2016,10,5,9,45,932.0,79.0,1.2,15.5,651.5,255.25,164.15
2016,10,5,10,0,947.0,79.0,1.2,16.0,687.0,311.53,213.01
2016,10,5,10,15,955.0,80.0,1.2,16.0,714.5,366.75,262.01
2016,10,5,10,30,963.0,81.0,1.2,16.0,742.0,421.35,309.85
2016,10,5,10,45,970.5,81.0,1.25,16.5,762.0,474.05,354.67
2016,10,5,11,0,978.0,81.0,1.3,17.0,782.0,525.57,397.24
2016,10,5,11,15,981.0,81.5,1.3,17.0,793.5,573.85,436.65
2016,10,5,11,30,984.0,82.0,1.3,17.0,805.0,620.14,473.45
2016,10,5,11,45,986.5,81.5,1.35,17.5,808.5,662.98,506.28
2016,10,5,12,0,989.0,81.0,1.4,18.0,812.0,703.35,536.5
2016,10,5,12,15,988.0,80.5,1.45,18.0,807.0,738.74,563.62
2016,10,5,12,30,987.0,80.0,1.5,18.0,802.0,771.09,587.75
2016,10,5,12,45,981.0,81.0,1.6,18.5,788.0,798.19,606.35
2016,10,5,13,0,975.0,82.0,1.7,19.0,774.0,821.81,622.62
2016,10,5,13,15,969.5,81.0,1.7,18.5,752.0,840.14,636.76
2016,10,5,13,30,964.0,80.0,1.7,18.0,730.0,854.84,648.65
2016,10,5,13,45,955.5,79.0,1.75,18.0,700.5,863.49,655.95
2016,10,5,14,0,947.0,78.0,1.8,18.0,671.0,868.43,660.96
2016,10,5,14,15,934.5,76.5,1.8,18.0,634.5,865.83,660.51
2016,10,5,14,30,922.0,75.0,1.8,18.0,598.0,859.61,657.81
2016,10,5,14,45,904.5,73.0,1.85,18.0,555.0,845.14,650.11
2016,10,5,15,0,887.0,71.0,1.9,18.0,512.0,827.35,640.19
2016,10,5,15,15,863.5,68.5,1.9,17.5,464.0,800.95,624.88
2016,10,5,15,30,840.0,66.0,1.9,17.0,416.0,779.28,612.76
2016,10,5,15,45,803.0,63.0,1.9,16.5,364.5,736.21,584.7
2016,10,5,16,0,766.0,60.0,1.9,16.0,313.0,691.29,554.45
2016,10,5,16,15,715.0,55.0,1.85,15.5,260.0,631.88,511.53
2016,10,5,16,30,664.0,50.0,1.8,15.0,207.0,572.06,466.1
2016,10,5,16,45,575.5,43.5,1.75,14.5,155.5,484.34,395.99
2016,10,5,17,0,487.0,37.0,1.7,14.0,104.0,408.31,329.96
2016,10,5,17,15,330.0,26.0,1.65,13.0,62.5,279.48,205.75
2016,10,5,17,30,173.0,15.0,1.6,12.0,21.0,116.61,0.0
2016,10,5,17,45,86.5,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,138.5,10.5,0.9,7.5,19.0,9.55,0.0
2016,10,6,6,30,277.0,21.0,0.8,8.0,38.0,17.33,4.18
2016,10,6,6,45,407.0,30.5,0.75,9.0,83.0,24.52,15.83
2016,10,6,7,0,537.0,40.0,0.7,10.0,128.0,31.54,22.71
2016,10,6,7,15,608.5,46.5,0.7,10.5,179.0,38.98,29.71
2016,10,6,7,30,680.0,53.0,0.7,11.0,230.0,43.48,33.85
2016,10,6,7,45,727.5,57.0,0.75,12.0,282.0,45.66,35.68
2016,10,6,8,0,775.0,61.0,0.8,13.0,334.0,47.88,37.44
2016,10,6,8,15,805.0,64.0,0.8,13.5,383.5,49.19,38.41
2016,10,6,8,30,835.0,67.0,0.8,14.0,433.0,50.5,39.36
2016,10,6,8,45,857.5,69.0,0.85,14.5,478.5,59.01,46.62
2016,10,6,9,0,880.0,71.0,0.9,15.0,524.0,82.71,47.86
2016,10,6,9,15,895.0,73.0,0.9,16.0,564.5,137.47,73.26
2016,10,6,9,30,910.0,75.0,0.9,17.0,605.0,193.3,112.4
2016,10,6,9,45,926.5,74.5,0.95,18.0,640.0,248.38,157.01
2016,10,6,10,0,943.0,74.0,1.0,19.0,675.0,304.15,204.5
2016,10,6,10,15,950.0,75.0,1.0,19.5,701.5,358.68,251.87
2016,10,6,10,30,957.0,76.0,1.0,20.0,728.0,412.5,297.85
2016,10,6,10,45,961.0,77.0,1.0,20.5,747.0,464.13,340.95
2016,10,6,11,0,965.0,78.0,1.0,21.0,766.0,514.32,381.53
2016,10,6,11,15,968.0,78.5,1.0,21.0,777.0,561.88,419.63
2016,10,6,11,30,971.0,79.0,1.0,21.0,788.0,607.46,455.18
2016,10,6,11,45,971.0,79.0,1.0,21.5,790.5,648.64,485.76
2016,10,6,12,0,971.0,79.0,1.0,22.0,793.0,687.2,513.63
2016,10,6,12,15,969.5,79.0,1.0,22.0,787.5,722.01,539.22
2016,10,6,12,30,968.0,79.0,1.0,22.0,782.0,753.82,562.04
2016,10,6,12,45,966.0,77.5,1.05,22.0,768.5,780.59,580.64
2016,10,6,13,0,964.0,76.0,1.1,22.0,755.0,804.02,597.14
2016,10,6,13,15,958.5,75.5,1.1,22.0,733.5,822.45,609.77
2016,10,6,13,30,953.0,75.0,1.1,22.0,712.0,837.31,620.22
2016,10,6,13,45,944.0,74.0,1.15,22.0,683.0,845.23,626.96
2016,10,6,14,0,935.0,73.0,1.2,22.0,654.0,849.46,631.51
2016,10,6,14,15,923.5,71.5,1.2,22.0,618.0,847.45,631.45
2016,10,6,14,30,912.0,70.0,1.2,22.0,582.0,841.86,629.23
2016,10,6,14,45,895.5,68.0,1.2,22.0,540.0,828.08,621.69
2016,10,6,15,0,879.0,66.0,1.2,22.0,498.0,811.02,612.09
2016,10,6,15,15,857.0,63.5,1.2,21.5,451.5,785.8,598.05
2016,10,6,15,30,835.0,61.0,1.2,21.0,405.0,757.87,581.94
2016,10,6,15,45,802.5,57.5,1.25,20.5,354.5,725.28,562.63
2016,10,6,16,0,770.0,54.0,1.3,20.0,304.0,683.35,535.75
2016,10,6,16,15,721.0,49.5,1.25,19.0,252.0,626.27,496.44
2016,10,6,16,30,672.0,45.0,1.2,18.0,200.0,568.86,454.58
2016,10,6,16,45,590.5,39.0,1.15,17.5,149.5,487.16,390.36
2016,10,6,17,0,509.0,33.0,1.1,17.0,99.0,407.77,323.05
2016,10,6,17,15,254.5,25.5,1.1,16.0,58.5,227.34,158.3
2016,10,6,17,30,0.0,18.0,1.1,15.0,18.0,16.37,0.0
2016,10,6,17,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.5,9.5,1.0,9.5,18.5,8.64,0.0
2016,10,7,6,30,309.0,19.0,0.9,10.0,37.0,17.02,2.59
2016,10,7,6,45,433.5,28.0,0.85,11.0,82.0,24.47,15.54
2016,10,7,7,0,558.0,37.0,0.8,12.0,127.0,31.75,22.66
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.5,35.97,26.73
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,40.16,30.59
2016,10,7,7,45,738.5,53.5,0.85,14.0,279.0,42.9,32.91
2016,10,7,8,0,781.0,58.0,0.9,15.0,330.0,45.6,35.11
2016,10,7,8,15,762.5,66.5,0.9,16.0,364.5,50.94,39.56
2016,10,7,8,30,744.0,75.0,0.9,17.0,399.0,55.98,43.66
2016,10,7,8,45,811.5,72.0,0.95,18.0,458.5,52.93,40.67
2016,10,7,9,0,879.0,69.0,1.0,19.0,518.0,79.19,45.41
2016,10,7,9,15,893.5,71.0,1.0,19.5,558.0,133.73,69.76
2016,10,7,9,30,908.0,73.0,1.0,20.0,598.0,189.29,108.12
2016,10,7,9,45,911.0,77.5,1.0,21.0,629.5,245.32,153.35
2016,10,7,10,0,914.0,82.0,1.0,22.0,661.0,300.79,200.28
2016,10,7,10,15,922.0,83.0,0.95,22.5,687.5,354.19,245.9
2016,10,7,10,30,930.0,84.0,0.9,23.0,714.0,407.02,290.24
2016,10,7,10,45,933.5,85.5,0.85,23.5,733.0,457.63,331.66
2016,10,7,11,0,937.0,87.0,0.8,24.0,752.0,506.81,370.52
2016,10,7,11,15,940.0,87.5,0.7,24.0,762.5,553.22,406.31
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,597.71,439.37
2016,10,7,11,45,942.5,89.0,0.5,24.5,775.5,638.52,467.73
2016,10,7,12,0,942.0,90.0,0.4,25.0,778.0,676.8,493.23
2016,10,7,12,15,940.5,89.5,0.35,25.0,772.5,710.29,516.37
2016,10,7,12,30,939.0,89.0,0.3,25.0,767.0,740.85,537.06
2016,10,7,12,45,924.5,93.5,0.25,25.5,750.5,764.12,550.51
2016,10,7,13,0,910.0,98.0,0.2,26.0,734.0,783.77,561.41
2016,10,7,13,15,702.5,169.0,0.2,26.0,651.5,729.78,525.64
2016,10,7,13,30,495.0,240.0,0.2,26.0,569.0,652.43,472.91
2016,10,7,13,45,534.5,215.5,0.2,26.0,556.5,671.43,488.64
2016,10,7,14,0,574.0,191.0,0.2,26.0,544.0,688.16,501.68
2016,10,7,14,15,539.0,189.5,0.25,25.5,506.0,666.86,489.72
2016,10,7,14,30,504.0,188.0,0.3,25.0,468.0,643.0,476.34
2016,10,7,14,45,461.5,182.5,0.4,25.0,424.5,606.35,453.68
2016,10,7,15,0,419.0,177.0,0.5,25.0,381.0,567.88,429.26
2016,10,7,15,15,525.5,135.0,0.55,24.5,366.0,605.71,461.48
2016,10,7,15,30,632.0,93.0,0.6,24.0,351.0,644.95,492.22
2016,10,7,15,45,579.0,92.5,0.7,23.5,305.5,595.94,460.48
2016,10,7,16,0,526.0,92.0,0.8,23.0,260.0,545.56,427.0
2016,10,7,16,15,481.5,80.5,0.9,22.0,213.5,488.88,387.57
2016,10,7,16,30,437.0,69.0,1.0,21.0,167.0,429.51,343.56
2016,10,7,16,45,364.0,55.5,1.1,20.0,123.0,353.1,282.93
2016,10,7,17,0,291.0,42.0,1.2,19.0,79.0,280.56,221.36
2016,10,7,17,15,145.5,27.0,1.15,18.0,45.5,157.74,102.02
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.5,10.5,1.05,11.5,16.0,9.55,0.0
2016,10,8,6,30,201.0,21.0,0.9,12.0,32.0,17.5,1.01
2016,10,8,6,45,335.0,32.0,0.8,13.0,74.5,25.99,16.58
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,34.22,24.59
2016,10,8,7,15,546.5,50.5,0.7,15.0,167.0,39.05,29.15
2016,10,8,7,30,624.0,58.0,0.7,16.0,217.0,43.8,33.41
2016,10,8,7,45,674.0,63.5,0.75,17.0,268.0,46.73,35.88
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,54.39,42.37
2016,10,8,8,15,757.0,73.0,0.75,19.0,368.0,56.21,43.64
2016,10,8,8,30,790.0,77.0,0.7,20.0,417.0,58.03,44.88
2016,10,8,8,45,813.5,80.0,0.7,21.0,462.0,59.0,45.37
2016,10,8,9,0,837.0,83.0,0.7,22.0,507.0,77.81,45.55
2016,10,8,9,15,854.0,85.0,0.7,22.5,547.0,130.78,68.42
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,185.21,105.07
2016,10,8,9,45,909.0,78.5,0.7,24.0,626.5,243.42,149.64
2016,10,8,10,0,947.0,70.0,0.7,25.0,666.0,297.15,193.29
2016,10,8,10,15,954.5,71.0,0.7,25.5,692.5,351.82,239.48
2016,10,8,10,30,962.0,72.0,0.7,26.0,719.0,405.81,284.36
2016,10,8,10,45,966.5,72.5,0.75,26.5,738.0,457.25,326.45
2016,10,8,11,0,971.0,73.0,0.8,27.0,757.0,507.23,366.19
2016,10,8,11,15,973.5,73.5,0.8,27.0,768.0,554.56,403.22
2016,10,8,11,30,976.0,74.0,0.8,27.0,779.0,599.85,437.7
2016,10,8,11,45,976.5,74.5,0.8,27.5,782.0,641.74,467.98
2016,10,8,12,0,977.0,75.0,0.8,28.0,785.0,681.07,495.61
2016,10,8,12,15,975.5,75.0,0.8,28.0,779.5,715.86,520.51
2016,10,8,12,30,974.0,75.0,0.8,28.0,774.0,747.62,542.88
2016,10,8,12,45,970.0,74.5,0.85,28.0,760.0,773.94,560.71
2016,10,8,13,0,966.0,74.0,0.9,28.0,746.0,796.85,576.48
2016,10,8,13,15,960.0,73.5,0.9,27.5,724.0,814.78,589.61
2016,10,8,13,30,954.0,73.0,0.9,27.0,702.0,829.13,600.64
2016,10,8,13,45,945.0,72.0,0.9,27.0,672.5,836.94,606.46
2016,10,8,14,0,936.0,71.0,0.9,27.0,643.0,841.07,610.16
2016,10,8,14,15,924.0,69.5,0.9,26.5,607.0,838.56,610.98
2016,10,8,14,30,912.0,68.0,0.9,26.0,571.0,832.48,609.7
2016,10,8,14,45,894.5,66.0,0.95,26.0,529.0,817.86,602.53
2016,10,8,15,0,877.0,64.0,1.0,26.0,487.0,799.98,593.28
2016,10,8,15,15,854.0,61.5,1.0,25.5,440.0,774.0,578.98
2016,10,8,15,30,831.0,59.0,1.0,25.0,393.0,745.37,562.65
2016,10,8,15,45,797.0,56.0,1.0,24.5,343.0,712.42,542.83
2016,10,8,16,0,763.0,53.0,1.0,24.0,293.0,670.33,515.72
2016,10,8,16,15,712.0,48.5,0.95,22.5,241.0,612.27,477.11
2016,10,8,16,30,661.0,44.0,0.9,21.0,189.0,553.99,435.77
2016,10,8,16,45,575.5,37.5,0.9,20.0,139.5,469.9,371.25
2016,10,8,17,0,490.0,31.0,0.9,19.0,90.0,388.52,302.62
2016,10,8,17,15,326.5,20.5,0.9,18.0,51.5,251.76,151.22
2016,10,8,17,30,163.0,10.0,0.9,17.0,13.0,104.11,0.0
2016,10,8,17,45,81.5,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,8.19,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,14.84,0.0
2016,10,9,6,45,419.0,27.5,0.8,13.5,77.0,24.17,14.89
2016,10,9,7,0,549.0,37.0,0.7,14.0,121.0,31.96,22.56
2016,10,9,7,15,621.0,43.0,0.65,15.0,171.5,36.16,26.57
2016,10,9,7,30,693.0,49.0,0.6,16.0,222.0,40.35,30.35
2016,10,9,7,45,736.5,53.0,0.6,17.0,273.5,42.66,32.29
2016,10,9,8,0,780.0,57.0,0.6,18.0,325.0,44.98,34.14
2016,10,9,8,15,809.5,60.5,0.6,18.5,374.0,46.8,35.56
2016,10,9,8,30,839.0,64.0,0.6,19.0,423.0,55.56,42.97
2016,10,9,8,45,859.0,67.0,0.6,20.0,467.5,57.69,44.46
2016,10,9,9,0,879.0,70.0,0.6,21.0,512.0,75.67,44.72
2016,10,9,9,15,894.0,71.5,0.6,21.5,551.5,129.78,66.93
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,184.94,103.69
2016,10,9,9,45,919.0,75.0,0.65,23.0,624.5,240.36,147.28
2016,10,9,10,0,929.0,77.0,0.7,24.0,658.0,295.86,193.43
2016,10,9,10,15,936.5,78.0,0.75,24.0,684.0,349.66,239.62
2016,10,9,10,30,944.0,79.0,0.8,24.0,710.0,402.79,284.88
2016,10,9,10,45,947.0,80.5,0.85,24.5,728.5,453.67,326.96
2016,10,9,11,0,950.0,82.0,0.9,25.0,747.0,503.03,366.63
2016,10,9,11,15,952.5,82.5,0.9,25.0,757.5,549.52,403.46
2016,10,9,11,30,955.0,83.0,0.9,25.0,768.0,594.02,437.8
2016,10,9,11,45,954.0,83.5,0.95,25.0,770.0,634.32,468.75
2016,10,9,12,0,953.0,84.0,1.0,25.0,772.0,672.0,497.24
2016,10,9,12,15,951.0,84.0,1.0,25.0,766.0,705.77,522.0
2016,10,9,12,30,949.0,84.0,1.0,25.0,760.0,736.55,544.29
2016,10,9,12,45,941.0,85.0,1.05,25.0,745.0,761.02,561.68
2016,10,9,13,0,933.0,86.0,1.1,25.0,730.0,782.03,576.49
2016,10,9,13,15,926.5,85.0,1.15,25.0,708.5,798.57,588.49
2016,10,9,13,30,920.0,84.0,1.2,25.0,687.0,811.59,598.36
2016,10,9,13,45,910.0,83.0,1.25,25.0,657.5,818.35,604.28
2016,10,9,14,0,900.0,82.0,1.3,25.0,628.0,821.54,608.07
2016,10,9,14,15,887.0,80.0,1.3,24.5,592.0,817.65,607.91
2016,10,9,14,30,874.0,78.0,1.3,24.0,556.0,810.3,605.66
2016,10,9,14,45,855.0,76.0,1.3,23.5,514.0,801.91,602.84
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,783.4,593.19
2016,10,9,15,15,810.5,71.0,1.25,22.5,425.5,755.43,576.44
2016,10,9,15,30,785.0,68.0,1.2,22.0,379.0,724.81,557.62
2016,10,9,15,45,747.0,64.0,1.2,21.5,329.0,680.89,529.35
2016,10,9,16,0,709.0,60.0,1.2,21.0,279.0,635.33,498.86
2016,10,9,16,15,653.5,54.5,1.1,20.0,228.5,573.85,455.1
2016,10,9,16,30,598.0,49.0,1.0,19.0,178.0,518.71,413.67
2016,10,9,16,45,505.5,41.0,0.95,18.5,129.5,430.92,343.39
2016,10,9,17,0,413.0,33.0,0.9,18.0,81.0,347.34,270.73
2016,10,9,17,15,206.5,16.5,0.8,17.0,40.5,176.17,91.79
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,13.19,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,23.32,0.0
2016,10,10,6,45,242.0,35.0,0.85,10.0,71.0,27.37,17.73
2016,10,10,7,0,484.0,41.0,0.8,11.0,113.0,32.74,23.52
2016,10,10,7,15,561.0,48.0,0.75,11.5,163.0,37.22,27.92
2016,10,10,7,30,638.0,55.0,0.7,12.0,213.0,41.66,32.05
2016,10,10,7,45,688.0,60.0,0.7,12.5,264.0,48.47,38.14
2016,10,10,8,0,738.0,65.0,0.7,13.0,315.0,51.38,40.6
2016,10,10,8,15,770.5,69.0,0.7,13.5,364.0,53.34,42.14
2016,10,10,8,30,803.0,73.0,0.7,14.0,413.0,55.29,43.64
2016,10,10,8,45,826.5,75.5,0.7,15.0,458.0,56.01,43.94
2016,10,10,9,0,850.0,78.0,0.7,16.0,503.0,70.49,43.23
2016,10,10,9,15,866.5,80.5,0.75,16.5,543.0,124.31,65.42
2016,10,10,9,30,883.0,83.0,0.8,17.0,583.0,186.59,108.45
2016,10,10,9,45,899.5,83.0,0.85,17.5,617.5,240.44,151.45
2016,10,10,10,0,916.0,83.0,0.9,18.0,652.0,295.01,197.94
2016,10,10,10,15,924.0,84.0,0.95,18.5,678.5,348.33,244.4
2016,10,10,10,30,932.0,85.0,1.0,19.0,705.0,401.05,289.84
2016,10,10,10,45,936.5,86.0,1.05,19.5,723.5,451.55,332.6
2016,10,10,11,0,941.0,87.0,1.1,20.0,742.0,500.68,373.06
2016,10,10,11,15,724.0,174.0,1.1,20.0,682.5,511.93,385.27
2016,10,10,11,30,507.0,261.0,1.1,20.0,623.0,505.87,382.62
2016,10,10,11,45,726.0,175.0,1.15,20.0,695.0,584.73,443.28
2016,10,10,12,0,945.0,89.0,1.2,20.0,767.0,668.92,506.97
2016,10,10,12,15,943.0,89.0,1.2,20.0,761.0,702.45,531.77
2016,10,10,12,30,941.0,89.0,1.2,20.0,755.0,733.03,554.55
2016,10,10,12,45,927.5,92.5,1.25,20.0,738.5,755.99,571.69
2016,10,10,13,0,914.0,96.0,1.3,20.0,722.0,775.35,585.75
2016,10,10,13,15,907.0,95.0,1.3,19.5,700.0,791.29,598.2
2016,10,10,13,30,900.0,94.0,1.3,19.0,678.0,803.77,608.5
2016,10,10,13,45,887.0,93.5,1.3,19.0,648.0,808.64,612.66
2016,10,10,14,0,874.0,93.0,1.3,19.0,618.0,816.48,619.11
2016,10,10,14,15,859.5,90.5,1.3,18.5,582.0,811.22,617.91
2016,10,10,14,30,845.0,88.0,1.3,18.0,546.0,802.45,614.58
2016,10,10,14,45,822.5,86.5,1.3,18.0,504.0,785.07,604.25
2016,10,10,15,0,800.0,85.0,1.3,18.0,462.0,764.54,591.81
2016,10,10,15,15,772.0,81.0,1.25,17.5,415.5,733.74,572.56
2016,10,10,15,30,744.0,77.0,1.2,17.0,369.0,700.36,551.18
2016,10,10,15,45,700.5,73.0,1.2,16.5,319.0,657.94,523.09
2016,10,10,16,0,657.0,69.0,1.2,16.0,269.0,609.9,489.75
2016,10,10,16,15,597.0,62.5,1.15,15.0,218.5,545.83,443.03
2016,10,10,16,30,537.0,56.0,1.1,14.0,168.0,482.22,393.76
2016,10,10,16,45,438.5,46.0,1.1,13.5,121.0,389.58,317.34
2016,10,10,17,0,340.0,36.0,1.1,13.0,74.0,301.29,238.88
2016,10,10,17,15,170.0,18.0,1.05,12.5,37.0,153.53,63.98
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.0,0.7,9.0,13.0,8.19,0.0
2016,10,11,6,30,165.0,18.0,0.7,9.0,26.0,14.94,0.0
2016,10,11,6,45,295.0,31.0,0.75,9.5,66.0,25.39,15.94
2016,10,11,7,0,425.0,44.0,0.8,10.0,106.0,35.45,25.99
2016,10,11,7,15,505.0,52.5,0.8,10.0,154.5,41.03,31.5
2016,10,11,7,30,585.0,61.0,0.8,10.0,203.0,46.51,36.69
2016,10,11,7,45,292.5,72.0,0.8,10.5,143.0,52.0,41.62
2016,10,11,8,0,0.0,83.0,0.8,11.0,83.0,71.86,59.29
2016,10,11,8,15,43.5,130.0,0.8,11.5,148.5,103.73,87.18
2016,10,11,8,30,87.0,177.0,0.8,12.0,214.0,134.58,113.55
2016,10,11,8,45,243.0,182.0,0.85,12.5,299.5,126.52,105.94
2016,10,11,9,0,399.0,187.0,0.9,13.0,385.0,129.33,98.84
2016,10,11,9,15,629.0,136.5,0.85,13.5,477.0,139.24,87.64
2016,10,11,9,30,859.0,86.0,0.8,14.0,569.0,176.41,102.57
2016,10,11,9,45,883.5,83.0,0.8,14.5,605.0,235.11,149.48
2016,10,11,10,0,908.0,80.0,0.8,15.0,641.0,288.29,194.85
2016,10,11,10,15,916.5,81.5,0.75,15.0,667.0,341.61,241.88
2016,10,11,10,30,925.0,83.0,0.7,15.0,693.0,394.4,287.92
2016,10,11,10,45,931.0,83.0,0.7,15.5,712.0,444.19,330.27
2016,10,11,11,0,937.0,83.0,0.7,16.0,731.0,492.71,370.32
2016,10,11,11,15,940.0,83.5,0.7,16.0,742.0,538.74,407.95
2016,10,11,11,30,943.0,84.0,0.7,16.0,753.0,582.84,443.08
2016,10,11,11,45,943.5,84.5,0.7,16.5,755.5,623.4,473.82
2016,10,11,12,0,944.0,85.0,0.7,17.0,758.0,661.48,501.91
2016,10,11,12,15,719.5,172.5,0.75,17.0,683.5,638.96,485.58
2016,10,11,12,30,495.0,260.0,0.8,17.0,609.0,594.51,453.07
2016,10,11,12,45,492.5,255.5,0.85,17.0,596.5,608.89,465.43
2016,10,11,13,0,490.0,251.0,0.9,17.0,584.0,621.23,475.62
2016,10,11,13,15,501.5,238.0,0.95,17.0,570.0,633.55,486.18
2016,10,11,13,30,513.0,225.0,1.0,17.0,556.0,643.89,495.4
2016,10,11,13,45,550.5,201.5,1.05,17.0,542.0,661.43,510.42
2016,10,11,14,0,588.0,178.0,1.1,17.0,528.0,676.62,523.81
2016,10,11,14,15,706.0,136.0,1.15,16.5,532.0,740.4,573.32
2016,10,11,14,30,824.0,94.0,1.2,16.0,536.0,789.28,609.89
2016,10,11,14,45,706.5,109.5,1.25,16.0,468.0,719.79,562.47
2016,10,11,15,0,589.0,125.0,1.3,16.0,400.0,643.85,510.21
2016,10,11,15,15,657.5,102.5,1.3,15.5,380.5,670.54,533.17
2016,10,11,15,30,726.0,80.0,1.3,15.0,361.0,691.6,550.81
2016,10,11,15,45,684.5,75.0,1.35,14.5,311.5,645.42,519.28
