Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,16,0,643.0,70.0,1.4,14.0,262.0,597.98,486.11
2016,10,11,16,15,580.5,63.0,1.4,13.5,212.0,531.96,436.45
2016,10,11,16,30,518.0,56.0,1.4,13.0,162.0,466.54,384.11
2016,10,11,16,45,417.0,46.0,1.4,12.5,115.5,373.08,305.8
2016,10,11,17,0,316.0,36.0,1.4,12.0,69.0,283.94,224.89
2016,10,11,17,15,158.0,18.0,1.3,11.5,34.5,143.53,36.65
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.0,8.5,0.85,8.5,12.0,7.73,0.0
2016,10,12,6,30,160.0,17.0,0.8,9.0,24.0,14.09,0.0
2016,10,12,6,45,299.5,29.5,0.75,9.5,64.5,24.13,14.68
2016,10,12,7,0,439.0,42.0,0.7,10.0,105.0,33.8,24.49
2016,10,12,7,15,520.5,50.0,0.65,10.0,154.0,39.05,29.71
2016,10,12,7,30,602.0,58.0,0.6,10.0,203.0,44.22,34.63
2016,10,12,7,45,660.0,62.5,0.55,10.5,254.0,46.38,36.57
2016,10,12,8,0,718.0,67.0,0.5,11.0,305.0,53.22,42.61
2016,10,12,8,15,752.0,71.0,0.5,11.5,353.5,55.1,44.09
2016,10,12,8,30,786.0,75.0,0.5,12.0,402.0,56.99,45.55
2016,10,12,8,45,815.0,76.5,0.5,12.5,447.5,56.93,45.25
2016,10,12,9,0,844.0,78.0,0.5,13.0,493.0,66.29,43.34
2016,10,12,9,15,861.0,80.0,0.55,13.5,532.5,119.27,63.39
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,180.7,105.29
2016,10,12,9,45,891.0,83.5,0.65,15.0,605.5,234.58,148.11
2016,10,12,10,0,904.0,85.0,0.7,16.0,639.0,288.86,194.21
2016,10,12,10,15,912.5,86.5,0.75,16.0,665.5,341.99,241.05
2016,10,12,10,30,921.0,88.0,0.8,16.0,692.0,394.61,287.18
2016,10,12,10,45,926.0,89.0,0.9,16.0,710.5,444.69,330.83
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,493.45,372.5
2016,10,12,11,15,933.5,90.5,1.05,16.0,739.5,539.04,410.51
2016,10,12,11,30,936.0,91.0,1.1,16.0,750.0,582.67,446.1
2016,10,12,11,45,936.5,91.0,1.15,16.0,752.5,622.56,478.14
2016,10,12,12,0,937.0,91.0,1.2,16.0,755.0,659.97,507.7
2016,10,12,12,15,935.5,90.5,1.2,16.0,749.0,692.98,533.12
2016,10,12,12,30,934.0,90.0,1.2,16.0,743.0,723.06,556.02
2016,10,12,12,45,937.0,86.5,1.25,16.5,730.5,750.18,575.71
2016,10,12,13,0,940.0,83.0,1.3,17.0,718.0,774.22,592.09
2016,10,12,13,15,738.5,148.5,1.25,17.0,638.0,723.05,555.27
2016,10,12,13,30,537.0,214.0,1.2,17.0,558.0,649.08,500.67
2016,10,12,13,45,721.5,146.5,1.15,17.0,586.5,740.48,570.38
2016,10,12,14,0,906.0,79.0,1.1,17.0,615.0,812.71,619.9
2016,10,12,14,15,494.0,156.5,1.15,16.5,446.5,584.24,458.04
2016,10,12,14,30,82.0,234.0,1.2,16.0,278.0,306.17,242.83
2016,10,12,14,45,459.5,152.5,1.3,16.0,367.5,561.73,450.14
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,770.35,604.52
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.5,741.34,584.76
2016,10,12,15,30,783.0,65.0,1.5,15.0,364.0,709.74,565.33
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.5,667.99,537.03
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,624.53,506.2
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,561.84,459.12
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,499.32,409.56
2016,10,12,16,45,503.0,36.5,1.3,12.5,117.0,417.08,339.94
2016,10,12,17,0,407.0,29.0,1.2,12.0,70.0,333.81,260.93
2016,10,12,17,15,203.5,14.5,1.1,11.0,35.0,163.79,4.39
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,8.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,0.9,8.0,21.0,19.1,0.0
2016,10,13,6,45,176.0,31.5,0.8,8.5,56.5,24.61,14.92
2016,10,13,7,0,352.0,42.0,0.7,9.0,92.0,33.74,24.49
2016,10,13,7,15,408.5,54.5,0.7,9.0,134.5,42.79,33.18
2016,10,13,7,30,465.0,67.0,0.7,9.0,177.0,51.47,41.32
2016,10,13,7,45,502.5,76.5,0.75,9.5,220.5,57.17,46.46
2016,10,13,8,0,540.0,86.0,0.8,10.0,264.0,62.64,51.25
2016,10,13,8,15,528.0,104.5,0.8,10.5,300.0,74.82,61.91
2016,10,13,8,30,516.0,123.0,0.8,11.0,336.0,85.21,70.79
2016,10,13,8,45,461.0,152.5,0.8,11.5,358.0,102.9,85.94
2016,10,13,9,0,406.0,182.0,0.8,12.0,380.0,124.09,103.87
2016,10,13,9,15,524.0,162.5,0.75,12.5,439.5,147.42,99.31
2016,10,13,9,30,642.0,143.0,0.7,13.0,499.0,181.77,116.94
2016,10,13,9,45,599.5,168.5,0.7,13.5,516.0,233.2,159.97
2016,10,13,10,0,557.0,194.0,0.7,14.0,533.0,278.7,199.79
2016,10,13,10,15,571.5,199.5,0.7,14.5,560.0,321.5,235.64
2016,10,13,10,30,586.0,205.0,0.7,15.0,587.0,365.12,271.9
2016,10,13,10,45,543.5,226.5,0.7,16.0,588.5,400.0,301.09
2016,10,13,11,0,501.0,248.0,0.7,17.0,590.0,430.5,325.63
2016,10,13,11,15,432.5,278.0,0.7,17.0,576.5,451.21,343.06
2016,10,13,11,30,364.0,308.0,0.7,17.0,563.0,464.12,353.8
2016,10,13,11,45,371.0,304.5,0.75,17.5,565.0,486.03,370.72
2016,10,13,12,0,378.0,301.0,0.8,18.0,567.0,507.27,386.83
2016,10,13,12,15,376.0,301.5,0.8,18.0,564.5,525.69,400.97
2016,10,13,12,30,374.0,302.0,0.8,18.0,562.0,542.86,414.06
2016,10,13,12,45,447.0,269.0,0.85,18.0,573.5,586.55,447.76
2016,10,13,13,0,520.0,236.0,0.9,18.0,585.0,624.76,477.38
2016,10,13,13,15,431.5,256.0,0.9,18.0,539.5,595.7,455.91
2016,10,13,13,30,343.0,276.0,0.9,18.0,494.0,552.13,424.47
2016,10,13,13,45,477.5,221.0,0.9,18.0,509.5,621.12,478.26
2016,10,13,14,0,612.0,166.0,0.9,18.0,525.0,684.06,526.1
2016,10,13,14,15,576.5,165.0,0.9,17.5,487.0,657.2,508.45
2016,10,13,14,30,541.0,164.0,0.9,17.0,449.0,633.97,494.01
2016,10,13,14,45,524.5,154.5,0.9,17.0,413.0,613.89,481.18
2016,10,13,15,0,508.0,145.0,0.9,17.0,377.0,591.6,466.54
2016,10,13,15,15,438.0,139.5,0.9,16.5,325.0,530.23,422.7
2016,10,13,15,30,368.0,134.0,0.9,16.0,273.0,468.48,377.53
2016,10,13,15,45,348.0,118.0,0.9,16.0,235.0,432.24,350.99
2016,10,13,16,0,328.0,102.0,0.9,16.0,197.0,395.03,322.52
2016,10,13,16,15,300.0,85.0,0.8,15.0,159.0,350.14,287.37
2016,10,13,16,30,272.0,68.0,0.7,14.0,121.0,305.27,250.49
2016,10,13,16,45,222.0,50.5,0.6,13.5,85.0,245.61,198.98
2016,10,13,17,0,172.0,33.0,0.5,13.0,49.0,188.44,143.93
2016,10,13,17,15,86.0,16.5,0.5,12.5,24.5,91.64,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,1.65,11.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,1.7,11.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,3.5,1.8,11.5,3.5,3.07,0.0
2016,10,14,7,0,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,10,14,7,15,0.0,9.5,1.9,12.0,9.5,8.34,1.84
2016,10,14,7,30,0.0,13.0,1.9,12.0,13.0,11.42,4.69
2016,10,14,7,45,0.0,16.5,1.9,12.5,16.5,14.5,7.49
2016,10,14,8,0,0.0,20.0,1.9,13.0,20.0,17.59,10.25
2016,10,14,8,15,0.0,23.0,1.9,13.0,23.0,20.25,12.61
2016,10,14,8,30,0.0,26.0,1.9,13.0,26.0,22.9,14.94
2016,10,14,8,45,0.0,22.0,1.95,13.5,22.0,19.38,11.7
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,15.86,8.48
2016,10,14,9,15,0.0,39.0,2.0,14.0,39.0,34.43,23.61
2016,10,14,9,30,0.0,60.0,2.0,14.0,60.0,53.05,39.22
2016,10,14,9,45,0.0,63.5,2.0,14.5,63.5,56.18,41.64
2016,10,14,10,0,0.0,67.0,2.0,15.0,67.0,59.3,44.06
2016,10,14,10,15,2.0,122.0,2.0,15.0,123.5,107.78,83.93
2016,10,14,10,30,4.0,177.0,2.0,15.0,180.0,155.05,122.16
2016,10,14,10,45,11.0,209.5,2.05,15.5,217.5,185.81,146.32
2016,10,14,11,0,18.0,242.0,2.1,16.0,255.0,217.64,171.15
2016,10,14,11,15,9.5,198.0,2.05,16.0,205.0,178.2,139.72
2016,10,14,11,30,1.0,154.0,2.0,16.0,155.0,136.59,106.37
2016,10,14,11,45,4.0,176.5,2.0,16.0,179.5,158.43,124.04
2016,10,14,12,0,7.0,199.0,2.0,16.0,204.0,180.84,141.97
2016,10,14,12,15,3.5,161.0,2.0,16.0,163.5,145.47,113.58
2016,10,14,12,30,0.0,123.0,2.0,16.0,123.0,109.39,84.46
2016,10,14,12,45,0.0,97.0,2.0,16.0,97.0,86.09,65.57
2016,10,14,13,0,0.0,71.0,2.0,16.0,71.0,62.91,46.61
2016,10,14,13,15,0.0,83.0,2.0,16.0,83.0,73.57,55.48
2016,10,14,13,30,0.0,95.0,2.0,16.0,95.0,84.28,64.37
2016,10,14,13,45,0.0,111.5,2.0,16.0,111.5,99.48,76.97
2016,10,14,14,0,0.0,128.0,2.0,16.0,128.0,115.18,89.98
2016,10,14,14,15,0.0,114.5,1.95,16.0,114.5,102.74,79.94
2016,10,14,14,30,0.0,101.0,1.9,16.0,101.0,90.23,69.84
2016,10,14,14,45,7.0,131.5,1.9,16.0,134.5,126.25,100.07
2016,10,14,15,0,14.0,162.0,1.9,16.0,168.0,165.8,132.97
2016,10,14,15,15,7.0,83.5,1.85,15.5,86.5,79.99,62.23
2016,10,14,15,30,0.0,5.0,1.8,15.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,1.8,15.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,1.8,15.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,1.7,14.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,1.6,14.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,1.5,14.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,154.0,14.0,1.1,10.0,19.0,12.73,0.0
2016,10,15,6,45,302.5,25.0,1.2,11.0,57.5,20.33,10.66
2016,10,15,7,0,451.0,36.0,1.3,12.0,96.0,28.82,19.72
2016,10,15,7,15,532.5,43.0,1.35,12.0,144.0,33.47,24.35
2016,10,15,7,30,614.0,50.0,1.4,12.0,192.0,38.06,28.73
2016,10,15,7,45,307.0,67.0,1.45,12.5,138.0,48.79,38.39
2016,10,15,8,0,0.0,84.0,1.5,13.0,84.0,72.36,59.3
2016,10,15,8,15,0.0,98.0,1.6,13.5,98.0,83.93,69.26
2016,10,15,8,30,0.0,112.0,1.7,14.0,112.0,95.4,78.98
2016,10,15,8,45,4.5,138.0,1.8,14.5,140.0,115.6,96.13
2016,10,15,9,0,9.0,164.0,1.9,15.0,168.0,135.4,112.68
2016,10,15,9,15,4.5,125.5,1.95,15.5,127.5,108.46,84.87
2016,10,15,9,30,0.0,87.0,2.0,16.0,87.0,77.06,58.79
2016,10,15,9,45,0.0,94.0,2.15,16.5,94.0,83.16,63.61
2016,10,15,10,0,0.0,101.0,2.3,17.0,101.0,89.22,68.31
2016,10,15,10,15,0.5,127.5,2.35,17.0,128.0,111.97,86.73
2016,10,15,10,30,1.0,154.0,2.4,17.0,155.0,134.82,105.09
2016,10,15,10,45,5.0,179.0,2.45,17.0,182.5,157.97,123.52
2016,10,15,11,0,9.0,204.0,2.5,17.0,210.0,181.78,142.4
2016,10,15,11,15,4.5,147.0,2.5,17.0,150.0,131.79,102.27
2016,10,15,11,30,0.0,90.0,2.5,17.0,90.0,79.84,60.15
2016,10,15,11,45,0.0,93.0,2.55,17.0,93.0,82.52,62.38
2016,10,15,12,0,0.0,96.0,2.6,17.0,96.0,85.19,64.55
2016,10,15,12,15,0.0,98.5,2.6,17.0,98.5,87.42,66.38
2016,10,15,12,30,0.0,101.0,2.6,17.0,101.0,89.66,68.24
2016,10,15,12,45,2.0,137.0,2.65,17.0,138.5,123.56,95.9
2016,10,15,13,0,4.0,173.0,2.7,17.0,176.0,158.35,124.08
2016,10,15,13,15,2.0,100.5,2.7,16.5,102.0,90.73,69.45
2016,10,15,13,30,0.0,28.0,2.7,16.0,28.0,24.74,15.04
2016,10,15,13,45,0.0,28.5,2.7,16.0,28.5,25.17,15.46
2016,10,15,14,0,0.0,29.0,2.7,16.0,29.0,25.6,15.86
2016,10,15,14,15,0.0,33.0,2.7,15.5,33.0,29.13,18.92
2016,10,15,14,30,0.0,37.0,2.7,15.0,37.0,32.66,22.0
2016,10,15,14,45,0.0,30.5,2.7,15.0,30.5,26.9,17.19
2016,10,15,15,0,0.0,24.0,2.7,15.0,24.0,21.15,12.37
2016,10,15,15,15,0.0,48.0,2.65,15.0,48.0,42.36,30.48
2016,10,15,15,30,0.0,72.0,2.6,15.0,72.0,63.84,48.8
2016,10,15,15,45,0.0,61.5,2.55,15.0,61.5,54.34,40.82
2016,10,15,16,0,0.0,51.0,2.5,15.0,51.0,45.02,32.91
2016,10,15,16,15,0.0,40.5,2.4,14.5,40.5,35.71,24.95
2016,10,15,16,30,0.0,30.0,2.3,14.0,30.0,26.42,16.88
2016,10,15,16,45,0.0,20.5,2.2,13.5,20.5,18.03,9.48
2016,10,15,17,0,0.0,11.0,2.1,13.0,11.0,9.66,1.77
2016,10,15,17,15,0.0,5.5,2.05,13.0,5.5,5.0,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,13.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,13.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,7.5,2.55,13.0,7.5,6.58,0.0
2016,10,16,7,0,0.0,13.0,2.6,13.0,13.0,11.42,4.34
2016,10,16,7,15,0.0,20.0,2.6,13.0,20.0,17.58,10.05
2016,10,16,7,30,0.0,27.0,2.6,13.0,27.0,23.76,15.75
2016,10,16,7,45,0.0,34.0,2.6,13.5,34.0,29.95,21.33
2016,10,16,8,0,0.0,41.0,2.6,14.0,41.0,36.14,26.82
2016,10,16,8,15,0.0,48.0,2.6,14.0,48.0,42.35,32.3
2016,10,16,8,30,0.0,55.0,2.6,14.0,55.0,48.56,37.73
2016,10,16,8,45,0.0,72.0,2.65,14.5,72.0,63.67,50.85
2016,10,16,9,0,0.0,89.0,2.7,15.0,89.0,78.38,63.46
2016,10,16,9,15,0.0,70.0,2.75,15.0,70.0,61.92,46.59
2016,10,16,9,30,0.0,51.0,2.8,15.0,51.0,45.07,32.36
2016,10,16,9,45,0.0,43.0,2.9,15.0,43.0,37.99,26.35
2016,10,16,10,0,0.0,35.0,3.0,15.0,35.0,30.92,20.36
2016,10,16,10,15,0.0,33.0,3.0,15.0,33.0,29.16,18.85
2016,10,16,10,30,0.0,31.0,3.0,15.0,31.0,27.4,17.34
2016,10,16,10,45,0.0,46.0,3.05,15.5,46.0,40.7,28.35
2016,10,16,11,0,0.0,61.0,3.1,16.0,61.0,54.02,39.29
2016,10,16,11,15,0.0,55.0,3.1,16.0,55.0,48.7,34.85
2016,10,16,11,30,0.0,49.0,3.1,16.0,49.0,43.38,30.43
2016,10,16,11,45,0.0,91.0,3.1,16.0,91.0,80.73,61.22
2016,10,16,12,0,0.0,133.0,3.1,16.0,133.0,118.03,91.66
2016,10,16,12,15,0.0,84.0,3.05,16.0,84.0,74.49,56.05
2016,10,16,12,30,0.0,35.0,3.0,16.0,35.0,30.96,20.14
2016,10,16,12,45,0.0,32.0,3.0,16.0,32.0,28.3,17.96
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,25.63,15.76
2016,10,16,13,15,0.0,21.0,3.0,16.0,21.0,18.55,9.87
2016,10,16,13,30,0.0,13.0,3.0,16.0,13.0,11.47,3.96
2016,10,16,13,45,0.0,18.5,3.0,16.0,18.5,16.33,8.06
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,21.18,12.16
2016,10,16,14,15,0.0,22.0,2.95,15.5,22.0,19.41,10.73
2016,10,16,14,30,0.0,20.0,2.9,15.0,20.0,17.63,9.3
2016,10,16,14,45,0.0,23.0,2.9,15.0,23.0,20.27,11.58
2016,10,16,15,0,0.0,26.0,2.9,15.0,26.0,22.91,13.88
2016,10,16,15,15,0.0,19.0,2.8,14.5,19.0,16.72,8.68
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,10.55,3.43
2016,10,16,15,45,0.0,10.5,2.65,14.0,10.5,9.23,2.3
2016,10,16,16,0,0.0,9.0,2.6,14.0,9.0,7.9,1.16
2016,10,16,16,15,277.5,25.5,2.45,13.5,76.0,249.81,212.78
2016,10,16,16,30,555.0,42.0,2.3,13.0,143.0,462.99,384.36
2016,10,16,16,45,442.5,34.0,2.2,13.0,98.0,366.56,298.25
2016,10,16,17,0,330.0,26.0,2.1,13.0,53.0,272.49,197.2
2016,10,16,17,15,165.0,13.0,2.05,12.5,26.5,108.21,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,41.5,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,83.0,14.0,0.8,9.0,16.0,12.73,0.0
2016,10,17,6,45,234.5,27.0,0.7,9.5,52.5,22.38,11.54
2016,10,17,7,0,386.0,40.0,0.6,10.0,89.0,32.62,23.16
2016,10,17,7,15,476.5,48.5,0.6,10.5,136.0,38.33,28.85
2016,10,17,7,30,567.0,57.0,0.6,11.0,183.0,43.96,34.18
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.5,45.7,35.79
2016,10,17,8,0,698.0,65.0,0.7,12.0,284.0,52.1,41.45
2016,10,17,8,15,733.5,69.0,0.7,12.5,331.5,54.04,43.01
2016,10,17,8,30,769.0,73.0,0.7,13.0,379.0,55.99,44.53
2016,10,17,8,45,798.5,74.5,0.75,13.5,423.5,55.97,44.28
2016,10,17,9,0,828.0,76.0,0.8,14.0,468.0,56.05,44.12
2016,10,17,9,15,845.5,78.5,0.8,14.0,506.5,106.28,56.6
2016,10,17,9,30,863.0,81.0,0.8,14.0,545.0,159.77,89.94
2016,10,17,9,45,872.0,84.0,0.8,14.5,577.0,219.73,137.12
2016,10,17,10,0,881.0,87.0,0.8,15.0,609.0,272.84,182.34
2016,10,17,10,15,889.5,88.5,0.8,15.0,634.5,324.43,227.9
2016,10,17,10,30,898.0,90.0,0.8,15.0,660.0,375.51,272.93
2016,10,17,10,45,906.5,89.5,0.85,15.5,678.5,424.18,314.98
2016,10,17,11,0,915.0,89.0,0.9,16.0,697.0,471.83,355.15
2016,10,17,11,15,918.0,89.0,0.95,16.0,707.0,516.11,392.44
2016,10,17,11,30,921.0,89.0,1.0,16.0,717.0,558.48,427.37
2016,10,17,11,45,922.5,88.5,1.05,16.5,719.0,597.46,458.17
2016,10,17,12,0,924.0,88.0,1.1,17.0,721.0,634.06,486.45
2016,10,17,12,15,922.0,88.0,1.15,17.0,715.0,666.41,512.01
2016,10,17,12,30,920.0,88.0,1.2,17.0,709.0,695.88,535.12
2016,10,17,12,45,465.0,149.0,1.25,17.0,463.0,480.75,376.76
2016,10,17,13,0,10.0,210.0,1.3,17.0,217.0,197.08,153.46
2016,10,17,13,15,116.0,248.5,1.35,16.5,320.5,332.04,263.17
2016,10,17,13,30,222.0,287.0,1.4,16.0,424.0,457.63,361.13
2016,10,17,13,45,292.0,260.5,1.45,16.0,431.5,503.09,396.91
2016,10,17,14,0,362.0,234.0,1.5,16.0,439.0,536.69,424.58
2016,10,17,14,15,309.0,227.0,1.5,15.5,394.5,495.67,394.56
2016,10,17,14,30,256.0,220.0,1.5,15.0,350.0,452.99,363.23
2016,10,17,14,45,541.0,143.5,1.55,15.0,388.5,605.7,486.63
2016,10,17,15,0,826.0,67.0,1.6,15.0,427.0,739.79,587.32
2016,10,17,15,15,798.0,64.0,1.6,14.5,381.5,710.44,567.19
2016,10,17,15,30,770.0,61.0,1.6,14.0,336.0,678.61,546.43
2016,10,17,15,45,729.5,57.0,1.65,14.0,287.5,634.08,514.71
2016,10,17,16,0,689.0,53.0,1.7,14.0,239.0,588.12,480.54
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.5,522.49,429.42
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,464.14,380.64
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,366.12,296.06
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,268.22,186.37
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,107.4,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,10.91,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,19.27,8.68
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,28.28,19.34
2016,10,18,7,15,530.0,42.5,1.4,9.5,137.5,33.38,24.46
2016,10,18,7,30,617.0,50.0,1.5,10.0,185.0,38.41,29.25
2016,10,18,7,45,671.0,54.5,1.6,10.5,234.5,44.59,34.9
2016,10,18,8,0,725.0,59.0,1.7,11.0,284.0,47.26,37.23
2016,10,18,8,15,759.5,63.0,1.75,11.5,331.5,49.4,39.01
2016,10,18,8,30,794.0,67.0,1.8,12.0,379.0,51.54,40.73
2016,10,18,8,45,821.5,68.5,1.85,12.5,423.5,51.7,40.66
2016,10,18,9,0,849.0,70.0,1.9,13.0,468.0,51.95,40.67
2016,10,18,9,15,865.5,72.0,1.9,13.0,506.5,107.88,58.47
2016,10,18,9,30,882.0,74.0,1.9,13.0,545.0,161.3,91.29
2016,10,18,9,45,897.5,74.5,1.9,13.5,578.0,214.37,132.87
2016,10,18,10,0,913.0,75.0,1.9,14.0,611.0,268.03,179.13
2016,10,18,10,15,921.0,76.0,1.85,14.0,637.0,320.39,226.39
2016,10,18,10,30,929.0,77.0,1.8,14.0,663.0,372.13,273.11
2016,10,18,10,45,934.0,78.0,1.8,14.5,681.0,421.91,317.1
2016,10,18,11,0,939.0,79.0,1.8,15.0,699.0,470.34,358.82
2016,10,18,11,15,942.0,79.5,1.8,15.0,709.0,515.84,397.79
2016,10,18,11,30,945.0,80.0,1.8,15.0,719.0,559.4,434.24
2016,10,18,11,45,946.0,80.0,1.8,15.5,721.5,599.26,466.15
2016,10,18,12,0,947.0,80.0,1.8,16.0,724.0,636.64,495.34
2016,10,18,12,15,945.0,79.5,1.8,15.5,717.5,669.05,522.12
2016,10,18,12,30,943.0,79.0,1.8,15.0,711.0,698.47,546.36
2016,10,18,12,45,940.0,78.0,1.8,15.0,697.0,723.6,566.2
2016,10,18,13,0,937.0,77.0,1.8,15.0,683.0,745.48,582.55
2016,10,18,13,15,930.0,76.0,1.8,15.0,661.0,761.15,594.21
2016,10,18,13,30,923.0,75.0,1.8,15.0,639.0,773.31,603.56
2016,10,18,13,45,915.5,73.0,1.85,15.0,610.0,780.45,609.99
2016,10,18,14,0,908.0,71.0,1.9,15.0,581.0,784.06,614.12
2016,10,18,14,15,894.5,69.0,1.9,15.0,545.5,779.56,612.22
2016,10,18,14,30,881.0,67.0,1.9,15.0,510.0,771.61,608.06
2016,10,18,14,45,862.5,65.0,1.9,15.5,468.5,756.52,597.75
2016,10,18,15,0,844.0,63.0,1.9,16.0,427.0,738.37,585.29
2016,10,18,15,15,817.0,60.0,1.85,15.5,381.0,716.46,571.74
2016,10,18,15,30,790.0,57.0,1.8,15.0,335.0,685.24,550.94
2016,10,18,15,45,747.0,53.5,1.8,15.0,286.0,639.39,517.81
2016,10,18,16,0,704.0,50.0,1.8,15.0,237.0,592.2,482.34
2016,10,18,16,15,640.0,44.5,1.7,14.0,187.5,526.98,432.06
2016,10,18,16,30,576.0,39.0,1.6,13.0,138.0,462.28,378.88
2016,10,18,16,45,459.0,31.0,1.55,12.5,93.0,362.08,291.93
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,269.2,176.2
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,109.02,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,9.1,0.0
2016,10,19,6,45,335.0,20.0,1.25,7.5,52.0,17.67,6.89
2016,10,19,7,0,495.0,30.0,1.3,8.0,90.0,26.2,17.52
2016,10,19,7,15,577.5,36.5,1.3,8.5,137.5,31.07,22.46
2016,10,19,7,30,660.0,43.0,1.3,9.0,185.0,35.91,27.09
2016,10,19,7,45,710.5,47.0,1.3,10.0,234.5,38.39,29.36
2016,10,19,8,0,761.0,51.0,1.3,11.0,284.0,40.91,31.52
2016,10,19,8,15,793.5,54.0,1.3,11.5,331.5,42.52,32.84
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,50.47,39.81
2016,10,19,8,45,848.5,59.0,1.3,13.0,422.5,52.04,40.91
2016,10,19,9,0,871.0,61.0,1.3,14.0,466.0,53.56,41.95
2016,10,19,9,15,887.0,63.0,1.3,14.5,504.5,100.24,51.96
2016,10,19,9,30,903.0,65.0,1.3,15.0,543.0,154.46,84.25
2016,10,19,9,45,915.5,66.0,1.3,15.5,575.5,208.24,125.8
2016,10,19,10,0,928.0,67.0,1.3,16.0,608.0,262.29,171.91
2016,10,19,10,15,935.5,68.0,1.3,16.5,633.5,315.04,218.58
2016,10,19,10,30,943.0,69.0,1.3,17.0,659.0,367.09,264.54
2016,10,19,10,45,948.5,69.5,1.3,17.5,677.0,417.04,307.99
2016,10,19,11,0,954.0,70.0,1.3,18.0,695.0,465.65,349.18
2016,10,19,11,15,956.5,70.0,1.3,18.0,705.0,510.85,387.3
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,554.01,422.83
2016,10,19,11,45,959.0,70.5,1.3,18.5,717.0,594.06,454.27
2016,10,19,12,0,959.0,71.0,1.3,19.0,719.0,631.55,482.93
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.5,664.6,508.64
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,694.64,531.74
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.5,718.94,549.85
2016,10,19,13,0,940.0,73.0,1.4,20.0,677.0,739.83,564.45
2016,10,19,13,15,933.5,72.0,1.4,20.0,655.0,755.79,575.98
2016,10,19,13,30,927.0,71.0,1.4,20.0,633.0,768.26,585.27
2016,10,19,13,45,917.0,70.0,1.4,20.0,603.5,774.6,590.51
2016,10,19,14,0,907.0,69.0,1.4,20.0,574.0,777.41,593.54
2016,10,19,14,15,893.5,67.5,1.4,19.5,538.5,773.46,593.22
2016,10,19,14,30,880.0,66.0,1.4,19.0,503.0,766.11,590.7
2016,10,19,14,45,861.5,63.5,1.45,19.0,462.0,750.41,581.81
2016,10,19,15,0,843.0,61.0,1.5,19.0,421.0,731.62,570.74
2016,10,19,15,15,816.0,58.0,1.45,18.5,375.5,702.93,552.48
2016,10,19,15,30,789.0,55.0,1.4,18.0,330.0,678.6,537.01
2016,10,19,15,45,749.0,51.5,1.35,17.5,281.5,635.13,506.68
2016,10,19,16,0,709.0,48.0,1.3,17.0,233.0,590.25,474.02
2016,10,19,16,15,645.0,42.5,1.2,16.0,183.5,525.25,424.48
2016,10,19,16,30,581.0,37.0,1.1,15.0,134.0,460.86,372.09
2016,10,19,16,45,467.5,29.0,1.05,14.0,89.5,363.53,288.64
2016,10,19,17,0,354.0,21.0,1.0,13.0,45.0,263.02,156.78
2016,10,19,17,15,177.0,10.5,0.95,12.5,22.5,110.89,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,12.77,2.78
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,26.33,17.41
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,31.19,22.35
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,36.04,26.98
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,38.96,29.62
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,41.87,32.13
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.5,43.46,33.42
2016,10,20,8,30,837.0,58.0,1.0,14.0,382.0,51.28,40.22
2016,10,20,8,45,860.0,60.5,0.95,15.0,426.0,53.22,41.63
2016,10,20,9,0,883.0,63.0,0.9,16.0,470.0,55.09,42.96
2016,10,20,9,15,899.5,65.0,0.95,16.5,509.0,100.0,51.91
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,154.93,83.63
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.5,208.83,124.21
2016,10,20,10,0,944.0,67.0,1.1,19.0,615.0,263.1,169.49
2016,10,20,10,15,951.5,68.0,1.1,19.5,640.5,316.59,216.09
2016,10,20,10,30,959.0,69.0,1.1,20.0,666.0,369.36,261.98
2016,10,20,10,45,964.0,70.0,1.15,21.0,684.0,420.27,305.17
2016,10,20,11,0,969.0,71.0,1.2,22.0,702.0,469.77,345.96
2016,10,20,11,15,971.5,71.5,1.2,22.0,712.0,516.04,384.24
2016,10,20,11,30,974.0,72.0,1.2,22.0,722.0,560.26,419.93
2016,10,20,11,45,974.5,72.0,1.25,22.5,724.0,600.67,451.44
2016,10,20,12,0,975.0,72.0,1.3,23.0,726.0,638.49,480.25
2016,10,20,12,15,973.0,72.0,1.3,23.0,720.0,672.04,505.94
2016,10,20,12,30,971.0,72.0,1.3,23.0,714.0,702.54,529.02
2016,10,20,12,45,965.0,72.5,1.35,23.0,699.0,727.75,548.54
2016,10,20,13,0,959.0,73.0,1.4,23.0,684.0,749.55,564.77
2016,10,20,13,15,952.5,72.0,1.4,23.0,662.0,765.88,576.39
2016,10,20,13,30,946.0,71.0,1.4,23.0,640.0,778.65,585.77
2016,10,20,13,45,935.5,70.0,1.4,23.0,610.5,784.88,590.88
2016,10,20,14,0,925.0,69.0,1.4,23.0,581.0,787.5,593.76
2016,10,20,14,15,911.5,67.5,1.4,22.5,544.5,783.69,593.59
2016,10,20,14,30,898.0,66.0,1.4,22.0,508.0,776.42,591.22
2016,10,20,14,45,878.5,64.0,1.4,22.0,466.0,760.62,581.91
2016,10,20,15,0,859.0,62.0,1.4,22.0,424.0,741.73,570.48
2016,10,20,15,15,831.5,59.0,1.3,21.0,378.0,719.4,557.6
2016,10,20,15,30,804.0,56.0,1.2,20.0,332.0,687.82,537.67
2016,10,20,15,45,763.0,52.0,1.1,19.5,282.5,642.87,506.26
2016,10,20,16,0,722.0,48.0,1.0,19.0,233.0,596.5,472.47
2016,10,20,16,15,656.0,42.5,0.95,18.0,183.0,530.07,422.84
2016,10,20,16,30,590.0,37.0,0.9,17.0,133.0,464.24,370.01
2016,10,20,16,45,472.0,28.5,0.9,16.0,88.0,363.73,284.53
2016,10,20,17,0,354.0,20.0,0.9,15.0,43.0,258.85,133.92
2016,10,20,17,15,177.0,10.0,0.95,14.5,21.5,109.77,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,11.81,1.46
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,26.4,17.33
2016,10,21,7,15,560.0,36.5,0.55,11.5,131.0,31.24,22.28
2016,10,21,7,30,647.0,43.0,0.5,12.0,179.0,36.06,26.89
2016,10,21,7,45,700.5,47.5,0.45,12.5,228.5,38.97,29.6
2016,10,21,8,0,754.0,52.0,0.4,13.0,278.0,41.88,32.18
2016,10,21,8,15,787.5,55.5,0.4,13.5,325.5,43.85,33.82
2016,10,21,8,30,821.0,59.0,0.4,14.0,373.0,45.82,35.41
2016,10,21,8,45,845.5,61.0,0.4,15.0,416.5,53.48,41.91
2016,10,21,9,0,870.0,63.0,0.4,16.0,460.0,55.0,42.91
2016,10,21,9,15,886.0,65.0,0.45,17.0,498.5,96.85,50.55
2016,10,21,9,30,902.0,67.0,0.5,18.0,537.0,150.88,80.75
2016,10,21,9,45,912.5,68.5,0.6,19.0,569.5,204.54,120.66
2016,10,21,10,0,923.0,70.0,0.7,20.0,602.0,258.28,165.08
2016,10,21,10,15,931.0,71.0,0.7,20.5,627.0,310.8,210.27
2016,10,21,10,30,939.0,72.0,0.7,21.0,652.0,362.68,254.85
2016,10,21,10,45,943.5,73.0,0.75,21.5,670.0,412.41,297.22
2016,10,21,11,0,948.0,74.0,0.8,22.0,688.0,460.73,337.4
2016,10,21,11,15,950.5,74.5,0.8,22.0,697.5,506.07,374.62
2016,10,21,11,30,953.0,75.0,0.8,22.0,707.0,549.39,409.32
2016,10,21,11,45,952.0,75.5,0.85,22.5,708.5,588.65,439.77
2016,10,21,12,0,951.0,76.0,0.9,23.0,710.0,625.29,467.57
2016,10,21,12,15,949.0,76.0,0.95,23.0,703.5,658.06,492.97
2016,10,21,12,30,947.0,76.0,1.0,23.0,697.0,687.87,515.9
2016,10,21,12,45,939.5,76.5,1.05,23.0,681.5,711.46,534.25
2016,10,21,13,0,932.0,77.0,1.1,23.0,666.0,731.66,549.75
2016,10,21,13,15,924.5,76.0,1.15,22.5,644.0,746.79,562.15
2016,10,21,13,30,917.0,75.0,1.2,22.0,622.0,758.42,572.41
2016,10,21,13,45,905.0,74.0,1.25,22.0,592.0,763.23,577.13
2016,10,21,14,0,893.0,73.0,1.3,22.0,562.0,764.51,579.64
2016,10,21,14,15,647.5,128.5,1.35,21.5,471.0,659.33,508.21
2016,10,21,14,30,402.0,184.0,1.4,21.0,380.0,532.83,415.94
2016,10,21,14,45,611.0,124.5,1.45,20.5,394.0,634.82,497.96
2016,10,21,15,0,820.0,65.0,1.5,20.0,408.0,719.26,561.37
2016,10,21,15,15,791.0,62.0,1.45,19.5,362.5,689.55,541.23
2016,10,21,15,30,762.0,59.0,1.4,19.0,317.0,657.42,519.94
2016,10,21,15,45,718.0,55.0,1.4,18.5,268.5,611.07,487.66
2016,10,21,16,0,674.0,51.0,1.4,18.0,220.0,563.43,452.85
2016,10,21,16,15,605.0,45.0,1.3,17.0,171.5,495.46,400.46
2016,10,21,16,30,536.0,39.0,1.2,16.0,123.0,435.45,350.06
2016,10,21,16,45,413.5,29.5,1.2,15.0,80.5,334.08,261.97
2016,10,21,17,0,291.0,20.0,1.2,14.0,38.0,225.04,94.22
2016,10,21,17,15,145.5,10.0,1.2,13.5,19.0,91.32,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
