Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.0,15.5,0.75,8.5,40.0,12.3,0.89
2016,10,22,7,0,442.0,31.0,0.7,9.0,80.0,25.15,16.3
2016,10,22,7,15,534.0,38.5,0.7,9.5,127.5,33.19,24.18
2016,10,22,7,30,626.0,46.0,0.7,10.0,175.0,38.84,29.6
2016,10,22,7,45,683.0,50.5,0.7,10.5,224.5,41.61,32.21
2016,10,22,8,0,740.0,55.0,0.7,11.0,274.0,44.42,34.72
2016,10,22,8,15,542.0,97.5,0.65,11.5,272.0,71.56,58.92
2016,10,22,8,30,344.0,140.0,0.6,12.0,270.0,102.06,85.52
2016,10,22,8,45,603.0,103.5,0.6,12.5,363.5,71.46,58.16
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,57.78,45.88
2016,10,22,9,15,879.0,69.0,0.55,13.5,496.0,96.99,52.65
2016,10,22,9,30,896.0,71.0,0.5,14.0,535.0,150.75,82.54
2016,10,22,9,45,899.5,76.0,0.5,15.0,566.0,205.7,123.88
2016,10,22,10,0,903.0,81.0,0.5,16.0,597.0,260.12,169.21
2016,10,22,10,15,912.0,82.0,0.55,16.5,622.5,312.04,214.26
2016,10,22,10,30,921.0,83.0,0.6,17.0,648.0,363.43,258.96
2016,10,22,10,45,927.5,83.5,0.65,17.5,666.0,412.75,301.4
2016,10,22,11,0,934.0,84.0,0.7,18.0,684.0,460.85,341.83
2016,10,22,11,15,937.0,84.5,0.75,18.0,694.0,505.94,379.62
2016,10,22,11,30,940.0,85.0,0.8,18.0,704.0,549.09,415.04
2016,10,22,11,45,942.0,84.5,0.85,18.5,706.0,588.65,446.19
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,625.8,474.8
2016,10,22,12,15,942.0,83.5,0.9,19.0,702.0,657.97,499.66
2016,10,22,12,30,940.0,83.0,0.9,19.0,696.0,687.17,521.97
2016,10,22,12,45,929.0,85.0,0.95,19.0,680.0,709.93,539.94
2016,10,22,13,0,918.0,87.0,1.0,19.0,664.0,729.21,555.33
2016,10,22,13,15,910.5,86.0,1.0,19.0,642.0,744.27,566.39
2016,10,22,13,30,903.0,85.0,1.0,19.0,620.0,755.88,575.04
2016,10,22,13,45,893.0,83.0,1.05,19.0,590.5,761.11,580.12
2016,10,22,14,0,883.0,81.0,1.1,19.0,561.0,762.84,583.03
2016,10,22,14,15,785.5,93.5,1.1,18.5,500.0,717.99,554.09
2016,10,22,14,30,688.0,106.0,1.1,18.0,439.0,667.29,520.94
2016,10,22,14,45,612.5,113.5,1.15,17.5,391.0,621.3,490.49
2016,10,22,15,0,537.0,121.0,1.2,17.0,343.0,566.77,452.39
2016,10,22,15,15,509.5,112.5,1.2,16.5,304.0,535.4,431.12
2016,10,22,15,30,482.0,104.0,1.2,16.0,265.0,502.59,407.81
2016,10,22,15,45,454.0,90.5,1.2,15.5,223.5,461.96,377.67
2016,10,22,16,0,426.0,77.0,1.2,15.0,182.0,420.43,345.43
2016,10,22,16,15,374.5,64.0,1.15,14.0,141.0,363.26,299.07
2016,10,22,16,30,323.0,51.0,1.1,13.0,100.0,307.56,251.41
2016,10,22,16,45,234.0,36.0,1.1,12.5,64.5,227.94,179.31
2016,10,22,17,0,145.0,21.0,1.1,12.0,29.0,136.13,36.83
2016,10,22,17,15,72.5,10.5,1.1,11.5,14.5,50.26,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,206.0,15.5,0.85,8.5,37.5,12.35,0.0
2016,10,23,7,0,412.0,31.0,0.8,9.0,75.0,25.22,16.24
2016,10,23,7,15,506.0,39.0,0.75,9.5,121.5,30.88,22.07
2016,10,23,7,30,600.0,47.0,0.7,10.0,168.0,36.44,27.42
2016,10,23,7,45,657.5,52.0,0.7,11.0,217.0,42.95,33.35
2016,10,23,8,0,715.0,57.0,0.7,12.0,266.0,46.11,36.1
2016,10,23,8,15,751.5,61.0,0.75,12.5,313.0,48.32,37.95
2016,10,23,8,30,788.0,65.0,0.8,13.0,360.0,50.52,39.74
2016,10,23,8,45,814.0,68.0,0.85,13.5,404.0,51.87,40.73
2016,10,23,9,0,840.0,71.0,0.9,14.0,448.0,53.22,41.72
2016,10,23,9,15,857.5,73.0,0.95,14.5,486.0,89.19,47.59
2016,10,23,9,30,875.0,75.0,1.0,15.0,524.0,149.07,82.29
2016,10,23,9,45,721.5,124.5,1.05,15.5,510.0,201.91,128.79
2016,10,23,10,0,568.0,174.0,1.1,16.0,496.0,250.27,175.27
2016,10,23,10,15,498.5,207.5,1.15,16.5,499.5,292.02,213.08
2016,10,23,10,30,429.0,241.0,1.2,17.0,503.0,327.05,244.65
2016,10,23,10,45,681.0,160.5,1.25,17.5,589.0,380.45,283.52
2016,10,23,11,0,933.0,80.0,1.3,18.0,675.0,453.91,339.7
2016,10,23,11,15,935.0,80.5,1.35,18.0,684.5,498.34,377.45
2016,10,23,11,30,937.0,81.0,1.4,18.0,694.0,540.76,412.92
2016,10,23,11,45,934.0,82.0,1.45,18.0,694.5,578.81,444.34
2016,10,23,12,0,931.0,83.0,1.5,18.0,695.0,614.17,473.08
2016,10,23,12,15,928.0,83.0,1.5,18.0,688.5,645.72,498.16
2016,10,23,12,30,925.0,83.0,1.5,18.0,682.0,674.3,520.62
2016,10,23,12,45,918.0,83.0,1.5,18.0,666.5,697.21,538.67
2016,10,23,13,0,911.0,83.0,1.5,18.0,651.0,716.78,554.14
2016,10,23,13,15,688.5,151.0,1.5,18.0,571.5,659.83,511.51
2016,10,23,13,30,466.0,219.0,1.5,18.0,492.0,580.26,451.98
2016,10,23,13,45,668.5,148.5,1.55,18.0,519.5,672.46,524.89
2016,10,23,14,0,871.0,78.0,1.6,18.0,547.0,746.99,580.61
2016,10,23,14,15,653.5,125.0,1.6,17.5,464.0,654.7,515.12
2016,10,23,14,30,436.0,172.0,1.6,17.0,381.0,542.06,431.27
2016,10,23,14,45,423.0,159.5,1.6,17.0,348.0,522.06,418.36
2016,10,23,15,0,410.0,147.0,1.6,17.0,315.0,500.12,403.01
2016,10,23,15,15,398.0,131.0,1.6,16.5,278.5,473.09,384.27
2016,10,23,15,30,386.0,115.0,1.6,16.0,242.0,444.32,363.61
2016,10,23,15,45,361.0,99.0,1.6,15.5,203.5,404.74,333.4
2016,10,23,16,0,336.0,83.0,1.6,15.0,165.0,364.34,301.29
2016,10,23,16,15,296.0,67.0,1.55,14.0,127.0,313.43,259.24
2016,10,23,16,30,256.0,51.0,1.5,13.0,89.0,263.34,215.71
2016,10,23,16,45,128.0,37.5,1.45,12.5,56.5,151.61,117.32
2016,10,23,17,0,0.0,24.0,1.4,12.0,24.0,29.29,0.0
2016,10,23,17,15,0.0,12.0,1.35,11.5,12.0,10.91,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,4.5,17.0,1.8,10.0,17.5,14.91,0.0
2016,10,24,7,0,9.0,34.0,1.9,10.0,35.0,29.07,19.29
2016,10,24,7,15,23.0,54.0,1.95,10.0,58.0,44.5,34.04
2016,10,24,7,30,37.0,74.0,2.0,10.0,81.0,59.92,48.43
2016,10,24,7,45,45.0,94.0,2.1,10.5,105.0,75.02,62.19
2016,10,24,8,0,53.0,114.0,2.2,11.0,129.0,89.81,75.37
2016,10,24,8,15,59.0,132.5,2.2,11.0,152.5,103.35,87.34
2016,10,24,8,30,65.0,151.0,2.2,11.0,176.0,116.59,98.85
2016,10,24,8,45,61.0,167.5,2.2,11.5,193.0,128.27,108.64
2016,10,24,9,0,57.0,184.0,2.2,12.0,210.0,139.65,118.04
2016,10,24,9,15,153.0,203.5,2.15,12.0,280.0,154.9,121.35
2016,10,24,9,30,249.0,223.0,2.1,12.0,350.0,184.82,139.06
2016,10,24,9,45,231.0,240.5,2.1,12.5,364.0,218.37,165.71
2016,10,24,10,0,213.0,258.0,2.1,13.0,378.0,244.36,187.44
2016,10,24,10,15,258.5,263.5,2.05,13.0,415.5,273.16,209.9
2016,10,24,10,30,304.0,269.0,2.0,13.0,453.0,310.33,239.68
2016,10,24,10,45,179.5,273.5,2.0,13.5,383.0,291.77,228.79
2016,10,24,11,0,55.0,278.0,2.0,14.0,313.0,258.97,204.95
2016,10,24,11,15,55.5,282.0,1.95,14.0,317.5,268.57,212.83
2016,10,24,11,30,56.0,286.0,1.9,14.0,322.0,278.12,220.49
2016,10,24,11,45,31.5,239.5,1.85,14.5,260.0,230.13,182.29
2016,10,24,12,0,7.0,193.0,1.8,15.0,198.0,175.27,138.21
2016,10,24,12,15,8.5,199.5,1.8,15.0,205.0,182.97,144.63
2016,10,24,12,30,10.0,206.0,1.8,15.0,212.0,190.93,151.12
2016,10,24,12,45,7.0,190.5,1.8,15.5,195.0,175.86,138.82
2016,10,24,13,0,4.0,175.0,1.8,16.0,178.0,160.36,126.23
2016,10,24,13,15,2.0,148.5,1.8,16.0,150.0,134.91,105.81
2016,10,24,13,30,0.0,122.0,1.8,16.0,122.0,109.19,84.98
2016,10,24,13,45,0.0,83.0,1.85,16.0,83.0,73.5,55.78
2016,10,24,14,0,0.0,44.0,1.9,16.0,44.0,38.86,27.05
2016,10,24,14,15,0.0,53.0,1.9,15.5,53.0,46.82,33.9
2016,10,24,14,30,0.0,62.0,1.9,15.0,62.0,54.79,40.78
2016,10,24,14,45,0.0,91.5,1.95,15.0,91.5,81.91,63.69
2016,10,24,15,0,0.0,121.0,2.0,15.0,121.0,113.0,89.86
2016,10,24,15,15,0.0,106.5,1.95,14.5,106.5,99.57,78.95
2016,10,24,15,30,0.0,92.0,1.9,14.0,92.0,86.03,67.86
2016,10,24,15,45,0.0,77.0,1.85,14.0,77.0,71.82,55.87
2016,10,24,16,0,0.0,62.0,1.8,14.0,62.0,57.42,43.54
2016,10,24,16,15,0.0,47.5,1.7,13.5,47.5,43.36,31.38
2016,10,24,16,30,0.0,33.0,1.6,13.0,33.0,29.11,18.91
2016,10,24,16,45,0.0,20.5,1.5,12.5,20.5,18.06,8.81
2016,10,24,17,0,0.0,8.0,1.4,12.0,8.0,7.03,0.0
2016,10,24,17,15,0.0,4.0,1.35,11.5,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,1.2,11.0,9.0,7.91,0.0
2016,10,25,7,0,0.0,18.0,1.2,11.0,18.0,15.84,7.82
2016,10,25,7,15,0.0,30.5,1.2,11.5,30.5,26.89,18.24
2016,10,25,7,30,0.0,43.0,1.2,12.0,43.0,37.95,28.46
2016,10,25,7,45,0.0,55.5,1.3,12.5,55.5,48.65,38.19
2016,10,25,8,0,0.0,68.0,1.4,13.0,68.0,59.25,47.65
2016,10,25,8,15,0.0,80.5,1.45,13.0,80.5,69.75,56.96
2016,10,25,8,30,0.0,93.0,1.5,13.0,93.0,80.16,66.05
2016,10,25,8,45,3.0,121.5,1.55,13.5,123.0,102.47,85.33
2016,10,25,9,0,6.0,150.0,1.6,14.0,153.0,124.08,103.66
2016,10,25,9,15,15.0,171.5,1.6,14.0,179.0,141.76,112.97
2016,10,25,9,30,24.0,193.0,1.6,14.0,205.0,161.4,128.09
2016,10,25,9,45,285.5,185.0,1.65,14.5,344.0,182.56,133.07
2016,10,25,10,0,547.0,177.0,1.7,15.0,483.0,244.81,172.86
2016,10,25,10,15,338.5,229.5,1.65,15.0,421.5,267.7,200.96
2016,10,25,10,30,130.0,282.0,1.6,15.0,360.0,268.3,208.9
2016,10,25,10,45,242.0,277.0,1.6,15.5,427.5,315.76,244.25
2016,10,25,11,0,354.0,272.0,1.6,16.0,495.0,372.28,287.22
2016,10,25,11,15,255.0,291.0,1.55,16.0,453.0,365.64,284.21
2016,10,25,11,30,156.0,310.0,1.5,16.0,411.0,348.46,272.19
2016,10,25,11,45,161.0,308.0,1.5,16.5,412.5,360.93,282.03
2016,10,25,12,0,166.0,306.0,1.5,17.0,414.0,373.17,291.46
2016,10,25,12,15,93.0,271.5,1.5,17.0,332.5,303.27,237.88
2016,10,25,12,30,20.0,237.0,1.5,17.0,251.0,225.58,176.94
2016,10,25,12,45,12.0,208.5,1.5,17.0,217.0,195.79,153.76
2016,10,25,13,0,4.0,180.0,1.5,17.0,183.0,165.04,129.37
2016,10,25,13,15,37.5,218.0,1.5,17.0,240.5,233.97,185.29
2016,10,25,13,30,71.0,256.0,1.5,17.0,298.0,301.16,238.7
2016,10,25,13,45,71.5,243.0,1.5,17.0,283.5,292.82,232.46
2016,10,25,14,0,72.0,230.0,1.5,17.0,269.0,284.06,226.27
2016,10,25,14,15,186.0,211.5,1.45,17.0,301.5,365.38,293.18
2016,10,25,14,30,300.0,193.0,1.4,17.0,334.0,447.84,359.13
2016,10,25,14,45,363.5,164.5,1.4,17.0,320.5,466.24,375.21
2016,10,25,15,0,427.0,136.0,1.4,17.0,307.0,496.71,400.54
2016,10,25,15,15,575.5,96.0,1.3,16.5,297.5,564.0,455.04
2016,10,25,15,30,724.0,56.0,1.2,16.0,288.0,613.76,493.42
2016,10,25,15,45,678.5,51.5,1.2,16.0,241.5,567.0,458.02
2016,10,25,16,0,633.0,47.0,1.2,16.0,195.0,519.2,421.12
2016,10,25,16,15,558.5,41.0,1.1,15.0,149.0,449.7,365.55
2016,10,25,16,30,484.0,35.0,1.0,14.0,103.0,388.58,312.65
2016,10,25,16,45,352.5,25.5,0.95,13.5,64.0,285.83,216.33
2016,10,25,17,0,221.0,16.0,0.9,13.0,25.0,142.84,0.0
2016,10,25,17,15,110.5,8.0,0.85,12.5,12.5,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.5,11.25,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,69.0,23.0,13.82
2016,10,26,7,15,540.5,32.5,0.7,10.5,114.5,27.96,19.26
2016,10,26,7,30,634.0,39.0,0.7,11.0,160.0,32.91,24.06
2016,10,26,7,45,689.0,43.5,0.75,11.5,208.0,35.93,26.92
2016,10,26,8,0,744.0,48.0,0.8,12.0,256.0,38.96,29.66
2016,10,26,8,15,429.0,100.0,0.8,12.5,224.5,71.91,59.03
2016,10,26,8,30,114.0,152.0,0.8,13.0,193.0,112.66,94.59
2016,10,26,8,45,487.5,105.5,0.85,14.0,314.0,73.52,59.69
2016,10,26,9,0,861.0,59.0,0.9,15.0,435.0,52.12,40.59
2016,10,26,9,15,878.0,60.5,0.95,15.5,473.0,80.91,43.65
2016,10,26,9,30,895.0,62.0,1.0,16.0,511.0,133.61,69.83
2016,10,26,9,45,904.5,64.5,1.1,16.5,542.5,186.97,108.5
2016,10,26,10,0,914.0,67.0,1.2,17.0,574.0,240.35,152.85
2016,10,26,10,15,923.5,68.5,1.2,17.5,599.5,292.7,198.5
2016,10,26,10,30,933.0,70.0,1.2,18.0,625.0,344.59,244.07
2016,10,26,10,45,936.0,71.5,1.3,18.5,642.5,393.51,287.15
2016,10,26,11,0,939.0,73.0,1.4,19.0,660.0,440.91,328.09
2016,10,26,11,15,943.0,73.5,1.45,19.0,670.5,486.12,366.79
2016,10,26,11,30,947.0,74.0,1.5,19.0,681.0,529.47,403.13
2016,10,26,11,45,946.5,75.5,1.55,19.0,683.0,569.4,436.07
2016,10,26,12,0,946.0,77.0,1.6,19.0,685.0,606.81,466.42
2016,10,26,12,15,944.5,76.5,1.6,19.0,679.0,638.97,492.1
2016,10,26,12,30,943.0,76.0,1.6,19.0,673.0,668.19,515.18
2016,10,26,12,45,938.5,76.0,1.6,19.0,659.0,692.97,534.68
2016,10,26,13,0,934.0,76.0,1.6,19.0,645.0,714.5,551.63
2016,10,26,13,15,927.0,75.0,1.6,18.5,623.0,729.91,564.62
2016,10,26,13,30,920.0,74.0,1.6,18.0,601.0,741.85,574.83
2016,10,26,13,45,909.5,72.5,1.6,18.0,571.5,747.24,579.53
2016,10,26,14,0,899.0,71.0,1.6,18.0,542.0,749.12,581.96
2016,10,26,14,15,884.0,69.0,1.55,17.5,506.5,743.66,579.98
2016,10,26,14,30,869.0,67.0,1.5,17.0,471.0,734.82,575.75
2016,10,26,14,45,848.0,64.5,1.45,17.0,429.5,717.73,564.57
2016,10,26,15,0,827.0,62.0,1.4,17.0,388.0,704.05,555.84
2016,10,26,15,15,796.0,59.0,1.3,16.5,342.5,673.33,535.01
2016,10,26,15,30,765.0,56.0,1.2,16.0,297.0,640.24,511.95
2016,10,26,15,45,720.0,51.5,1.15,16.0,249.0,593.37,477.12
2016,10,26,16,0,675.0,47.0,1.1,16.0,201.0,545.29,439.81
2016,10,26,16,15,598.5,41.0,1.0,15.0,153.5,473.78,382.93
2016,10,26,16,30,522.0,35.0,0.9,14.0,106.0,403.19,322.77
2016,10,26,16,45,381.0,25.0,0.85,13.0,65.5,301.12,223.92
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,152.07,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.44,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.75,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.63,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,3.95,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,5.27,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,6.15,0.0
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,7.03,0.68
2016,10,27,8,45,0.0,36.0,1.15,14.5,36.0,31.73,22.76
2016,10,27,9,0,0.0,64.0,1.2,15.0,64.0,56.56,44.56
2016,10,27,9,15,15.0,129.5,1.15,15.0,137.0,110.71,87.16
2016,10,27,9,30,30.0,195.0,1.1,15.0,210.0,155.95,122.93
2016,10,27,9,45,15.0,144.0,1.1,15.5,151.5,125.78,98.3
2016,10,27,10,0,0.0,93.0,1.1,16.0,93.0,82.24,62.98
2016,10,27,10,15,0.0,108.0,1.15,16.0,108.0,95.1,73.52
2016,10,27,10,30,0.0,123.0,1.2,16.0,123.0,108.02,83.96
2016,10,27,10,45,1.5,147.0,1.25,16.5,148.5,129.2,100.83
2016,10,27,11,0,3.0,171.0,1.3,17.0,174.0,150.72,117.8
2016,10,27,11,15,1.5,154.5,1.45,17.0,156.0,136.6,106.39
2016,10,27,11,30,0.0,138.0,1.6,17.0,138.0,121.94,94.59
2016,10,27,11,45,0.0,138.0,1.75,17.0,138.0,122.19,94.82
2016,10,27,12,0,0.0,138.0,1.9,17.0,138.0,122.43,95.04
2016,10,27,12,15,6.5,177.0,1.9,16.5,181.0,161.47,126.88
2016,10,27,12,30,13.0,216.0,1.9,16.0,224.0,201.9,159.6
2016,10,27,12,45,7.5,192.0,1.95,15.5,197.0,177.58,140.38
2016,10,27,13,0,2.0,168.0,2.0,15.0,170.0,152.56,120.53
2016,10,27,13,15,1.0,133.5,1.9,15.0,134.5,120.33,94.42
2016,10,27,13,30,0.0,99.0,1.8,15.0,99.0,87.98,67.94
2016,10,27,13,45,21.0,156.0,1.7,15.0,167.0,164.4,131.5
2016,10,27,14,0,42.0,213.0,1.6,15.0,235.0,243.26,195.61
2016,10,27,14,15,21.0,179.5,1.5,15.0,190.5,184.11,147.56
2016,10,27,14,30,0.0,146.0,1.4,15.0,146.0,135.93,108.06
2016,10,27,14,45,0.0,119.5,1.35,15.0,119.5,110.19,87.18
2016,10,27,15,0,0.0,93.0,1.3,15.0,93.0,84.33,65.87
2016,10,27,15,15,0.0,81.5,1.2,14.5,81.5,73.65,57.19
2016,10,27,15,30,0.0,70.0,1.1,14.0,70.0,62.91,48.3
2016,10,27,15,45,0.0,58.5,1.0,14.0,58.5,52.11,39.12
2016,10,27,16,0,0.0,47.0,0.9,14.0,47.0,41.49,29.95
2016,10,27,16,15,0.0,35.0,0.8,13.5,35.0,30.86,20.7
2016,10,27,16,30,0.0,23.0,0.7,13.0,23.0,20.25,11.36
2016,10,27,16,45,0.0,14.0,0.65,13.0,14.0,12.31,3.72
2016,10,27,17,0,0.0,5.0,0.6,13.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,0.6,13.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,1.1,11.5,8.5,7.73,0.0
2016,10,28,7,0,0.0,17.0,1.2,12.0,17.0,14.96,6.62
2016,10,28,7,15,0.0,29.5,1.2,12.0,29.5,26.01,17.3
2016,10,28,7,30,0.0,42.0,1.2,12.0,42.0,36.99,27.52
2016,10,28,7,45,0.0,56.0,1.25,12.0,56.0,48.85,38.41
2016,10,28,8,0,0.0,70.0,1.3,12.0,70.0,60.59,49.04
2016,10,28,8,15,0.0,84.0,1.25,12.0,84.0,72.22,59.41
2016,10,28,8,30,0.0,98.0,1.2,12.0,98.0,83.73,69.51
2016,10,28,8,45,56.0,142.0,1.2,12.5,166.0,112.0,94.04
2016,10,28,9,0,112.0,186.0,1.2,13.0,234.0,134.33,112.94
2016,10,28,9,15,60.5,177.5,1.2,13.0,203.5,139.56,110.76
2016,10,28,9,30,9.0,169.0,1.2,13.0,173.0,141.92,113.2
2016,10,28,9,45,11.5,181.5,1.3,13.5,188.0,154.04,122.52
2016,10,28,10,0,14.0,194.0,1.4,14.0,203.0,166.49,132.09
2016,10,28,10,15,14.0,200.0,1.45,14.5,208.5,173.58,137.42
2016,10,28,10,30,14.0,206.0,1.5,15.0,214.0,180.57,142.69
2016,10,28,10,45,7.0,163.0,1.55,15.5,167.0,144.52,113.47
2016,10,28,11,0,0.0,120.0,1.6,16.0,120.0,105.87,82.0
2016,10,28,11,15,4.0,159.0,1.6,16.0,162.0,141.53,110.96
2016,10,28,11,30,8.0,198.0,1.6,16.0,204.0,177.9,140.08
2016,10,28,11,45,4.0,175.0,1.65,16.0,178.5,156.8,123.07
2016,10,28,12,0,0.0,152.0,1.7,16.0,153.0,134.86,105.42
2016,10,28,12,15,9.0,189.5,1.65,16.0,196.0,174.16,137.28
2016,10,28,12,30,18.0,227.0,1.6,16.0,239.0,215.05,169.97
2016,10,28,12,45,35.5,243.0,1.6,16.0,265.0,250.11,198.06
2016,10,28,13,0,53.0,259.0,1.6,16.0,291.0,281.6,223.26
2016,10,28,13,15,26.5,184.0,1.55,15.5,200.0,192.23,152.64
2016,10,28,13,30,0.0,109.0,1.5,15.0,109.0,97.2,75.43
2016,10,28,13,45,4.5,142.0,1.45,15.0,144.5,131.87,104.39
2016,10,28,14,0,9.0,175.0,1.4,15.0,180.0,168.75,134.74
2016,10,28,14,15,22.0,178.0,1.3,15.0,188.5,183.4,147.18
2016,10,28,14,30,35.0,181.0,1.2,15.0,197.0,210.77,169.97
2016,10,28,14,45,29.0,163.0,1.2,15.0,175.5,189.67,153.08
2016,10,28,15,0,23.0,145.0,1.2,15.0,154.0,157.22,126.87
2016,10,28,15,15,19.0,128.5,1.15,14.5,135.5,139.23,112.49
2016,10,28,15,30,15.0,112.0,1.1,14.0,117.0,121.19,97.75
2016,10,28,15,45,9.5,94.5,1.05,14.0,97.5,100.84,80.55
2016,10,28,16,0,4.0,77.0,1.0,14.0,78.0,80.46,63.0
2016,10,28,16,15,2.0,58.0,0.9,13.0,58.5,60.11,45.5
2016,10,28,16,30,0.0,39.0,0.8,12.0,39.0,38.84,26.91
2016,10,28,16,45,0.0,23.5,0.75,11.5,23.5,22.42,11.01
2016,10,28,17,0,0.0,8.0,0.7,11.0,8.0,7.28,0.0
2016,10,28,17,15,0.0,4.0,0.75,11.0,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,12.28,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,22.19,12.31
2016,10,29,7,15,441.5,35.5,1.05,11.0,99.5,28.37,19.41
2016,10,29,7,30,547.0,44.0,1.1,11.0,143.0,34.45,25.34
2016,10,29,7,45,273.5,43.0,1.15,11.5,92.5,32.03,23.35
2016,10,29,8,0,0.0,42.0,1.2,12.0,42.0,37.03,27.9
2016,10,29,8,15,0.0,50.0,1.2,12.0,50.0,44.12,34.28
2016,10,29,8,30,0.0,58.0,1.2,12.0,58.0,51.22,40.58
2016,10,29,8,45,0.0,45.0,1.3,12.5,45.0,39.7,30.08
2016,10,29,9,0,0.0,32.0,1.4,13.0,32.0,28.21,19.67
2016,10,29,9,15,0.0,46.0,1.4,13.5,46.0,40.6,29.07
2016,10,29,9,30,0.0,60.0,1.4,14.0,60.0,53.03,39.42
2016,10,29,9,45,0.0,65.0,1.45,14.5,65.0,57.48,42.96
2016,10,29,10,0,0.0,70.0,1.5,15.0,70.0,61.93,46.5
2016,10,29,10,15,7.0,138.0,1.5,15.0,142.0,121.8,95.64
2016,10,29,10,30,14.0,206.0,1.5,15.0,214.0,180.43,142.78
2016,10,29,10,45,58.0,245.5,1.5,15.5,280.5,226.74,178.27
2016,10,29,11,0,102.0,285.0,1.5,16.0,347.0,281.15,220.1
2016,10,29,11,15,60.0,256.5,1.45,16.0,293.0,248.08,194.79
2016,10,29,11,30,18.0,228.0,1.4,16.0,239.0,208.45,163.95
2016,10,29,11,45,9.0,188.0,1.4,16.0,193.5,170.74,134.12
2016,10,29,12,0,0.0,148.0,1.4,16.0,148.0,131.31,102.47
2016,10,29,12,15,64.5,221.0,1.35,16.0,261.0,238.88,189.39
2016,10,29,12,30,129.0,294.0,1.3,16.0,374.0,358.28,282.44
2016,10,29,12,45,130.0,286.5,1.3,16.5,366.0,360.37,283.37
2016,10,29,13,0,131.0,279.0,1.3,17.0,358.0,361.84,284.59
2016,10,29,13,15,285.5,246.0,1.25,17.0,409.0,450.79,355.36
2016,10,29,13,30,440.0,213.0,1.2,17.0,460.0,544.84,427.8
2016,10,29,13,45,662.0,141.5,1.2,17.0,491.0,644.34,504.59
2016,10,29,14,0,884.0,70.0,1.2,17.0,522.0,726.65,565.95
2016,10,29,14,15,868.0,68.0,1.2,16.5,486.5,720.47,562.91
2016,10,29,14,30,852.0,66.0,1.2,16.0,451.0,710.99,558.6
2016,10,29,14,45,828.5,63.5,1.2,16.0,410.0,698.44,551.07
2016,10,29,15,0,805.0,61.0,1.2,16.0,369.0,676.98,536.98
2016,10,29,15,15,772.5,58.0,1.15,15.5,324.5,645.72,515.93
2016,10,29,15,30,740.0,55.0,1.1,15.0,280.0,612.2,492.55
2016,10,29,15,45,688.5,51.0,1.05,15.0,232.5,562.38,454.87
2016,10,29,16,0,637.0,47.0,1.0,15.0,185.0,511.54,414.52
2016,10,29,16,15,554.5,40.0,0.95,14.0,138.5,436.63,353.93
2016,10,29,16,30,472.0,33.0,0.9,13.0,92.0,371.35,296.45
2016,10,29,16,45,236.0,25.0,0.85,12.5,54.5,204.29,139.17
2016,10,29,17,0,0.0,17.0,0.8,12.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.0,10.5,3.5,3.18,0.0
2016,10,30,7,0,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2016,10,30,7,15,0.0,13.5,2.2,11.0,13.5,11.86,4.8
2016,10,30,7,30,0.0,20.0,2.3,11.0,20.0,17.58,10.16
2016,10,30,7,45,0.0,26.5,2.4,11.5,26.5,23.32,15.45
2016,10,30,8,0,0.0,33.0,2.5,12.0,33.0,29.06,20.67
2016,10,30,8,15,0.0,39.5,2.55,12.0,39.5,34.82,25.87
2016,10,30,8,30,0.0,46.0,2.6,12.0,46.0,40.58,31.01
2016,10,30,8,45,0.0,30.5,2.65,12.5,30.5,26.87,18.56
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,13.2,6.21
2016,10,30,9,15,16.5,103.5,2.75,13.0,111.5,87.17,68.36
2016,10,30,9,30,33.0,192.0,2.8,13.0,208.0,153.15,122.1
2016,10,30,9,45,16.5,134.5,2.85,13.5,142.5,118.09,93.03
2016,10,30,10,0,0.0,77.0,2.9,14.0,77.0,68.15,51.87
2016,10,30,10,15,0.0,59.0,2.85,14.0,59.0,52.17,38.42
2016,10,30,10,30,0.0,41.0,2.8,14.0,41.0,36.22,24.96
2016,10,30,10,45,0.0,84.0,2.8,14.5,84.0,74.42,56.8
2016,10,30,11,0,0.0,127.0,2.8,15.0,127.0,111.87,87.52
2016,10,30,11,15,0.0,70.0,2.75,15.0,70.0,61.98,46.2
2016,10,30,11,30,0.0,13.0,2.7,15.0,13.0,11.48,3.99
2016,10,30,11,45,2.5,98.5,2.65,15.0,100.5,88.58,68.3
2016,10,30,12,0,5.0,184.0,2.6,15.0,188.0,166.01,131.55
2016,10,30,12,15,80.0,238.5,2.55,15.0,288.0,263.74,210.77
2016,10,30,12,30,155.0,293.0,2.5,15.0,388.0,372.62,297.05
2016,10,30,12,45,77.5,223.5,2.45,15.0,271.0,257.64,205.97
2016,10,30,13,0,0.0,154.0,2.4,15.0,154.0,138.31,108.95
2016,10,30,13,15,0.0,92.0,2.3,15.0,92.0,81.55,62.59
2016,10,30,13,30,0.0,30.0,2.2,15.0,30.0,26.48,16.7
2016,10,30,13,45,0.0,75.5,2.15,15.0,75.5,66.82,50.64
2016,10,30,14,0,0.0,121.0,2.1,15.0,121.0,109.2,86.0
2016,10,30,14,15,25.5,152.5,2.05,14.5,164.0,168.43,135.98
2016,10,30,14,30,51.0,184.0,2.0,14.0,207.0,226.35,184.46
2016,10,30,14,45,34.5,161.5,1.95,14.0,176.5,192.36,156.53
2016,10,30,15,0,18.0,139.0,1.9,14.0,146.0,147.27,119.29
2016,10,30,15,15,13.5,123.0,1.8,13.5,128.0,129.45,104.83
2016,10,30,15,30,9.0,107.0,1.7,13.0,110.0,111.63,90.04
2016,10,30,15,45,4.5,89.0,1.65,13.0,90.5,91.31,72.71
2016,10,30,16,0,0.0,71.0,1.6,13.0,71.0,70.82,54.95
2016,10,30,16,15,0.0,52.5,1.45,12.5,52.5,52.2,38.75
2016,10,30,16,30,0.0,34.0,1.3,12.0,34.0,32.55,21.48
2016,10,30,16,45,0.0,20.0,1.2,11.5,20.0,17.91,6.58
2016,10,30,17,0,0.0,6.0,1.1,11.0,6.0,5.46,0.0
2016,10,30,17,15,0.0,3.0,1.1,10.5,3.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,26.0,11.82,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,52.0,21.5,11.12
2016,10,31,7,15,434.0,35.0,0.8,8.5,95.0,28.17,19.35
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,34.72,25.75
2016,10,31,7,45,615.0,49.5,0.65,9.5,185.5,38.05,29.02
2016,10,31,8,0,683.0,55.0,0.6,10.0,233.0,45.25,35.6
2016,10,31,8,15,724.0,58.5,0.55,10.5,279.0,47.06,37.18
2016,10,31,8,30,765.0,62.0,0.5,11.0,325.0,48.93,38.74
2016,10,31,8,45,797.0,64.0,0.5,11.5,368.5,49.59,39.15
2016,10,31,9,0,829.0,66.0,0.5,12.0,412.0,50.33,39.62
2016,10,31,9,15,586.0,129.5,0.5,12.0,384.5,100.44,72.15
2016,10,31,9,30,343.0,193.0,0.5,12.0,357.0,166.28,121.12
2016,10,31,9,45,433.5,184.0,0.5,12.5,406.0,190.9,133.82
2016,10,31,10,0,524.0,175.0,0.5,13.0,455.0,228.8,160.35
2016,10,31,10,15,581.0,165.5,0.5,13.0,489.0,266.63,190.63
2016,10,31,10,30,638.0,156.0,0.5,13.0,523.0,309.78,226.3
2016,10,31,10,45,634.0,163.5,0.55,13.5,537.0,349.88,261.1
2016,10,31,11,0,630.0,171.0,0.6,14.0,551.0,388.66,294.15
2016,10,31,11,15,574.5,193.0,0.65,14.0,543.5,414.41,317.58
2016,10,31,11,30,519.0,215.0,0.7,14.0,536.0,436.7,337.37
2016,10,31,11,45,719.0,149.0,0.75,14.5,595.0,506.4,391.3
2016,10,31,12,0,919.0,83.0,0.8,15.0,654.0,581.23,448.62
2016,10,31,12,15,916.0,82.5,0.85,15.0,647.0,611.56,473.07
2016,10,31,12,30,913.0,82.0,0.9,15.0,640.0,638.96,495.43
2016,10,31,12,45,608.5,171.0,1.0,15.0,539.5,567.93,443.3
2016,10,31,13,0,304.0,260.0,1.1,15.0,439.0,463.65,364.52
2016,10,31,13,15,162.0,232.5,1.15,15.0,327.5,341.89,272.01
2016,10,31,13,30,20.0,205.0,1.2,15.0,216.0,202.91,161.16
2016,10,31,13,45,10.0,162.0,1.3,15.0,167.5,155.28,123.42
2016,10,31,14,0,0.0,119.0,1.4,15.0,119.0,107.33,84.24
2016,10,31,14,15,55.0,156.0,1.45,14.5,180.5,193.54,157.2
2016,10,31,14,30,110.0,193.0,1.5,14.0,242.0,292.1,238.43
2016,10,31,14,45,75.5,170.5,1.55,14.0,202.5,233.22,190.51
2016,10,31,15,0,41.0,148.0,1.6,14.0,163.0,185.86,151.62
2016,10,31,15,15,377.5,103.0,1.6,13.5,216.0,412.48,343.51
2016,10,31,15,30,714.0,58.0,1.6,13.0,269.0,591.94,486.81
2016,10,31,15,45,657.5,53.5,1.6,12.5,222.0,538.75,444.53
2016,10,31,16,0,601.0,49.0,1.6,12.0,175.0,490.8,405.4
2016,10,31,16,15,511.0,41.5,1.5,11.5,129.5,412.86,339.53
2016,10,31,16,30,421.0,34.0,1.4,11.0,84.0,337.59,271.59
2016,10,31,16,45,210.5,23.5,1.3,10.5,48.5,182.26,111.52
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
