Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,142.5,13.0,1.1,7.5,24.0,11.82,0.0
2016,11,1,7,0,285.0,26.0,1.1,8.0,48.0,21.6,10.6
2016,11,1,7,15,402.0,35.5,1.1,8.5,90.5,28.69,19.72
2016,11,1,7,30,519.0,45.0,1.1,9.0,133.0,35.65,26.53
2016,11,1,7,45,592.5,50.5,1.15,9.5,180.0,38.93,29.76
2016,11,1,8,0,666.0,56.0,1.2,10.0,227.0,46.2,36.43
2016,11,1,8,15,708.5,60.0,1.15,10.0,273.0,48.39,38.43
2016,11,1,8,30,751.0,64.0,1.1,10.0,319.0,50.63,40.4
2016,11,1,8,45,784.5,66.0,1.1,10.5,362.0,51.22,40.76
2016,11,1,9,0,818.0,68.0,1.1,11.0,405.0,51.9,41.18
2016,11,1,9,15,838.0,70.0,1.1,11.5,443.0,64.71,40.55
2016,11,1,9,30,858.0,72.0,1.1,12.0,481.0,115.85,61.2
2016,11,1,9,45,875.5,72.5,1.1,12.5,513.5,173.06,100.66
2016,11,1,10,0,893.0,73.0,1.1,13.0,546.0,224.44,142.11
2016,11,1,10,15,721.5,127.5,1.1,13.0,521.0,267.79,187.46
2016,11,1,10,30,550.0,182.0,1.1,13.0,496.0,302.45,224.47
2016,11,1,10,45,737.5,129.5,1.1,13.5,563.5,353.12,263.14
2016,11,1,11,0,925.0,77.0,1.1,14.0,631.0,420.4,316.04
2016,11,1,11,15,928.5,77.5,1.1,14.0,641.0,464.45,354.3
2016,11,1,11,30,932.0,78.0,1.1,14.0,651.0,506.64,390.28
2016,11,1,11,45,931.5,78.5,1.15,14.0,652.5,544.79,422.64
2016,11,1,12,0,931.0,79.0,1.2,14.0,654.0,580.44,452.41
2016,11,1,12,15,504.5,177.5,1.2,14.0,489.0,464.32,366.07
2016,11,1,12,30,78.0,276.0,1.2,14.0,324.0,302.81,239.58
2016,11,1,12,45,213.0,262.0,1.25,14.0,387.5,386.95,308.32
2016,11,1,13,0,348.0,248.0,1.3,14.0,451.0,478.99,380.68
2016,11,1,13,15,621.5,163.0,1.3,14.0,509.0,602.57,477.46
2016,11,1,13,30,895.0,78.0,1.3,14.0,567.0,708.07,558.87
2016,11,1,13,45,883.5,76.5,1.3,14.0,538.0,712.65,561.96
2016,11,1,14,0,872.0,75.0,1.3,14.0,509.0,713.81,563.88
2016,11,1,14,15,855.0,72.5,1.3,14.0,473.5,712.12,563.88
2016,11,1,14,30,838.0,70.0,1.3,14.0,438.0,701.82,557.75
2016,11,1,14,45,813.0,67.5,1.3,14.0,397.5,682.59,545.17
2016,11,1,15,0,788.0,65.0,1.3,14.0,357.0,660.42,530.29
2016,11,1,15,15,752.5,61.5,1.3,13.5,312.0,626.93,507.51
2016,11,1,15,30,717.0,58.0,1.3,13.0,267.0,591.22,482.23
2016,11,1,15,45,659.5,53.5,1.3,12.5,219.5,537.5,441.57
2016,11,1,16,0,602.0,49.0,1.3,12.0,172.0,489.22,402.3
2016,11,1,16,15,511.0,41.5,1.3,11.0,126.5,410.96,337.34
2016,11,1,16,30,420.0,34.0,1.3,10.0,81.0,335.33,269.35
2016,11,1,16,45,210.0,17.0,1.3,9.5,40.5,171.71,96.21
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,10.91,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,19.87,8.7
2016,11,2,7,15,427.0,33.5,1.35,6.5,90.0,27.06,18.37
2016,11,2,7,30,543.0,43.0,1.4,7.0,133.0,34.1,25.31
2016,11,2,7,45,609.5,49.0,1.45,7.5,180.0,37.87,29.02
2016,11,2,8,0,676.0,55.0,1.5,8.0,227.0,45.49,36.06
2016,11,2,8,15,718.5,59.5,1.45,8.5,273.0,48.15,38.44
2016,11,2,8,30,761.0,64.0,1.4,9.0,319.0,50.82,40.74
2016,11,2,8,45,792.5,66.5,1.4,10.0,362.5,51.8,41.37
2016,11,2,9,0,824.0,69.0,1.4,11.0,406.0,52.85,42.03
2016,11,2,9,15,843.5,71.5,1.3,11.5,443.5,63.52,41.29
2016,11,2,9,30,863.0,74.0,1.2,12.0,481.0,115.21,61.23
2016,11,2,9,45,887.5,72.0,1.1,13.0,515.0,171.48,98.82
2016,11,2,10,0,912.0,70.0,1.0,14.0,549.0,222.63,139.08
2016,11,2,10,15,921.0,71.5,0.9,14.5,574.0,274.21,183.66
2016,11,2,10,30,930.0,73.0,0.8,15.0,599.0,325.26,228.49
2016,11,2,10,45,936.5,73.5,0.75,15.5,616.5,373.89,271.13
2016,11,2,11,0,943.0,74.0,0.7,16.0,634.0,421.28,311.75
2016,11,2,11,15,946.0,74.5,0.65,16.0,643.5,465.77,349.6
2016,11,2,11,30,949.0,75.0,0.6,16.0,653.0,508.32,384.81
2016,11,2,11,45,949.5,75.0,0.6,16.5,654.5,547.03,415.83
2016,11,2,12,0,950.0,75.0,0.6,17.0,656.0,583.25,444.09
2016,11,2,12,15,948.0,74.5,0.6,17.0,649.5,614.91,469.2
2016,11,2,12,30,946.0,74.0,0.6,17.0,643.0,643.63,491.7
2016,11,2,12,45,943.0,72.5,0.65,17.0,629.0,667.62,511.14
2016,11,2,13,0,940.0,71.0,0.7,17.0,615.0,688.38,528.11
2016,11,2,13,15,932.5,70.0,0.7,17.0,593.0,703.42,540.24
2016,11,2,13,30,925.0,69.0,0.7,17.0,571.0,714.99,549.55
2016,11,2,13,45,912.5,68.0,0.75,17.0,541.5,719.65,554.31
2016,11,2,14,0,900.0,67.0,0.8,17.0,512.0,720.81,556.85
2016,11,2,14,15,884.0,65.0,0.8,17.0,476.5,714.87,553.89
2016,11,2,14,30,868.0,63.0,0.8,17.0,441.0,705.61,548.73
2016,11,2,14,45,844.0,61.0,0.85,17.0,400.0,687.52,537.93
2016,11,2,15,0,820.0,59.0,0.9,17.0,359.0,672.57,529.24
2016,11,2,15,15,786.0,55.5,0.95,16.0,313.5,640.02,509.18
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,605.22,486.53
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,554.11,449.12
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,502.12,408.16
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,425.56,345.26
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,350.6,277.69
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,180.68,88.53
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,171.0,11.0,1.35,6.5,22.5,10.01,0.0
2016,11,3,7,0,342.0,22.0,1.4,7.0,45.0,18.15,6.6
2016,11,3,7,15,458.0,30.5,1.4,7.5,88.5,26.79,17.97
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,33.65,24.76
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.5,37.47,28.45
2016,11,3,8,0,706.0,50.0,1.5,10.0,227.0,41.31,31.97
2016,11,3,8,15,747.0,54.0,1.4,10.5,273.0,43.72,34.13
2016,11,3,8,30,788.0,58.0,1.3,11.0,319.0,46.15,36.21
2016,11,3,8,45,817.0,60.5,1.25,12.0,362.0,47.3,37.02
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,48.5,37.84
2016,11,3,9,15,865.0,65.0,1.1,13.5,443.0,63.5,50.93
2016,11,3,9,30,884.0,67.0,1.0,14.0,481.0,115.32,60.9
2016,11,3,9,45,901.0,67.5,0.9,15.0,513.5,166.92,93.87
2016,11,3,10,0,918.0,68.0,0.8,16.0,546.0,219.2,134.72
2016,11,3,10,15,927.0,69.0,0.75,16.5,571.0,270.53,178.63
2016,11,3,10,30,936.0,70.0,0.7,17.0,596.0,321.32,222.95
2016,11,3,10,45,941.5,71.0,0.65,17.5,613.5,370.2,265.46
2016,11,3,11,0,947.0,72.0,0.6,18.0,631.0,417.76,305.89
2016,11,3,11,15,950.0,72.5,0.55,18.0,640.5,462.32,343.47
2016,11,3,11,30,953.0,73.0,0.5,18.0,650.0,504.92,378.42
2016,11,3,11,45,952.5,73.5,0.45,18.5,651.5,543.69,408.73
2016,11,3,12,0,952.0,74.0,0.4,19.0,653.0,579.9,436.14
2016,11,3,12,15,950.0,73.5,0.4,19.0,646.5,611.57,460.94
2016,11,3,12,30,948.0,73.0,0.4,19.0,640.0,640.29,483.15
2016,11,3,12,45,942.0,73.0,0.4,19.5,625.0,664.03,500.54
2016,11,3,13,0,936.0,73.0,0.4,20.0,610.0,684.47,515.32
2016,11,3,13,15,928.0,72.0,0.4,20.0,588.0,699.15,526.94
2016,11,3,13,30,920.0,71.0,0.4,20.0,566.0,710.38,536.08
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.5,714.71,539.83
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,715.56,541.42
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.5,709.36,540.12
2016,11,3,14,30,861.0,65.0,0.5,19.0,436.0,699.85,536.65
2016,11,3,14,45,709.0,81.5,0.55,19.0,367.5,622.63,484.2
2016,11,3,15,0,557.0,98.0,0.6,19.0,299.0,534.29,420.91
2016,11,3,15,15,649.0,76.0,0.65,18.5,281.5,570.93,452.02
2016,11,3,15,30,741.0,54.0,0.7,18.0,264.0,597.32,473.15
2016,11,3,15,45,686.5,49.0,0.75,17.5,216.5,545.24,434.83
2016,11,3,16,0,632.0,44.0,0.8,17.0,169.0,492.29,393.75
2016,11,3,16,15,540.5,37.0,0.85,16.0,123.5,413.44,330.3
2016,11,3,16,30,449.0,30.0,0.9,15.0,78.0,345.35,268.21
2016,11,3,16,45,224.5,15.0,0.95,14.5,39.0,173.09,68.68
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,9.0,21.0,10.46,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,19.18,6.1
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,25.95,16.99
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,32.61,23.59
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,39.81,30.31
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,43.99,34.13
2016,11,4,8,15,724.0,57.5,0.8,12.5,267.0,46.72,36.55
2016,11,4,8,30,767.0,62.0,0.7,13.0,313.0,49.45,38.9
2016,11,4,8,45,796.5,65.0,0.6,13.5,356.0,50.88,40.01
2016,11,4,9,0,826.0,68.0,0.5,14.0,399.0,52.34,41.12
2016,11,4,9,15,846.0,70.0,0.4,14.5,436.5,57.46,45.44
2016,11,4,9,30,866.0,72.0,0.3,15.0,474.0,108.67,56.48
2016,11,4,9,45,880.0,74.0,0.25,16.0,506.0,166.6,93.97
2016,11,4,10,0,894.0,76.0,0.2,17.0,538.0,218.53,133.68
2016,11,4,10,15,904.0,77.0,0.2,17.5,562.5,268.99,175.95
2016,11,4,10,30,914.0,78.0,0.2,18.0,587.0,319.02,218.84
2016,11,4,10,45,919.5,79.0,0.25,18.5,604.5,366.96,260.23
2016,11,4,11,0,925.0,80.0,0.3,19.0,622.0,413.63,299.88
2016,11,4,11,15,777.0,125.5,0.35,19.0,586.0,432.36,320.27
2016,11,4,11,30,629.0,171.0,0.4,19.0,550.0,442.85,332.67
2016,11,4,11,45,779.5,126.5,0.45,19.0,597.0,504.73,380.57
2016,11,4,12,0,930.0,82.0,0.5,19.0,644.0,572.8,432.37
2016,11,4,12,15,927.5,81.5,0.5,19.0,637.5,603.63,456.32
2016,11,4,12,30,925.0,81.0,0.5,19.0,631.0,631.55,478.1
2016,11,4,12,45,920.5,80.0,0.55,19.5,616.0,654.72,495.88
2016,11,4,13,0,916.0,79.0,0.6,20.0,601.0,674.7,511.18
2016,11,4,13,15,907.5,78.0,0.65,19.5,579.0,688.81,524.19
2016,11,4,13,30,899.0,77.0,0.7,19.0,557.0,699.51,534.83
2016,11,4,13,45,887.0,75.5,0.75,19.0,528.0,703.87,539.75
2016,11,4,14,0,875.0,74.0,0.8,19.0,499.0,704.82,542.09
2016,11,4,14,15,857.5,71.5,0.75,18.5,463.5,702.83,542.23
2016,11,4,14,30,840.0,69.0,0.7,18.0,428.0,692.37,536.49
2016,11,4,14,45,816.0,66.0,0.7,18.0,387.5,673.51,524.52
2016,11,4,15,0,792.0,63.0,0.7,18.0,347.0,651.71,510.31
2016,11,4,15,15,756.0,59.5,0.65,17.5,302.0,618.27,487.58
2016,11,4,15,30,720.0,56.0,0.6,17.0,257.0,582.62,462.45
2016,11,4,15,45,665.0,50.5,0.6,16.5,210.5,530.07,423.47
2016,11,4,16,0,610.0,45.0,0.6,16.0,164.0,476.66,381.47
2016,11,4,16,15,517.0,37.5,0.65,15.0,118.5,404.1,322.48
2016,11,4,16,30,424.0,30.0,0.7,14.0,73.0,328.75,254.22
2016,11,4,16,45,212.0,15.0,0.75,13.0,36.5,164.16,47.96
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,152.0,10.5,0.95,8.5,19.5,9.55,0.0
2016,11,5,7,0,304.0,21.0,0.9,9.0,39.0,17.41,3.72
2016,11,5,7,15,423.5,30.0,0.8,9.5,81.0,24.27,15.43
2016,11,5,7,30,543.0,39.0,0.7,10.0,123.0,33.84,24.67
2016,11,5,7,45,609.0,45.0,0.65,10.5,169.0,38.07,28.81
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,42.3,32.76
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,45.08,35.25
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,47.87,37.65
2016,11,5,8,45,786.5,63.5,0.6,12.5,348.0,49.72,39.16
2016,11,5,9,0,813.0,67.0,0.6,13.0,390.0,51.59,40.63
2016,11,5,9,15,833.0,69.5,0.6,13.5,427.0,54.46,42.99
2016,11,5,9,30,853.0,72.0,0.6,14.0,464.0,105.23,55.21
2016,11,5,9,45,870.5,72.5,0.65,14.5,496.0,161.6,91.4
2016,11,5,10,0,888.0,73.0,0.7,15.0,528.0,212.3,130.68
2016,11,5,10,15,897.0,74.0,0.7,15.5,552.0,262.08,173.15
2016,11,5,10,30,906.0,75.0,0.7,16.0,576.0,311.34,216.34
2016,11,5,10,45,914.5,75.0,0.75,16.5,593.5,358.85,258.19
2016,11,5,11,0,923.0,75.0,0.8,17.0,611.0,405.33,298.55
2016,11,5,11,15,925.5,75.0,0.8,17.0,620.0,448.13,335.62
2016,11,5,11,30,928.0,75.0,0.8,17.0,629.0,488.99,370.25
2016,11,5,11,45,929.0,74.5,0.85,17.0,630.5,526.51,401.89
2016,11,5,12,0,930.0,74.0,0.9,17.0,632.0,561.62,431.03
2016,11,5,12,15,927.0,74.0,0.95,17.0,625.0,592.46,456.47
2016,11,5,12,30,924.0,74.0,1.0,17.0,618.0,620.4,479.35
2016,11,5,12,45,912.5,75.5,1.05,17.5,602.5,641.73,496.16
2016,11,5,13,0,901.0,77.0,1.1,18.0,587.0,659.66,510.25
2016,11,5,13,15,892.0,76.0,1.1,17.5,565.0,673.11,522.48
2016,11,5,13,30,883.0,75.0,1.1,17.0,543.0,683.19,532.25
2016,11,5,13,45,760.0,98.5,1.1,17.0,486.0,644.07,504.2
2016,11,5,14,0,637.0,122.0,1.1,17.0,429.0,598.15,471.04
2016,11,5,14,15,597.0,122.0,1.05,16.5,393.5,577.45,457.69
2016,11,5,14,30,557.0,122.0,1.0,16.0,358.0,553.77,441.59
2016,11,5,14,45,556.5,108.5,1.0,16.0,325.0,541.13,433.79
2016,11,5,15,0,556.0,95.0,1.0,16.0,292.0,525.86,423.62
2016,11,5,15,15,524.5,87.5,0.95,15.5,254.0,493.31,399.85
2016,11,5,15,30,493.0,80.0,0.9,15.0,216.0,459.05,373.99
2016,11,5,15,45,451.0,69.0,0.85,14.5,176.0,412.75,337.52
2016,11,5,16,0,409.0,58.0,0.8,14.0,136.0,365.92,298.89
2016,11,5,16,15,344.0,45.0,0.75,13.0,98.0,302.92,245.59
2016,11,5,16,30,279.0,32.0,0.7,12.0,60.0,242.42,188.41
2016,11,5,16,45,139.5,16.0,0.7,11.5,30.0,122.49,18.59
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,54.0,10.0,0.7,10.5,13.5,9.1,0.0
2016,11,6,7,0,108.0,20.0,0.7,11.0,27.0,15.73,1.23
2016,11,6,7,15,169.5,36.0,0.6,11.0,57.0,27.96,18.38
2016,11,6,7,30,231.0,52.0,0.5,11.0,87.0,39.82,29.82
2016,11,6,7,45,260.0,68.5,0.45,11.0,120.5,51.58,40.82
2016,11,6,8,0,289.0,85.0,0.4,11.0,154.0,62.92,51.25
2016,11,6,8,15,306.0,101.5,0.4,11.5,187.5,76.75,63.56
2016,11,6,8,30,323.0,118.0,0.4,12.0,221.0,87.86,73.19
2016,11,6,8,45,335.0,133.0,0.4,12.5,252.5,97.62,81.46
2016,11,6,9,0,347.0,148.0,0.4,13.0,284.0,107.08,89.34
2016,11,6,9,15,316.5,169.0,0.35,13.5,302.0,119.67,99.76
2016,11,6,9,30,286.0,190.0,0.3,14.0,320.0,153.44,113.36
2016,11,6,9,45,173.5,204.0,0.25,14.5,284.5,175.51,131.98
2016,11,6,10,0,61.0,218.0,0.2,15.0,249.0,184.34,142.98
2016,11,6,10,15,138.0,234.5,0.2,15.5,309.0,216.59,165.13
2016,11,6,10,30,215.0,251.0,0.2,16.0,369.0,260.79,197.14
2016,11,6,10,45,216.0,259.5,0.25,16.5,381.0,282.77,214.73
2016,11,6,11,0,217.0,268.0,0.3,17.0,393.0,304.58,232.22
2016,11,6,11,15,232.5,270.5,0.3,17.0,407.0,327.18,250.19
2016,11,6,11,30,248.0,273.0,0.3,17.0,421.0,350.5,268.63
2016,11,6,11,45,337.0,255.0,0.35,17.5,456.0,395.13,302.54
2016,11,6,12,0,426.0,237.0,0.4,18.0,491.0,446.73,341.41
2016,11,6,12,15,409.5,238.5,0.45,18.0,480.5,453.53,347.76
2016,11,6,12,30,393.0,240.0,0.5,18.0,470.0,462.69,355.99
2016,11,6,12,45,409.5,229.5,0.55,18.0,464.5,478.02,368.97
2016,11,6,13,0,426.0,219.0,0.6,18.0,459.0,501.02,387.33
2016,11,6,13,15,298.5,230.0,0.6,18.0,395.0,434.36,337.81
2016,11,6,13,30,171.0,241.0,0.6,18.0,331.0,361.07,282.5
2016,11,6,13,45,340.5,199.0,0.65,18.0,366.0,448.9,353.2
2016,11,6,14,0,510.0,157.0,0.7,18.0,401.0,540.12,423.69
2016,11,6,14,15,263.0,155.5,0.7,17.5,281.0,360.64,287.26
2016,11,6,14,30,16.0,154.0,0.7,17.0,161.0,157.44,124.47
2016,11,6,14,45,112.0,148.5,0.7,17.0,188.5,244.01,197.68
2016,11,6,15,0,208.0,143.0,0.7,17.0,216.0,321.37,260.61
2016,11,6,15,15,198.0,125.0,0.65,16.5,187.5,295.71,240.48
2016,11,6,15,30,188.0,107.0,0.6,16.0,159.0,269.07,219.74
2016,11,6,15,45,172.0,88.5,0.6,15.5,129.0,236.9,193.78
2016,11,6,16,0,156.0,70.0,0.6,15.0,99.0,204.11,166.28
2016,11,6,16,15,126.5,51.5,0.6,14.5,71.0,162.35,130.08
2016,11,6,16,30,97.0,33.0,0.6,14.0,43.0,120.24,90.5
2016,11,6,16,45,48.5,16.5,0.6,13.5,21.5,57.73,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,135.0,9.5,0.7,9.5,16.5,8.64,0.0
2016,11,7,7,0,270.0,19.0,0.7,10.0,33.0,15.72,0.0
2016,11,7,7,15,391.0,27.5,0.7,10.5,72.0,22.18,13.33
2016,11,7,7,30,512.0,36.0,0.7,11.0,111.0,31.13,22.06
2016,11,7,7,45,581.5,41.5,0.7,11.5,155.5,34.99,25.87
2016,11,7,8,0,651.0,47.0,0.7,12.0,200.0,38.88,29.51
2016,11,7,8,15,547.0,73.5,0.65,12.5,220.0,55.26,44.22
2016,11,7,8,30,443.0,100.0,0.6,13.0,240.0,72.2,59.16
2016,11,7,8,45,458.5,112.0,0.6,14.0,274.5,79.51,65.23
2016,11,7,9,0,474.0,124.0,0.6,15.0,309.0,86.6,70.99
2016,11,7,9,15,485.0,136.0,0.55,15.5,340.5,93.46,76.6
2016,11,7,9,30,496.0,148.0,0.5,16.0,372.0,130.95,88.48
2016,11,7,9,45,506.0,157.5,0.45,17.0,399.5,169.86,112.76
2016,11,7,10,0,516.0,167.0,0.4,18.0,427.0,209.54,142.21
2016,11,7,10,15,676.0,127.5,0.35,18.5,485.0,244.2,164.41
2016,11,7,10,30,836.0,88.0,0.3,19.0,543.0,293.92,200.96
2016,11,7,10,45,846.0,88.0,0.25,19.5,560.5,339.39,239.64
2016,11,7,11,0,856.0,88.0,0.2,20.0,578.0,384.16,277.01
2016,11,7,11,15,652.5,157.5,0.2,20.0,535.0,402.97,297.51
2016,11,7,11,30,449.0,227.0,0.2,20.0,492.0,403.04,301.75
2016,11,7,11,45,484.5,215.5,0.2,20.5,501.5,433.01,324.97
2016,11,7,12,0,520.0,204.0,0.2,21.0,511.0,463.74,348.18
2016,11,7,12,15,483.5,214.0,0.2,21.0,497.5,475.48,357.81
2016,11,7,12,30,447.0,224.0,0.2,21.0,484.0,483.73,364.76
2016,11,7,12,45,393.0,230.5,0.25,21.0,455.0,467.55,354.44
2016,11,7,13,0,339.0,237.0,0.3,21.0,426.0,454.54,346.16
2016,11,7,13,15,382.5,217.5,0.3,21.0,423.5,474.6,362.53
2016,11,7,13,30,426.0,198.0,0.3,21.0,421.0,504.55,385.48
2016,11,7,13,45,407.5,190.0,0.3,21.0,393.5,494.28,378.77
2016,11,7,14,0,389.0,182.0,0.3,21.0,366.0,470.25,362.68
2016,11,7,14,15,273.0,181.0,0.3,20.5,306.0,396.05,308.41
2016,11,7,14,30,157.0,180.0,0.3,20.0,246.0,308.24,242.33
2016,11,7,14,45,151.5,163.0,0.35,20.0,221.5,289.34,229.4
2016,11,7,15,0,146.0,146.0,0.4,20.0,197.0,269.62,214.96
2016,11,7,15,15,139.5,127.0,0.4,19.0,170.5,245.81,197.51
2016,11,7,15,30,133.0,108.0,0.4,18.0,144.0,221.18,178.81
2016,11,7,15,45,119.0,89.0,0.45,17.5,116.5,190.87,154.38
2016,11,7,16,0,105.0,70.0,0.5,17.0,89.0,160.02,128.61
2016,11,7,16,15,80.5,51.0,0.55,16.5,63.5,122.02,95.86
2016,11,7,16,30,56.0,32.0,0.6,16.0,38.0,83.04,59.91
2016,11,7,16,45,28.0,16.0,0.65,16.0,19.0,38.38,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,117.5,9.0,0.6,10.0,15.0,8.19,0.0
2016,11,8,7,0,235.0,18.0,0.6,10.0,30.0,14.85,0.0
2016,11,8,7,15,360.0,28.0,0.5,10.5,68.5,22.7,13.63
2016,11,8,7,30,485.0,38.0,0.4,11.0,107.0,30.33,21.34
2016,11,8,7,45,557.0,44.0,0.3,12.0,151.5,34.21,25.13
2016,11,8,8,0,629.0,50.0,0.2,13.0,196.0,41.6,31.87
2016,11,8,8,15,674.0,54.5,0.15,13.5,239.5,44.37,34.37
2016,11,8,8,30,719.0,59.0,0.1,14.0,283.0,47.16,36.78
2016,11,8,8,45,750.5,61.5,0.05,14.5,324.0,48.24,37.6
2016,11,8,9,0,782.0,64.0,0.0,15.0,365.0,49.38,38.45
2016,11,8,9,15,802.5,66.5,0.05,15.5,401.5,50.49,39.23
2016,11,8,9,30,823.0,69.0,0.1,16.0,438.0,93.49,48.75
2016,11,8,9,45,843.0,69.0,0.15,16.5,469.5,147.77,81.24
2016,11,8,10,0,863.0,69.0,0.2,17.0,501.0,196.64,117.49
2016,11,8,10,15,872.5,70.5,0.2,17.5,525.0,245.33,157.93
2016,11,8,10,30,882.0,72.0,0.2,18.0,549.0,293.62,199.38
2016,11,8,10,45,886.5,73.0,0.25,18.5,565.5,339.34,239.21
2016,11,8,11,0,891.0,74.0,0.3,19.0,582.0,383.77,277.43
2016,11,8,11,15,894.5,74.5,0.3,19.0,591.0,425.86,313.28
2016,11,8,11,30,898.0,75.0,0.3,19.0,600.0,466.2,346.89
2016,11,8,11,45,896.5,76.0,0.35,19.5,601.5,502.71,376.58
2016,11,8,12,0,895.0,77.0,0.4,20.0,603.0,536.78,403.72
2016,11,8,12,15,893.0,76.5,0.4,20.0,596.5,566.53,427.42
2016,11,8,12,30,891.0,76.0,0.4,20.0,590.0,593.52,448.66
2016,11,8,12,45,884.0,76.0,0.4,20.5,576.0,615.19,464.88
2016,11,8,13,0,877.0,76.0,0.4,21.0,562.0,633.73,478.6
2016,11,8,13,15,869.0,75.0,0.4,21.0,541.0,647.37,489.64
2016,11,8,13,30,861.0,74.0,0.4,21.0,520.0,657.79,498.35
2016,11,8,13,45,848.5,72.5,0.4,21.0,492.0,661.41,502.3
2016,11,8,14,0,836.0,71.0,0.4,21.0,464.0,666.69,507.26
2016,11,8,14,15,818.0,69.0,0.4,21.0,430.5,659.82,503.56
2016,11,8,14,30,800.0,67.0,0.4,21.0,397.0,649.77,497.76
2016,11,8,14,45,775.0,64.0,0.4,21.0,358.0,630.64,485.55
2016,11,8,15,0,750.0,61.0,0.4,21.0,319.0,608.74,471.2
2016,11,8,15,15,712.5,57.0,0.45,20.0,276.0,574.59,449.8
2016,11,8,15,30,675.0,53.0,0.5,19.0,233.0,538.45,425.48
2016,11,8,15,45,616.5,48.0,0.6,18.5,188.5,485.77,386.61
2016,11,8,16,0,558.0,43.0,0.7,18.0,144.0,438.52,349.12
2016,11,8,16,15,461.0,35.0,0.75,17.0,102.0,359.61,284.47
2016,11,8,16,30,364.0,27.0,0.8,16.0,60.0,284.47,211.46
2016,11,8,16,45,182.0,13.5,0.9,15.0,30.0,138.56,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,8.19,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,14.93,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,65.0,24.15,14.7
2016,11,9,7,30,440.0,41.0,1.0,10.0,103.0,33.06,23.76
2016,11,9,7,45,518.0,48.0,1.05,11.0,147.0,37.64,28.23
2016,11,9,8,0,596.0,55.0,1.1,12.0,191.0,42.21,32.45
2016,11,9,8,15,644.0,60.5,1.0,12.5,235.0,45.37,35.33
2016,11,9,8,30,692.0,66.0,0.9,13.0,279.0,48.51,38.07
2016,11,9,8,45,728.0,69.0,0.85,13.5,321.0,54.43,43.21
2016,11,9,9,0,764.0,72.0,0.8,14.0,363.0,55.79,44.22
2016,11,9,9,15,786.5,74.5,0.75,14.5,399.5,56.71,44.83
2016,11,9,9,30,809.0,77.0,0.7,15.0,436.0,96.54,52.98
2016,11,9,9,45,837.5,75.0,0.7,16.0,469.5,143.3,78.61
2016,11,9,10,0,866.0,73.0,0.7,17.0,503.0,197.52,118.64
2016,11,9,10,15,876.0,74.5,0.65,17.5,527.5,246.49,159.39
2016,11,9,10,30,886.0,76.0,0.6,18.0,552.0,295.09,201.29
2016,11,9,10,45,892.5,77.0,0.6,18.5,569.0,341.64,241.87
2016,11,9,11,0,899.0,78.0,0.6,19.0,586.0,387.07,280.9
2016,11,9,11,15,902.5,78.5,0.55,19.5,595.5,429.55,316.5
2016,11,9,11,30,906.0,79.0,0.5,20.0,605.0,470.25,349.59
2016,11,9,11,45,905.5,79.0,0.45,20.5,606.5,506.65,378.45
2016,11,9,12,0,905.0,79.0,0.4,21.0,608.0,540.61,404.57
2016,11,9,12,15,902.5,79.0,0.4,21.0,601.5,570.95,428.61
2016,11,9,12,30,900.0,79.0,0.4,21.0,595.0,598.49,450.17
2016,11,9,12,45,897.5,77.0,0.4,21.5,581.0,621.07,467.01
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,640.6,481.42
2016,11,9,13,15,886.0,74.0,0.4,22.0,545.5,653.98,492.24
2016,11,9,13,30,877.0,73.0,0.4,22.0,524.0,664.03,500.7
2016,11,9,13,45,862.0,72.0,0.45,22.0,495.5,666.79,504.73
2016,11,9,14,0,847.0,71.0,0.5,22.0,467.0,671.11,509.71
2016,11,9,14,15,829.0,69.0,0.5,21.5,432.5,664.38,507.22
2016,11,9,14,30,811.0,67.0,0.5,21.0,398.0,654.44,502.44
2016,11,9,14,45,783.0,64.5,0.55,21.0,358.0,633.96,489.86
2016,11,9,15,0,755.0,62.0,0.6,21.0,318.0,610.69,475.04
2016,11,9,15,15,716.5,58.0,0.7,20.5,275.0,575.97,452.49
2016,11,9,15,30,678.0,54.0,0.8,20.0,232.0,539.23,427.04
2016,11,9,15,45,618.5,48.5,0.9,19.5,187.0,485.44,386.85
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,437.32,348.22
2016,11,9,16,15,461.0,35.0,1.0,18.0,100.0,358.14,282.67
2016,11,9,16,30,363.0,27.0,1.0,17.0,58.0,282.41,206.89
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.0,113.53,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.5,0.85,10.0,12.5,7.73,0.0
2016,11,10,7,0,202.0,17.0,0.8,10.0,25.0,14.11,0.0
2016,11,10,7,15,329.0,27.5,0.85,11.0,62.5,22.45,12.95
2016,11,10,7,30,456.0,38.0,0.9,12.0,100.0,30.53,21.27
2016,11,10,7,45,530.5,45.0,0.95,13.0,143.5,35.23,25.81
2016,11,10,8,0,605.0,52.0,1.0,14.0,187.0,39.88,30.09
2016,11,10,8,15,652.5,56.5,1.0,14.5,230.5,42.34,32.33
2016,11,10,8,30,700.0,61.0,1.0,15.0,274.0,49.02,38.21
2016,11,10,8,45,732.0,64.5,1.0,15.5,315.0,50.84,39.68
2016,11,10,9,0,764.0,68.0,1.0,16.0,356.0,52.69,41.14
2016,11,10,9,15,708.0,86.0,1.0,16.5,373.5,59.53,46.94
2016,11,10,9,30,652.0,104.0,1.0,17.0,391.0,101.78,62.14
2016,11,10,9,45,753.5,88.5,1.0,17.5,442.0,143.13,81.91
2016,11,10,10,0,855.0,73.0,1.0,18.0,493.0,193.05,115.29
2016,11,10,10,15,700.5,121.5,0.95,18.5,477.0,237.7,158.96
2016,11,10,10,30,546.0,170.0,0.9,19.0,461.0,275.16,196.64
2016,11,10,10,45,556.5,172.5,0.85,19.5,477.0,310.85,226.64
2016,11,10,11,0,567.0,175.0,0.8,20.0,493.0,346.51,256.25
2016,11,10,11,15,730.5,126.5,0.7,20.0,543.5,398.99,296.3
2016,11,10,11,30,894.0,78.0,0.6,20.0,594.0,461.03,343.75
2016,11,10,11,45,893.5,78.5,0.55,20.0,595.5,497.39,373.3
2016,11,10,12,0,893.0,79.0,0.5,20.0,597.0,531.39,400.45
2016,11,10,12,15,890.5,79.0,0.5,20.0,590.5,561.32,424.45
2016,11,10,12,30,888.0,79.0,0.5,20.0,584.0,588.5,445.98
2016,11,10,12,45,881.5,78.0,0.5,20.5,570.0,609.43,461.85
2016,11,10,13,0,875.0,77.0,0.5,21.0,556.0,627.23,475.21
2016,11,10,13,15,485.0,153.0,0.55,21.0,417.0,479.24,368.23
2016,11,10,13,30,95.0,229.0,0.6,21.0,278.0,286.94,222.16
2016,11,10,13,45,94.5,216.0,0.65,21.0,262.5,277.99,217.34
2016,11,10,14,0,94.0,203.0,0.7,21.0,247.0,268.53,210.86
2016,11,10,14,15,303.0,164.0,0.7,21.0,289.5,394.22,311.48
2016,11,10,14,30,512.0,125.0,0.7,21.0,332.0,510.73,401.0
2016,11,10,14,45,493.0,115.5,0.7,21.0,298.5,490.05,385.48
2016,11,10,15,0,474.0,106.0,0.7,21.0,265.0,467.45,369.55
2016,11,10,15,15,454.0,93.0,0.7,20.5,229.0,438.18,348.81
2016,11,10,15,30,434.0,80.0,0.7,20.0,193.0,407.32,325.97
2016,11,10,15,45,394.0,67.5,0.7,19.5,155.0,362.97,291.27
2016,11,10,16,0,354.0,55.0,0.7,19.0,117.0,318.53,254.78
2016,11,10,16,15,289.0,41.5,0.7,18.5,82.0,258.04,203.32
2016,11,10,16,30,224.0,28.0,0.7,18.0,47.0,199.72,143.12
2016,11,10,16,45,112.0,14.0,0.75,17.5,23.5,74.88,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
