Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,10,0,871.0,65.0,1.6,11.0,458.0,158.72,90.69
2016,11,21,10,15,882.5,66.5,1.6,11.0,482.5,207.17,129.9
2016,11,21,10,30,894.0,68.0,1.6,11.0,507.0,255.42,172.48
2016,11,21,10,45,632.5,140.0,1.65,11.5,456.0,285.12,209.93
2016,11,21,11,0,371.0,212.0,1.7,12.0,405.0,294.31,227.57
2016,11,21,11,15,643.0,141.5,1.7,12.0,483.5,354.14,272.44
2016,11,21,11,30,915.0,71.0,1.7,12.0,562.0,429.54,331.64
2016,11,21,11,45,914.0,72.0,1.75,12.0,564.0,466.65,364.87
2016,11,21,12,0,913.0,73.0,1.8,12.0,566.0,501.38,395.71
2016,11,21,12,15,911.5,72.5,1.8,12.0,561.0,531.85,422.43
2016,11,21,12,30,910.0,72.0,1.8,12.0,556.0,559.61,446.48
2016,11,21,12,45,573.5,150.0,1.85,12.0,452.5,480.87,387.02
2016,11,21,13,0,237.0,228.0,1.9,12.0,349.0,361.82,293.19
2016,11,21,13,15,563.5,147.5,1.9,12.0,419.5,501.63,407.95
2016,11,21,13,30,890.0,67.0,1.9,12.0,490.0,629.78,509.83
2016,11,21,13,45,636.0,114.5,1.9,12.0,408.0,543.03,441.81
2016,11,21,14,0,382.0,162.0,1.9,12.0,326.0,425.5,349.24
2016,11,21,14,15,604.0,111.0,1.9,11.5,347.0,535.88,441.04
2016,11,21,14,30,826.0,60.0,1.9,11.0,368.0,623.82,512.83
2016,11,21,14,45,797.0,57.5,1.9,11.0,329.5,604.15,497.84
2016,11,21,15,0,768.0,55.0,1.9,11.0,291.0,581.69,481.03
2016,11,21,15,15,726.5,51.5,1.8,10.5,248.5,547.5,454.55
2016,11,21,15,30,685.0,48.0,1.7,10.0,206.0,511.3,425.22
2016,11,21,15,45,616.5,42.5,1.6,10.0,162.5,454.56,377.06
2016,11,21,16,0,548.0,37.0,1.5,10.0,119.0,397.43,326.35
2016,11,21,16,15,429.0,29.0,1.4,9.0,79.0,317.0,252.73
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,222.07,107.84
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,91.45,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.0,15.5,0.35,6.0,33.0,12.5,0.0
2016,11,22,7,30,370.0,31.0,0.3,6.0,66.0,25.61,16.33
2016,11,22,7,45,465.0,39.0,0.25,6.5,107.5,31.34,22.65
2016,11,22,8,0,560.0,47.0,0.2,7.0,149.0,37.03,28.22
2016,11,22,8,15,617.5,52.5,0.2,7.5,191.5,40.4,31.48
2016,11,22,8,30,675.0,58.0,0.2,8.0,234.0,43.77,34.61
2016,11,22,8,45,667.5,64.0,0.25,8.5,262.0,47.18,37.64
2016,11,22,9,0,660.0,70.0,0.3,9.0,290.0,50.47,40.49
2016,11,22,9,15,558.0,101.0,0.35,9.5,301.5,72.58,60.2
2016,11,22,9,30,456.0,132.0,0.4,10.0,313.0,94.99,79.78
2016,11,22,9,45,656.5,101.0,0.45,10.5,383.0,113.26,68.99
2016,11,22,10,0,857.0,70.0,0.5,11.0,453.0,153.04,86.4
2016,11,22,10,15,769.5,92.0,0.5,11.0,450.0,202.32,129.93
2016,11,22,10,30,682.0,114.0,0.5,11.0,447.0,238.14,165.12
2016,11,22,10,45,478.0,170.5,0.55,11.5,408.0,265.83,197.51
2016,11,22,11,0,274.0,227.0,0.6,12.0,369.0,275.41,212.93
2016,11,22,11,15,588.5,151.0,0.6,12.0,463.0,341.4,260.41
2016,11,22,11,30,903.0,75.0,0.6,12.0,557.0,425.67,324.11
2016,11,22,11,45,738.0,120.0,0.6,12.0,515.0,432.01,334.06
2016,11,22,12,0,573.0,165.0,0.6,12.0,473.0,424.55,332.23
2016,11,22,12,15,520.0,179.5,0.6,12.0,457.0,435.15,342.64
2016,11,22,12,30,467.0,194.0,0.6,12.0,441.0,441.32,348.87
2016,11,22,12,45,445.0,193.5,0.6,12.0,424.5,446.25,354.05
2016,11,22,13,0,423.0,193.0,0.6,12.0,408.0,448.59,357.03
2016,11,22,13,15,410.0,187.0,0.6,12.0,388.5,448.42,358.12
2016,11,22,13,30,397.0,181.0,0.6,12.0,369.0,436.54,350.37
2016,11,22,13,45,465.5,156.0,0.65,12.0,364.0,473.04,380.63
2016,11,22,14,0,534.0,131.0,0.7,12.0,359.0,498.5,402.19
2016,11,22,14,15,480.5,128.5,0.7,11.5,321.5,468.81,380.65
2016,11,22,14,30,427.0,126.0,0.7,11.0,284.0,436.83,357.34
2016,11,22,14,45,408.5,116.0,0.7,11.0,254.0,417.14,342.94
2016,11,22,15,0,390.0,106.0,0.7,11.0,224.0,395.82,326.69
2016,11,22,15,15,370.0,92.0,0.65,10.5,191.0,367.32,304.5
2016,11,22,15,30,350.0,78.0,0.6,10.0,158.0,337.5,280.35
2016,11,22,15,45,312.5,64.0,0.6,9.5,124.5,295.99,245.54
2016,11,22,16,0,275.0,50.0,0.6,9.0,91.0,254.47,209.09
2016,11,22,16,15,208.5,35.5,0.65,8.5,60.0,196.29,155.49
2016,11,22,16,30,142.0,21.0,0.7,8.0,29.0,126.85,54.97
2016,11,22,16,45,71.0,10.5,0.8,7.5,14.5,46.93,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,171.0,16.0,0.95,5.5,31.5,13.03,0.0
2016,11,23,7,30,342.0,32.0,0.8,6.0,63.0,26.67,16.95
2016,11,23,7,45,432.5,41.5,0.7,6.5,103.5,33.7,24.64
2016,11,23,8,0,523.0,51.0,0.6,7.0,144.0,40.58,31.35
2016,11,23,8,15,585.0,57.0,0.65,7.5,187.0,44.21,34.88
2016,11,23,8,30,647.0,63.0,0.7,8.0,230.0,47.86,38.25
2016,11,23,8,45,683.5,68.0,0.8,8.5,270.0,50.56,40.66
2016,11,23,9,0,720.0,73.0,0.9,9.0,310.0,53.27,42.99
2016,11,23,9,15,748.0,76.0,0.9,9.0,346.5,54.42,43.94
2016,11,23,9,30,776.0,79.0,0.9,9.0,383.0,63.58,52.11
2016,11,23,9,45,800.5,80.0,0.95,9.5,415.5,108.84,61.64
2016,11,23,10,0,825.0,81.0,1.0,10.0,448.0,155.88,91.0
2016,11,23,10,15,704.5,110.5,1.0,10.0,435.5,200.02,131.78
2016,11,23,10,30,584.0,140.0,1.0,10.0,423.0,237.13,169.38
2016,11,23,10,45,729.0,112.0,1.0,10.5,478.5,281.99,203.67
2016,11,23,11,0,874.0,84.0,1.0,11.0,534.0,340.37,250.39
2016,11,23,11,15,878.5,85.0,1.05,11.0,544.0,382.92,289.07
2016,11,23,11,30,883.0,86.0,1.1,11.0,554.0,423.93,325.93
2016,11,23,11,45,885.5,85.5,1.15,11.5,557.0,460.93,358.32
2016,11,23,12,0,888.0,85.0,1.2,12.0,560.0,495.81,388.26
2016,11,23,12,15,536.0,163.5,1.2,11.5,449.5,426.32,339.2
2016,11,23,12,30,184.0,242.0,1.2,11.0,339.0,325.72,262.14
2016,11,23,12,45,523.0,164.0,1.3,11.0,430.0,458.97,370.6
2016,11,23,13,0,862.0,86.0,1.4,11.0,521.0,593.87,476.92
2016,11,23,13,15,852.5,85.0,1.45,11.0,500.5,607.71,488.49
2016,11,23,13,30,843.0,84.0,1.5,11.0,480.0,618.3,498.58
2016,11,23,13,45,828.5,82.0,1.55,11.0,452.5,621.45,502.96
2016,11,23,14,0,814.0,80.0,1.6,11.0,425.0,621.29,504.73
2016,11,23,14,15,792.0,77.0,1.65,10.5,391.5,611.98,500.32
2016,11,23,14,30,770.0,74.0,1.7,10.0,358.0,599.47,493.22
2016,11,23,14,45,742.0,70.0,1.75,10.0,320.0,578.98,478.67
2016,11,23,15,0,714.0,66.0,1.8,10.0,282.0,559.8,464.45
2016,11,23,15,15,668.0,61.0,1.75,9.5,240.0,522.23,435.27
2016,11,23,15,30,622.0,56.0,1.7,9.0,198.0,482.99,403.46
2016,11,23,15,45,551.5,49.0,1.65,8.5,155.0,425.19,354.91
2016,11,23,16,0,481.0,42.0,1.6,8.0,112.0,367.54,304.06
2016,11,23,16,15,355.5,32.0,1.5,7.5,73.5,276.36,220.66
2016,11,23,16,30,230.0,22.0,1.4,7.0,35.0,176.17,71.92
2016,11,23,16,45,115.0,11.0,1.35,6.5,17.5,70.35,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,16.5,1.0,2.5,30.5,13.59,0.0
2016,11,24,7,30,322.0,33.0,1.0,3.0,61.0,27.78,17.84
2016,11,24,7,45,431.0,42.0,1.05,3.5,103.5,34.32,25.44
2016,11,24,8,0,540.0,51.0,1.1,4.0,146.0,40.79,31.87
2016,11,24,8,15,603.0,57.5,1.1,4.5,189.5,44.85,35.85
2016,11,24,8,30,666.0,64.0,1.1,5.0,233.0,48.92,39.67
2016,11,24,8,45,714.5,67.0,1.1,5.5,276.0,50.06,40.67
2016,11,24,9,0,763.0,70.0,1.1,6.0,319.0,56.27,46.25
2016,11,24,9,15,790.5,73.0,1.05,6.5,356.5,57.64,47.33
2016,11,24,9,30,818.0,76.0,1.0,7.0,394.0,59.11,48.47
2016,11,24,9,45,842.0,77.0,1.0,7.5,427.0,106.4,59.61
2016,11,24,10,0,866.0,78.0,1.0,8.0,460.0,155.36,89.76
2016,11,24,10,15,878.5,80.0,0.95,8.5,485.5,204.72,128.59
2016,11,24,10,30,891.0,82.0,0.9,9.0,511.0,254.09,171.18
2016,11,24,10,45,900.0,82.5,0.85,10.0,529.5,301.04,212.85
2016,11,24,11,0,909.0,83.0,0.8,11.0,548.0,347.17,253.68
2016,11,24,11,15,913.5,83.5,0.65,11.0,558.5,390.71,292.32
2016,11,24,11,30,918.0,84.0,0.5,11.0,569.0,433.95,329.47
2016,11,24,11,45,918.5,84.5,0.35,11.5,571.0,471.64,360.47
2016,11,24,12,0,919.0,85.0,0.2,12.0,573.0,507.12,388.53
2016,11,24,12,15,916.5,84.5,0.2,12.0,567.5,538.32,414.59
2016,11,24,12,30,914.0,84.0,0.2,12.0,562.0,566.72,438.0
2016,11,24,12,45,908.5,83.0,0.25,12.5,548.5,590.07,457.01
2016,11,24,13,0,903.0,82.0,0.3,13.0,535.0,610.28,473.41
2016,11,24,13,15,893.5,81.0,0.35,13.0,514.0,624.95,486.44
2016,11,24,13,30,884.0,80.0,0.4,13.0,493.0,636.26,496.95
2016,11,24,13,45,869.5,78.0,0.5,13.0,465.5,640.01,502.59
2016,11,24,14,0,855.0,76.0,0.6,13.0,438.0,640.33,505.66
2016,11,24,14,15,834.5,73.5,0.65,12.5,403.5,632.9,503.21
2016,11,24,14,30,814.0,71.0,0.7,12.0,369.0,622.18,498.11
2016,11,24,14,45,782.5,67.5,0.75,12.0,329.5,600.14,483.31
2016,11,24,15,0,751.0,64.0,0.8,12.0,290.0,575.21,465.75
2016,11,24,15,15,705.5,59.5,0.9,11.0,247.0,537.7,439.64
2016,11,24,15,30,660.0,55.0,1.0,10.0,204.0,503.82,414.44
2016,11,24,15,45,587.0,48.5,1.1,9.5,160.0,444.82,366.64
2016,11,24,16,0,514.0,42.0,1.2,9.0,116.0,385.86,315.98
2016,11,24,16,15,385.5,32.0,1.25,8.5,76.0,292.62,231.47
2016,11,24,16,30,257.0,22.0,1.3,8.0,36.0,189.78,69.97
2016,11,24,16,45,128.5,11.0,1.4,7.5,18.0,77.21,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,100.0,15.5,1.1,2.5,24.0,14.1,0.0
2016,11,25,7,30,200.0,31.0,1.0,3.0,48.0,24.32,14.61
2016,11,25,7,45,267.5,45.0,0.9,3.5,82.0,34.85,25.87
2016,11,25,8,0,335.0,59.0,0.8,4.0,116.0,45.1,35.78
2016,11,25,8,15,378.0,71.0,0.85,4.5,152.0,53.48,43.76
2016,11,25,8,30,421.0,83.0,0.9,5.0,188.0,61.63,51.33
2016,11,25,8,45,447.0,94.0,0.95,6.0,223.0,68.76,57.68
2016,11,25,9,0,473.0,105.0,1.0,7.0,258.0,75.71,63.7
2016,11,25,9,15,503.0,109.0,1.0,7.5,288.5,77.59,65.17
2016,11,25,9,30,533.0,113.0,1.0,8.0,319.0,79.5,66.63
2016,11,25,9,45,426.0,145.0,1.0,8.5,318.0,126.37,90.09
2016,11,25,10,0,319.0,177.0,1.0,9.0,317.0,167.77,123.58
2016,11,25,10,15,213.5,195.5,1.0,9.5,291.5,188.16,143.95
2016,11,25,10,30,108.0,214.0,1.0,10.0,266.0,196.79,155.53
2016,11,25,10,45,264.0,204.5,1.0,10.5,337.0,234.86,181.24
2016,11,25,11,0,420.0,195.0,1.0,11.0,408.0,290.11,222.36
2016,11,25,11,15,398.5,204.0,1.0,11.0,409.5,312.35,242.8
2016,11,25,11,30,377.0,213.0,1.0,11.0,411.0,332.48,261.22
2016,11,25,11,45,323.5,224.0,1.0,11.0,394.5,338.79,268.59
2016,11,25,12,0,270.0,235.0,1.0,11.0,378.0,340.83,271.94
2016,11,25,12,15,243.5,236.0,1.0,11.0,364.0,337.92,270.92
2016,11,25,12,30,217.0,237.0,1.0,11.0,350.0,336.69,270.93
2016,11,25,12,45,314.0,214.5,1.0,11.0,374.0,384.26,309.8
2016,11,25,13,0,411.0,192.0,1.0,11.0,398.0,436.57,351.9
2016,11,25,13,15,320.0,198.0,1.0,11.0,354.5,394.36,319.29
2016,11,25,13,30,229.0,204.0,1.0,11.0,311.0,346.83,282.33
2016,11,25,13,45,204.5,193.5,1.0,11.0,285.0,327.97,268.28
2016,11,25,14,0,180.0,183.0,1.0,11.0,259.0,307.67,252.64
2016,11,25,14,15,144.0,169.0,0.95,10.5,226.5,274.84,226.78
2016,11,25,14,30,108.0,155.0,0.9,10.0,194.0,240.88,199.53
2016,11,25,14,45,101.0,139.5,0.85,10.0,173.0,222.86,185.14
2016,11,25,15,0,94.0,124.0,0.8,10.0,152.0,204.29,169.93
2016,11,25,15,15,354.5,89.5,0.75,9.5,172.5,351.73,294.87
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,474.46,392.56
2016,11,25,15,45,548.5,48.0,0.7,8.5,151.0,419.62,345.75
2016,11,25,16,0,482.0,41.0,0.7,8.0,109.0,364.82,298.2
2016,11,25,16,15,357.5,31.0,0.75,7.5,71.0,274.91,216.71
2016,11,25,16,30,233.0,21.0,0.8,7.0,33.0,174.94,57.44
2016,11,25,16,45,116.5,10.5,0.85,6.5,16.5,70.29,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,7.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,1.8,7.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.5,1.9,7.0,11.5,10.1,3.36
2016,11,26,8,0,0.0,17.0,2.0,7.0,17.0,14.94,7.95
2016,11,26,8,15,0.0,22.5,2.0,7.0,22.5,19.79,12.53
2016,11,26,8,30,0.0,28.0,2.0,7.0,28.0,24.64,17.07
2016,11,26,8,45,0.0,33.5,2.05,7.0,33.5,29.51,21.57
2016,11,26,9,0,0.0,39.0,2.1,7.0,39.0,34.37,26.03
2016,11,26,9,15,0.0,44.0,1.95,7.0,44.0,38.8,30.05
2016,11,26,9,30,0.0,49.0,1.8,7.0,49.0,43.24,34.04
2016,11,26,9,45,0.0,72.5,1.7,7.0,72.5,64.11,50.46
2016,11,26,10,0,0.0,96.0,1.6,7.0,96.0,83.93,67.45
2016,11,26,10,15,0.0,77.0,1.6,7.0,77.0,68.12,53.68
2016,11,26,10,30,0.0,58.0,1.6,7.0,58.0,51.25,39.03
2016,11,26,10,45,26.5,136.5,1.6,7.0,150.0,124.15,100.51
2016,11,26,11,0,53.0,215.0,1.6,7.0,242.0,197.73,161.35
2016,11,26,11,15,35.5,204.5,1.65,7.0,223.0,188.51,154.11
2016,11,26,11,30,18.0,194.0,1.7,7.0,204.0,176.27,144.39
2016,11,26,11,45,43.5,213.0,1.8,7.0,236.5,206.87,169.77
2016,11,26,12,0,69.0,232.0,1.9,7.0,269.0,239.41,196.74
2016,11,26,12,15,80.0,233.0,1.95,7.0,275.0,250.95,206.54
2016,11,26,12,30,91.0,234.0,2.0,7.0,281.0,263.09,217.01
2016,11,26,12,45,45.5,169.5,2.05,7.0,193.0,181.75,149.88
2016,11,26,13,0,0.0,105.0,2.1,7.0,105.0,93.47,75.12
2016,11,26,13,15,24.0,149.0,2.1,7.0,160.5,154.49,127.67
2016,11,26,13,30,48.0,193.0,2.1,7.0,216.0,216.96,180.56
2016,11,26,13,45,24.0,162.0,2.1,7.0,173.5,165.05,136.77
2016,11,26,14,0,0.0,131.0,2.1,7.0,131.0,120.54,98.82
2016,11,26,14,15,103.0,141.0,2.0,7.0,178.5,216.0,182.37
2016,11,26,14,30,206.0,151.0,1.9,7.0,226.0,298.14,252.74
2016,11,26,14,45,183.0,139.0,1.85,7.0,200.5,274.26,232.59
2016,11,26,15,0,160.0,127.0,1.8,7.0,175.0,249.99,212.23
2016,11,26,15,15,144.0,109.5,1.7,7.0,147.5,222.4,188.75
2016,11,26,15,30,128.0,92.0,1.6,7.0,120.0,194.25,164.25
2016,11,26,15,45,100.5,73.5,1.55,7.0,92.5,157.16,131.35
2016,11,26,16,0,73.0,55.0,1.5,7.0,65.0,119.79,97.62
2016,11,26,16,15,36.5,37.0,1.55,7.0,42.0,68.21,50.82
2016,11,26,16,30,0.0,19.0,1.6,7.0,19.0,18.55,0.33
2016,11,26,16,45,0.0,9.5,1.65,7.0,9.5,8.64,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,91.0,16.5,2.4,6.0,24.0,15.01,0.0
2016,11,27,7,30,182.0,33.0,2.4,6.0,48.0,25.98,14.86
2016,11,27,7,45,313.0,43.0,2.4,6.5,87.5,33.49,24.13
2016,11,27,8,0,444.0,53.0,2.4,7.0,127.0,42.84,33.18
2016,11,27,8,15,513.5,60.5,2.4,7.0,168.5,47.63,37.92
2016,11,27,8,30,583.0,68.0,2.4,7.0,210.0,52.41,42.48
2016,11,27,8,45,652.5,68.0,2.45,7.5,253.5,50.95,41.13
2016,11,27,9,0,722.0,68.0,2.5,8.0,297.0,49.91,40.08
2016,11,27,9,15,751.0,71.5,2.5,8.0,333.5,56.52,46.03
2016,11,27,9,30,780.0,75.0,2.5,8.0,370.0,58.39,47.64
2016,11,27,9,45,813.0,73.5,2.5,8.5,403.5,94.58,53.17
2016,11,27,10,0,846.0,72.0,2.5,9.0,437.0,140.57,79.1
2016,11,27,10,15,544.0,139.5,2.45,9.0,379.5,189.11,130.95
2016,11,27,10,30,242.0,207.0,2.4,9.0,322.0,213.08,164.83
2016,11,27,10,45,357.0,193.5,2.35,9.5,369.5,247.19,189.65
2016,11,27,11,0,472.0,180.0,2.3,10.0,417.0,290.1,223.09
2016,11,27,11,15,686.0,129.0,2.25,10.0,481.0,344.95,265.61
2016,11,27,11,30,900.0,78.0,2.2,10.0,545.0,413.3,320.68
2016,11,27,11,45,661.0,140.5,2.15,10.5,484.5,407.42,322.26
2016,11,27,12,0,422.0,203.0,2.1,11.0,424.0,382.02,305.89
2016,11,27,12,15,660.5,140.0,2.05,11.0,482.0,460.61,369.44
2016,11,27,12,30,899.0,77.0,2.0,11.0,540.0,542.44,435.18
2016,11,27,12,45,890.5,77.0,2.0,11.0,527.0,564.19,454.14
2016,11,27,13,0,882.0,77.0,2.0,11.0,514.0,585.22,472.52
2016,11,27,13,15,675.5,119.0,1.95,10.5,445.5,531.96,432.78
2016,11,27,13,30,469.0,161.0,1.9,10.0,377.0,462.51,379.29
2016,11,27,13,45,387.5,164.5,1.85,10.0,336.0,427.08,352.06
2016,11,27,14,0,306.0,168.0,1.8,10.0,295.0,378.53,313.61
2016,11,27,14,15,390.0,141.0,1.75,10.0,290.0,418.75,348.04
2016,11,27,14,30,474.0,114.0,1.7,10.0,285.0,447.04,372.35
2016,11,27,14,45,593.5,88.0,1.65,10.0,279.0,501.6,417.22
2016,11,27,15,0,713.0,62.0,1.6,10.0,273.0,543.5,451.15
2016,11,27,15,15,665.5,57.5,1.5,9.5,231.5,509.92,424.06
2016,11,27,15,30,618.0,53.0,1.4,9.0,190.0,471.1,392.21
2016,11,27,15,45,541.5,47.0,1.3,8.5,147.5,411.87,342.25
2016,11,27,16,0,465.0,41.0,1.2,8.0,105.0,352.87,290.17
2016,11,27,16,15,232.5,36.0,1.15,7.5,68.0,209.5,164.56
2016,11,27,16,30,0.0,31.0,1.1,7.0,31.0,43.23,6.62
2016,11,27,16,45,0.0,15.5,1.1,6.5,15.5,14.1,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,43.5,14.5,2.25,8.0,18.0,13.19,0.0
2016,11,28,7,30,87.0,29.0,2.3,8.0,36.0,23.31,12.11
2016,11,28,7,45,138.5,46.0,2.4,8.0,65.0,36.31,26.38
2016,11,28,8,0,190.0,63.0,2.5,8.0,94.0,49.0,38.52
2016,11,28,8,15,223.0,79.5,2.55,8.0,125.5,60.98,49.81
2016,11,28,8,30,256.0,96.0,2.6,8.0,157.0,72.64,60.64
2016,11,28,8,45,283.0,110.0,2.7,8.0,189.0,82.31,69.48
2016,11,28,9,0,310.0,124.0,2.8,8.0,221.0,91.72,77.95
2016,11,28,9,15,340.5,131.0,2.8,8.0,249.5,96.4,82.06
2016,11,28,9,30,371.0,138.0,2.8,8.0,278.0,96.21,81.74
2016,11,28,9,45,195.0,149.5,2.85,8.5,224.0,123.7,95.93
2016,11,28,10,0,19.0,161.0,2.9,9.0,170.0,135.91,110.36
2016,11,28,10,15,9.5,125.0,2.9,9.0,129.5,109.22,87.92
2016,11,28,10,30,0.0,89.0,2.9,9.0,89.0,78.54,62.12
2016,11,28,10,45,0.0,97.0,2.9,9.5,97.0,85.47,67.85
2016,11,28,11,0,0.0,105.0,2.9,10.0,105.0,92.46,73.56
2016,11,28,11,15,39.0,167.5,2.9,10.0,187.5,158.67,128.29
2016,11,28,11,30,78.0,230.0,2.9,10.0,270.0,229.19,186.07
2016,11,28,11,45,41.5,199.5,2.9,10.0,221.0,193.89,157.61
2016,11,28,12,0,5.0,169.0,2.9,10.0,172.0,151.85,123.13
2016,11,28,12,15,2.5,116.0,2.85,10.0,117.5,104.1,83.2
2016,11,28,12,30,0.0,63.0,2.8,10.0,63.0,55.7,42.2
2016,11,28,12,45,122.5,140.5,2.8,10.0,201.0,200.58,165.49
2016,11,28,13,0,245.0,218.0,2.8,10.0,339.0,358.68,295.55
2016,11,28,13,15,260.5,206.5,2.75,10.0,330.5,365.9,301.81
2016,11,28,13,30,276.0,195.0,2.7,10.0,322.0,372.42,308.17
2016,11,28,13,45,138.0,161.0,2.7,10.0,224.5,250.31,207.95
2016,11,28,14,0,0.0,127.0,2.7,10.0,127.0,116.6,94.35
2016,11,28,14,15,0.0,101.0,2.65,10.0,101.0,91.66,73.49
2016,11,28,14,30,0.0,75.0,2.6,10.0,75.0,66.74,52.25
2016,11,28,14,45,0.0,67.0,2.55,10.0,67.0,59.38,46.01
2016,11,28,15,0,0.0,59.0,2.5,10.0,59.0,52.12,39.77
2016,11,28,15,15,0.0,49.5,2.35,9.5,49.5,43.69,32.51
2016,11,28,15,30,0.0,40.0,2.2,9.0,40.0,35.27,25.15
2016,11,28,15,45,0.0,31.0,2.1,8.5,31.0,27.31,18.09
2016,11,28,16,0,0.0,22.0,2.0,8.0,22.0,19.36,10.96
2016,11,28,16,15,0.0,14.0,1.9,7.5,14.0,12.3,4.43
2016,11,28,16,30,0.0,6.0,1.8,7.0,6.0,5.26,0.0
2016,11,28,16,45,0.0,3.0,1.7,6.5,3.0,2.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,9.55,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,18.74,8.42
2016,11,29,7,45,555.5,27.0,1.4,3.5,96.0,23.52,15.42
2016,11,29,8,0,656.0,33.0,1.4,4.0,138.0,28.31,20.3
2016,11,29,8,15,712.5,37.0,1.4,4.5,181.5,33.81,25.59
2016,11,29,8,30,769.0,41.0,1.4,5.0,225.0,37.5,29.11
2016,11,29,8,45,804.5,43.5,1.45,5.5,266.0,39.87,31.28
2016,11,29,9,0,840.0,46.0,1.5,6.0,307.0,42.16,33.33
2016,11,29,9,15,863.5,48.0,1.45,6.5,344.0,43.96,34.86
2016,11,29,9,30,887.0,50.0,1.4,7.0,381.0,45.7,36.31
2016,11,29,9,45,902.5,51.5,1.4,7.5,412.5,82.37,42.69
2016,11,29,10,0,918.0,53.0,1.4,8.0,444.0,132.58,70.31
2016,11,29,10,15,928.5,54.0,1.35,8.5,468.5,182.04,107.67
2016,11,29,10,30,939.0,55.0,1.3,9.0,493.0,231.16,149.82
2016,11,29,10,45,945.0,56.0,1.3,9.5,511.0,278.65,192.92
2016,11,29,11,0,951.0,57.0,1.3,10.0,529.0,324.97,235.5
2016,11,29,11,15,954.0,57.0,1.3,10.0,539.0,368.0,275.59
2016,11,29,11,30,957.0,57.0,1.3,10.0,549.0,409.17,313.49
2016,11,29,11,45,956.5,58.0,1.3,10.5,551.5,447.87,348.0
2016,11,29,12,0,956.0,59.0,1.3,11.0,554.0,484.16,379.64
2016,11,29,12,15,953.5,58.5,1.3,11.0,549.0,515.42,407.3
2016,11,29,12,30,951.0,58.0,1.3,11.0,544.0,543.84,432.14
2016,11,29,12,45,938.5,61.0,1.3,11.0,530.5,567.78,452.98
2016,11,29,13,0,926.0,64.0,1.3,11.0,517.0,588.37,470.83
2016,11,29,13,15,917.5,63.0,1.3,11.0,497.0,603.49,484.33
2016,11,29,13,30,909.0,62.0,1.3,11.0,477.0,615.3,495.13
2016,11,29,13,45,893.0,61.5,1.35,11.0,450.0,619.87,500.68
2016,11,29,14,0,877.0,61.0,1.4,11.0,423.0,621.07,503.56
2016,11,29,14,15,858.5,59.0,1.35,10.5,390.0,615.67,501.45
2016,11,29,14,30,840.0,57.0,1.3,10.0,357.0,607.13,496.71
2016,11,29,14,45,811.5,54.5,1.3,10.0,319.0,593.55,487.09
2016,11,29,15,0,783.0,52.0,1.3,10.0,281.0,572.41,471.24
2016,11,29,15,15,741.5,48.5,1.25,9.0,239.5,539.42,446.62
2016,11,29,15,30,700.0,45.0,1.2,8.0,198.0,504.37,418.92
2016,11,29,15,45,632.0,39.5,1.15,7.5,155.0,449.47,372.77
2016,11,29,16,0,564.0,34.0,1.1,7.0,112.0,394.17,323.64
2016,11,29,16,15,440.5,26.0,1.1,6.5,73.0,305.82,240.28
2016,11,29,16,30,317.0,18.0,1.1,6.0,34.0,208.6,39.76
2016,11,29,16,45,158.5,9.0,1.15,5.5,17.0,89.93,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,14.5,12.0,0.25,5.0,13.0,10.91,0.0
2016,11,30,7,30,29.0,24.0,0.3,5.0,26.0,20.1,8.73
2016,11,30,7,45,54.0,41.0,0.35,5.5,48.5,33.41,24.02
2016,11,30,8,0,79.0,58.0,0.4,6.0,71.0,46.43,36.52
2016,11,30,8,15,92.0,76.0,0.4,6.0,95.0,59.78,49.11
2016,11,30,8,30,105.0,94.0,0.4,6.0,119.0,72.78,61.2
2016,11,30,8,45,111.5,111.0,0.4,6.5,141.5,84.8,72.04
2016,11,30,9,0,118.0,128.0,0.4,7.0,164.0,96.49,82.36
2016,11,30,9,15,123.5,143.0,0.5,7.5,185.0,106.66,91.18
2016,11,30,9,30,129.0,158.0,0.6,8.0,206.0,116.56,99.63
2016,11,30,9,45,486.5,112.0,0.7,8.5,314.5,98.48,67.58
2016,11,30,10,0,844.0,66.0,0.8,9.0,423.0,128.04,69.56
2016,11,30,10,15,857.0,67.5,0.8,9.0,448.0,180.24,108.95
2016,11,30,10,30,870.0,69.0,0.8,9.0,473.0,227.15,148.73
2016,11,30,10,45,678.0,121.0,0.85,9.0,443.0,261.8,188.31
2016,11,30,11,0,486.0,173.0,0.9,9.0,413.0,283.75,215.87
2016,11,30,11,15,690.5,123.0,0.9,9.0,472.0,334.84,255.04
2016,11,30,11,30,895.0,73.0,0.9,9.0,531.0,398.96,306.04
2016,11,30,11,45,575.0,151.5,0.95,9.5,446.5,373.74,293.96
2016,11,30,12,0,255.0,230.0,1.0,10.0,362.0,325.17,260.2
2016,11,30,12,15,184.0,231.0,1.05,10.0,325.5,301.34,243.1
2016,11,30,12,30,113.0,232.0,1.1,10.0,289.0,271.02,219.75
2016,11,30,12,45,71.0,212.5,1.15,10.0,248.0,236.24,192.24
2016,11,30,13,0,29.0,193.0,1.2,10.0,207.0,198.3,161.48
2016,11,30,13,15,14.5,156.5,1.3,10.0,163.5,150.55,122.33
2016,11,30,13,30,0.0,120.0,1.4,10.0,120.0,108.14,86.89
2016,11,30,13,45,0.0,117.5,1.5,10.0,117.5,106.36,85.64
2016,11,30,14,0,0.0,115.0,1.6,10.0,115.0,104.71,84.41
2016,11,30,14,15,0.0,60.0,1.6,9.5,60.0,53.0,40.41
2016,11,30,14,30,0.0,5.0,1.6,9.0,5.0,4.39,0.0
2016,11,30,14,45,0.0,4.5,1.65,9.0,4.5,3.95,0.0
2016,11,30,15,0,0.0,4.0,1.7,9.0,4.0,3.51,0.0
2016,11,30,15,15,0.0,3.0,1.65,8.5,3.0,2.63,0.0
2016,11,30,15,30,0.0,2.0,1.6,8.0,2.0,1.75,0.0
2016,11,30,15,45,202.0,23.5,1.6,8.0,51.0,171.07,145.01
2016,11,30,16,0,404.0,45.0,1.6,8.0,100.0,318.7,264.11
2016,11,30,16,15,281.0,33.0,1.55,7.5,64.5,230.21,180.53
2016,11,30,16,30,158.0,21.0,1.5,7.0,29.0,131.42,19.12
2016,11,30,16,45,79.0,10.5,1.5,7.0,14.5,50.2,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,186.5,11.0,1.45,2.5,23.5,10.01,0.0
2016,12,1,7,30,373.0,22.0,1.4,3.0,47.0,19.88,7.85
2016,12,1,7,45,488.0,29.0,1.4,4.0,87.5,25.51,17.01
2016,12,1,8,0,603.0,36.0,1.4,5.0,128.0,31.14,22.71
2016,12,1,8,15,665.0,40.5,1.4,5.5,171.5,34.28,25.88
2016,12,1,8,30,727.0,45.0,1.4,6.0,215.0,37.48,28.94
2016,12,1,8,45,769.5,48.0,1.45,6.5,256.5,39.32,30.65
2016,12,1,9,0,812.0,51.0,1.5,7.0,298.0,41.21,32.32
2016,12,1,9,15,837.5,53.5,1.55,7.0,335.5,47.9,38.4
2016,12,1,9,30,863.0,56.0,1.6,7.0,373.0,49.98,40.22
2016,12,1,9,45,878.5,58.0,1.7,7.5,404.5,81.23,44.83
2016,12,1,10,0,894.0,60.0,1.8,8.0,436.0,130.72,70.73
2016,12,1,10,15,906.0,61.5,1.8,8.0,461.5,179.74,107.19
2016,12,1,10,30,918.0,63.0,1.8,8.0,487.0,228.63,149.09
2016,12,1,10,45,926.0,64.0,1.85,8.5,505.5,275.79,191.95
2016,12,1,11,0,934.0,65.0,1.9,9.0,524.0,321.99,234.68
2016,12,1,11,15,938.0,65.5,1.9,9.0,535.0,365.29,275.34
2016,12,1,11,30,942.0,66.0,1.9,9.0,546.0,406.88,314.01
2016,12,1,11,45,942.5,66.5,1.95,9.5,548.5,445.18,348.82
2016,12,1,12,0,943.0,67.0,2.0,10.0,551.0,481.17,380.91
2016,12,1,12,15,941.5,66.5,1.95,10.0,546.5,512.77,409.16
2016,12,1,12,30,940.0,66.0,1.9,10.0,542.0,541.62,434.58
2016,12,1,12,45,935.0,65.5,1.9,10.0,529.5,565.79,456.05
2016,12,1,13,0,930.0,65.0,1.9,10.0,517.0,586.87,474.73
2016,12,1,13,15,921.5,64.0,1.85,10.0,497.0,602.25,488.45
2016,12,1,13,30,913.0,63.0,1.8,10.0,477.0,614.32,499.38
2016,12,1,13,45,899.0,62.0,1.75,10.0,450.0,619.8,505.05
2016,12,1,14,0,885.0,61.0,1.7,10.0,423.0,621.93,507.98
2016,12,1,14,15,865.5,59.0,1.7,10.0,390.0,616.2,505.06
2016,12,1,14,30,846.0,57.0,1.7,10.0,357.0,607.29,499.47
2016,12,1,14,45,817.0,54.5,1.7,10.0,318.5,593.6,489.66
2016,12,1,15,0,788.0,52.0,1.7,10.0,280.0,572.4,473.58
2016,12,1,15,15,745.0,48.0,1.55,9.0,238.5,538.13,447.23
2016,12,1,15,30,702.0,44.0,1.4,8.0,197.0,501.85,417.84
2016,12,1,15,45,635.0,39.0,1.3,7.5,154.0,448.5,372.45
