Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,16,0,568.0,34.0,1.2,7.0,111.0,394.58,323.98
2016,12,1,16,15,443.5,25.5,1.2,6.0,72.0,305.69,239.89
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,207.93,28.59
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,89.63,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,9.1,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,17.97,5.75
2016,12,2,7,45,531.0,26.5,1.75,2.5,88.0,23.23,15.01
2016,12,2,8,0,638.0,33.0,1.8,3.0,129.0,28.49,20.44
2016,12,2,8,15,697.0,37.0,1.8,3.5,172.0,31.31,23.33
2016,12,2,8,30,756.0,41.0,1.8,4.0,215.0,37.37,29.07
2016,12,2,8,45,791.5,44.5,1.8,5.0,256.0,40.51,31.93
2016,12,2,9,0,827.0,48.0,1.8,6.0,297.0,43.57,34.61
2016,12,2,9,15,851.5,50.0,1.85,6.5,334.0,45.36,36.15
2016,12,2,9,30,876.0,52.0,1.9,7.0,371.0,47.1,37.6
2016,12,2,9,45,889.0,55.0,2.0,7.5,402.5,76.88,42.14
2016,12,2,10,0,902.0,58.0,2.1,8.0,434.0,127.32,68.06
2016,12,2,10,15,913.5,59.0,2.1,8.0,459.5,176.17,103.99
2016,12,2,10,30,925.0,60.0,2.1,8.0,485.0,224.8,145.59
2016,12,2,10,45,931.5,61.0,2.1,8.5,503.0,271.85,188.44
2016,12,2,11,0,938.0,62.0,2.1,9.0,521.0,317.8,231.09
2016,12,2,11,15,942.0,62.5,2.05,9.0,531.5,361.2,271.91
2016,12,2,11,30,946.0,63.0,2.0,9.0,542.0,402.89,310.7
2016,12,2,11,45,947.0,63.0,2.0,9.5,545.0,441.01,345.38
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,476.84,377.3
2016,12,2,12,15,946.0,63.0,2.0,10.0,543.5,508.82,406.11
2016,12,2,12,30,944.0,63.0,2.0,10.0,539.0,538.04,432.11
2016,12,2,12,45,940.0,62.0,2.0,10.5,526.5,562.3,452.94
2016,12,2,13,0,936.0,61.0,2.0,11.0,514.0,583.47,470.89
2016,12,2,13,15,927.5,60.0,2.0,11.0,494.0,598.96,484.99
2016,12,2,13,30,919.0,59.0,2.0,11.0,474.0,611.12,496.31
2016,12,2,13,45,903.5,58.5,2.0,11.0,447.5,616.37,502.11
2016,12,2,14,0,888.0,58.0,2.0,11.0,421.0,618.24,505.17
2016,12,2,14,15,869.0,56.0,2.0,10.5,388.0,612.86,503.44
2016,12,2,14,30,850.0,54.0,2.0,10.0,355.0,604.3,498.98
2016,12,2,14,45,819.0,52.0,2.0,10.0,316.5,585.3,485.07
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,568.44,472.11
2016,12,2,15,15,745.5,46.5,1.9,9.5,236.5,535.26,445.91
2016,12,2,15,30,703.0,43.0,1.8,9.0,195.0,500.07,416.77
2016,12,2,15,45,631.5,38.5,1.7,8.5,152.0,444.85,369.72
2016,12,2,16,0,560.0,34.0,1.6,8.0,109.0,389.11,319.65
2016,12,2,16,15,434.5,25.5,1.55,7.0,70.5,300.03,234.99
2016,12,2,16,30,309.0,17.0,1.5,6.0,32.0,202.0,23.26
2016,12,2,16,45,154.5,8.5,1.5,5.5,16.0,86.91,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,9.1,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,17.99,4.7
2016,12,3,7,45,467.0,27.5,1.3,4.0,81.0,24.18,15.66
2016,12,3,8,0,579.0,35.0,1.4,5.0,120.0,30.31,21.89
2016,12,3,8,15,641.5,39.5,1.4,5.5,162.0,33.45,25.08
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,36.65,28.17
2016,12,3,8,45,744.5,47.0,1.45,6.5,244.5,38.48,29.88
2016,12,3,9,0,785.0,50.0,1.5,7.0,285.0,40.37,31.56
2016,12,3,9,15,811.0,52.5,1.5,7.5,321.5,46.98,37.49
2016,12,3,9,30,837.0,55.0,1.5,8.0,358.0,49.06,39.24
2016,12,3,9,45,853.0,57.5,1.55,8.5,389.0,75.09,42.51
2016,12,3,10,0,869.0,60.0,1.6,9.0,420.0,123.61,66.45
2016,12,3,10,15,881.5,61.0,1.55,9.5,445.5,170.99,100.45
2016,12,3,10,30,894.0,62.0,1.5,10.0,471.0,218.29,140.01
2016,12,3,10,45,903.5,62.5,1.5,10.5,489.0,264.19,181.09
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,309.3,222.27
2016,12,3,11,15,917.5,63.5,1.5,11.0,518.0,351.83,261.8
2016,12,3,11,30,922.0,64.0,1.5,11.0,529.0,392.74,299.47
2016,12,3,11,45,923.0,64.0,1.5,11.5,532.5,430.0,332.95
2016,12,3,12,0,924.0,64.0,1.5,12.0,536.0,465.03,363.77
2016,12,3,12,15,922.5,64.0,1.5,12.0,531.5,496.52,391.75
2016,12,3,12,30,921.0,64.0,1.5,12.0,527.0,525.36,417.04
2016,12,3,12,45,917.0,63.0,1.5,12.5,515.0,549.08,437.12
2016,12,3,13,0,913.0,62.0,1.5,13.0,503.0,569.8,454.44
2016,12,3,13,15,905.0,61.0,1.45,13.0,484.0,585.19,467.9
2016,12,3,13,30,897.0,60.0,1.4,13.0,465.0,597.36,478.66
2016,12,3,13,45,885.5,58.5,1.4,13.0,439.0,603.64,485.14
2016,12,3,14,0,874.0,57.0,1.4,13.0,413.0,606.65,489.01
2016,12,3,14,15,856.0,55.5,1.3,12.5,381.0,602.48,487.42
2016,12,3,14,30,838.0,54.0,1.2,12.0,349.0,595.22,483.22
2016,12,3,14,45,811.0,51.5,1.15,12.0,312.0,578.18,470.76
2016,12,3,15,0,784.0,49.0,1.1,12.0,275.0,563.32,459.28
2016,12,3,15,15,743.0,45.5,1.0,11.0,234.0,531.23,435.09
2016,12,3,15,30,702.0,42.0,0.9,10.0,193.0,497.14,407.99
2016,12,3,15,45,633.0,37.5,0.8,9.5,150.5,443.65,363.09
2016,12,3,16,0,564.0,33.0,0.7,9.0,108.0,389.67,315.29
2016,12,3,16,15,441.5,25.0,0.7,8.0,70.0,302.96,234.02
2016,12,3,16,30,319.0,17.0,0.7,7.0,32.0,206.85,20.34
2016,12,3,16,45,159.5,8.5,0.75,6.5,16.0,89.32,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,148.0,10.5,0.7,4.5,19.0,9.55,0.0
2016,12,4,7,30,296.0,21.0,0.6,5.0,38.0,17.46,3.15
2016,12,4,7,45,413.0,29.5,0.55,5.5,76.0,23.97,15.31
2016,12,4,8,0,530.0,38.0,0.5,6.0,114.0,30.38,21.88
2016,12,4,8,15,597.0,43.5,0.45,6.5,156.0,37.1,28.35
2016,12,4,8,30,664.0,49.0,0.4,7.0,198.0,41.05,32.12
2016,12,4,8,45,709.0,52.5,0.4,7.5,238.5,43.13,34.06
2016,12,4,9,0,754.0,56.0,0.4,8.0,279.0,45.29,35.97
2016,12,4,9,15,781.5,58.5,0.45,8.5,315.5,46.56,37.01
2016,12,4,9,30,809.0,61.0,0.5,9.0,352.0,47.88,38.07
2016,12,4,9,45,798.5,70.5,0.6,9.5,378.5,75.58,45.09
2016,12,4,10,0,788.0,80.0,0.7,10.0,405.0,125.62,71.44
2016,12,4,10,15,650.5,114.0,0.75,10.5,393.0,172.72,111.53
2016,12,4,10,30,513.0,148.0,0.8,11.0,381.0,209.04,147.49
2016,12,4,10,45,574.5,137.0,0.85,11.5,407.5,244.3,175.67
2016,12,4,11,0,636.0,126.0,0.9,12.0,434.0,281.26,206.4
2016,12,4,11,15,587.5,144.0,0.9,12.0,433.5,313.16,236.71
2016,12,4,11,30,539.0,162.0,0.9,12.0,433.0,337.23,259.89
2016,12,4,11,45,696.5,124.0,0.95,12.0,476.0,392.74,304.3
2016,12,4,12,0,854.0,86.0,1.0,12.0,519.0,453.96,353.54
2016,12,4,12,15,712.0,119.0,1.0,12.0,478.0,451.16,355.13
2016,12,4,12,30,570.0,152.0,1.0,12.0,437.0,434.81,345.43
2016,12,4,12,45,501.0,165.5,1.05,12.0,412.0,431.99,345.45
2016,12,4,13,0,432.0,179.0,1.1,12.0,387.0,424.36,341.05
2016,12,4,13,15,472.5,162.5,1.1,11.5,382.0,444.52,359.13
2016,12,4,13,30,513.0,146.0,1.1,11.0,377.0,463.86,376.42
2016,12,4,13,45,373.0,159.0,1.15,11.0,321.5,395.54,323.4
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,333.53,274.06
2016,12,4,14,15,316.5,147.0,1.2,10.5,264.5,362.85,300.51
2016,12,4,14,30,400.0,122.0,1.2,10.0,263.0,402.82,334.59
2016,12,4,14,45,356.0,118.5,1.2,10.0,234.0,375.65,312.68
2016,12,4,15,0,312.0,115.0,1.2,10.0,205.0,336.85,281.47
2016,12,4,15,15,279.5,101.0,1.15,9.5,172.5,302.72,253.8
2016,12,4,15,30,247.0,87.0,1.1,9.0,140.0,268.09,224.73
2016,12,4,15,45,209.0,70.0,1.1,8.5,108.0,225.6,188.13
2016,12,4,16,0,171.0,53.0,1.1,8.0,76.0,183.08,150.21
2016,12,4,16,15,85.5,36.5,1.1,7.5,48.0,115.44,87.95
2016,12,4,16,30,0.0,20.0,1.1,7.0,20.0,20.89,0.0
2016,12,4,16,45,0.0,10.0,1.1,7.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,42.0,10.5,1.3,5.0,12.5,9.55,0.0
2016,12,5,7,30,84.0,21.0,1.3,5.0,25.0,17.11,1.57
2016,12,5,7,45,132.0,36.5,1.3,5.5,51.5,29.18,19.67
2016,12,5,8,0,180.0,52.0,1.3,6.0,78.0,40.98,31.31
2016,12,5,8,15,206.0,68.0,1.3,6.0,106.5,52.78,42.57
2016,12,5,8,30,232.0,84.0,1.3,6.0,135.0,64.27,53.37
2016,12,5,8,45,248.0,99.0,1.3,6.5,163.5,74.72,62.94
2016,12,5,9,0,264.0,114.0,1.3,7.0,192.0,84.89,72.06
2016,12,5,9,15,274.5,127.5,1.3,7.5,217.0,93.78,79.86
2016,12,5,9,30,285.0,141.0,1.3,8.0,242.0,102.44,87.33
2016,12,5,9,45,298.0,152.5,1.3,8.5,267.0,118.4,91.59
2016,12,5,10,0,311.0,164.0,1.3,9.0,292.0,147.12,108.61
2016,12,5,10,15,250.0,182.5,1.3,9.0,289.0,172.49,130.17
2016,12,5,10,30,189.0,201.0,1.3,9.0,286.0,194.21,150.8
2016,12,5,10,45,261.5,200.0,1.35,9.5,323.0,221.54,170.86
2016,12,5,11,0,334.0,199.0,1.4,10.0,360.0,256.65,198.25
2016,12,5,11,15,492.5,163.5,1.4,10.0,407.0,296.1,228.14
2016,12,5,11,30,651.0,128.0,1.4,10.0,454.0,347.77,269.41
2016,12,5,11,45,770.5,103.5,1.4,10.0,492.0,400.71,313.15
2016,12,5,12,0,890.0,79.0,1.4,10.0,530.0,460.25,362.19
2016,12,5,12,15,654.5,135.0,1.4,10.0,465.5,438.18,349.44
2016,12,5,12,30,419.0,191.0,1.4,10.0,401.0,396.31,319.4
2016,12,5,12,45,397.0,190.5,1.4,10.0,385.5,394.33,319.78
2016,12,5,13,0,375.0,190.0,1.4,10.0,370.0,395.83,322.29
2016,12,5,13,15,294.0,193.5,1.35,10.0,331.0,366.27,299.39
2016,12,5,13,30,213.0,197.0,1.3,10.0,292.0,324.24,266.13
2016,12,5,13,45,297.5,174.0,1.3,10.0,298.5,366.24,301.86
2016,12,5,14,0,382.0,151.0,1.3,10.0,305.0,410.02,338.29
2016,12,5,14,15,331.5,144.5,1.25,9.5,271.0,368.52,305.95
2016,12,5,14,30,281.0,138.0,1.2,9.0,237.0,335.75,280.36
2016,12,5,14,45,259.5,127.0,1.15,9.0,210.5,314.34,263.34
2016,12,5,15,0,238.0,116.0,1.1,9.0,184.0,292.05,245.11
2016,12,5,15,15,219.5,100.0,1.05,8.5,155.5,264.33,222.42
2016,12,5,15,30,201.0,84.0,1.0,8.0,127.0,235.77,198.28
2016,12,5,15,45,173.5,67.0,1.0,7.5,98.5,199.77,166.96
2016,12,5,16,0,146.0,50.0,1.0,7.0,70.0,163.36,134.18
2016,12,5,16,15,73.0,34.5,1.0,6.5,44.5,93.73,70.87
2016,12,5,16,30,0.0,19.0,1.0,6.0,19.0,19.18,0.0
2016,12,5,16,45,0.0,9.5,1.0,6.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,163.5,9.5,1.55,1.5,18.0,8.64,0.0
2016,12,6,7,30,327.0,19.0,1.6,2.0,36.0,17.22,0.04
2016,12,6,7,45,447.0,27.0,1.7,3.0,75.0,23.93,15.17
2016,12,6,8,0,567.0,35.0,1.8,4.0,114.0,30.55,22.09
2016,12,6,8,15,634.0,40.0,1.85,4.5,156.5,34.12,25.73
2016,12,6,8,30,701.0,45.0,1.9,5.0,199.0,37.74,29.24
2016,12,6,8,45,745.0,48.0,1.95,5.5,240.0,39.54,30.94
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,41.4,32.62
2016,12,6,9,15,816.0,54.0,2.0,6.0,318.0,43.22,34.26
2016,12,6,9,30,843.0,57.0,2.0,6.0,355.0,45.05,35.89
2016,12,6,9,45,862.5,58.5,2.0,6.5,387.0,69.21,41.7
2016,12,6,10,0,882.0,60.0,2.0,7.0,419.0,117.59,63.06
2016,12,6,10,15,894.5,61.5,2.0,7.0,444.5,165.94,96.98
2016,12,6,10,30,907.0,63.0,2.0,7.0,470.0,214.23,137.44
2016,12,6,10,45,699.5,114.0,2.0,7.5,436.0,249.09,178.18
2016,12,6,11,0,492.0,165.0,2.0,8.0,402.0,270.09,206.01
2016,12,6,11,15,712.0,115.0,2.0,8.0,466.0,322.77,246.48
2016,12,6,11,30,932.0,65.0,2.0,8.0,530.0,390.06,300.76
2016,12,6,11,45,932.0,65.5,2.0,8.5,533.0,427.93,335.38
2016,12,6,12,0,932.0,66.0,2.0,9.0,536.0,463.5,367.39
2016,12,6,12,15,930.0,66.0,1.95,8.5,532.0,495.23,396.79
2016,12,6,12,30,928.0,66.0,1.9,8.0,528.0,524.27,423.45
2016,12,6,12,45,919.0,67.0,1.9,8.0,515.5,547.99,444.88
2016,12,6,13,0,910.0,68.0,1.9,8.0,503.0,568.54,463.39
2016,12,6,13,15,900.5,67.0,1.9,8.0,483.5,583.45,477.22
2016,12,6,13,30,891.0,66.0,1.9,8.0,464.0,595.09,488.26
2016,12,6,13,45,658.0,104.5,1.95,8.0,389.0,520.17,430.17
2016,12,6,14,0,425.0,143.0,2.0,8.0,314.0,426.68,355.74
2016,12,6,14,15,412.0,132.5,1.95,7.5,288.0,414.67,348.16
2016,12,6,14,30,399.0,122.0,1.9,7.0,262.0,400.67,338.2
2016,12,6,14,45,383.0,111.0,1.9,7.0,233.5,382.46,323.98
2016,12,6,15,0,367.0,100.0,1.9,7.0,205.0,362.61,307.98
2016,12,6,15,15,521.5,73.0,1.8,6.5,197.5,429.38,364.4
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,483.42,407.77
2016,12,6,15,45,602.5,41.0,1.6,6.0,148.0,427.21,358.07
2016,12,6,16,0,529.0,36.0,1.5,6.0,106.0,370.31,306.19
2016,12,6,16,15,400.5,27.0,1.45,5.5,68.5,288.36,226.14
2016,12,6,16,30,272.0,18.0,1.4,5.0,31.0,187.08,16.24
2016,12,6,16,45,136.0,9.0,1.35,4.5,15.5,77.46,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.95,1.0,9.0,8.19,0.0
2016,12,7,7,30,0.0,18.0,0.9,1.0,18.0,15.64,0.0
2016,12,7,7,45,34.5,34.0,0.9,1.5,38.5,27.92,18.63
2016,12,7,8,0,69.0,50.0,0.9,2.0,59.0,40.37,31.2
2016,12,7,8,15,80.0,67.5,0.85,2.0,81.5,53.51,43.87
2016,12,7,8,30,91.0,85.0,0.8,2.0,104.0,66.31,56.06
2016,12,7,8,45,96.0,101.5,0.75,2.5,126.0,78.14,67.02
2016,12,7,9,0,101.0,118.0,0.7,3.0,148.0,89.65,77.46
2016,12,7,9,15,104.5,133.5,0.7,3.0,167.5,100.24,87.03
2016,12,7,9,30,108.0,149.0,0.7,3.0,187.0,110.54,96.22
2016,12,7,9,45,113.0,162.5,0.75,3.5,205.5,122.84,100.58
2016,12,7,10,0,118.0,176.0,0.8,4.0,224.0,142.54,114.19
2016,12,7,10,15,346.0,153.0,0.85,4.0,305.5,161.61,118.89
2016,12,7,10,30,574.0,130.0,0.9,4.0,387.0,202.83,143.38
2016,12,7,10,45,437.5,166.0,0.95,4.5,366.5,230.87,174.21
2016,12,7,11,0,301.0,202.0,1.0,5.0,346.0,248.35,195.36
2016,12,7,11,15,362.5,195.5,0.95,5.0,373.0,279.38,220.9
2016,12,7,11,30,424.0,189.0,0.9,5.0,400.0,316.1,251.47
2016,12,7,11,45,327.5,207.5,0.9,5.0,371.0,313.68,253.09
2016,12,7,12,0,231.0,226.0,0.9,5.0,342.0,302.39,246.53
2016,12,7,12,15,121.5,202.0,0.9,5.0,263.0,242.54,199.51
2016,12,7,12,30,12.0,178.0,0.9,5.0,184.0,165.12,135.99
2016,12,7,12,45,76.5,197.0,0.95,5.0,234.0,222.55,184.83
2016,12,7,13,0,141.0,216.0,1.0,5.0,284.0,287.5,238.88
2016,12,7,13,15,86.0,196.5,1.1,5.0,237.5,236.45,196.87
2016,12,7,13,30,31.0,177.0,1.2,5.0,191.0,189.1,157.44
2016,12,7,13,45,62.0,175.5,1.35,5.5,201.0,209.4,175.35
2016,12,7,14,0,93.0,174.0,1.5,6.0,211.0,230.92,194.01
2016,12,7,14,15,46.5,138.0,1.5,6.0,156.5,166.11,139.03
2016,12,7,14,30,0.0,102.0,1.5,6.0,102.0,93.93,76.61
2016,12,7,14,45,0.0,91.0,1.5,6.0,91.0,83.93,68.16
2016,12,7,15,0,0.0,80.0,1.5,6.0,80.0,73.87,59.45
2016,12,7,15,15,0.0,68.0,1.5,5.5,68.0,62.67,49.72
2016,12,7,15,30,0.0,56.0,1.5,5.0,56.0,51.36,39.72
2016,12,7,15,45,0.0,43.5,1.5,5.0,43.5,39.32,28.87
2016,12,7,16,0,0.0,31.0,1.5,5.0,31.0,27.34,18.0
2016,12,7,16,15,0.0,20.0,1.55,5.0,20.0,17.61,8.77
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,108.5,9.5,2.55,9.0,14.5,8.64,0.0
2016,12,8,7,30,217.0,19.0,2.5,9.0,29.0,15.84,0.0
2016,12,8,7,45,341.0,28.0,2.5,9.5,64.0,22.84,13.49
2016,12,8,8,0,465.0,37.0,2.5,10.0,99.0,29.7,20.66
2016,12,8,8,15,536.5,43.0,2.45,10.0,139.0,33.7,24.69
2016,12,8,8,30,608.0,49.0,2.4,10.0,179.0,37.7,28.56
2016,12,8,8,45,309.0,76.5,2.4,10.0,143.0,56.3,45.51
2016,12,8,9,0,10.0,104.0,2.4,10.0,107.0,86.07,72.34
2016,12,8,9,15,14.0,117.5,2.35,10.0,122.0,96.84,81.91
2016,12,8,9,30,18.0,131.0,2.3,10.0,137.0,107.48,91.26
2016,12,8,9,45,9.5,133.5,2.25,10.5,137.0,110.78,89.53
2016,12,8,10,0,1.0,136.0,2.2,11.0,137.0,114.39,92.32
2016,12,8,10,15,0.5,92.5,2.15,11.0,93.0,81.12,64.0
2016,12,8,10,30,0.0,49.0,2.1,11.0,49.0,43.26,31.64
2016,12,8,10,45,0.0,84.5,2.05,11.5,84.5,74.71,58.35
2016,12,8,11,0,0.0,120.0,2.0,12.0,120.0,104.99,83.64
2016,12,8,11,15,7.0,150.0,1.95,12.0,153.5,132.88,106.62
2016,12,8,11,30,14.0,180.0,1.9,12.0,187.0,161.78,130.33
2016,12,8,11,45,14.0,181.5,1.85,12.0,188.5,164.69,132.68
2016,12,8,12,0,14.0,183.0,1.8,12.0,190.0,167.55,135.08
2016,12,8,12,15,7.0,147.0,1.75,12.0,150.5,133.68,107.19
2016,12,8,12,30,0.0,111.0,1.7,12.0,111.0,98.57,78.01
2016,12,8,12,45,2.0,135.0,1.7,12.0,136.5,121.68,97.47
2016,12,8,13,0,4.0,159.0,1.7,12.0,162.0,145.77,117.57
2016,12,8,13,15,4.0,155.0,1.65,12.0,157.5,143.05,115.39
2016,12,8,13,30,4.0,151.0,1.6,12.0,153.0,140.38,113.33
2016,12,8,13,45,30.5,159.0,1.55,12.0,171.5,172.91,141.0
2016,12,8,14,0,57.0,167.0,1.5,12.0,190.0,201.21,164.97
2016,12,8,14,15,28.5,143.5,1.45,11.5,155.0,161.34,131.96
2016,12,8,14,30,0.0,120.0,1.4,11.0,120.0,112.89,91.22
2016,12,8,14,45,0.0,107.0,1.35,11.0,107.0,101.14,81.48
2016,12,8,15,0,0.0,94.0,1.3,11.0,94.0,89.32,71.48
2016,12,8,15,15,0.0,79.5,1.25,11.0,79.5,75.68,59.78
2016,12,8,15,30,0.0,65.0,1.2,11.0,65.0,61.84,47.75
2016,12,8,15,45,230.5,51.0,1.15,11.0,82.0,221.53,184.45
2016,12,8,16,0,461.0,37.0,1.1,11.0,99.0,338.8,275.68
2016,12,8,16,15,336.0,28.0,1.05,10.5,63.5,253.23,194.67
2016,12,8,16,30,211.0,19.0,1.0,10.0,28.0,155.32,14.75
2016,12,8,16,45,105.5,9.5,0.95,10.0,14.0,62.26,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,0.7,9.0,4.0,3.64,0.0
2016,12,9,7,30,0.0,8.0,0.7,9.0,8.0,7.03,0.0
2016,12,9,7,45,0.0,18.5,0.7,9.5,18.5,16.29,7.93
2016,12,9,8,0,0.0,29.0,0.7,10.0,29.0,25.57,17.04
2016,12,9,8,15,0.0,40.5,0.75,10.0,40.5,35.64,26.48
2016,12,9,8,30,0.0,52.0,0.8,10.0,52.0,45.42,35.57
2016,12,9,8,45,0.0,63.5,0.85,10.5,63.5,55.11,44.37
2016,12,9,9,0,0.0,75.0,0.9,11.0,75.0,64.71,52.94
2016,12,9,9,15,0.0,85.0,0.9,11.0,85.0,73.06,60.37
2016,12,9,9,30,0.0,95.0,0.9,11.0,95.0,81.33,67.65
2016,12,9,9,45,0.0,90.0,0.9,11.5,90.0,78.07,61.54
2016,12,9,10,0,0.0,85.0,0.9,12.0,85.0,74.56,58.34
2016,12,9,10,15,11.5,127.5,0.9,12.0,133.0,110.45,87.96
2016,12,9,10,30,23.0,170.0,0.9,12.0,181.0,147.14,117.7
2016,12,9,10,45,23.5,176.5,0.9,12.5,188.0,155.08,123.81
2016,12,9,11,0,24.0,183.0,0.9,13.0,195.0,163.01,130.02
2016,12,9,11,15,77.0,204.0,0.85,13.0,242.0,197.81,156.86
2016,12,9,11,30,130.0,225.0,0.8,13.0,289.0,240.36,190.15
2016,12,9,11,45,90.0,218.5,0.8,13.5,263.0,226.59,179.88
2016,12,9,12,0,50.0,212.0,0.8,14.0,237.0,210.32,167.43
2016,12,9,12,15,36.0,200.5,0.75,14.0,218.5,197.89,157.8
2016,12,9,12,30,22.0,189.0,0.7,14.0,200.0,179.87,143.5
2016,12,9,12,45,11.0,142.0,0.65,14.0,147.5,132.66,105.29
2016,12,9,13,0,0.0,95.0,0.6,14.0,95.0,84.36,65.55
2016,12,9,13,15,0.0,91.5,0.6,13.5,91.5,81.26,63.29
2016,12,9,13,30,0.0,88.0,0.6,13.0,88.0,78.16,60.91
2016,12,9,13,45,61.5,131.5,0.6,13.0,156.0,162.06,131.86
2016,12,9,14,0,123.0,175.0,0.6,13.0,224.0,258.94,211.09
2016,12,9,14,15,121.0,161.0,0.55,12.5,206.5,247.37,201.94
2016,12,9,14,30,119.0,147.0,0.5,12.0,189.0,235.07,192.8
2016,12,9,14,45,116.0,131.5,0.5,12.0,168.5,219.64,180.68
2016,12,9,15,0,113.0,116.0,0.5,12.0,148.0,203.5,167.74
2016,12,9,15,15,368.0,80.5,0.45,11.5,162.5,339.76,281.46
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,448.48,366.56
2016,12,9,15,45,554.5,39.5,0.4,11.0,138.0,395.8,321.22
2016,12,9,16,0,486.0,34.0,0.4,11.0,99.0,342.79,275.02
2016,12,9,16,15,366.0,25.5,0.4,11.0,64.0,266.44,202.95
2016,12,9,16,30,246.0,17.0,0.4,11.0,29.0,171.93,19.65
2016,12,9,16,45,123.0,8.5,0.45,11.0,14.5,70.2,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,10.5,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,1.8,11.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,4.5,1.8,11.0,4.5,3.94,0.0
2016,12,10,8,30,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2016,12,10,8,45,0.0,7.0,1.85,11.0,7.0,6.14,0.0
2016,12,10,9,0,0.0,8.0,1.9,11.0,8.0,7.02,0.75
2016,12,10,9,15,0.0,9.5,1.9,11.0,9.5,8.35,1.95
2016,12,10,9,30,0.0,11.0,1.9,11.0,11.0,9.67,3.15
2016,12,10,9,45,0.0,45.0,1.95,11.0,45.0,39.69,28.8
2016,12,10,10,0,0.0,79.0,2.0,11.0,79.0,69.63,54.43
2016,12,10,10,15,0.0,84.0,2.0,11.0,84.0,73.99,58.02
2016,12,10,10,30,0.0,89.0,2.0,11.0,89.0,78.36,61.64
2016,12,10,10,45,0.0,72.0,2.0,11.5,72.0,63.68,48.96
2016,12,10,11,0,0.0,55.0,2.0,12.0,55.0,48.58,35.98
2016,12,10,11,15,0.0,72.0,1.95,12.0,72.0,63.68,48.79
2016,12,10,11,30,0.0,89.0,1.9,12.0,89.0,78.74,61.47
2016,12,10,11,45,0.0,48.5,1.85,12.0,48.5,42.83,31.0
2016,12,10,12,0,0.0,8.0,1.8,12.0,8.0,7.05,0.39
2016,12,10,12,15,0.0,47.5,1.75,11.5,47.5,41.95,30.36
2016,12,10,12,30,0.0,87.0,1.7,11.0,87.0,77.04,60.3
2016,12,10,12,45,0.0,55.5,1.65,11.0,55.5,49.03,36.47
2016,12,10,13,0,0.0,24.0,1.6,11.0,24.0,21.15,12.6
2016,12,10,13,15,0.0,33.0,1.55,11.0,33.0,29.1,19.48
2016,12,10,13,30,0.0,42.0,1.5,11.0,42.0,37.06,26.36
2016,12,10,13,45,0.0,58.5,1.5,11.0,58.5,51.67,38.97
2016,12,10,14,0,0.0,75.0,1.5,11.0,75.0,66.34,51.59
2016,12,10,14,15,0.0,69.0,1.45,11.0,69.0,61.0,47.09
2016,12,10,14,30,0.0,63.0,1.4,11.0,63.0,55.66,42.59
2016,12,10,14,45,0.0,56.5,1.35,11.0,56.5,49.89,37.68
2016,12,10,15,0,0.0,50.0,1.3,11.0,50.0,44.13,32.73
2016,12,10,15,15,0.0,42.0,1.2,11.0,42.0,37.04,26.57
2016,12,10,15,30,0.0,34.0,1.1,11.0,34.0,29.96,20.35
2016,12,10,15,45,0.0,26.5,1.05,11.0,26.5,23.33,14.46
2016,12,10,16,0,0.0,19.0,1.0,11.0,19.0,16.71,8.54
2016,12,10,16,15,0.0,12.0,0.95,10.5,12.0,10.54,2.85
2016,12,10,16,30,0.0,5.0,0.9,10.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,0.9,10.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,1.0,3.5,11.0,10.01,0.0
2016,12,11,7,30,0.0,22.0,0.9,4.0,22.0,20.01,0.0
2016,12,11,7,45,160.0,31.5,0.85,4.5,52.0,24.65,14.83
2016,12,11,8,0,320.0,41.0,0.8,5.0,82.0,33.33,24.33
2016,12,11,8,15,368.0,52.0,0.85,5.0,115.5,41.47,32.31
2016,12,11,8,30,416.0,63.0,0.9,5.0,149.0,49.38,39.89
2016,12,11,8,45,444.5,73.0,1.0,5.5,182.0,54.47,44.66
2016,12,11,9,0,473.0,83.0,1.1,6.0,215.0,61.1,50.69
2016,12,11,9,15,485.0,93.0,1.05,6.0,244.5,67.47,56.48
2016,12,11,9,30,497.0,103.0,1.0,6.0,274.0,73.7,62.07
2016,12,11,9,45,345.5,136.5,1.0,6.5,260.5,103.07,88.32
2016,12,11,10,0,194.0,170.0,1.0,7.0,247.0,141.53,110.06
2016,12,11,10,15,141.5,181.0,1.0,7.5,239.0,157.19,123.07
2016,12,11,10,30,89.0,192.0,1.0,8.0,231.0,170.09,135.6
2016,12,11,10,45,240.0,187.5,1.0,8.5,299.0,202.69,156.33
2016,12,11,11,0,391.0,183.0,1.0,9.0,367.0,252.69,192.86
2016,12,11,11,15,256.0,203.0,1.0,9.0,324.5,250.03,196.61
2016,12,11,11,30,121.0,223.0,1.0,9.0,282.0,234.81,188.65
2016,12,11,11,45,126.5,225.0,1.05,9.0,287.5,247.36,199.61
2016,12,11,12,0,132.0,227.0,1.1,9.0,293.0,260.02,210.52
2016,12,11,12,15,164.5,225.0,1.05,9.0,306.5,281.18,228.01
2016,12,11,12,30,197.0,223.0,1.0,9.0,320.0,303.88,246.79
2016,12,11,12,45,113.0,205.0,1.0,9.5,260.5,253.75,206.62
2016,12,11,13,0,29.0,187.0,1.0,10.0,201.0,191.29,155.57
2016,12,11,13,15,49.0,188.5,1.05,10.0,211.0,207.1,169.35
2016,12,11,13,30,69.0,190.0,1.1,10.0,221.0,224.06,183.84
2016,12,11,13,45,57.0,176.5,1.15,10.0,201.5,207.03,170.11
2016,12,11,14,0,45.0,163.0,1.2,10.0,182.0,189.2,155.69
2016,12,11,14,15,43.0,151.0,1.2,9.5,167.5,178.51,147.46
2016,12,11,14,30,41.0,139.0,1.2,9.0,153.0,167.58,138.87
2016,12,11,14,45,37.5,124.5,1.2,9.0,136.5,152.47,126.35
2016,12,11,15,0,34.0,110.0,1.2,9.0,120.0,137.08,113.39
2016,12,11,15,15,28.5,94.5,1.1,8.5,102.0,118.9,97.94
2016,12,11,15,30,23.0,79.0,1.0,8.0,84.0,100.46,81.95
2016,12,11,15,45,14.5,62.5,0.95,7.5,65.5,71.8,56.8
2016,12,11,16,0,6.0,46.0,0.9,7.0,47.0,50.29,37.56
2016,12,11,16,15,3.0,30.0,0.9,6.5,30.5,31.75,20.35
2016,12,11,16,30,0.0,14.0,0.9,6.0,14.0,12.33,0.0
2016,12,11,16,45,0.0,7.0,0.95,6.0,7.0,6.37,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
