Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.0,9.0,8.19,0.0
2016,12,12,7,30,0.0,18.0,1.0,3.0,18.0,16.37,0.0
2016,12,12,7,45,111.0,30.0,1.0,3.5,44.0,24.17,14.26
2016,12,12,8,0,222.0,42.0,1.0,4.0,70.0,32.45,23.58
2016,12,12,8,15,250.5,57.0,0.95,4.5,100.0,43.4,34.1
2016,12,12,8,30,279.0,72.0,0.9,5.0,130.0,54.02,44.11
2016,12,12,8,45,295.0,86.5,0.9,5.5,158.5,63.91,53.28
2016,12,12,9,0,311.0,101.0,0.9,6.0,187.0,73.52,62.0
2016,12,12,9,15,319.5,114.5,0.85,6.0,213.5,85.53,72.87
2016,12,12,9,30,328.0,128.0,0.8,6.0,240.0,94.39,80.75
2016,12,12,9,45,413.0,126.5,0.8,6.5,281.0,91.35,77.72
2016,12,12,10,0,498.0,125.0,0.8,7.0,322.0,120.87,82.48
2016,12,12,10,15,533.0,126.5,0.75,7.5,349.5,154.75,103.84
2016,12,12,10,30,568.0,128.0,0.7,8.0,377.0,193.0,133.03
2016,12,12,10,45,528.0,144.5,0.65,8.5,384.0,226.68,163.77
2016,12,12,11,0,488.0,161.0,0.6,9.0,391.0,258.12,192.96
2016,12,12,11,15,406.5,183.0,0.5,9.0,377.5,278.02,213.74
2016,12,12,11,30,325.0,205.0,0.4,9.0,364.0,289.23,226.39
2016,12,12,11,45,418.0,187.0,0.35,9.0,393.5,328.13,257.31
2016,12,12,12,0,511.0,169.0,0.3,9.0,423.0,370.35,290.96
2016,12,12,12,15,368.0,194.5,0.3,9.0,376.5,347.37,275.9
2016,12,12,12,30,225.0,220.0,0.3,9.0,330.0,313.88,251.64
2016,12,12,12,45,229.5,214.5,0.3,9.5,324.5,321.12,258.2
2016,12,12,13,0,234.0,209.0,0.3,10.0,319.0,327.75,263.85
2016,12,12,13,15,303.0,190.5,0.3,9.5,327.5,363.64,293.76
2016,12,12,13,30,372.0,172.0,0.3,9.0,336.0,393.46,318.84
2016,12,12,13,45,330.5,167.5,0.35,9.0,307.5,374.36,304.75
2016,12,12,14,0,289.0,163.0,0.4,9.0,279.0,353.08,289.07
2016,12,12,14,15,282.5,151.0,0.4,9.0,257.0,342.59,281.82
2016,12,12,14,30,276.0,139.0,0.4,9.0,235.0,330.75,273.2
2016,12,12,14,45,269.0,124.5,0.4,9.0,209.5,314.3,260.69
2016,12,12,15,0,262.0,110.0,0.4,9.0,184.0,296.54,246.79
2016,12,12,15,15,246.0,95.0,0.45,8.5,156.5,271.5,226.95
2016,12,12,15,30,230.0,80.0,0.5,8.0,129.0,245.49,205.5
2016,12,12,15,45,206.0,64.0,0.6,8.0,100.5,212.55,176.98
2016,12,12,16,0,182.0,48.0,0.7,8.0,72.0,178.99,146.72
2016,12,12,16,15,91.0,34.5,0.7,7.5,46.5,112.91,86.35
2016,12,12,16,30,0.0,21.0,0.7,7.0,21.0,22.2,0.0
2016,12,12,16,45,0.0,10.5,0.7,7.0,10.5,9.55,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,6.5,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,0.7,7.0,18.0,16.37,0.0
2016,12,13,7,45,148.5,29.0,0.75,7.5,47.0,22.7,12.55
2016,12,13,8,0,297.0,40.0,0.8,8.0,76.0,31.08,21.94
2016,12,13,8,15,348.0,51.5,0.85,8.0,110.0,39.5,30.08
2016,12,13,8,30,399.0,63.0,0.9,8.0,144.0,47.7,37.86
2016,12,13,8,45,432.0,73.0,0.95,8.5,178.0,54.51,44.15
2016,12,13,9,0,465.0,83.0,1.0,9.0,212.0,61.15,50.14
2016,12,13,9,15,488.5,91.5,0.95,9.0,243.0,66.52,54.98
2016,12,13,9,30,512.0,100.0,0.9,9.0,274.0,71.79,59.64
2016,12,13,9,45,401.5,129.5,0.9,9.5,274.0,92.3,77.75
2016,12,13,10,0,291.0,159.0,0.9,10.0,274.0,135.01,100.55
2016,12,13,10,15,441.5,140.5,0.85,10.0,327.0,153.94,106.28
2016,12,13,10,30,592.0,122.0,0.8,10.0,380.0,190.4,128.91
2016,12,13,10,45,436.0,161.5,0.8,10.5,356.0,220.11,161.06
2016,12,13,11,0,280.0,201.0,0.8,11.0,332.0,237.25,182.21
2016,12,13,11,15,149.5,192.5,0.75,11.0,263.0,208.86,164.5
2016,12,13,11,30,19.0,184.0,0.7,11.0,194.0,166.43,133.68
2016,12,13,11,45,9.5,137.5,0.7,11.0,142.5,124.62,99.64
2016,12,13,12,0,0.0,91.0,0.7,11.0,91.0,80.55,63.05
2016,12,13,12,15,0.0,118.0,0.65,11.0,118.0,104.6,83.35
2016,12,13,12,30,0.0,145.0,0.6,11.0,145.0,129.2,103.77
2016,12,13,12,45,0.0,141.5,0.55,11.0,141.5,126.57,101.53
2016,12,13,13,0,0.0,138.0,0.5,11.0,138.0,123.92,99.4
2016,12,13,13,15,12.5,154.5,0.5,11.0,160.5,147.12,118.9
2016,12,13,13,30,25.0,171.0,0.5,11.0,183.0,171.85,139.5
2016,12,13,13,45,100.5,172.0,0.5,11.0,213.5,235.86,192.91
2016,12,13,14,0,176.0,173.0,0.5,11.0,244.0,287.16,235.19
2016,12,13,14,15,171.5,160.5,0.45,11.0,225.0,276.29,226.52
2016,12,13,14,30,167.0,148.0,0.4,11.0,206.0,264.6,217.56
2016,12,13,14,45,162.0,132.5,0.4,11.0,183.5,248.14,204.75
2016,12,13,15,0,157.0,117.0,0.4,11.0,161.0,230.81,190.96
2016,12,13,15,15,145.5,100.5,0.4,10.5,136.5,207.42,172.03
2016,12,13,15,30,134.0,84.0,0.4,10.0,112.0,183.31,151.9
2016,12,13,15,45,116.5,66.5,0.45,10.0,87.5,153.49,126.05
2016,12,13,16,0,99.0,49.0,0.5,10.0,63.0,122.86,98.78
2016,12,13,16,15,49.5,33.5,0.5,9.5,40.5,77.27,57.22
2016,12,13,16,30,0.0,18.0,0.5,9.0,18.0,17.1,0.0
2016,12,13,16,45,0.0,9.0,0.55,9.0,9.0,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,4.09,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,8.19,0.0
2016,12,14,7,45,0.0,23.5,1.05,8.5,23.5,20.49,10.48
2016,12,14,8,0,0.0,38.0,1.1,9.0,38.0,32.61,23.12
2016,12,14,8,15,1.5,54.5,1.1,9.0,55.0,46.08,35.81
2016,12,14,8,30,3.0,71.0,1.1,9.0,72.0,59.39,48.21
2016,12,14,8,45,9.0,86.5,1.1,9.5,89.0,71.86,59.57
2016,12,14,9,0,15.0,102.0,1.1,10.0,106.0,84.19,70.59
2016,12,14,9,15,19.5,115.5,1.15,10.0,121.5,94.99,80.21
2016,12,14,9,30,24.0,129.0,1.2,10.0,137.0,105.65,89.58
2016,12,14,9,45,16.5,135.0,1.25,10.5,140.5,110.99,93.98
2016,12,14,10,0,9.0,141.0,1.3,11.0,144.0,117.9,94.98
2016,12,14,10,15,4.5,133.0,1.3,11.0,134.5,113.52,91.22
2016,12,14,10,30,0.0,125.0,1.3,11.0,125.0,107.78,86.45
2016,12,14,10,45,0.0,106.5,1.35,11.0,106.5,93.19,74.06
2016,12,14,11,0,0.0,88.0,1.4,11.0,88.0,77.74,60.94
2016,12,14,11,15,0.5,121.5,1.4,11.0,121.5,106.67,85.29
2016,12,14,11,30,1.0,155.0,1.4,11.0,155.0,135.85,109.55
2016,12,14,11,45,0.5,100.5,1.45,11.0,100.5,89.02,70.25
2016,12,14,12,0,0.0,46.0,1.5,11.0,46.0,40.62,29.24
2016,12,14,12,15,0.0,80.0,1.5,11.0,80.0,70.8,55.0
2016,12,14,12,30,0.0,114.0,1.5,11.0,114.0,101.24,80.69
2016,12,14,12,45,0.0,110.5,1.55,11.5,110.5,98.29,78.05
2016,12,14,13,0,0.0,107.0,1.6,12.0,107.0,95.3,75.47
2016,12,14,13,15,0.0,115.0,1.55,11.5,115.0,102.98,82.16
2016,12,14,13,30,0.0,123.0,1.5,11.0,123.0,111.0,89.17
2016,12,14,13,45,0.0,100.5,1.5,11.0,100.5,90.1,71.63
2016,12,14,14,0,0.0,78.0,1.5,11.0,78.0,69.13,53.93
2016,12,14,14,15,0.0,71.5,1.4,11.0,71.5,63.22,48.99
2016,12,14,14,30,0.0,65.0,1.3,11.0,65.0,57.44,44.12
2016,12,14,14,45,0.0,58.5,1.25,11.0,58.5,51.67,39.22
2016,12,14,15,0,0.0,52.0,1.2,11.0,52.0,45.9,34.27
2016,12,14,15,15,0.0,44.0,1.15,10.5,44.0,38.81,28.17
2016,12,14,15,30,0.0,36.0,1.1,10.0,36.0,31.73,21.99
2016,12,14,15,45,0.0,28.0,1.05,10.0,28.0,24.65,15.69
2016,12,14,16,0,0.0,20.0,1.0,10.0,20.0,17.59,9.36
2016,12,14,16,15,0.0,13.0,1.0,9.5,13.0,11.42,3.66
2016,12,14,16,30,0.0,6.0,1.0,9.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.05,9.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,9.0,2.0,1.82,0.0
2016,12,15,7,30,0.0,4.0,1.9,9.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,11.5,1.9,9.5,11.5,10.1,2.14
2016,12,15,8,0,0.0,19.0,1.9,10.0,19.0,16.71,9.03
2016,12,15,8,15,0.0,28.5,1.95,10.0,28.5,25.1,16.89
2016,12,15,8,30,0.0,38.0,2.0,10.0,38.0,33.51,24.71
2016,12,15,8,45,0.0,47.0,2.05,10.0,47.0,41.48,32.08
2016,12,15,9,0,0.0,56.0,2.1,10.0,56.0,49.46,39.38
2016,12,15,9,15,0.0,64.0,2.1,10.0,64.0,56.4,45.64
2016,12,15,9,30,0.0,72.0,2.1,10.0,72.0,63.22,51.74
2016,12,15,9,45,0.0,85.0,2.1,10.5,85.0,73.94,61.15
2016,12,15,10,0,0.0,98.0,2.1,11.0,98.0,84.82,67.39
2016,12,15,10,15,0.0,88.0,2.1,11.0,88.0,77.22,60.79
2016,12,15,10,30,0.0,78.0,2.1,11.0,78.0,69.01,53.71
2016,12,15,10,45,0.0,83.5,2.1,11.0,83.5,73.81,57.72
2016,12,15,11,0,0.0,89.0,2.1,11.0,89.0,78.59,61.71
2016,12,15,11,15,0.0,74.5,2.15,11.0,74.5,65.9,50.87
2016,12,15,11,30,0.0,60.0,2.2,11.0,60.0,53.03,39.87
2016,12,15,11,45,0.0,61.0,2.3,11.5,61.0,53.92,40.54
2016,12,15,12,0,0.0,62.0,2.4,12.0,62.0,54.8,41.2
2016,12,15,12,15,0.0,91.0,2.45,12.0,91.0,80.58,63.03
2016,12,15,12,30,0.0,120.0,2.5,12.0,120.0,106.62,84.94
2016,12,15,12,45,0.0,90.0,2.55,12.0,90.0,79.76,62.34
2016,12,15,13,0,0.0,60.0,2.6,12.0,60.0,53.02,39.74
2016,12,15,13,15,0.0,55.0,2.6,12.0,55.0,48.58,36.02
2016,12,15,13,30,0.0,50.0,2.6,12.0,50.0,44.14,32.28
2016,12,15,13,45,0.0,40.0,2.65,12.0,40.0,35.28,24.74
2016,12,15,14,0,0.0,30.0,2.7,12.0,30.0,26.43,17.18
2016,12,15,14,15,0.0,28.0,2.65,11.5,28.0,24.66,15.73
2016,12,15,14,30,0.0,26.0,2.6,11.0,26.0,22.89,14.26
2016,12,15,14,45,0.0,23.0,2.6,11.0,23.0,20.24,11.98
2016,12,15,15,0,0.0,20.0,2.6,11.0,20.0,17.59,9.68
2016,12,15,15,15,0.0,17.0,2.6,11.0,17.0,14.94,7.37
2016,12,15,15,30,0.0,14.0,2.6,11.0,14.0,12.3,5.03
2016,12,15,15,45,0.0,11.0,2.6,11.0,11.0,9.65,2.67
2016,12,15,16,0,0.0,8.0,2.6,11.0,8.0,7.02,0.3
2016,12,15,16,15,0.0,5.0,2.6,11.0,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,52.0,8.0,2.4,5.0,9.5,0.0,0.0
2016,12,16,7,30,104.0,16.0,2.4,5.0,19.0,14.55,0.0
2016,12,16,7,45,256.0,27.5,2.4,5.0,53.0,22.96,11.99
2016,12,16,8,0,408.0,39.0,2.4,5.0,87.0,32.14,22.98
2016,12,16,8,15,494.0,46.5,2.45,5.0,128.0,37.31,28.35
2016,12,16,8,30,580.0,54.0,2.5,5.0,169.0,42.47,33.44
2016,12,16,8,45,639.0,58.5,2.6,5.5,210.0,44.95,35.86
2016,12,16,9,0,698.0,63.0,2.7,6.0,251.0,47.52,38.22
2016,12,16,9,15,731.5,66.5,2.7,6.0,288.5,53.92,44.1
2016,12,16,9,30,765.0,70.0,2.7,6.0,326.0,55.86,45.82
2016,12,16,9,45,800.5,69.5,2.7,6.5,360.0,54.56,44.47
2016,12,16,10,0,836.0,69.0,2.7,7.0,394.0,96.41,53.0
2016,12,16,10,15,674.0,106.5,2.7,7.0,379.5,149.86,94.87
2016,12,16,10,30,512.0,144.0,2.7,7.0,365.0,189.99,134.4
2016,12,16,10,45,522.5,146.5,2.75,7.0,381.0,222.42,162.56
2016,12,16,11,0,533.0,149.0,2.8,7.0,397.0,254.95,192.07
2016,12,16,11,15,272.5,161.5,2.8,7.0,288.5,217.56,172.01
2016,12,16,11,30,12.0,174.0,2.8,7.0,180.0,155.47,127.59
2016,12,16,11,45,12.0,175.5,2.85,7.0,181.5,158.25,130.09
2016,12,16,12,0,12.0,177.0,2.9,7.0,183.0,160.99,132.45
2016,12,16,12,15,455.5,126.5,2.9,7.0,348.5,324.46,266.49
2016,12,16,12,30,899.0,76.0,2.9,7.0,514.0,503.72,411.21
2016,12,16,12,45,897.0,74.5,2.9,7.0,504.0,528.62,433.34
2016,12,16,13,0,895.0,73.0,2.9,7.0,494.0,550.7,453.64
2016,12,16,13,15,451.5,114.5,2.9,7.0,327.0,373.13,312.04
2016,12,16,13,30,8.0,156.0,2.9,7.0,160.0,147.32,121.27
2016,12,16,13,45,151.0,159.5,2.9,7.0,220.5,250.98,211.55
2016,12,16,14,0,294.0,163.0,2.9,7.0,281.0,354.44,299.4
2016,12,16,14,15,553.5,113.5,2.9,6.5,314.0,472.62,400.13
2016,12,16,14,30,813.0,64.0,2.9,6.0,347.0,582.94,492.58
2016,12,16,14,45,781.5,61.5,2.9,6.0,310.5,564.88,478.18
2016,12,16,15,0,750.0,59.0,2.9,6.0,274.0,543.91,461.65
2016,12,16,15,15,706.0,55.0,2.85,5.5,234.0,511.04,435.24
2016,12,16,15,30,662.0,51.0,2.8,5.0,194.0,475.93,405.67
2016,12,16,15,45,592.5,45.0,2.8,5.0,152.5,427.94,362.98
2016,12,16,16,0,523.0,39.0,2.8,5.0,111.0,374.81,313.92
2016,12,16,16,15,261.5,37.0,2.75,4.5,73.0,222.25,178.06
2016,12,16,16,30,0.0,35.0,2.7,4.0,35.0,51.82,14.15
2016,12,16,16,45,0.0,17.5,2.7,4.0,17.5,15.92,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,138.5,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,277.0,13.0,1.1,0.0,21.0,11.82,0.0
2016,12,17,7,45,422.5,22.0,1.1,0.0,58.5,19.68,9.49
2016,12,17,8,0,568.0,31.0,1.1,0.0,96.0,27.46,19.24
2016,12,17,8,15,643.0,36.5,1.1,0.5,139.5,31.58,23.63
2016,12,17,8,30,718.0,42.0,1.1,1.0,183.0,35.74,27.77
2016,12,17,8,45,763.0,46.0,1.1,2.0,225.0,38.46,30.36
2016,12,17,9,0,808.0,50.0,1.1,3.0,267.0,41.19,32.85
2016,12,17,9,15,837.5,52.5,1.15,3.0,305.5,42.61,34.17
2016,12,17,9,30,867.0,55.0,1.2,3.0,344.0,49.18,40.22
2016,12,17,9,45,887.0,57.0,1.25,3.5,377.5,50.86,41.62
2016,12,17,10,0,907.0,59.0,1.3,4.0,411.0,95.84,51.67
2016,12,17,10,15,920.0,60.5,1.3,4.5,437.5,145.38,81.26
2016,12,17,10,30,933.0,62.0,1.3,5.0,464.0,194.93,119.95
2016,12,17,10,45,941.0,63.0,1.35,5.5,484.0,242.88,162.06
2016,12,17,11,0,949.0,64.0,1.4,6.0,504.0,289.94,205.3
2016,12,17,11,15,953.5,64.5,1.4,6.0,516.5,334.46,247.3
2016,12,17,11,30,958.0,65.0,1.4,6.0,529.0,377.37,287.67
2016,12,17,11,45,958.5,65.5,1.45,6.0,533.5,417.02,324.99
2016,12,17,12,0,959.0,66.0,1.5,6.0,538.0,454.42,359.73
2016,12,17,12,15,958.0,66.0,1.5,6.0,535.0,488.26,390.7
2016,12,17,12,30,957.0,66.0,1.5,6.0,532.0,519.45,418.84
2016,12,17,12,45,950.0,66.0,1.5,6.0,521.0,544.9,441.92
2016,12,17,13,0,943.0,66.0,1.5,6.0,510.0,567.19,462.02
2016,12,17,13,15,935.0,65.0,1.45,6.0,492.0,584.65,477.68
2016,12,17,13,30,927.0,64.0,1.4,6.0,474.0,598.81,490.44
2016,12,17,13,45,914.0,63.0,1.4,6.0,448.5,606.81,498.54
2016,12,17,14,0,901.0,62.0,1.4,6.0,423.0,611.44,503.85
2016,12,17,14,15,882.5,60.0,1.3,6.0,391.5,608.32,502.2
2016,12,17,14,30,864.0,58.0,1.2,6.0,360.0,601.94,497.78
2016,12,17,14,45,837.0,55.5,1.2,6.0,322.5,591.13,490.25
2016,12,17,15,0,810.0,53.0,1.2,6.0,285.0,573.0,476.59
2016,12,17,15,15,769.0,49.0,1.2,5.0,244.0,541.87,453.55
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,508.46,427.25
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,457.12,383.83
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,404.89,337.07
2016,12,17,16,15,474.0,27.0,1.25,2.5,77.5,319.79,257.05
2016,12,17,16,30,353.0,19.0,1.3,2.0,38.0,227.21,90.41
2016,12,17,16,45,176.5,9.5,1.4,2.0,19.0,98.4,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,11.82,0.0
2016,12,18,7,45,416.5,21.0,1.35,-0.5,57.0,18.71,8.46
2016,12,18,8,0,564.0,29.0,1.4,0.0,94.0,25.53,17.45
2016,12,18,8,15,640.0,34.5,1.4,0.0,136.5,29.74,21.94
2016,12,18,8,30,716.0,40.0,1.4,0.0,179.0,33.96,26.2
2016,12,18,8,45,764.5,43.5,1.45,0.5,221.5,36.31,28.52
2016,12,18,9,0,813.0,47.0,1.5,1.0,264.0,42.53,34.36
2016,12,18,9,15,843.0,49.5,1.5,1.5,303.0,44.79,36.4
2016,12,18,9,30,873.0,52.0,1.5,2.0,342.0,46.98,38.33
2016,12,18,9,45,893.0,54.0,1.5,3.0,375.5,48.69,39.69
2016,12,18,10,0,913.0,56.0,1.5,4.0,409.0,92.12,48.98
2016,12,18,10,15,927.0,57.5,1.45,4.5,436.5,141.97,78.31
2016,12,18,10,30,941.0,59.0,1.4,5.0,464.0,191.94,117.1
2016,12,18,10,45,950.5,60.0,1.4,5.5,484.5,240.51,159.59
2016,12,18,11,0,960.0,61.0,1.4,6.0,505.0,288.32,203.37
2016,12,18,11,15,965.5,61.5,1.4,6.0,518.5,333.57,246.01
2016,12,18,11,30,971.0,62.0,1.4,6.0,532.0,377.28,287.09
2016,12,18,11,45,973.5,62.0,1.4,6.5,537.0,417.69,324.32
2016,12,18,12,0,976.0,62.0,1.4,7.0,542.0,455.93,358.87
2016,12,18,12,15,975.0,62.0,1.4,7.0,539.5,490.34,390.18
2016,12,18,12,30,974.0,62.0,1.4,7.0,537.0,522.04,418.63
2016,12,18,12,45,969.5,61.5,1.4,7.0,526.5,548.69,442.54
2016,12,18,13,0,965.0,61.0,1.4,7.0,516.0,572.22,463.53
2016,12,18,13,15,957.0,60.0,1.4,7.0,497.5,590.14,479.8
2016,12,18,13,30,949.0,59.0,1.4,7.0,479.0,604.7,493.19
2016,12,18,13,45,936.5,58.0,1.4,7.0,453.5,613.31,501.76
2016,12,18,14,0,924.0,57.0,1.4,7.0,428.0,618.49,507.5
2016,12,18,14,15,906.0,55.5,1.35,6.5,396.0,616.44,508.0
2016,12,18,14,30,888.0,54.0,1.3,6.0,364.0,611.09,505.7
2016,12,18,14,45,860.5,51.5,1.3,6.0,326.5,595.59,494.69
2016,12,18,15,0,833.0,49.0,1.3,6.0,289.0,577.18,480.87
2016,12,18,15,15,793.0,46.0,1.25,5.0,248.0,552.54,462.42
2016,12,18,15,30,753.0,43.0,1.2,4.0,207.0,520.92,437.2
2016,12,18,15,45,688.0,38.5,1.2,3.5,163.5,470.95,394.98
2016,12,18,16,0,623.0,34.0,1.2,3.0,120.0,420.03,349.34
2016,12,18,16,15,505.5,26.5,1.2,2.5,80.0,337.0,271.1
2016,12,18,16,30,388.0,19.0,1.2,2.0,40.0,246.53,107.43
2016,12,18,16,45,194.0,9.5,1.3,1.5,20.0,107.4,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,16.37,0.0
2016,12,19,7,45,266.0,24.0,1.3,-0.5,54.0,19.82,8.95
2016,12,19,8,0,532.0,30.0,1.3,0.0,90.0,26.5,18.29
2016,12,19,8,15,609.5,36.0,1.3,0.5,132.0,31.11,23.15
2016,12,19,8,30,687.0,42.0,1.3,1.0,174.0,35.72,27.72
2016,12,19,8,45,734.0,45.5,1.3,1.5,215.5,37.97,29.95
2016,12,19,9,0,781.0,49.0,1.3,2.0,257.0,40.28,32.12
2016,12,19,9,15,811.5,52.0,1.3,2.5,295.0,42.12,33.77
2016,12,19,9,30,842.0,55.0,1.3,3.0,333.0,43.98,35.4
2016,12,19,9,45,864.5,56.0,1.3,4.0,366.5,49.98,40.73
2016,12,19,10,0,887.0,57.0,1.3,5.0,400.0,89.95,48.36
2016,12,19,10,15,900.5,58.5,1.3,5.5,426.5,138.51,76.41
2016,12,19,10,30,914.0,60.0,1.3,6.0,453.0,187.17,113.82
2016,12,19,10,45,922.0,61.5,1.3,6.5,473.0,234.67,155.16
2016,12,19,11,0,930.0,63.0,1.3,7.0,493.0,281.36,197.73
2016,12,19,11,15,935.0,63.5,1.25,7.0,505.5,325.27,238.87
2016,12,19,11,30,940.0,64.0,1.2,7.0,518.0,367.67,278.43
2016,12,19,11,45,941.0,64.5,1.2,7.5,523.0,406.92,314.44
2016,12,19,12,0,942.0,65.0,1.2,8.0,528.0,444.0,347.79
2016,12,19,12,15,940.5,65.0,1.15,8.0,525.5,477.19,377.63
2016,12,19,12,30,939.0,65.0,1.1,8.0,523.0,507.74,404.62
2016,12,19,12,45,934.5,64.5,1.1,8.5,512.5,533.56,426.85
2016,12,19,13,0,930.0,64.0,1.1,9.0,502.0,556.38,446.21
2016,12,19,13,15,922.0,63.0,1.1,9.0,484.0,573.69,461.77
2016,12,19,13,30,914.0,62.0,1.1,9.0,466.0,587.76,474.57
2016,12,19,13,45,746.0,87.0,1.1,9.0,405.0,540.12,439.2
2016,12,19,14,0,578.0,112.0,1.1,9.0,344.0,480.7,394.1
2016,12,19,14,15,569.5,104.0,1.05,8.5,318.5,475.72,392.45
2016,12,19,14,30,561.0,96.0,1.0,8.0,293.0,468.28,388.15
2016,12,19,14,45,677.0,74.0,0.95,7.5,287.0,518.3,429.58
2016,12,19,15,0,793.0,52.0,0.9,7.0,281.0,561.22,464.12
2016,12,19,15,15,752.5,48.5,0.9,6.5,241.0,531.26,440.75
2016,12,19,15,30,712.0,45.0,0.9,6.0,201.0,499.06,415.02
2016,12,19,15,45,646.5,40.0,0.95,5.5,158.5,448.64,373.32
2016,12,19,16,0,581.0,35.0,1.0,5.0,116.0,397.38,328.34
2016,12,19,16,15,463.5,27.0,1.0,4.5,77.5,314.53,251.82
2016,12,19,16,30,346.0,19.0,1.0,4.0,39.0,225.01,104.97
2016,12,19,16,45,173.0,9.5,1.05,3.5,19.5,96.81,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,15.46,0.0
2016,12,20,7,45,255.0,23.5,1.6,0.5,51.5,19.39,8.22
2016,12,20,8,0,510.0,30.0,1.6,1.0,86.0,26.51,18.17
2016,12,20,8,15,588.0,35.5,1.55,1.5,127.0,30.62,22.58
2016,12,20,8,30,666.0,41.0,1.5,2.0,168.0,34.77,26.71
2016,12,20,8,45,712.0,45.0,1.45,2.5,209.0,37.47,29.35
2016,12,20,9,0,758.0,49.0,1.4,3.0,250.0,40.2,31.91
2016,12,20,9,15,788.5,51.5,1.3,3.5,287.0,41.61,33.17
2016,12,20,9,30,819.0,54.0,1.2,4.0,324.0,43.07,34.42
2016,12,20,9,45,841.0,56.0,1.15,5.0,356.5,49.82,40.44
2016,12,20,10,0,863.0,58.0,1.1,6.0,389.0,88.03,47.86
2016,12,20,10,15,876.5,59.0,1.05,6.5,415.5,135.04,74.37
2016,12,20,10,30,890.0,60.0,1.0,7.0,442.0,182.17,110.15
2016,12,20,10,45,898.5,61.5,0.95,7.5,462.0,228.68,150.19
2016,12,20,11,0,907.0,63.0,0.9,8.0,482.0,274.46,191.47
2016,12,20,11,15,912.0,63.5,0.85,8.5,494.5,317.43,230.9
2016,12,20,11,30,917.0,64.0,0.8,9.0,507.0,358.94,268.67
2016,12,20,11,45,918.5,64.5,0.8,9.5,512.0,397.55,303.57
2016,12,20,12,0,920.0,65.0,0.8,10.0,517.0,434.08,335.93
2016,12,20,12,15,918.5,64.5,0.75,10.0,514.0,466.09,364.29
2016,12,20,12,30,917.0,64.0,0.7,10.0,511.0,495.52,389.87
2016,12,20,12,45,910.0,64.5,0.7,10.0,501.0,520.6,411.89
2016,12,20,13,0,903.0,65.0,0.7,10.0,491.0,542.66,431.13
2016,12,20,13,15,895.0,64.0,0.7,10.0,473.5,559.5,446.08
2016,12,20,13,30,887.0,63.0,0.7,10.0,456.0,573.17,458.37
2016,12,20,13,45,874.0,62.0,0.75,10.0,431.5,580.82,466.42
2016,12,20,14,0,861.0,61.0,0.8,10.0,407.0,585.22,471.87
2016,12,20,14,15,842.5,59.0,0.8,9.5,376.5,582.0,471.76
2016,12,20,14,30,824.0,57.0,0.8,9.0,346.0,579.97,472.22
2016,12,20,14,45,797.0,54.5,0.8,9.0,310.5,565.06,461.76
2016,12,20,15,0,770.0,52.0,0.8,9.0,275.0,547.26,448.66
2016,12,20,15,15,729.5,48.5,0.8,8.0,235.5,517.49,427.05
2016,12,20,15,30,689.0,45.0,0.8,7.0,196.0,485.55,402.41
2016,12,20,15,45,625.0,40.0,0.8,6.5,155.0,436.33,361.59
2016,12,20,16,0,561.0,35.0,0.8,6.0,114.0,386.3,317.76
2016,12,20,16,15,446.0,27.0,0.85,5.5,76.0,305.2,243.88
2016,12,20,16,30,331.0,19.0,0.9,5.0,38.0,217.88,108.62
2016,12,20,16,45,165.5,9.5,0.95,4.5,19.0,93.09,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,86.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,173.0,11.0,1.1,4.0,15.0,10.01,0.0
2016,12,21,7,45,316.0,20.5,1.05,4.5,48.0,16.71,5.84
2016,12,21,8,0,459.0,30.0,1.0,5.0,81.0,26.46,17.78
2016,12,21,8,15,539.5,36.5,0.95,5.5,121.0,31.49,22.98
2016,12,21,8,30,620.0,43.0,0.9,6.0,161.0,36.5,27.86
2016,12,21,8,45,666.5,47.5,0.9,6.5,200.5,39.54,30.78
2016,12,21,9,0,713.0,52.0,0.9,7.0,240.0,42.6,33.61
2016,12,21,9,15,582.5,80.0,0.85,7.5,248.0,59.6,49.06
2016,12,21,9,30,452.0,108.0,0.8,8.0,256.0,77.45,65.03
2016,12,21,9,45,464.5,117.5,0.8,8.5,282.5,83.16,69.89
2016,12,21,10,0,477.0,127.0,0.8,9.0,309.0,111.55,78.08
2016,12,21,10,15,484.0,134.5,0.75,9.5,330.5,145.84,98.94
2016,12,21,10,30,491.0,142.0,0.7,10.0,352.0,180.4,125.03
2016,12,21,10,45,510.5,145.5,0.7,10.5,373.0,214.36,152.65
2016,12,21,11,0,530.0,149.0,0.7,11.0,394.0,249.32,182.29
2016,12,21,11,15,709.5,108.0,0.7,11.0,445.0,293.77,215.58
2016,12,21,11,30,889.0,67.0,0.7,11.0,496.0,351.52,261.2
2016,12,21,11,45,890.5,67.5,0.7,11.5,501.0,389.17,294.83
2016,12,21,12,0,892.0,68.0,0.7,12.0,506.0,424.82,326.15
2016,12,21,12,15,891.0,68.0,0.7,12.0,504.0,456.75,354.44
2016,12,21,12,30,890.0,68.0,0.7,12.0,502.0,486.22,380.17
2016,12,21,12,45,886.5,67.0,0.7,12.0,492.5,510.87,401.7
2016,12,21,13,0,883.0,66.0,0.7,12.0,483.0,532.69,420.65
2016,12,21,13,15,875.5,65.5,0.7,12.0,466.0,550.02,435.84
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,564.28,448.46
2016,12,21,13,45,856.5,63.0,0.7,12.0,425.5,571.49,455.64
2016,12,21,14,0,845.0,61.0,0.7,12.0,402.0,575.51,460.28
2016,12,21,14,15,827.0,59.0,0.65,11.5,372.0,576.58,462.73
2016,12,21,14,30,809.0,57.0,0.6,11.0,342.0,570.8,459.9
2016,12,21,14,45,784.5,54.5,0.6,11.0,307.5,557.45,450.79
2016,12,21,15,0,760.0,52.0,0.6,11.0,273.0,541.27,439.07
2016,12,21,15,15,720.5,48.5,0.6,10.0,234.0,512.23,418.28
2016,12,21,15,30,681.0,45.0,0.6,9.0,195.0,481.02,394.58
2016,12,21,15,45,620.0,39.5,0.65,8.5,154.5,433.12,355.72
2016,12,21,16,0,559.0,34.0,0.7,8.0,114.0,384.5,313.85
2016,12,21,16,15,447.5,26.5,0.75,7.5,76.5,305.94,243.07
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,221.44,116.66
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,94.5,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,97.5,5.5,1.05,3.5,7.5,0.0,0.0
2016,12,22,7,30,195.0,11.0,1.0,4.0,15.0,10.01,0.0
2016,12,22,7,45,345.0,21.0,1.0,4.5,49.5,18.83,6.93
2016,12,22,8,0,495.0,31.0,1.0,5.0,84.0,27.59,18.74
2016,12,22,8,15,577.5,37.0,1.0,5.0,126.0,32.11,23.58
2016,12,22,8,30,660.0,43.0,1.0,5.0,168.0,36.67,28.12
2016,12,22,8,45,710.0,47.0,1.0,5.5,209.5,39.3,30.68
2016,12,22,9,0,760.0,51.0,1.0,6.0,251.0,41.98,33.17
2016,12,22,9,15,791.5,54.0,0.9,6.5,289.0,43.75,34.75
2016,12,22,9,30,823.0,57.0,0.8,7.0,327.0,45.56,36.31
2016,12,22,9,45,844.5,59.0,0.75,8.0,360.0,46.54,36.99
2016,12,22,10,0,866.0,61.0,0.7,9.0,393.0,87.58,48.14
2016,12,22,10,15,880.0,63.0,0.6,9.5,420.0,135.72,74.31
2016,12,22,10,30,894.0,65.0,0.5,10.0,447.0,184.08,109.97
2016,12,22,10,45,902.5,66.0,0.45,10.5,467.0,230.57,148.96
2016,12,22,11,0,911.0,67.0,0.4,11.0,487.0,276.3,189.2
2016,12,22,11,15,916.0,67.5,0.4,11.0,499.5,319.67,228.58
2016,12,22,11,30,921.0,68.0,0.4,11.0,512.0,361.57,266.53
2016,12,22,11,45,922.0,68.5,0.4,11.5,517.5,400.39,300.97
2016,12,22,12,0,923.0,69.0,0.4,12.0,523.0,437.1,332.86
2016,12,22,12,15,922.0,69.0,0.5,12.0,520.5,470.21,362.57
