Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,12,30,921.0,69.0,0.6,12.0,518.0,500.77,389.81
2016,12,22,12,45,919.0,67.5,0.7,12.0,508.5,526.65,413.07
2016,12,22,13,0,917.0,66.0,0.8,12.0,499.0,549.65,433.79
2016,12,22,13,15,909.5,65.0,0.8,12.0,482.0,567.3,449.31
2016,12,22,13,30,902.0,64.0,0.8,12.0,465.0,581.77,462.15
2016,12,22,13,45,890.5,62.5,0.8,12.0,441.0,590.18,470.27
2016,12,22,14,0,879.0,61.0,0.8,12.0,417.0,595.31,475.77
2016,12,22,14,15,861.0,59.5,0.7,11.5,386.0,593.36,475.62
2016,12,22,14,30,843.0,58.0,0.6,11.0,355.0,592.54,475.91
2016,12,22,14,45,816.5,55.0,0.55,11.0,319.0,577.57,465.1
2016,12,22,15,0,790.0,52.0,0.5,11.0,283.0,559.63,451.68
2016,12,22,15,15,749.0,49.0,0.6,10.5,243.0,530.25,431.15
2016,12,22,15,30,708.0,46.0,0.7,10.0,203.0,498.59,407.44
2016,12,22,15,45,641.0,41.0,0.8,9.5,161.0,447.47,366.6
2016,12,22,16,0,574.0,36.0,0.9,9.0,119.0,395.49,322.46
2016,12,22,16,15,461.0,28.0,0.95,8.5,80.0,315.12,250.54
2016,12,22,16,30,348.0,20.0,1.0,8.0,41.0,229.37,127.68
2016,12,22,16,45,174.0,10.0,1.05,8.0,20.5,98.17,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,5.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,5.0,2.0,1.82,0.0
2016,12,23,7,45,0.0,7.5,2.65,5.5,7.5,6.58,0.0
2016,12,23,8,0,0.0,13.0,2.7,6.0,13.0,11.42,4.38
2016,12,23,8,15,0.0,20.5,2.7,6.0,20.5,18.03,10.69
2016,12,23,8,30,0.0,28.0,2.7,6.0,28.0,24.65,16.96
2016,12,23,8,45,0.0,35.0,2.7,6.5,35.0,30.84,22.75
2016,12,23,9,0,0.0,42.0,2.7,7.0,42.0,37.03,28.46
2016,12,23,9,15,0.0,48.5,2.55,7.0,48.5,42.79,33.75
2016,12,23,9,30,0.0,55.0,2.4,7.0,55.0,48.56,39.0
2016,12,23,9,45,0.0,61.0,2.3,7.5,61.0,53.89,43.71
2016,12,23,10,0,0.0,67.0,2.2,8.0,67.0,59.22,46.1
2016,12,23,10,15,0.0,63.5,2.1,8.0,63.5,56.11,43.32
2016,12,23,10,30,0.0,60.0,2.0,8.0,60.0,53.01,40.56
2016,12,23,10,45,5.5,112.5,1.9,8.5,115.5,99.07,79.71
2016,12,23,11,0,11.0,165.0,1.8,9.0,171.0,144.13,117.26
2016,12,23,11,15,5.5,87.5,1.9,9.0,90.5,78.88,62.13
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,8.81,1.99
2016,12,23,11,45,0.0,18.5,2.15,9.0,18.5,16.3,8.51
2016,12,23,12,0,0.0,27.0,2.3,9.0,27.0,23.81,15.01
2016,12,23,12,15,0.0,85.5,2.35,8.5,85.5,75.7,59.75
2016,12,23,12,30,0.0,144.0,2.4,8.0,144.0,128.12,104.48
2016,12,23,12,45,0.0,76.0,2.5,8.0,76.0,67.24,52.55
2016,12,23,13,0,0.0,8.0,2.6,8.0,8.0,7.04,0.48
2016,12,23,13,15,0.0,41.0,2.6,8.0,41.0,36.18,25.88
2016,12,23,13,30,0.0,74.0,2.6,8.0,74.0,65.45,51.26
2016,12,23,13,45,0.0,99.0,2.6,8.0,99.0,88.59,71.24
2016,12,23,14,0,0.0,124.0,2.6,8.0,124.0,113.38,92.6
2016,12,23,14,15,0.0,64.5,2.5,7.5,64.5,57.0,44.21
2016,12,23,14,30,0.0,5.0,2.4,7.0,5.0,4.39,0.0
2016,12,23,14,45,0.0,4.5,2.35,7.0,4.5,3.95,0.0
2016,12,23,15,0,0.0,4.0,2.3,7.0,4.0,3.51,0.0
2016,12,23,15,15,0.0,3.5,2.2,6.5,3.5,3.07,0.0
2016,12,23,15,30,0.0,3.0,2.1,6.0,3.0,2.63,0.0
2016,12,23,15,45,0.0,2.0,2.05,6.0,2.0,1.75,0.0
2016,12,23,16,0,0.0,1.0,2.0,6.0,1.0,0.88,0.0
2016,12,23,16,15,0.0,0.5,1.95,5.5,0.5,0.44,0.0
2016,12,23,16,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,15,64.5,5.5,2.0,2.0,7.0,0.0,0.0
2016,12,24,7,30,129.0,11.0,2.0,2.0,14.0,10.01,0.0
2016,12,24,7,45,296.5,21.0,2.05,2.5,47.0,17.26,5.28
2016,12,24,8,0,464.0,31.0,2.1,3.0,80.0,27.62,18.82
2016,12,24,8,15,549.5,37.0,2.15,3.5,121.0,32.11,23.67
2016,12,24,8,30,635.0,43.0,2.2,4.0,162.0,36.65,28.16
2016,12,24,8,45,691.5,46.5,2.25,4.5,203.5,38.83,30.33
2016,12,24,9,0,748.0,50.0,2.3,5.0,245.0,41.11,32.46
2016,12,24,9,15,780.5,53.0,2.3,5.0,283.0,42.9,34.13
2016,12,24,9,30,813.0,56.0,2.3,5.0,321.0,44.72,35.78
2016,12,24,9,45,839.0,57.5,2.35,5.0,355.0,45.35,36.3
2016,12,24,10,0,865.0,59.0,2.4,5.0,389.0,83.46,46.6
2016,12,24,10,15,879.5,60.5,2.35,5.0,416.0,131.19,72.44
2016,12,24,10,30,894.0,62.0,2.3,5.0,443.0,179.18,108.71
2016,12,24,10,45,905.0,62.5,2.3,5.5,464.0,225.72,149.0
2016,12,24,11,0,916.0,63.0,2.3,6.0,485.0,271.73,191.2
2016,12,24,11,15,922.0,63.5,2.3,6.0,498.5,315.61,232.91
2016,12,24,11,30,928.0,64.0,2.3,6.0,512.0,358.11,273.39
2016,12,24,11,45,931.0,64.0,2.3,6.0,517.5,397.51,310.86
2016,12,24,12,0,934.0,64.0,2.3,6.0,523.0,434.91,345.98
2016,12,24,12,15,933.5,64.0,2.3,6.0,521.5,468.66,377.44
2016,12,24,12,30,933.0,64.0,2.3,6.0,520.0,499.88,406.17
2016,12,24,12,45,923.0,65.5,2.3,6.0,509.5,525.38,429.75
2016,12,24,13,0,913.0,67.0,2.3,6.0,499.0,547.72,450.28
2016,12,24,13,15,905.5,66.5,2.25,6.0,482.5,566.05,467.06
2016,12,24,13,30,898.0,66.0,2.2,6.0,466.0,581.23,481.0
2016,12,24,13,45,888.0,64.0,2.2,6.0,442.0,590.12,490.01
2016,12,24,14,0,878.0,62.0,2.2,6.0,418.0,595.76,496.25
2016,12,24,14,15,860.5,60.0,2.15,5.5,388.0,593.72,496.87
2016,12,24,14,30,843.0,58.0,2.1,5.0,358.0,592.78,498.0
2016,12,24,14,45,818.5,55.5,2.05,5.0,322.5,579.81,488.47
2016,12,24,15,0,794.0,53.0,2.0,5.0,287.0,563.88,476.11
2016,12,24,15,15,754.5,49.5,1.9,4.5,247.0,534.92,453.16
2016,12,24,15,30,715.0,46.0,1.8,4.0,207.0,503.65,427.18
2016,12,24,15,45,653.0,41.0,1.7,3.5,165.0,455.47,385.82
2016,12,24,16,0,591.0,36.0,1.6,3.0,123.0,406.32,341.47
2016,12,24,16,15,478.5,28.5,1.55,2.5,83.5,326.33,267.8
2016,12,24,16,30,366.0,21.0,1.5,2.0,44.0,241.88,152.13
2016,12,24,16,45,183.0,10.5,1.5,1.5,22.0,103.63,0.0
2016,12,24,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,45,223.0,15.5,0.95,1.5,39.0,12.23,1.91
2016,12,25,8,0,446.0,31.0,0.9,2.0,78.0,25.27,16.84
2016,12,25,8,15,532.0,37.5,0.9,2.5,118.5,32.59,24.24
2016,12,25,8,30,618.0,44.0,0.9,3.0,159.0,37.56,29.16
2016,12,25,8,45,673.0,48.0,0.95,3.5,200.0,40.13,31.7
2016,12,25,9,0,728.0,52.0,1.0,4.0,241.0,42.77,34.17
2016,12,25,9,15,761.0,55.0,1.05,4.0,279.0,44.49,35.78
2016,12,25,9,30,794.0,58.0,1.1,4.0,317.0,46.26,37.38
2016,12,25,9,45,814.0,61.0,1.15,4.5,349.5,47.98,38.83
2016,12,25,10,0,834.0,64.0,1.2,5.0,382.0,79.46,44.42
2016,12,25,10,15,849.0,66.0,1.2,5.0,409.0,126.61,69.84
2016,12,25,10,30,864.0,68.0,1.2,5.0,436.0,174.23,105.56
2016,12,25,10,45,875.0,68.5,1.2,5.5,456.5,224.12,148.24
2016,12,25,11,0,886.0,69.0,1.2,6.0,477.0,268.98,188.87
2016,12,25,11,15,636.0,130.0,1.2,6.0,427.0,289.13,218.45
2016,12,25,11,30,386.0,191.0,1.2,6.0,377.0,288.89,228.3
2016,12,25,11,45,362.0,198.0,1.25,6.5,374.5,305.86,244.58
2016,12,25,12,0,338.0,205.0,1.3,7.0,372.0,320.4,258.24
2016,12,25,12,15,416.0,188.0,1.25,7.0,392.0,358.71,290.02
2016,12,25,12,30,494.0,171.0,1.2,7.0,412.0,397.22,321.97
2016,12,25,12,45,466.0,173.5,1.2,7.0,397.5,404.88,329.79
2016,12,25,13,0,438.0,176.0,1.2,7.0,383.0,409.65,335.17
2016,12,25,13,15,564.5,138.0,1.2,7.0,396.0,454.69,373.07
2016,12,25,13,30,691.0,100.0,1.2,7.0,409.0,506.1,415.53
2016,12,25,13,45,572.5,120.0,1.2,7.0,367.0,473.7,390.58
2016,12,25,14,0,454.0,140.0,1.2,7.0,325.0,431.79,358.06
2016,12,25,14,15,512.5,118.5,1.15,7.0,313.0,451.83,375.97
2016,12,25,14,30,571.0,97.0,1.1,7.0,301.0,475.34,395.82
2016,12,25,14,45,551.5,90.0,1.1,7.0,271.0,460.37,384.56
2016,12,25,15,0,532.0,83.0,1.1,7.0,241.0,443.08,371.34
2016,12,25,15,15,609.5,64.5,1.05,6.0,221.5,469.42,394.25
2016,12,25,15,30,687.0,46.0,1.0,5.0,202.0,487.46,409.16
2016,12,25,15,45,627.5,41.0,1.0,4.5,161.5,441.08,369.95
2016,12,25,16,0,568.0,36.0,1.0,4.0,121.0,393.76,328.26
2016,12,25,16,15,459.0,28.5,1.05,3.5,82.5,316.08,258.12
2016,12,25,16,30,350.0,21.0,1.1,3.0,44.0,234.59,152.33
2016,12,25,16,45,175.0,10.5,1.15,2.5,22.0,99.72,0.0
2016,12,25,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,250.5,13.5,1.55,0.0,39.5,11.44,1.24
2016,12,26,8,0,501.0,27.0,1.6,0.0,79.0,23.74,15.57
2016,12,26,8,15,582.0,32.5,1.55,0.5,120.0,27.96,20.15
2016,12,26,8,30,663.0,38.0,1.5,1.0,161.0,32.19,24.38
2016,12,26,8,45,712.0,42.0,1.5,2.0,202.0,34.97,27.07
2016,12,26,9,0,761.0,46.0,1.5,3.0,243.0,37.78,29.65
2016,12,26,9,15,792.5,48.5,1.45,3.5,281.0,39.26,30.99
2016,12,26,9,30,824.0,51.0,1.4,4.0,319.0,45.92,37.06
2016,12,26,9,45,843.0,53.5,1.35,4.5,352.0,47.98,38.82
2016,12,26,10,0,862.0,56.0,1.3,5.0,385.0,78.78,43.75
2016,12,26,10,15,877.0,57.5,1.25,5.5,412.5,126.37,68.58
2016,12,26,10,30,892.0,59.0,1.2,6.0,440.0,174.3,103.98
2016,12,26,10,45,900.5,60.5,1.15,6.5,460.5,221.14,144.01
2016,12,26,11,0,909.0,62.0,1.1,7.0,481.0,267.3,185.71
2016,12,26,11,15,914.5,62.5,1.0,7.0,494.5,310.85,226.22
2016,12,26,11,30,920.0,63.0,0.9,7.0,508.0,353.0,265.28
2016,12,26,11,45,921.0,64.0,0.85,7.5,514.0,392.45,301.13
2016,12,26,12,0,922.0,65.0,0.8,8.0,520.0,429.83,334.32
2016,12,26,12,15,921.0,65.0,0.7,8.0,518.0,463.16,363.68
2016,12,26,12,30,920.0,65.0,0.6,8.0,516.0,493.96,390.13
2016,12,26,12,45,915.0,65.0,0.55,8.0,506.5,520.18,412.71
2016,12,26,13,0,910.0,65.0,0.5,8.0,497.0,543.47,432.46
2016,12,26,13,15,902.0,64.0,0.45,8.0,480.0,561.07,447.47
2016,12,26,13,30,894.0,63.0,0.4,8.0,463.0,575.48,459.75
2016,12,26,13,45,881.5,62.0,0.4,8.5,439.5,584.13,467.2
2016,12,26,14,0,869.0,61.0,0.4,9.0,416.0,589.51,472.03
2016,12,26,14,15,851.0,59.0,0.4,8.5,386.0,587.24,472.68
2016,12,26,14,30,833.0,57.0,0.4,8.0,356.0,581.78,470.77
2016,12,26,14,45,807.0,54.5,0.4,8.0,320.5,572.34,464.58
2016,12,26,15,0,781.0,52.0,0.4,8.0,285.0,555.65,452.58
2016,12,26,15,15,742.0,48.5,0.55,7.5,245.5,527.16,433.23
2016,12,26,15,30,703.0,45.0,0.7,7.0,206.0,496.42,410.67
2016,12,26,15,45,642.5,40.5,0.85,6.5,164.5,449.94,373.63
2016,12,26,16,0,582.0,36.0,1.0,6.0,123.0,402.47,333.14
2016,12,26,16,15,476.0,28.5,1.1,5.5,84.5,326.18,265.08
2016,12,26,16,30,370.0,21.0,1.2,5.0,46.0,246.7,164.6
2016,12,26,16,45,185.0,10.5,1.3,4.5,23.0,105.11,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,227.5,15.0,1.1,1.5,38.0,11.84,1.23
2016,12,27,8,0,455.0,30.0,1.0,2.0,76.0,26.69,18.03
2016,12,27,8,15,540.0,36.5,0.95,2.5,117.0,31.69,23.4
2016,12,27,8,30,625.0,43.0,0.9,3.0,158.0,36.69,28.35
2016,12,27,8,45,678.5,47.0,0.85,3.5,199.0,39.29,30.92
2016,12,27,9,0,732.0,51.0,0.8,4.0,240.0,41.95,33.42
2016,12,27,9,15,765.0,54.0,0.8,4.5,278.0,43.69,34.98
2016,12,27,9,30,798.0,57.0,0.8,5.0,316.0,45.48,36.53
2016,12,27,9,45,823.0,58.5,0.8,6.0,349.5,46.06,36.85
2016,12,27,10,0,848.0,60.0,0.8,7.0,383.0,80.25,45.53
2016,12,27,10,15,863.0,62.0,0.8,7.5,410.5,127.7,69.88
2016,12,27,10,30,878.0,64.0,0.8,8.0,438.0,175.51,104.68
2016,12,27,10,45,887.5,65.0,0.8,8.5,459.0,221.65,143.51
2016,12,27,11,0,897.0,66.0,0.8,9.0,480.0,267.19,184.11
2016,12,27,11,15,902.5,67.0,0.8,9.0,493.5,310.82,224.32
2016,12,27,11,30,908.0,68.0,0.8,9.0,507.0,353.12,263.28
2016,12,27,11,45,909.0,68.5,0.85,9.5,512.5,391.82,298.57
2016,12,27,12,0,910.0,69.0,0.9,10.0,518.0,428.46,331.42
2016,12,27,12,15,909.0,69.0,0.9,10.0,516.5,461.56,361.1
2016,12,27,12,30,908.0,69.0,0.9,10.0,515.0,492.17,388.13
2016,12,27,12,45,903.0,68.5,0.9,10.0,505.5,517.72,410.71
2016,12,27,13,0,898.0,68.0,0.9,10.0,496.0,540.34,430.57
2016,12,27,13,15,890.0,67.0,0.9,10.0,479.5,557.83,446.16
2016,12,27,13,30,882.0,66.0,0.9,10.0,463.0,572.18,459.08
2016,12,27,13,45,871.0,64.5,0.9,10.0,439.5,581.09,467.68
2016,12,27,14,0,860.0,63.0,0.9,10.0,416.0,586.8,473.68
2016,12,27,14,15,606.0,98.5,0.85,9.5,338.5,491.61,401.08
2016,12,27,14,30,352.0,134.0,0.8,9.0,261.0,368.12,304.27
2016,12,27,14,45,340.0,122.5,0.75,9.0,235.0,352.71,293.41
2016,12,27,15,0,328.0,111.0,0.7,9.0,209.0,347.36,289.23
2016,12,27,15,15,313.5,97.0,0.7,8.0,180.0,324.86,272.13
2016,12,27,15,30,299.0,83.0,0.7,7.0,151.0,301.0,253.22
2016,12,27,15,45,269.0,68.5,0.7,6.5,121.0,266.23,223.7
2016,12,27,16,0,239.0,54.0,0.7,6.0,91.0,230.95,192.52
2016,12,27,16,15,191.5,39.0,0.75,5.5,62.5,185.07,150.53
2016,12,27,16,30,144.0,24.0,0.8,5.0,34.0,133.52,90.24
2016,12,27,16,45,72.0,12.0,0.9,4.5,17.0,48.2,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,259.0,13.5,1.5,1.5,40.0,11.48,0.83
2016,12,28,8,0,518.0,27.0,1.5,2.0,80.0,23.82,15.45
2016,12,28,8,15,599.5,32.5,1.45,2.5,122.0,28.04,20.04
2016,12,28,8,30,681.0,38.0,1.4,3.0,164.0,32.28,24.26
2016,12,28,8,45,730.5,42.0,1.4,3.5,205.5,35.07,26.99
2016,12,28,9,0,780.0,46.0,1.4,4.0,247.0,37.89,29.63
2016,12,28,9,15,811.5,48.5,1.35,4.5,285.5,43.83,35.09
2016,12,28,9,30,843.0,51.0,1.3,5.0,324.0,46.03,37.01
2016,12,28,9,45,867.0,52.0,1.3,6.0,358.0,47.02,37.71
2016,12,28,10,0,891.0,53.0,1.3,7.0,392.0,75.57,41.02
2016,12,28,10,15,905.0,54.5,1.3,7.5,420.0,124.5,65.73
2016,12,28,10,30,919.0,56.0,1.3,8.0,448.0,173.66,101.53
2016,12,28,10,45,928.5,56.5,1.35,8.5,469.0,221.15,141.76
2016,12,28,11,0,938.0,57.0,1.4,9.0,490.0,267.96,183.97
2016,12,28,11,15,943.5,57.5,1.3,9.0,503.5,312.79,225.61
2016,12,28,11,30,949.0,58.0,1.2,9.0,517.0,356.18,265.83
2016,12,28,11,45,951.5,58.0,1.15,9.5,523.5,396.41,302.45
2016,12,28,12,0,954.0,58.0,1.1,10.0,530.0,434.58,336.44
2016,12,28,12,15,953.0,58.0,1.1,10.0,528.5,469.03,367.48
2016,12,28,12,30,952.0,58.0,1.1,10.0,527.0,500.89,395.75
2016,12,28,12,45,948.0,58.0,1.1,10.5,517.5,528.57,419.41
2016,12,28,13,0,944.0,58.0,1.1,11.0,508.0,553.27,440.17
2016,12,28,13,15,937.0,57.5,1.1,11.0,491.5,572.77,457.35
2016,12,28,13,30,930.0,57.0,1.1,11.0,475.0,589.04,471.77
2016,12,28,13,45,918.5,56.0,1.1,11.0,451.5,598.91,481.14
2016,12,28,14,0,907.0,55.0,1.1,11.0,428.0,605.42,487.79
2016,12,28,14,15,890.5,53.5,1.0,10.5,398.0,605.03,489.06
2016,12,28,14,30,874.0,52.0,0.9,10.0,368.0,601.37,487.6
2016,12,28,14,45,849.5,50.0,0.85,10.0,332.5,589.09,478.92
2016,12,28,15,0,825.0,48.0,0.8,10.0,297.0,573.89,467.62
2016,12,28,15,15,789.0,45.0,0.8,9.0,257.0,547.75,449.39
2016,12,28,15,30,753.0,42.0,0.8,8.0,217.0,524.1,431.76
2016,12,28,15,45,695.0,38.0,0.8,7.5,175.0,479.33,395.34
2016,12,28,16,0,637.0,34.0,0.8,7.0,133.0,433.48,355.89
2016,12,28,16,15,537.5,27.5,0.85,6.5,92.5,361.02,291.89
2016,12,28,16,30,438.0,21.0,0.9,6.0,52.0,286.41,200.43
2016,12,28,16,45,219.0,10.5,0.95,5.5,26.0,123.29,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,246.5,14.5,1.5,3.5,39.5,12.42,1.13
2016,12,29,8,0,493.0,29.0,1.5,4.0,79.0,25.79,17.01
2016,12,29,8,15,578.0,35.0,1.5,4.5,121.0,30.38,21.97
2016,12,29,8,30,663.0,41.0,1.5,5.0,163.0,34.98,26.52
2016,12,29,8,45,713.0,45.5,1.5,5.5,205.0,38.1,29.54
2016,12,29,9,0,763.0,50.0,1.5,6.0,247.0,41.24,32.47
2016,12,29,9,15,795.5,53.0,1.4,6.5,286.0,43.02,34.06
2016,12,29,9,30,828.0,56.0,1.3,7.0,325.0,44.85,35.63
2016,12,29,9,45,839.5,61.0,1.2,8.0,357.5,48.16,38.45
2016,12,29,10,0,851.0,66.0,1.1,9.0,390.0,77.74,43.87
2016,12,29,10,15,866.5,67.5,1.0,9.5,418.0,125.53,67.75
2016,12,29,10,30,882.0,69.0,0.9,10.0,446.0,173.85,102.41
2016,12,29,10,45,892.0,70.5,0.8,10.5,467.0,225.52,145.29
2016,12,29,11,0,902.0,72.0,0.7,11.0,488.0,272.07,186.07
2016,12,29,11,15,908.0,72.5,0.6,11.5,502.0,315.92,225.28
2016,12,29,11,30,914.0,73.0,0.5,12.0,516.0,358.43,262.91
2016,12,29,11,45,915.5,73.5,0.45,12.5,522.0,397.84,297.54
2016,12,29,12,0,917.0,74.0,0.4,13.0,528.0,435.22,329.57
2016,12,29,12,15,915.5,74.0,0.35,13.0,526.5,468.65,358.3
2016,12,29,12,30,914.0,74.0,0.3,13.0,525.0,499.55,384.31
2016,12,29,12,45,916.0,71.5,0.3,13.5,516.5,526.96,406.8
2016,12,29,13,0,918.0,69.0,0.3,14.0,508.0,551.7,426.75
2016,12,29,13,15,910.0,68.0,0.25,14.0,491.5,569.89,441.71
2016,12,29,13,30,902.0,67.0,0.2,14.0,475.0,584.86,454.04
2016,12,29,13,45,888.0,66.0,0.2,14.0,450.5,593.17,461.86
2016,12,29,14,0,874.0,65.0,0.2,14.0,426.0,598.15,467.1
2016,12,29,14,15,763.0,74.0,0.2,13.5,373.0,557.01,438.88
2016,12,29,14,30,652.0,83.0,0.2,13.0,320.0,510.31,406.16
2016,12,29,14,45,619.5,80.5,0.2,13.0,288.5,492.86,394.45
2016,12,29,15,0,587.0,78.0,0.2,13.0,257.0,472.92,379.99
2016,12,29,15,15,556.5,71.0,0.35,12.0,222.0,446.87,362.97
2016,12,29,15,30,526.0,64.0,0.5,11.0,187.0,418.93,343.23
2016,12,29,15,45,467.0,56.5,0.65,10.5,150.0,371.95,306.04
2016,12,29,16,0,408.0,49.0,0.8,10.0,113.0,324.39,266.25
2016,12,29,16,15,332.0,37.0,0.85,9.5,78.5,263.09,212.23
2016,12,29,16,30,256.0,25.0,0.9,9.0,44.0,199.91,141.46
2016,12,29,16,45,128.0,12.5,0.95,8.5,22.0,78.04,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,16.5,0.95,5.5,32.0,13.11,1.28
2016,12,30,8,0,302.0,33.0,0.9,6.0,64.0,26.99,17.9
2016,12,30,8,15,373.5,44.0,0.85,6.5,100.0,35.38,26.3
2016,12,30,8,30,445.0,55.0,0.8,7.0,136.0,43.55,34.1
2016,12,30,8,45,492.0,63.0,0.8,7.5,173.0,48.78,39.05
2016,12,30,9,0,539.0,71.0,0.8,8.0,210.0,53.94,43.78
2016,12,30,9,15,566.5,79.0,0.8,8.0,244.5,58.91,48.32
2016,12,30,9,30,594.0,87.0,0.8,8.0,279.0,63.81,52.72
2016,12,30,9,45,634.0,87.0,0.8,8.5,312.0,62.36,51.22
2016,12,30,10,0,674.0,87.0,0.8,9.0,345.0,82.54,52.04
2016,12,30,10,15,699.0,86.5,0.8,9.0,370.5,121.53,71.21
2016,12,30,10,30,724.0,86.0,0.8,9.0,396.0,162.14,100.06
2016,12,30,10,45,724.0,93.0,0.8,9.5,415.5,205.75,136.79
2016,12,30,11,0,724.0,100.0,0.8,10.0,435.0,248.48,174.61
2016,12,30,11,15,729.5,102.0,0.8,10.0,448.0,287.33,209.93
2016,12,30,11,30,735.0,104.0,0.8,10.0,461.0,325.28,244.45
2016,12,30,11,45,615.5,140.0,0.85,10.5,441.5,348.64,268.9
2016,12,30,12,0,496.0,176.0,0.9,11.0,422.0,358.49,281.0
2016,12,30,12,15,500.0,173.5,0.9,11.0,421.5,380.17,300.37
2016,12,30,12,30,504.0,171.0,0.9,11.0,421.0,400.64,318.38
2016,12,30,12,45,688.0,123.0,0.9,11.5,457.0,468.09,371.58
2016,12,30,13,0,872.0,75.0,0.9,12.0,493.0,536.1,424.58
2016,12,30,13,15,864.5,74.0,0.9,11.5,477.0,554.29,440.85
2016,12,30,13,30,857.0,73.0,0.9,11.0,461.0,569.39,455.03
2016,12,30,13,45,844.5,71.5,0.9,11.0,438.0,577.93,463.28
2016,12,30,14,0,832.0,70.0,0.9,11.0,415.0,583.23,468.92
2016,12,30,14,15,814.0,68.0,0.9,11.0,386.0,581.46,469.08
2016,12,30,14,30,796.0,66.0,0.9,11.0,357.0,576.49,466.65
2016,12,30,14,45,767.5,63.5,0.9,11.0,322.0,561.44,456.3
2016,12,30,15,0,739.0,61.0,0.9,11.0,287.0,543.46,443.33
2016,12,30,15,15,699.5,57.0,0.85,10.0,248.0,514.36,422.29
2016,12,30,15,30,660.0,53.0,0.8,9.0,209.0,482.95,398.39
2016,12,30,15,45,594.0,47.5,0.75,8.5,167.5,437.26,360.9
2016,12,30,16,0,528.0,42.0,0.7,8.0,126.0,386.86,317.9
2016,12,30,16,15,424.0,33.5,0.7,7.0,88.0,311.65,252.97
2016,12,30,16,30,320.0,25.0,0.7,6.0,50.0,236.3,172.2
2016,12,30,16,45,160.0,12.5,0.75,5.5,25.0,94.98,0.0
2016,12,30,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
